Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,1,7,45,164.5,14.0,2.45,1.5,27.0,146.0,0.0
2016,1,1,8,0,329.0,28.0,2.7,2.0,54.0,369.99,269.17
2016,1,1,8,15,432.0,37.0,2.7,2.5,93.0,482.55,402.14
2016,1,1,8,30,535.0,46.0,2.7,3.0,132.0,596.34,502.25
2016,1,1,8,45,593.0,52.0,2.75,3.5,172.0,667.61,562.92
2016,1,1,9,0,651.0,58.0,2.8,4.0,212.0,738.52,620.42
2016,1,1,9,15,691.0,62.5,2.85,4.5,250.5,789.21,659.83
2016,1,1,9,30,731.0,67.0,2.9,5.0,289.0,829.14,689.54
2016,1,1,9,45,763.5,69.0,2.95,5.5,323.5,865.71,715.71
2016,1,1,10,0,796.0,71.0,3.0,6.0,358.0,898.95,738.67
2016,1,1,10,15,814.0,73.5,2.95,6.5,386.5,915.23,747.85
2016,1,1,10,30,832.0,76.0,2.9,7.0,415.0,927.87,754.3
2016,1,1,10,45,844.5,77.5,2.85,7.5,437.0,930.22,753.22
2016,1,1,11,0,857.0,79.0,2.8,8.0,459.0,928.78,749.55
2016,1,1,11,15,864.0,80.0,2.7,8.0,473.5,917.81,740.04
2016,1,1,11,30,871.0,81.0,2.6,8.0,488.0,903.18,728.09
2016,1,1,11,45,874.5,81.5,2.55,8.0,495.5,881.24,711.45
2016,1,1,12,0,878.0,82.0,2.5,8.0,503.0,855.9,692.48
2016,1,1,12,15,878.0,81.5,2.45,8.0,503.0,823.26,668.21
2016,1,1,12,30,878.0,81.0,2.4,8.0,503.0,787.67,641.82
2016,1,1,12,45,877.0,80.0,2.35,8.5,495.5,747.99,611.2
2016,1,1,13,0,876.0,79.0,2.3,9.0,488.0,705.78,577.59
2016,1,1,13,15,868.5,78.0,2.25,9.0,472.5,657.04,538.44
2016,1,1,13,30,861.0,77.0,2.2,9.0,457.0,606.74,497.19
2016,1,1,13,45,849.0,75.0,2.15,9.0,435.0,551.64,451.13
2016,1,1,14,0,837.0,73.0,2.1,9.0,413.0,495.95,403.33
2016,1,1,14,15,818.5,71.0,2.0,8.5,384.5,437.12,352.18
2016,1,1,14,30,800.0,69.0,1.9,8.0,356.0,378.94,300.07
2016,1,1,14,45,774.0,66.0,1.8,8.0,322.0,318.37,244.47
2016,1,1,15,0,748.0,63.0,1.7,8.0,288.0,259.92,190.21
2016,1,1,15,15,708.5,58.5,1.5,7.5,249.5,199.85,136.13
2016,1,1,15,30,669.0,54.0,1.3,7.0,211.0,144.12,88.7
2016,1,1,15,45,607.5,48.5,1.1,6.5,170.5,88.06,48.18
2016,1,1,16,0,546.0,43.0,0.9,6.0,130.0,41.47,31.84
2016,1,1,16,15,444.0,34.5,0.9,5.5,91.5,28.81,19.85
2016,1,1,16,30,342.0,26.0,0.9,5.0,53.0,21.66,10.47
2016,1,1,16,45,171.0,13.0,0.95,4.5,26.5,10.23,0.0
2016,1,1,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.5,2.35,3.0,12.5,9.83,0.0
2016,1,2,8,0,0.0,25.0,2.5,3.0,25.0,22.62,11.02
2016,1,2,8,15,10.0,41.5,2.5,3.0,43.0,50.74,38.19
2016,1,2,8,30,20.0,58.0,2.5,3.0,61.0,88.39,72.44
2016,1,2,8,45,28.5,74.5,2.5,3.5,80.5,114.73,96.46
2016,1,2,9,0,37.0,91.0,2.5,4.0,100.0,140.71,119.79
2016,1,2,9,15,42.5,106.0,2.5,4.5,118.0,161.1,137.74
2016,1,2,9,30,48.0,121.0,2.5,5.0,136.0,181.47,155.3
2016,1,2,9,45,54.5,134.5,2.5,5.5,153.0,200.42,171.37
2016,1,2,10,0,61.0,148.0,2.5,6.0,170.0,219.34,187.15
2016,1,2,10,15,32.0,145.0,2.45,6.0,156.5,180.71,152.7
2016,1,2,10,30,3.0,142.0,2.4,6.0,143.0,127.79,105.88
2016,1,2,10,45,32.5,164.5,2.4,6.0,179.0,197.14,166.39
2016,1,2,11,0,62.0,187.0,2.4,6.0,215.0,249.04,210.84
2016,1,2,11,15,69.0,195.0,2.35,6.0,227.0,260.23,219.94
2016,1,2,11,30,76.0,203.0,2.3,6.0,239.0,271.0,228.78
2016,1,2,11,45,142.0,208.0,2.25,6.5,276.0,347.81,293.41
2016,1,2,12,0,208.0,213.0,2.2,7.0,313.0,400.74,336.88
2016,1,2,12,15,219.0,212.0,2.15,7.0,317.5,397.56,333.79
2016,1,2,12,30,230.0,211.0,2.1,7.0,322.0,393.14,329.96
2016,1,2,12,45,325.5,192.0,2.05,7.5,346.0,445.16,372.43
2016,1,2,13,0,421.0,173.0,2.0,8.0,370.0,487.9,405.82
2016,1,2,13,15,367.0,176.5,1.9,8.0,344.5,418.52,348.52
2016,1,2,13,30,313.0,180.0,1.8,8.0,319.0,368.52,306.69
2016,1,2,13,45,168.0,168.0,1.75,8.0,242.5,247.44,205.89
2016,1,2,14,0,23.0,156.0,1.7,8.0,166.0,137.12,112.65
2016,1,2,14,15,184.0,144.5,1.65,8.0,212.0,209.23,172.84
2016,1,2,14,30,345.0,133.0,1.6,8.0,258.0,253.83,205.75
2016,1,2,14,45,322.5,125.0,1.6,8.0,233.0,216.12,171.61
2016,1,2,15,0,300.0,117.0,1.6,8.0,208.0,180.78,139.78
2016,1,2,15,15,280.5,103.5,1.45,7.5,180.0,144.04,107.25
2016,1,2,15,30,261.0,90.0,1.3,7.0,152.0,109.85,77.99
2016,1,2,15,45,235.5,74.5,1.2,7.0,122.5,76.33,51.79
2016,1,2,16,0,210.0,59.0,1.1,7.0,93.0,46.4,32.68
2016,1,2,16,15,161.5,44.0,1.1,6.5,65.5,32.71,23.24
2016,1,2,16,30,113.0,29.0,1.1,6.0,38.0,21.79,10.95
2016,1,2,16,45,56.5,14.5,1.1,6.0,19.0,11.41,0.0
2016,1,2,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,2.0,1.4,5.0,2.0,1.57,0.0
2016,1,3,8,0,0.0,4.0,1.5,5.0,4.0,3.02,0.0
2016,1,3,8,15,0.0,7.0,1.45,5.0,7.0,5.3,0.0
2016,1,3,8,30,0.0,10.0,1.4,5.0,10.0,7.58,0.97
2016,1,3,8,45,0.0,13.0,1.4,5.5,13.0,9.86,3.05
2016,1,3,9,0,0.0,16.0,1.4,6.0,16.0,12.15,5.11
2016,1,3,9,15,0.0,19.0,1.35,6.0,19.0,14.44,7.18
2016,1,3,9,30,0.0,22.0,1.3,6.0,22.0,16.74,9.23
2016,1,3,9,45,0.0,25.0,1.3,6.5,25.0,19.04,11.24
2016,1,3,10,0,0.0,28.0,1.3,7.0,28.0,21.34,13.22
2016,1,3,10,15,0.0,17.5,1.35,7.0,17.5,13.32,6.12
2016,1,3,10,30,0.0,7.0,1.4,7.0,7.0,5.32,0.0
2016,1,3,10,45,13.5,90.5,1.5,7.5,96.5,83.96,68.33
2016,1,3,11,0,27.0,174.0,1.6,8.0,186.0,180.43,150.49
2016,1,3,11,15,44.0,187.0,1.65,8.0,207.5,227.13,189.64
2016,1,3,11,30,61.0,200.0,1.7,8.0,229.0,253.79,211.93
2016,1,3,11,45,94.5,208.5,1.8,8.0,254.0,288.13,241.1
2016,1,3,12,0,128.0,217.0,1.9,8.0,279.0,338.55,282.77
2016,1,3,12,15,116.0,216.0,1.95,8.0,272.5,319.39,266.41
2016,1,3,12,30,104.0,215.0,2.0,8.0,266.0,284.58,237.66
2016,1,3,12,45,52.0,146.0,2.1,8.5,171.5,166.99,138.64
2016,1,3,13,0,0.0,77.0,2.2,9.0,77.0,59.15,45.55
2016,1,3,13,15,19.5,129.0,2.15,9.0,138.0,115.43,94.33
2016,1,3,13,30,39.0,181.0,2.1,9.0,199.0,183.45,151.9
2016,1,3,13,45,32.5,170.0,2.05,9.0,184.5,165.64,136.63
2016,1,3,14,0,26.0,159.0,2.0,9.0,170.0,141.23,115.97
2016,1,3,14,15,62.0,156.0,1.85,9.0,179.0,159.09,130.86
2016,1,3,14,30,98.0,153.0,1.7,9.0,188.0,165.09,134.9
2016,1,3,14,45,90.5,139.5,1.55,9.0,169.5,143.55,115.97
2016,1,3,15,0,83.0,126.0,1.4,9.0,151.0,123.13,98.05
2016,1,3,15,15,76.5,110.0,1.25,8.5,131.0,102.07,79.77
2016,1,3,15,30,70.0,94.0,1.1,8.0,111.0,82.19,62.7
2016,1,3,15,45,57.5,77.0,1.0,8.0,89.5,62.33,46.28
2016,1,3,16,0,45.0,60.0,0.9,8.0,68.0,44.56,32.32
2016,1,3,16,15,23.5,44.0,0.9,7.5,48.0,32.36,22.91
2016,1,3,16,30,2.0,28.0,0.9,7.0,28.0,20.88,10.6
2016,1,3,16,45,1.0,14.0,0.95,7.0,14.0,11.02,0.0
2016,1,3,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,4,7,45,139.5,14.0,1.4,8.5,25.0,125.23,0.0
2016,1,4,8,0,279.0,28.0,1.5,9.0,50.0,326.34,229.43
2016,1,4,8,15,377.5,37.0,1.6,9.0,86.5,434.09,352.39
2016,1,4,8,30,476.0,46.0,1.7,9.0,123.0,542.6,446.15
2016,1,4,8,45,548.0,50.5,1.8,9.0,162.5,623.79,513.75
2016,1,4,9,0,620.0,55.0,1.9,9.0,202.0,705.16,578.82
2016,1,4,9,15,659.0,59.5,1.95,9.5,239.0,754.65,616.11
2016,1,4,9,30,698.0,64.0,2.0,10.0,276.0,794.56,645.02
2016,1,4,9,45,552.5,94.5,2.05,10.5,274.0,701.93,574.57
2016,1,4,10,0,407.0,125.0,2.1,11.0,272.0,589.42,487.71
2016,1,4,10,15,414.0,134.5,2.1,11.0,294.5,603.54,498.73
2016,1,4,10,30,421.0,144.0,2.1,11.0,317.0,615.57,507.0
2016,1,4,10,45,360.0,163.5,2.15,11.5,317.0,550.18,453.92
2016,1,4,11,0,299.0,183.0,2.2,12.0,317.0,508.17,418.55
2016,1,4,11,15,194.0,195.0,2.25,12.0,283.0,395.25,326.84
2016,1,4,11,30,89.0,207.0,2.3,12.0,249.0,287.53,237.16
2016,1,4,11,45,52.0,193.0,2.4,12.0,217.5,232.49,191.29
2016,1,4,12,0,15.0,179.0,2.5,12.0,186.0,165.36,134.62
2016,1,4,12,15,234.0,176.5,2.45,12.0,289.5,387.84,322.55
2016,1,4,12,30,453.0,174.0,2.4,12.0,393.0,559.93,459.76
2016,1,4,12,45,249.0,184.5,2.4,12.0,305.0,382.05,315.08
2016,1,4,13,0,45.0,195.0,2.4,12.0,217.0,208.98,170.9
2016,1,4,13,15,80.0,196.5,2.2,12.0,233.0,229.17,188.53
2016,1,4,13,30,115.0,198.0,2.0,12.0,249.0,257.57,211.78
2016,1,4,13,45,57.5,137.0,1.85,12.0,162.5,147.87,120.39
2016,1,4,14,0,0.0,76.0,1.7,12.0,76.0,58.36,44.53
2016,1,4,14,15,0.0,44.5,1.6,12.0,44.5,34.02,23.78
2016,1,4,14,30,0.0,13.0,1.5,12.0,13.0,9.89,2.94
2016,1,4,14,45,0.0,11.5,1.45,12.0,11.5,8.74,1.95
2016,1,4,15,0,0.0,10.0,1.4,12.0,10.0,7.59,0.95
2016,1,4,15,15,0.0,8.5,1.35,11.5,8.5,6.45,0.0
2016,1,4,15,30,0.0,7.0,1.3,11.0,7.0,5.31,0.0
2016,1,4,15,45,0.0,5.5,1.3,11.0,5.5,4.16,0.0
2016,1,4,16,0,0.0,4.0,1.3,11.0,4.0,3.03,0.0
2016,1,4,16,15,0.0,3.0,1.35,11.0,3.0,2.27,0.0
2016,1,4,16,30,0.0,2.0,1.4,11.0,2.0,1.51,0.0
2016,1,4,16,45,0.0,1.0,1.5,11.0,1.0,0.75,0.0
2016,1,4,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,5,7,45,10.5,13.5,1.0,10.5,14.5,19.21,0.0
2016,1,5,8,0,21.0,27.0,1.1,11.0,29.0,51.47,31.87
2016,1,5,8,15,43.5,43.5,1.3,11.0,50.0,109.58,86.7
2016,1,5,8,30,66.0,60.0,1.5,11.0,71.0,150.53,123.9
2016,1,5,8,45,76.0,77.0,1.7,11.0,92.5,180.67,150.85
2016,1,5,9,0,86.0,94.0,1.9,11.0,114.0,210.27,176.82
2016,1,5,9,15,92.0,110.0,1.95,11.0,135.0,233.91,197.07
2016,1,5,9,30,98.0,126.0,2.0,11.0,156.0,257.18,216.58
2016,1,5,9,45,101.0,139.5,2.15,11.0,173.5,273.2,229.77
2016,1,5,10,0,104.0,153.0,2.3,11.0,191.0,288.92,242.54
2016,1,5,10,15,52.0,80.5,2.4,11.0,99.5,137.51,114.63
2016,1,5,10,30,0.0,8.0,2.5,11.0,8.0,6.09,0.0
2016,1,5,10,45,0.0,8.5,2.6,11.5,8.5,6.47,0.0
2016,1,5,11,0,0.0,9.0,2.7,12.0,9.0,6.85,0.26
2016,1,5,11,15,4.5,88.5,2.75,11.5,90.5,72.83,57.16
2016,1,5,11,30,9.0,168.0,2.8,11.0,172.0,152.32,124.53
2016,1,5,11,45,9.0,170.0,2.9,11.0,174.5,152.68,124.61
2016,1,5,12,0,9.0,172.0,3.0,11.0,177.0,153.19,124.98
2016,1,5,12,15,4.5,150.5,3.0,11.0,153.0,127.48,103.21
2016,1,5,12,30,0.0,129.0,3.0,11.0,129.0,103.55,82.9
2016,1,5,12,45,3.5,147.0,3.0,11.0,149.0,122.11,98.74
2016,1,5,13,0,7.0,165.0,3.0,11.0,169.0,140.52,114.34
2016,1,5,13,15,3.5,129.0,2.95,11.0,131.0,105.09,84.41
2016,1,5,13,30,0.0,93.0,2.9,11.0,93.0,72.1,56.39
2016,1,5,13,45,0.0,100.0,2.85,11.0,100.0,77.91,61.45
2016,1,5,14,0,0.0,107.0,2.8,11.0,107.0,83.71,66.48
2016,1,5,14,15,38.5,130.0,2.75,11.0,144.0,125.27,101.79
2016,1,5,14,30,77.0,153.0,2.7,11.0,181.0,157.26,127.98
2016,1,5,14,45,70.0,140.0,2.65,11.0,164.0,137.54,110.8
2016,1,5,15,0,63.0,127.0,2.6,11.0,147.0,118.89,94.61
2016,1,5,15,15,56.5,111.5,2.35,10.5,127.5,99.41,77.88
2016,1,5,15,30,50.0,96.0,2.1,10.0,108.0,81.09,62.26
2016,1,5,15,45,250.0,74.0,1.85,10.0,118.0,78.7,52.49
2016,1,5,16,0,450.0,52.0,1.6,10.0,128.0,50.73,32.45
2016,1,5,16,15,350.5,42.5,1.45,9.5,91.5,34.84,24.98
2016,1,5,16,30,251.0,33.0,1.3,9.0,55.0,25.15,14.51
2016,1,5,16,45,125.5,16.5,1.2,9.0,27.5,12.61,0.0
2016,1,5,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,7,45,19.5,16.0,2.05,10.0,17.5,28.53,0.0
2016,1,6,8,0,39.0,32.0,2.1,10.0,35.0,95.17,63.71
2016,1,6,8,15,91.0,50.5,2.15,10.0,63.5,168.6,137.0
2016,1,6,8,30,143.0,69.0,2.2,10.0,92.0,256.7,214.71
2016,1,6,8,45,146.5,89.5,2.25,10.5,119.0,270.64,228.11
2016,1,6,9,0,150.0,110.0,2.3,11.0,146.0,300.18,253.27
2016,1,6,9,15,178.0,126.0,2.25,11.0,175.5,343.83,290.32
2016,1,6,9,30,206.0,142.0,2.2,11.0,205.0,387.76,326.6
2016,1,6,9,45,284.0,137.0,2.2,11.0,234.5,468.41,393.11
2016,1,6,10,0,362.0,132.0,2.2,11.0,264.0,554.93,461.99
2016,1,6,10,15,351.5,145.5,2.15,11.0,281.5,534.1,444.25
2016,1,6,10,30,341.0,159.0,2.1,11.0,299.0,535.01,443.64
2016,1,6,10,45,279.0,177.0,2.1,11.0,295.5,491.12,406.67
2016,1,6,11,0,217.0,195.0,2.1,11.0,292.0,425.48,352.91
2016,1,6,11,15,137.0,198.0,2.15,11.0,260.0,346.73,287.48
2016,1,6,11,30,57.0,201.0,2.2,11.0,228.0,251.13,207.24
2016,1,6,11,45,166.0,205.0,2.3,11.0,285.5,365.4,303.69
2016,1,6,12,0,275.0,209.0,2.4,11.0,343.0,472.38,390.48
2016,1,6,12,15,164.0,207.5,2.35,11.0,287.5,348.64,288.47
2016,1,6,12,30,53.0,206.0,2.3,11.0,232.0,234.91,193.21
2016,1,6,12,45,26.5,150.5,2.3,11.0,163.5,152.81,124.89
2016,1,6,13,0,0.0,95.0,2.3,11.0,95.0,73.75,57.62
2016,1,6,13,15,184.5,135.0,2.15,11.0,218.5,259.88,217.24
2016,1,6,13,30,369.0,175.0,2.0,11.0,342.0,399.16,329.78
2016,1,6,13,45,366.5,166.5,1.95,11.0,326.0,366.9,301.65
2016,1,6,14,0,364.0,158.0,1.9,11.0,310.0,334.41,273.76
2016,1,6,14,15,216.0,155.5,1.8,10.5,244.0,243.08,198.46
2016,1,6,14,30,68.0,153.0,1.7,10.0,178.0,153.85,125.18
2016,1,6,14,45,58.5,140.0,1.6,10.0,160.5,133.85,108.18
2016,1,6,15,0,49.0,127.0,1.5,10.0,143.0,115.22,92.19
2016,1,6,15,15,42.5,111.5,1.35,9.5,124.0,96.6,76.3
2016,1,6,15,30,36.0,96.0,1.2,9.0,105.0,79.16,61.47
2016,1,6,15,45,23.5,79.0,1.1,9.0,84.0,61.33,46.59
2016,1,6,16,0,11.0,62.0,1.0,9.0,63.0,45.71,33.55
2016,1,6,16,15,5.5,44.5,1.0,9.0,45.0,32.87,23.38
2016,1,6,16,30,0.0,27.0,1.0,9.0,27.0,20.37,10.94
2016,1,6,16,45,0.0,13.5,1.0,9.0,13.5,10.29,0.0
2016,1,6,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,7,45,87.5,16.5,0.35,8.0,23.5,84.49,0.0
2016,1,7,8,0,175.0,33.0,0.4,8.0,47.0,247.63,174.14
2016,1,7,8,15,273.0,45.5,0.4,8.0,82.5,353.16,286.59
2016,1,7,8,30,371.0,58.0,0.4,8.0,118.0,461.1,377.46
2016,1,7,8,45,451.0,64.0,0.45,8.5,157.5,549.09,447.75
2016,1,7,9,0,531.0,70.0,0.5,9.0,197.0,640.17,517.27
2016,1,7,9,15,575.0,76.0,0.45,9.0,234.0,696.32,557.81
2016,1,7,9,30,619.0,82.0,0.4,9.0,271.0,750.68,595.7
2016,1,7,9,45,678.0,79.5,0.4,9.0,308.0,806.79,634.25
2016,1,7,10,0,737.0,77.0,0.4,9.0,345.0,859.54,669.31
2016,1,7,10,15,756.5,79.5,0.4,9.0,373.5,870.29,674.95
2016,1,7,10,30,776.0,82.0,0.4,9.0,402.0,885.43,684.22
2016,1,7,10,45,793.0,82.5,0.4,9.5,424.5,892.13,686.41
2016,1,7,11,0,810.0,83.0,0.4,10.0,447.0,895.05,686.26
2016,1,7,11,15,818.0,84.0,0.45,10.0,462.5,886.42,680.76
2016,1,7,11,30,826.0,85.0,0.5,10.0,478.0,874.2,673.14
2016,1,7,11,45,833.5,84.5,0.55,10.0,486.5,856.19,661.68
2016,1,7,12,0,841.0,84.0,0.6,10.0,495.0,834.69,647.91
2016,1,7,12,15,841.5,84.0,0.65,10.0,495.5,804.62,628.2
2016,1,7,12,30,842.0,84.0,0.7,10.0,496.0,771.64,606.38
2016,1,7,12,45,846.5,81.0,0.75,10.5,490.5,735.45,581.02
2016,1,7,13,0,851.0,78.0,0.8,11.0,485.0,696.37,552.79
2016,1,7,13,15,844.0,77.0,0.8,11.0,471.0,649.3,517.09
2016,1,7,13,30,837.0,76.0,0.8,11.0,457.0,600.63,479.31
2016,1,7,13,45,828.0,74.0,0.85,11.0,436.0,548.45,438.21
2016,1,7,14,0,819.0,72.0,0.9,11.0,415.0,495.38,394.93
2016,1,7,14,15,802.0,69.5,0.85,10.5,387.5,437.61,346.5
2016,1,7,14,30,785.0,67.0,0.8,10.0,360.0,380.34,296.91
2016,1,7,14,45,764.5,63.5,0.8,10.0,327.5,321.74,244.61
2016,1,7,15,0,744.0,60.0,0.8,10.0,295.0,264.62,192.62
2016,1,7,15,15,708.0,56.5,0.7,9.5,257.5,205.98,140.34
2016,1,7,15,30,672.0,53.0,0.6,9.0,220.0,151.19,93.58
2016,1,7,15,45,621.5,47.5,0.55,9.0,180.5,97.51,53.77
2016,1,7,16,0,571.0,42.0,0.5,9.0,141.0,50.02,29.3
2016,1,7,16,15,481.5,35.0,0.5,9.0,102.5,29.32,20.34
2016,1,7,16,30,392.0,28.0,0.5,9.0,64.0,23.39,13.67
2016,1,7,16,45,196.0,14.0,0.55,9.0,32.0,11.38,0.0
2016,1,7,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,7,45,126.0,13.5,1.0,6.5,23.5,113.55,0.0
2016,1,8,8,0,252.0,27.0,1.1,7.0,47.0,302.88,216.22
2016,1,8,8,15,323.5,38.5,1.1,7.0,80.5,387.67,317.38
2016,1,8,8,30,395.0,50.0,1.1,7.0,114.0,473.38,392.79
2016,1,8,8,45,442.0,59.0,1.1,7.5,149.5,536.03,444.9
2016,1,8,9,0,489.0,68.0,1.1,8.0,185.0,598.56,494.4
2016,1,8,9,15,517.0,76.5,1.05,8.0,218.5,641.61,527.35
2016,1,8,9,30,545.0,85.0,1.0,8.0,252.0,682.92,557.73
2016,1,8,9,45,563.0,90.0,1.0,8.5,280.0,708.36,574.88
2016,1,8,10,0,581.0,95.0,1.0,9.0,308.0,731.25,589.78
2016,1,8,10,15,489.5,122.5,0.9,9.0,311.5,662.89,537.12
2016,1,8,10,30,398.0,150.0,0.8,9.0,315.0,602.04,489.19
2016,1,8,10,45,199.0,148.5,0.75,9.5,231.0,377.84,311.72
2016,1,8,11,0,0.0,147.0,0.7,10.0,147.0,125.4,100.69
2016,1,8,11,15,0.0,143.5,0.75,10.0,143.5,120.36,97.24
2016,1,8,11,30,0.0,140.0,0.8,10.0,140.0,115.84,93.4
2016,1,8,11,45,69.5,180.5,0.85,10.5,215.0,232.89,192.7
2016,1,8,12,0,139.0,221.0,0.9,11.0,290.0,352.75,289.21
2016,1,8,12,15,140.5,221.5,0.95,11.0,291.0,345.83,282.75
2016,1,8,12,30,142.0,222.0,1.0,11.0,292.0,338.51,276.93
2016,1,8,12,45,173.5,217.5,1.1,11.0,302.0,347.39,284.81
2016,1,8,13,0,205.0,213.0,1.2,11.0,312.0,353.5,290.17
2016,1,8,13,15,258.0,199.5,1.2,11.0,320.5,374.91,307.32
2016,1,8,13,30,311.0,186.0,1.2,11.0,329.0,376.45,308.25
2016,1,8,13,45,219.0,184.5,1.25,11.0,283.0,293.13,240.2
2016,1,8,14,0,127.0,183.0,1.3,11.0,237.0,231.19,189.11
2016,1,8,14,15,63.5,112.0,1.2,11.0,139.0,120.55,97.17
2016,1,8,14,30,0.0,41.0,1.1,11.0,41.0,31.32,21.54
2016,1,8,14,45,0.0,37.0,1.05,11.0,37.0,28.24,18.97
2016,1,8,15,0,0.0,33.0,1.0,11.0,33.0,25.16,16.31
2016,1,8,15,15,0.0,28.5,0.9,10.5,28.5,21.71,13.34
2016,1,8,15,30,0.0,24.0,0.8,10.0,24.0,18.26,10.33
2016,1,8,15,45,0.0,19.5,0.75,9.5,19.5,14.82,7.29
2016,1,8,16,0,0.0,15.0,0.7,9.0,15.0,11.39,4.23
2016,1,8,16,15,0.0,11.0,0.7,9.0,11.0,8.34,1.77
2016,1,8,16,30,0.0,7.0,0.7,9.0,7.0,5.3,0.0
2016,1,8,16,45,0.0,3.5,0.75,9.0,3.5,2.64,0.0
2016,1,8,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,7,45,128.5,14.5,1.7,8.0,25.0,116.33,0.0
2016,1,9,8,0,257.0,29.0,1.8,8.0,50.0,308.66,221.39
2016,1,9,8,15,356.0,39.0,1.85,8.0,86.5,416.62,341.38
2016,1,9,8,30,455.0,49.0,1.9,8.0,123.0,526.63,436.68
2016,1,9,8,45,522.0,54.5,1.95,8.5,162.5,604.95,501.42
2016,1,9,9,0,589.0,60.0,2.0,9.0,202.0,683.28,563.29
2016,1,9,9,15,294.5,36.0,2.0,9.0,107.0,366.09,311.88
2016,1,9,9,30,0.0,12.0,2.0,9.0,12.0,9.12,2.31
2016,1,9,9,45,0.0,13.5,2.0,9.0,13.5,10.26,3.36
2016,1,9,10,0,0.0,15.0,2.0,9.0,15.0,11.41,4.36
2016,1,9,10,15,0.0,17.0,1.9,9.0,17.0,12.94,5.7
2016,1,9,10,30,0.0,19.0,1.8,9.0,19.0,14.48,7.02
2016,1,9,10,45,0.0,58.0,1.75,9.5,58.0,44.44,33.02
2016,1,9,11,0,0.0,97.0,1.7,10.0,97.0,76.5,60.42
2016,1,9,11,15,72.0,156.0,1.65,10.0,190.5,215.14,180.04
2016,1,9,11,30,144.0,215.0,1.6,10.0,284.0,366.62,304.14
2016,1,9,11,45,88.5,206.5,1.55,10.0,249.0,279.97,231.53
2016,1,9,12,0,33.0,198.0,1.5,10.0,214.0,217.3,178.54
2016,1,9,12,15,16.5,148.0,1.45,10.0,156.0,134.65,109.62
2016,1,9,12,30,0.0,98.0,1.4,10.0,98.0,76.29,59.92
2016,1,9,12,45,9.0,139.5,1.35,10.0,144.0,119.14,96.61
2016,1,9,13,0,18.0,181.0,1.3,10.0,190.0,162.83,133.31
2016,1,9,13,15,9.0,164.5,1.25,10.0,169.0,140.2,114.09
2016,1,9,13,30,0.0,148.0,1.2,10.0,148.0,119.08,96.29
2016,1,9,13,45,0.0,124.0,1.15,10.0,124.0,98.0,78.62
2016,1,9,14,0,0.0,100.0,1.1,10.0,100.0,77.81,61.57
2016,1,9,14,15,39.5,129.0,1.05,10.0,144.0,124.86,101.6
2016,1,9,14,30,79.0,158.0,1.0,10.0,188.0,162.69,132.5
2016,1,9,14,45,72.5,145.5,1.0,10.0,171.0,143.33,115.66
2016,1,9,15,0,66.0,133.0,1.0,10.0,154.0,124.94,99.78
2016,1,9,15,15,59.5,117.0,0.95,10.0,134.5,104.73,82.36
2016,1,9,15,30,53.0,101.0,0.9,10.0,115.0,85.71,66.08
2016,1,9,15,45,42.5,84.0,0.85,10.0,94.0,66.83,50.39
2016,1,9,16,0,32.0,67.0,0.8,10.0,73.0,49.76,36.6
2016,1,9,16,15,16.0,50.0,0.75,9.5,53.0,36.55,26.75
2016,1,9,16,30,0.0,33.0,0.7,9.0,33.0,24.54,15.02
2016,1,9,16,45,0.0,16.5,0.7,9.0,16.5,12.59,0.0
2016,1,9,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,7,45,139.5,15.0,1.65,7.5,26.0,125.65,0.0
2016,1,10,8,0,279.0,30.0,1.8,8.0,52.0,328.17,236.44
2016,1,10,8,15,377.5,40.0,1.8,8.0,90.0,436.31,356.83
2016,1,10,8,30,476.0,50.0,1.8,8.0,128.0,546.63,451.85
2016,1,10,8,45,541.0,56.0,1.8,8.0,168.0,624.42,516.42
2016,1,10,9,0,606.0,62.0,1.8,8.0,208.0,702.06,578.05
2016,1,10,9,15,646.5,67.0,1.8,8.0,246.0,754.32,618.08
2016,1,10,9,30,687.0,72.0,1.8,8.0,284.0,804.74,655.37
2016,1,10,9,45,718.0,75.0,1.8,8.5,319.0,840.88,679.8
2016,1,10,10,0,749.0,78.0,1.8,9.0,354.0,874.19,701.56
2016,1,10,10,15,768.0,80.5,1.8,9.5,382.5,884.65,706.5
2016,1,10,10,30,787.0,83.0,1.8,10.0,411.0,899.54,714.76
2016,1,10,10,45,805.5,83.0,1.8,10.5,434.0,907.26,717.82
2016,1,10,11,0,824.0,83.0,1.8,11.0,457.0,911.1,718.29
2016,1,10,11,15,661.0,122.0,1.75,11.0,429.0,795.69,634.64
2016,1,10,11,30,498.0,161.0,1.7,11.0,401.0,665.04,537.82
2016,1,10,11,45,500.0,163.5,1.7,11.5,408.0,652.63,528.13
2016,1,10,12,0,502.0,166.0,1.7,12.0,415.0,638.09,515.71
2016,1,10,12,15,409.5,186.0,1.7,12.0,389.5,562.67,456.33
2016,1,10,12,30,317.0,206.0,1.7,12.0,364.0,474.75,387.16
2016,1,10,12,45,489.0,161.5,1.7,12.0,401.0,555.5,452.58
2016,1,10,13,0,661.0,117.0,1.7,12.0,438.0,612.93,497.04
2016,1,10,13,15,529.0,145.5,1.65,12.0,397.5,513.1,417.23
2016,1,10,13,30,397.0,174.0,1.6,12.0,357.0,430.5,350.66
2016,1,10,13,45,519.5,138.5,1.6,12.0,367.0,439.79,357.88
2016,1,10,14,0,642.0,103.0,1.6,12.0,377.0,442.27,357.3
2016,1,10,14,15,666.0,90.5,1.55,12.0,359.0,401.68,321.24
2016,1,10,14,30,690.0,78.0,1.5,12.0,341.0,357.48,281.14
2016,1,10,14,45,652.0,79.0,1.5,12.0,310.0,301.92,231.8
2016,1,10,15,0,614.0,80.0,1.5,12.0,279.0,249.68,184.86
2016,1,10,15,15,586.5,73.0,1.3,11.5,244.5,196.48,137.37
2016,1,10,15,30,559.0,66.0,1.1,11.0,210.0,146.36,94.26
2016,1,10,15,45,510.5,59.0,0.95,10.5,173.5,97.56,57.53
2016,1,10,16,0,462.0,52.0,0.8,10.0,137.0,54.8,33.61
2016,1,10,16,15,392.5,42.0,0.85,9.5,101.0,34.42,24.92
2016,1,10,16,30,323.0,32.0,0.9,9.0,65.0,26.35,16.72
2016,1,10,16,45,161.5,16.0,1.0,9.0,32.5,12.9,0.0
2016,1,10,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,12.0,1.1,8.0,12.0,9.44,0.0
2016,1,11,8,0,0.0,24.0,1.2,8.0,24.0,20.2,9.34
2016,1,11,8,15,2.5,41.0,1.3,8.0,41.5,42.24,30.11
2016,1,11,8,30,5.0,58.0,1.4,8.0,59.0,62.28,48.22
2016,1,11,8,45,13.0,74.0,1.5,8.5,77.0,84.95,68.55
2016,1,11,9,0,21.0,90.0,1.6,9.0,95.0,122.2,101.08
2016,1,11,9,15,26.5,105.0,1.6,9.0,112.5,142.46,118.76
2016,1,11,9,30,32.0,120.0,1.6,9.0,130.0,162.73,136.2
2016,1,11,9,45,36.0,133.5,1.65,9.5,146.0,179.26,149.91
2016,1,11,10,0,40.0,147.0,1.7,10.0,162.0,195.8,163.41
2016,1,11,10,15,20.0,120.0,1.7,10.0,127.5,121.8,100.06
2016,1,11,10,30,0.0,93.0,1.7,10.0,93.0,73.77,58.13
2016,1,11,10,45,1.0,123.5,1.75,10.0,124.0,103.49,83.52
2016,1,11,11,0,2.0,154.0,1.8,10.0,155.0,134.23,109.39
2016,1,11,11,15,1.0,125.0,1.8,10.0,125.5,102.91,82.72
2016,1,11,11,30,0.0,96.0,1.8,10.0,96.0,74.97,58.9
2016,1,11,11,45,0.0,92.5,1.85,10.5,92.5,71.78,56.07
2016,1,11,12,0,0.0,89.0,1.9,11.0,89.0,68.72,53.33
2016,1,11,12,15,0.0,107.5,1.9,11.0,107.5,84.51,66.74
2016,1,11,12,30,0.0,126.0,1.9,11.0,126.0,100.58,80.31
2016,1,11,12,45,8.5,154.0,1.9,11.5,158.5,131.83,106.66
2016,1,11,13,0,17.0,182.0,1.9,12.0,191.0,162.86,132.44
2016,1,11,13,15,15.5,176.5,1.85,12.0,184.5,155.29,126.06
2016,1,11,13,30,14.0,171.0,1.8,12.0,178.0,148.01,120.02
2016,1,11,13,45,403.5,124.0,1.8,12.0,298.0,361.74,298.23
2016,1,11,14,0,793.0,77.0,1.8,12.0,418.0,493.13,398.23
2016,1,11,14,15,396.5,79.0,1.7,12.0,249.5,269.96,218.11
2016,1,11,14,30,0.0,81.0,1.6,12.0,81.0,62.38,47.91
2016,1,11,14,45,0.0,73.5,1.55,12.0,73.5,56.46,43.14
2016,1,11,15,0,0.0,66.0,1.5,12.0,66.0,50.62,38.16
2016,1,11,15,15,321.5,62.0,1.3,11.5,146.0,126.88,90.4
2016,1,11,15,30,643.0,58.0,1.1,11.0,226.0,153.47,96.69
2016,1,11,15,45,590.0,53.0,0.95,11.0,186.5,100.83,56.85
2016,1,11,16,0,537.0,48.0,0.8,11.0,147.0,54.62,31.65
2016,1,11,16,15,453.5,40.0,0.8,10.5,109.0,33.13,23.72
2016,1,11,16,30,370.0,32.0,0.8,10.0,71.0,26.52,16.95
2016,1,11,16,45,185.0,16.0,0.8,10.0,35.5,12.94,0.38
2016,1,11,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
