Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,10.5,2.25,13.0,10.5,7.98,0.0
2016,1,22,8,0,0.0,21.0,2.2,13.0,21.0,16.01,7.0
2016,1,22,8,15,0.0,34.5,2.1,13.0,34.5,26.93,16.94
2016,1,22,8,30,0.0,48.0,2.0,13.0,48.0,39.76,28.24
2016,1,22,8,45,0.0,62.5,1.95,13.0,62.5,53.46,40.22
2016,1,22,9,0,0.0,77.0,1.9,13.0,77.0,66.89,51.87
2016,1,22,9,15,0.0,90.5,1.95,13.0,90.5,78.95,62.21
2016,1,22,9,30,0.0,104.0,2.0,13.0,104.0,90.96,72.39
2016,1,22,9,45,0.0,116.0,2.05,13.0,116.0,101.24,80.99
2016,1,22,10,0,0.0,128.0,2.1,13.0,128.0,111.57,89.56
2016,1,22,10,15,0.0,129.0,2.15,13.0,129.0,110.02,88.09
2016,1,22,10,30,0.0,130.0,2.2,13.0,130.0,109.11,87.18
2016,1,22,10,45,7.0,154.0,2.25,13.0,157.5,138.95,112.34
2016,1,22,11,0,14.0,178.0,2.3,13.0,185.0,168.79,137.18
2016,1,22,11,15,13.5,182.0,2.35,13.0,189.0,170.09,137.99
2016,1,22,11,30,13.0,186.0,2.4,13.0,193.0,171.59,139.06
2016,1,22,11,45,45.5,210.0,2.5,13.5,234.5,242.72,198.08
2016,1,22,12,0,78.0,234.0,2.6,14.0,276.0,294.11,239.82
2016,1,22,12,15,48.5,217.0,2.7,14.0,243.0,244.52,198.67
2016,1,22,12,30,19.0,200.0,2.8,14.0,210.0,183.12,147.81
2016,1,22,12,45,10.5,184.0,2.9,14.0,189.5,159.79,128.51
2016,1,22,13,0,2.0,168.0,3.0,14.0,169.0,137.9,110.27
2016,1,22,13,15,1.0,156.5,2.95,14.0,157.0,126.41,100.82
2016,1,22,13,30,0.0,145.0,2.9,14.0,145.0,115.37,91.71
2016,1,22,13,45,8.0,159.0,2.9,14.0,163.0,131.67,105.53
2016,1,22,14,0,16.0,173.0,2.9,14.0,181.0,146.98,118.37
2016,1,22,14,15,8.0,147.0,2.85,13.5,151.0,119.73,95.89
2016,1,22,14,30,0.0,121.0,2.8,13.0,121.0,94.25,74.81
2016,1,22,14,45,0.0,98.5,2.8,13.0,98.5,76.04,59.52
2016,1,22,15,0,0.0,76.0,2.8,13.0,76.0,58.35,44.54
2016,1,22,15,15,0.0,67.5,2.65,13.0,67.5,51.76,38.97
2016,1,22,15,30,0.0,59.0,2.5,13.0,59.0,45.21,33.36
2016,1,22,15,45,0.0,49.5,2.4,13.0,49.5,37.87,27.02
2016,1,22,16,0,0.0,40.0,2.3,13.0,40.0,30.56,20.63
2016,1,22,16,15,0.0,31.0,2.2,12.5,31.0,23.64,15.46
2016,1,22,16,30,0.0,22.0,2.1,12.0,22.0,16.75,9.09
2016,1,22,16,45,0.0,14.0,2.05,12.0,14.0,10.63,3.19
2016,1,22,17,0,0.0,6.0,2.0,12.0,6.0,4.54,0.0
2016,1,22,17,15,0.0,3.0,2.05,12.0,3.0,2.36,0.0
2016,1,22,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,1.0,2.7,10.5,1.0,0.75,0.0
2016,1,23,8,0,0.0,2.0,2.8,11.0,2.0,1.51,0.0
2016,1,23,8,15,0.0,3.5,2.8,11.0,3.5,2.65,0.0
2016,1,23,8,30,0.0,5.0,2.8,11.0,5.0,3.78,0.0
2016,1,23,8,45,0.0,6.5,2.85,11.5,6.5,4.92,0.0
2016,1,23,9,0,0.0,8.0,2.9,12.0,8.0,6.07,0.0
2016,1,23,9,15,0.0,9.5,2.95,12.0,9.5,7.21,0.61
2016,1,23,9,30,0.0,11.0,3.0,12.0,11.0,8.36,1.61
2016,1,23,9,45,29.5,87.0,3.1,12.0,99.0,109.0,89.63
2016,1,23,10,0,59.0,163.0,3.2,12.0,187.0,232.08,193.73
2016,1,23,10,15,49.0,171.5,3.2,12.0,192.5,227.35,188.68
2016,1,23,10,30,39.0,180.0,3.2,12.0,198.0,222.96,184.24
2016,1,23,10,45,243.0,177.5,3.25,12.0,295.5,457.94,381.76
2016,1,23,11,0,447.0,175.0,3.3,12.0,393.0,667.06,547.52
2016,1,23,11,15,327.0,203.5,3.35,12.0,366.0,552.84,454.65
2016,1,23,11,30,207.0,232.0,3.4,12.0,339.0,443.22,365.26
2016,1,23,11,45,104.0,199.5,3.5,12.0,253.0,302.75,250.0
2016,1,23,12,0,1.0,167.0,3.6,12.0,167.0,139.01,111.81
2016,1,23,12,15,172.0,194.5,3.65,12.0,286.5,341.09,283.8
2016,1,23,12,30,343.0,222.0,3.7,12.0,406.0,516.63,425.9
2016,1,23,12,45,201.5,224.0,3.75,12.0,332.0,375.82,310.11
2016,1,23,13,0,60.0,226.0,3.8,12.0,258.0,248.79,203.92
2016,1,23,13,15,141.0,225.0,3.75,12.0,297.0,311.04,256.57
2016,1,23,13,30,222.0,224.0,3.7,12.0,336.0,350.38,289.01
2016,1,23,13,45,115.5,195.5,3.7,12.0,253.5,246.56,202.61
2016,1,23,14,0,9.0,167.0,3.7,12.0,171.0,138.03,111.63
2016,1,23,14,15,66.0,175.5,3.6,12.0,204.0,177.87,145.2
2016,1,23,14,30,123.0,184.0,3.5,12.0,237.0,210.25,171.13
2016,1,23,14,45,407.5,136.5,3.4,12.0,290.0,272.73,216.32
2016,1,23,15,0,692.0,89.0,3.3,12.0,343.0,291.19,219.36
2016,1,23,15,15,657.5,84.5,3.1,11.5,305.5,232.67,166.6
2016,1,23,15,30,623.0,80.0,2.9,11.0,268.0,177.91,118.81
2016,1,23,15,45,584.5,72.0,2.7,11.0,228.0,123.9,75.86
2016,1,23,16,0,546.0,64.0,2.5,11.0,188.0,74.75,45.41
2016,1,23,16,15,469.5,56.0,2.25,10.5,146.5,45.67,35.33
2016,1,23,16,30,393.0,48.0,2.0,10.0,105.0,39.37,29.24
2016,1,23,16,45,279.0,36.0,1.8,10.0,69.0,29.55,19.31
2016,1,23,17,0,165.0,24.0,1.6,10.0,33.0,18.22,0.08
2016,1,23,17,15,82.5,12.0,1.55,9.5,16.5,9.44,0.0
2016,1,23,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,7,45,36.5,18.0,1.15,8.5,22.0,57.85,10.79
2016,1,24,8,0,73.0,36.0,1.2,9.0,44.0,124.04,96.84
2016,1,24,8,15,100.5,54.0,1.15,9.0,70.0,173.01,143.5
2016,1,24,8,30,128.0,72.0,1.1,9.0,96.0,221.42,186.81
2016,1,24,8,45,149.0,89.5,1.1,9.5,124.0,262.96,222.71
2016,1,24,9,0,170.0,107.0,1.1,10.0,152.0,304.47,257.46
2016,1,24,9,15,186.5,121.5,1.1,10.0,178.5,336.6,283.98
2016,1,24,9,30,203.0,136.0,1.1,10.0,205.0,390.3,326.75
2016,1,24,9,45,314.5,136.5,1.1,10.5,256.0,496.12,411.74
2016,1,24,10,0,426.0,137.0,1.1,11.0,307.0,628.16,511.66
2016,1,24,10,15,432.5,148.0,1.1,11.5,331.5,644.42,520.25
2016,1,24,10,30,439.0,159.0,1.1,12.0,356.0,658.41,528.32
2016,1,24,10,45,468.0,162.0,1.1,12.5,382.5,682.59,544.44
2016,1,24,11,0,497.0,165.0,1.1,13.0,409.0,704.03,558.24
2016,1,24,11,15,487.0,174.0,1.05,13.0,420.0,692.4,547.78
2016,1,24,11,30,477.0,183.0,1.0,13.0,431.0,678.71,536.31
2016,1,24,11,45,678.0,131.5,1.0,13.0,490.5,796.12,621.55
2016,1,24,12,0,879.0,80.0,1.0,13.0,550.0,873.62,673.31
2016,1,24,12,15,880.0,80.0,1.1,13.0,552.5,844.07,653.31
2016,1,24,12,30,881.0,80.0,1.2,13.0,555.0,811.41,632.39
2016,1,24,12,45,879.5,79.5,1.35,13.5,549.5,773.29,606.75
2016,1,24,13,0,878.0,79.0,1.5,14.0,544.0,732.54,578.76
2016,1,24,13,15,872.0,78.0,1.6,13.5,530.5,685.73,546.05
2016,1,24,13,30,866.0,77.0,1.7,13.0,517.0,641.87,513.39
2016,1,24,13,45,851.5,77.5,1.85,13.0,495.5,587.35,470.82
2016,1,24,14,0,837.0,78.0,2.0,13.0,474.0,532.21,426.24
2016,1,24,14,15,822.5,76.0,2.0,12.5,446.5,474.25,378.04
2016,1,24,14,30,808.0,74.0,2.0,12.0,419.0,416.38,328.22
2016,1,24,14,45,789.0,71.0,2.0,12.0,386.5,356.31,274.61
2016,1,24,15,0,770.0,68.0,2.0,12.0,354.0,297.43,220.93
2016,1,24,15,15,741.0,64.5,1.75,11.5,316.0,237.21,166.49
2016,1,24,15,30,712.0,61.0,1.5,11.0,278.0,179.96,116.17
2016,1,24,15,45,671.0,56.0,1.3,11.0,237.5,123.32,71.44
2016,1,24,16,0,630.0,51.0,1.1,11.0,197.0,71.68,40.54
2016,1,24,16,15,563.0,45.0,1.05,10.5,154.5,37.61,28.18
2016,1,24,16,30,496.0,39.0,1.0,10.0,112.0,32.57,23.32
2016,1,24,16,45,383.5,30.0,0.95,9.5,74.5,24.91,15.64
2016,1,24,17,0,271.0,21.0,0.9,9.0,37.0,17.37,1.97
2016,1,24,17,15,135.5,10.5,0.9,9.0,18.5,8.26,0.0
2016,1,24,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,7,45,156.0,17.5,0.5,10.5,33.5,189.81,62.2
2016,1,25,8,0,312.0,35.0,0.6,11.0,67.0,363.61,284.65
2016,1,25,8,15,401.5,44.5,0.6,11.0,107.0,463.4,373.95
2016,1,25,8,30,491.0,54.0,0.6,11.0,147.0,567.03,457.39
2016,1,25,8,45,267.5,79.5,0.6,11.0,132.0,397.43,327.77
2016,1,25,9,0,44.0,105.0,0.6,11.0,117.0,161.5,132.86
2016,1,25,9,15,51.0,121.0,0.6,11.0,137.0,184.27,153.28
2016,1,25,9,30,58.0,137.0,0.6,11.0,157.0,207.07,172.15
2016,1,25,9,45,362.5,119.0,0.6,11.5,263.0,544.58,446.95
2016,1,25,10,0,667.0,101.0,0.6,12.0,369.0,832.33,650.34
2016,1,25,10,15,371.0,147.5,0.6,12.0,298.5,583.2,465.03
2016,1,25,10,30,75.0,194.0,0.6,12.0,228.0,275.93,223.5
2016,1,25,10,45,163.5,204.0,0.65,12.5,283.5,391.16,318.4
2016,1,25,11,0,252.0,214.0,0.7,13.0,339.0,504.29,404.64
2016,1,25,11,15,237.0,224.0,0.7,13.0,344.5,470.66,377.37
2016,1,25,11,30,222.0,234.0,0.7,13.0,350.0,459.07,367.85
2016,1,25,11,45,217.5,241.5,0.7,13.0,357.0,453.62,363.12
2016,1,25,12,0,213.0,249.0,0.7,13.0,364.0,447.48,357.86
2016,1,25,12,15,213.0,250.0,0.7,13.0,365.0,437.08,349.64
2016,1,25,12,30,213.0,251.0,0.7,13.0,366.0,426.07,340.98
2016,1,25,12,45,218.0,247.0,0.75,13.0,364.0,412.86,331.08
2016,1,25,13,0,223.0,243.0,0.8,13.0,362.0,398.84,320.44
2016,1,25,13,15,222.0,237.0,0.85,13.0,353.0,377.84,304.15
2016,1,25,13,30,221.0,231.0,0.9,13.0,344.0,356.6,287.45
2016,1,25,13,45,498.5,161.5,0.95,13.5,403.5,460.28,368.84
2016,1,25,14,0,776.0,92.0,1.0,14.0,463.0,514.92,407.32
2016,1,25,14,15,760.5,90.0,1.0,13.5,436.0,459.45,361.37
2016,1,25,14,30,745.0,88.0,1.0,13.0,409.0,403.91,314.78
2016,1,25,14,45,728.0,83.5,1.0,13.0,377.5,345.96,264.31
2016,1,25,15,0,711.0,79.0,1.0,13.0,346.0,289.14,213.63
2016,1,25,15,15,680.0,75.0,0.9,13.0,309.0,230.83,161.79
2016,1,25,15,30,649.0,71.0,0.8,13.0,272.0,175.79,114.19
2016,1,25,15,45,606.0,65.5,0.7,13.0,232.0,121.72,72.09
2016,1,25,16,0,563.0,60.0,0.6,13.0,192.0,72.95,42.75
2016,1,25,16,15,494.5,52.5,0.65,12.5,151.0,42.94,32.72
2016,1,25,16,30,426.0,45.0,0.7,12.0,110.0,36.96,27.04
2016,1,25,16,45,319.5,34.0,0.8,12.0,73.5,27.9,18.15
2016,1,25,17,0,213.0,23.0,0.9,12.0,37.0,18.87,4.31
2016,1,25,17,15,106.5,11.5,0.9,11.5,18.5,9.05,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,7,45,186.0,16.0,1.05,9.5,35.5,212.58,85.81
2016,1,26,8,0,372.0,32.0,1.1,10.0,71.0,412.27,325.79
2016,1,26,8,15,458.5,40.5,1.15,10.0,112.0,509.28,413.96
2016,1,26,8,30,545.0,49.0,1.2,10.0,153.0,610.22,496.76
2016,1,26,8,45,600.0,54.5,1.25,10.5,195.0,680.07,551.32
2016,1,26,9,0,655.0,60.0,1.3,11.0,237.0,749.86,603.31
2016,1,26,9,15,345.0,97.5,1.25,11.0,192.0,498.9,412.61
2016,1,26,9,30,35.0,135.0,1.2,11.0,147.0,180.81,148.83
2016,1,26,9,45,38.0,148.5,1.2,11.5,163.0,195.91,162.15
2016,1,26,10,0,41.0,162.0,1.2,12.0,179.0,211.06,174.07
2016,1,26,10,15,89.5,181.5,1.2,12.0,221.5,279.43,231.3
2016,1,26,10,30,138.0,201.0,1.2,12.0,264.0,369.02,303.35
2016,1,26,10,45,182.5,210.0,1.25,12.5,298.0,417.19,340.87
2016,1,26,11,0,227.0,219.0,1.3,13.0,332.0,463.76,376.67
2016,1,26,11,15,209.5,228.5,1.3,13.0,335.5,449.95,364.45
2016,1,26,11,30,192.0,238.0,1.3,13.0,339.0,435.89,352.57
2016,1,26,11,45,302.0,224.0,1.35,13.5,386.5,530.09,426.32
2016,1,26,12,0,412.0,210.0,1.4,14.0,434.0,616.61,491.08
2016,1,26,12,15,455.5,200.5,1.4,14.0,448.5,624.91,496.73
2016,1,26,12,30,499.0,191.0,1.4,14.0,463.0,628.68,499.66
2016,1,26,12,45,409.0,209.0,1.45,14.0,430.5,552.64,441.14
2016,1,26,13,0,319.0,227.0,1.5,14.0,398.0,467.32,375.37
2016,1,26,13,15,377.0,209.0,1.5,14.0,406.5,469.14,377.75
2016,1,26,13,30,435.0,191.0,1.5,14.0,415.0,478.94,384.77
2016,1,26,13,45,436.0,182.5,1.55,14.0,399.5,443.85,356.58
2016,1,26,14,0,437.0,174.0,1.6,14.0,384.0,407.83,327.25
2016,1,26,14,15,492.5,151.5,1.55,14.0,375.5,384.43,306.61
2016,1,26,14,30,548.0,129.0,1.5,14.0,367.0,354.42,279.22
2016,1,26,14,45,533.0,120.5,1.5,14.0,337.5,304.8,235.95
2016,1,26,15,0,518.0,112.0,1.5,14.0,308.0,256.47,193.09
2016,1,26,15,15,486.0,106.5,1.3,13.5,276.0,208.04,150.75
2016,1,26,15,30,454.0,101.0,1.1,13.0,244.0,163.15,112.52
2016,1,26,15,45,422.0,90.5,0.9,12.5,208.5,118.22,77.17
2016,1,26,16,0,390.0,80.0,0.7,12.0,173.0,77.38,50.92
2016,1,26,16,15,347.5,66.5,0.75,11.5,136.5,49.63,38.83
2016,1,26,16,30,305.0,53.0,0.8,11.0,100.0,39.89,29.79
2016,1,26,16,45,227.0,39.0,0.85,11.0,67.5,29.45,19.69
2016,1,26,17,0,149.0,25.0,0.9,11.0,35.0,18.95,5.78
2016,1,26,17,15,74.5,12.5,0.85,10.5,17.5,9.83,0.0
2016,1,26,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,27,7,45,38.5,19.5,1.45,8.5,23.5,62.16,25.42
2016,1,27,8,0,77.0,39.0,1.6,9.0,47.0,131.5,104.6
2016,1,27,8,15,103.0,57.5,1.65,9.0,74.0,179.75,149.89
2016,1,27,8,30,129.0,76.0,1.7,9.0,101.0,227.47,192.69
2016,1,27,8,45,146.5,94.0,1.75,9.5,129.0,266.38,226.45
2016,1,27,9,0,164.0,112.0,1.8,10.0,157.0,305.11,259.05
2016,1,27,9,15,181.0,126.5,1.75,10.5,183.0,337.46,285.39
2016,1,27,9,30,198.0,141.0,1.7,11.0,209.0,369.8,310.96
2016,1,27,9,45,493.5,108.5,1.7,11.5,303.0,660.32,541.86
2016,1,27,10,0,789.0,76.0,1.7,12.0,397.0,915.27,722.6
2016,1,27,10,15,807.0,78.0,1.65,12.0,428.0,933.27,730.08
2016,1,27,10,30,825.0,80.0,1.6,12.0,459.0,947.64,737.88
2016,1,27,10,45,841.0,80.5,1.55,12.5,484.5,954.33,739.08
2016,1,27,11,0,857.0,81.0,1.5,13.0,510.0,957.11,737.79
2016,1,27,11,15,865.0,82.0,1.45,13.0,527.5,948.89,730.55
2016,1,27,11,30,873.0,83.0,1.4,13.0,545.0,936.85,721.01
2016,1,27,11,45,879.5,83.0,1.35,13.5,555.5,918.38,706.01
2016,1,27,12,0,886.0,83.0,1.3,14.0,566.0,886.48,682.09
2016,1,27,12,15,887.0,83.0,1.25,14.0,568.5,856.67,661.12
2016,1,27,12,30,888.0,83.0,1.2,14.0,571.0,823.7,637.96
2016,1,27,12,45,891.0,81.5,1.2,14.5,566.5,787.55,612.12
2016,1,27,13,0,894.0,80.0,1.2,15.0,562.0,748.39,584.11
2016,1,27,13,15,889.0,79.0,1.15,15.0,549.0,701.44,549.75
2016,1,27,13,30,884.0,78.0,1.1,15.0,536.0,652.49,512.22
2016,1,27,13,45,876.5,76.5,1.1,15.0,516.0,599.77,471.39
2016,1,27,14,0,869.0,75.0,1.1,15.0,496.0,548.72,430.42
2016,1,27,14,15,856.0,73.0,1.05,15.0,468.5,489.62,381.74
2016,1,27,14,30,843.0,71.0,1.0,15.0,441.0,430.36,331.47
2016,1,27,14,45,825.5,68.5,0.95,15.0,408.0,369.12,278.25
2016,1,27,15,0,808.0,66.0,0.9,15.0,375.0,308.82,224.6
2016,1,27,15,15,780.5,63.0,0.8,14.5,336.5,246.89,169.94
2016,1,27,15,30,753.0,60.0,0.7,14.0,298.0,187.68,118.88
2016,1,27,15,45,713.5,55.5,0.6,14.0,256.0,128.82,73.04
2016,1,27,16,0,674.0,51.0,0.5,14.0,214.0,74.75,41.07
2016,1,27,16,15,611.5,45.5,0.5,13.5,170.5,41.6,31.46
2016,1,27,16,30,549.0,40.0,0.5,13.0,127.0,36.56,26.68
2016,1,27,16,45,445.0,31.5,0.55,13.0,87.0,26.37,17.02
2016,1,27,17,0,341.0,23.0,0.6,13.0,47.0,19.17,6.93
2016,1,27,17,15,170.5,11.5,0.6,12.5,23.5,9.05,0.0
2016,1,27,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.7,10.0,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,0.6,10.0,5.0,3.93,0.0
2016,1,28,7,45,0.0,19.0,0.55,10.0,19.0,14.62,2.23
2016,1,28,8,0,0.0,33.0,0.5,10.0,33.0,29.47,18.71
2016,1,28,8,15,1.5,51.0,0.6,10.0,51.5,50.2,37.27
2016,1,28,8,30,3.0,69.0,0.7,10.0,70.0,69.62,54.5
2016,1,28,8,45,10.5,86.0,0.85,10.5,89.0,92.54,74.69
2016,1,28,9,0,18.0,103.0,1.0,11.0,108.0,115.47,94.59
2016,1,28,9,15,23.0,118.5,1.1,11.5,126.0,134.05,110.34
2016,1,28,9,30,28.0,134.0,1.2,12.0,144.0,171.08,141.18
2016,1,28,9,45,178.5,146.5,1.3,12.5,219.0,352.19,294.21
2016,1,28,10,0,329.0,159.0,1.4,13.0,294.0,536.77,440.01
2016,1,28,10,15,409.0,156.5,1.55,13.0,337.0,632.45,512.05
2016,1,28,10,30,489.0,154.0,1.7,13.0,380.0,703.1,565.29
2016,1,28,10,45,244.5,137.5,1.85,13.5,250.5,408.73,335.88
2016,1,28,11,0,0.0,121.0,2.0,14.0,121.0,97.37,76.2
2016,1,28,11,15,9.5,161.0,2.05,14.0,166.5,143.66,115.44
2016,1,28,11,30,19.0,201.0,2.1,14.0,212.0,190.86,154.3
2016,1,28,11,45,20.0,205.0,2.2,14.5,216.0,193.52,155.98
2016,1,28,12,0,21.0,209.0,2.3,15.0,220.0,196.19,157.79
2016,1,28,12,15,127.5,229.5,2.3,15.0,300.0,341.45,277.38
2016,1,28,12,30,234.0,250.0,2.3,15.0,380.0,441.38,357.03
2016,1,28,12,45,158.0,246.5,2.3,15.0,333.5,365.69,295.38
2016,1,28,13,0,82.0,243.0,2.3,15.0,287.0,280.78,226.58
2016,1,28,13,15,41.0,168.0,2.25,15.0,190.0,172.79,138.95
2016,1,28,13,30,0.0,93.0,2.2,15.0,93.0,71.76,54.82
2016,1,28,13,45,5.5,134.5,2.2,15.0,137.5,108.97,86.11
2016,1,28,14,0,11.0,176.0,2.2,15.0,182.0,146.16,116.94
2016,1,28,14,15,14.5,171.0,2.1,15.0,178.0,142.28,113.75
2016,1,28,14,30,18.0,166.0,2.0,15.0,174.0,137.98,110.23
2016,1,28,14,45,9.0,128.5,1.9,15.0,132.5,102.81,81.16
2016,1,28,15,0,0.0,91.0,1.8,15.0,91.0,69.92,53.88
2016,1,28,15,15,0.0,82.0,1.6,14.5,82.0,62.83,48.1
2016,1,28,15,30,0.0,73.0,1.4,14.0,73.0,55.82,42.28
2016,1,28,15,45,0.0,62.5,1.25,14.0,62.5,47.78,35.43
2016,1,28,16,0,0.0,52.0,1.1,14.0,52.0,39.82,28.55
2016,1,28,16,15,0.0,41.5,1.0,13.5,41.5,31.73,22.73
2016,1,28,16,30,0.0,31.0,0.9,13.0,31.0,23.66,15.33
2016,1,28,16,45,0.0,21.0,0.8,12.5,21.0,15.99,8.2
2016,1,28,17,0,0.0,11.0,0.7,12.0,11.0,8.35,0.23
2016,1,28,17,15,0.0,5.5,0.7,12.0,5.5,4.33,0.0
2016,1,28,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.5,2.3,13.0,1.5,0.0,0.0
2016,1,29,7,30,0.0,3.0,2.4,13.0,3.0,2.36,0.0
2016,1,29,7,45,0.0,10.5,2.55,13.0,10.5,7.97,0.0
2016,1,29,8,0,0.0,18.0,2.7,13.0,18.0,13.69,5.56
2016,1,29,8,15,0.0,28.0,2.75,13.0,28.0,21.35,12.41
2016,1,29,8,30,0.0,38.0,2.8,13.0,38.0,29.03,19.21
2016,1,29,8,45,0.0,48.5,2.85,13.5,48.5,37.11,26.25
2016,1,29,9,0,0.0,59.0,2.9,14.0,59.0,45.4,33.37
2016,1,29,9,15,0.0,69.0,2.9,14.0,69.0,54.01,40.74
2016,1,29,9,30,0.0,79.0,2.9,14.0,79.0,62.61,48.04
2016,1,29,9,45,0.0,58.5,2.95,14.0,58.5,44.81,32.78
2016,1,29,10,0,0.0,38.0,3.0,14.0,38.0,29.03,19.25
2016,1,29,10,15,0.0,57.0,3.0,14.0,57.0,43.67,31.7
2016,1,29,10,30,0.0,76.0,3.0,14.0,76.0,58.37,44.1
2016,1,29,10,45,0.0,97.5,3.05,14.0,97.5,76.39,59.22
2016,1,29,11,0,0.0,119.0,3.1,14.0,119.0,95.42,75.08
2016,1,29,11,15,0.0,78.0,3.05,14.0,78.0,59.95,45.19
2016,1,29,11,30,0.0,37.0,3.0,14.0,37.0,28.32,18.44
2016,1,29,11,45,0.0,92.0,3.0,14.0,92.0,71.01,54.45
2016,1,29,12,0,0.0,147.0,3.0,14.0,147.0,118.77,94.25
2016,1,29,12,15,0.0,95.5,3.0,14.0,95.5,73.85,56.72
2016,1,29,12,30,0.0,44.0,3.0,14.0,44.0,33.72,22.96
2016,1,29,12,45,0.0,27.0,3.0,14.0,27.0,20.65,11.91
2016,1,29,13,0,0.0,10.0,3.0,14.0,10.0,7.64,0.84
2016,1,29,13,15,0.0,18.0,2.95,14.0,18.0,13.75,6.06
2016,1,29,13,30,0.0,26.0,2.9,14.0,26.0,19.87,11.29
2016,1,29,13,45,0.0,89.0,2.9,14.0,89.0,68.54,52.53
2016,1,29,14,0,0.0,152.0,2.9,14.0,152.0,119.97,95.67
2016,1,29,14,15,0.0,130.0,2.85,13.5,130.0,101.48,80.46
2016,1,29,14,30,0.0,108.0,2.8,13.0,108.0,83.57,65.67
2016,1,29,14,45,0.0,107.0,2.75,13.0,107.0,82.58,64.97
2016,1,29,15,0,0.0,106.0,2.7,13.0,106.0,81.5,64.18
2016,1,29,15,15,0.0,95.0,2.65,13.0,95.0,72.7,56.79
2016,1,29,15,30,0.0,84.0,2.6,13.0,84.0,64.02,49.45
2016,1,29,15,45,0.0,72.5,2.55,13.0,72.5,55.09,41.82
2016,1,29,16,0,0.0,61.0,2.5,13.0,61.0,46.3,34.2
2016,1,29,16,15,0.0,48.5,2.4,12.5,48.5,36.98,27.5
2016,1,29,16,30,0.0,36.0,2.3,12.0,36.0,27.51,18.82
2016,1,29,16,45,0.0,25.0,2.2,12.0,25.0,19.07,10.91
2016,1,29,17,0,0.0,14.0,2.1,12.0,14.0,10.64,2.2
2016,1,29,17,15,0.0,7.0,2.0,12.0,7.0,5.51,0.0
2016,1,29,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,7.5,1.05,8.0,7.5,0.0,0.0
2016,1,30,7,30,0.0,15.0,1.2,8.0,15.0,11.8,0.0
2016,1,30,7,45,225.0,23.5,1.4,8.5,49.5,261.01,160.38
2016,1,30,8,0,450.0,32.0,1.6,9.0,84.0,478.69,385.02
2016,1,30,8,15,532.0,38.5,1.65,9.0,127.0,561.96,460.18
2016,1,30,8,30,614.0,45.0,1.7,9.0,170.0,659.52,540.42
2016,1,30,8,45,667.5,49.5,1.8,9.5,214.0,729.49,595.32
2016,1,30,9,0,721.0,54.0,1.9,10.0,258.0,798.8,647.27
2016,1,30,9,15,754.5,57.5,1.9,10.5,299.0,846.14,680.08
2016,1,30,9,30,788.0,61.0,1.9,11.0,340.0,891.17,710.08
2016,1,30,9,45,812.0,63.5,1.95,11.5,377.5,922.67,730.13
2016,1,30,10,0,836.0,66.0,2.0,12.0,415.0,950.96,747.62
2016,1,30,10,15,852.5,67.5,2.0,12.0,446.0,955.17,748.9
2016,1,30,10,30,869.0,69.0,2.0,12.0,477.0,967.4,756.08
2016,1,30,10,45,879.0,71.0,2.0,12.5,502.0,970.14,755.26
2016,1,30,11,0,889.0,73.0,2.0,13.0,527.0,969.05,752.05
2016,1,30,11,15,896.0,74.0,1.95,13.0,545.0,959.89,744.27
2016,1,30,11,30,903.0,75.0,1.9,13.0,563.0,946.92,734.11
2016,1,30,11,45,905.0,76.0,1.9,13.0,572.5,925.59,719.0
2016,1,30,12,0,907.0,77.0,1.9,13.0,582.0,900.72,701.61
2016,1,30,12,15,908.0,77.5,1.9,13.0,585.0,870.96,680.87
2016,1,30,12,30,909.0,78.0,1.9,13.0,588.0,837.92,657.86
2016,1,30,12,45,744.0,122.5,1.9,13.0,537.5,733.2,583.02
2016,1,30,13,0,579.0,167.0,1.9,13.0,487.0,613.46,491.96
2016,1,30,13,15,577.0,163.0,1.9,13.0,476.0,576.87,464.3
2016,1,30,13,30,575.0,159.0,1.9,13.0,465.0,538.91,434.3
2016,1,30,13,45,716.5,119.5,1.9,13.0,486.0,557.13,447.49
2016,1,30,14,0,858.0,80.0,1.9,13.0,507.0,550.35,439.56
2016,1,30,14,15,595.5,129.5,1.9,12.5,418.5,421.0,336.66
2016,1,30,14,30,333.0,179.0,1.9,12.0,330.0,300.78,241.0
2016,1,30,14,45,245.5,174.0,1.9,12.0,280.5,240.64,191.72
2016,1,30,15,0,158.0,169.0,1.9,12.0,231.0,185.67,147.03
2016,1,30,15,15,150.5,153.5,1.7,11.5,208.0,158.11,123.43
2016,1,30,15,30,143.0,138.0,1.5,11.0,185.0,131.74,100.99
2016,1,30,15,45,136.0,120.0,1.35,11.0,159.5,104.95,78.81
2016,1,30,16,0,129.0,102.0,1.2,11.0,134.0,79.53,59.6
2016,1,30,16,15,114.5,83.5,1.15,10.5,108.0,59.55,48.0
2016,1,30,16,30,100.0,65.0,1.1,10.0,82.0,47.04,36.46
2016,1,30,16,45,74.0,47.0,1.05,9.5,57.5,34.51,24.67
2016,1,30,17,0,48.0,29.0,1.0,9.0,33.0,21.77,11.21
2016,1,30,17,15,24.0,14.5,1.0,8.5,16.5,11.41,0.0
2016,1,30,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,7,15,106.0,6.0,1.35,6.5,9.0,0.0,0.0
2016,1,31,7,30,212.0,12.0,1.5,7.0,18.0,175.06,0.0
2016,1,31,7,45,364.5,21.5,1.7,7.5,55.0,364.31,236.19
2016,1,31,8,0,517.0,31.0,1.9,8.0,92.0,523.59,422.51
2016,1,31,8,15,596.5,37.0,2.0,8.0,137.0,617.86,506.83
2016,1,31,8,30,676.0,43.0,2.1,8.0,182.0,714.11,586.36
2016,1,31,8,45,728.0,46.5,2.25,8.5,227.5,782.58,640.45
2016,1,31,9,0,780.0,50.0,2.4,9.0,273.0,850.18,691.44
2016,1,31,9,15,811.5,53.0,2.45,9.0,315.5,895.75,724.72
2016,1,31,9,30,843.0,56.0,2.5,9.0,358.0,927.62,747.15
2016,1,31,9,45,860.5,60.0,2.6,9.5,395.5,955.06,765.02
2016,1,31,10,0,878.0,64.0,2.7,10.0,433.0,979.11,780.13
2016,1,31,10,15,893.5,65.5,2.75,10.0,465.5,994.01,789.54
2016,1,31,10,30,909.0,67.0,2.8,10.0,498.0,1005.18,796.42
2016,1,31,10,45,920.0,68.5,2.85,10.5,523.5,1007.99,796.07
2016,1,31,11,0,931.0,70.0,2.9,11.0,549.0,1006.79,793.13
2016,1,31,11,15,937.5,70.5,2.95,11.0,567.0,995.91,785.03
2016,1,31,11,30,944.0,71.0,3.0,11.0,585.0,981.09,774.39
2016,1,31,11,45,946.0,72.5,3.15,11.0,595.0,959.48,759.9
2016,1,31,12,0,948.0,74.0,3.3,11.0,605.0,934.14,742.75
2016,1,31,12,15,948.5,74.0,3.35,11.0,607.5,902.11,720.02
2016,1,31,12,30,949.0,74.0,3.4,11.0,610.0,866.71,694.83
2016,1,31,12,45,938.0,77.0,3.45,11.0,603.0,822.62,663.12
2016,1,31,13,0,927.0,80.0,3.5,11.0,596.0,776.24,629.48
2016,1,31,13,15,922.0,79.5,3.55,11.0,582.5,728.21,593.31
2016,1,31,13,30,917.0,79.0,3.6,11.0,569.0,678.03,553.2
2016,1,31,13,45,904.0,79.0,3.65,11.0,547.5,621.75,507.22
2016,1,31,14,0,891.0,79.0,3.7,11.0,526.0,567.61,461.55
2016,1,31,14,15,877.5,77.5,3.65,10.5,498.0,507.2,410.16
2016,1,31,14,30,864.0,76.0,3.6,10.0,470.0,446.61,356.96
2016,1,31,14,45,842.0,74.5,3.6,10.0,435.0,383.04,299.36
2016,1,31,15,0,820.0,73.0,3.6,10.0,400.0,320.85,241.88
2016,1,31,15,15,792.5,69.5,3.45,9.5,360.5,257.26,183.59
2016,1,31,15,30,765.0,66.0,3.3,9.0,321.0,196.41,129.19
2016,1,31,15,45,724.5,62.0,3.2,9.0,277.5,136.67,81.08
2016,1,31,16,0,684.0,58.0,3.1,9.0,234.0,81.88,47.61
2016,1,31,16,15,622.0,52.0,3.15,8.5,189.0,43.47,33.88
2016,1,31,16,30,560.0,46.0,3.2,8.0,144.0,38.47,29.08
2016,1,31,16,45,455.5,37.5,3.25,8.0,101.5,31.24,22.0
2016,1,31,17,0,351.0,29.0,3.3,8.0,59.0,24.14,13.59
2016,1,31,17,15,175.5,14.5,3.5,8.0,29.5,11.82,0.0
2016,1,31,17,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,1,7,15,122.5,6.5,2.0,5.5,10.0,0.0,0.0
2016,2,1,7,30,245.0,13.0,2.2,6.0,20.0,201.68,0.0
2016,2,1,7,45,392.5,22.0,2.45,6.5,58.5,389.5,265.69
2016,2,1,8,0,540.0,31.0,2.7,7.0,97.0,543.68,443.36
2016,2,1,8,15,616.5,37.0,2.85,7.5,142.5,635.92,526.01
2016,2,1,8,30,693.0,43.0,3.0,8.0,188.0,730.03,603.91
2016,2,1,8,45,738.0,47.5,3.15,8.5,233.0,793.76,654.82
2016,2,1,9,0,783.0,52.0,3.3,9.0,278.0,856.41,702.52
2016,2,1,9,15,813.5,55.0,3.35,9.0,320.5,901.17,735.67
2016,2,1,9,30,844.0,58.0,3.4,9.0,363.0,943.37,765.96
2016,2,1,9,45,850.0,64.5,3.5,9.5,399.0,963.21,778.19
2016,2,1,10,0,856.0,71.0,3.6,10.0,435.0,979.27,787.58
2016,2,1,10,15,871.5,73.5,3.55,10.0,467.0,995.64,797.45
2016,2,1,10,30,887.0,76.0,3.5,10.0,499.0,1008.17,804.51
2016,2,1,10,45,895.0,78.0,3.45,10.5,524.0,996.86,793.19
2016,2,1,11,0,903.0,80.0,3.4,11.0,549.0,993.48,787.95
2016,2,1,11,15,910.0,81.0,3.35,11.0,566.5,983.97,779.89
2016,2,1,11,30,917.0,82.0,3.3,11.0,584.0,970.57,769.31
2016,2,1,11,45,922.0,82.0,3.25,11.0,594.5,950.25,753.98
2016,2,1,12,0,927.0,82.0,3.2,11.0,605.0,926.2,736.18
2016,2,1,12,15,927.5,82.0,3.05,11.0,607.5,894.65,712.38
2016,2,1,12,30,928.0,82.0,2.9,11.0,610.0,859.8,686.34
2016,2,1,12,45,926.5,81.5,2.8,11.5,604.5,819.68,655.65
2016,2,1,13,0,925.0,81.0,2.7,12.0,599.0,776.74,622.95
2016,2,1,13,15,919.5,80.0,2.6,12.0,585.5,727.85,586.0
2016,2,1,13,30,914.0,79.0,2.5,12.0,572.0,676.9,545.4
2016,2,1,13,45,905.0,78.0,2.4,12.0,550.5,622.04,500.87
2016,2,1,14,0,896.0,77.0,2.3,12.0,529.0,565.92,454.2
2016,2,1,14,15,883.0,75.0,2.15,11.5,501.0,505.91,403.76
2016,2,1,14,30,870.0,73.0,2.0,11.0,473.0,446.74,352.38
2016,2,1,14,45,851.5,71.0,1.9,11.0,438.5,383.62,295.97
2016,2,1,15,0,833.0,69.0,1.8,11.0,404.0,321.49,239.26
