Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,15,15,807.0,66.0,1.6,10.5,365.0,257.92,181.66
2016,2,1,15,30,781.0,63.0,1.4,10.0,326.0,196.86,127.66
2016,2,1,15,45,746.0,58.5,1.2,10.0,283.0,136.28,79.16
2016,2,1,16,0,711.0,54.0,1.0,10.0,240.0,79.94,44.93
2016,2,1,16,15,653.5,48.5,1.0,9.5,194.5,44.47,34.69
2016,2,1,16,30,596.0,43.0,1.0,9.0,149.0,39.42,29.91
2016,2,1,16,45,502.0,35.0,1.0,8.5,106.0,31.99,22.73
2016,2,1,17,0,408.0,27.0,1.0,8.0,63.0,22.63,12.84
2016,2,1,17,15,204.0,13.5,1.0,7.5,31.5,11.01,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.0,0.65,8.0,9.0,0.0,0.0
2016,2,2,7,30,0.0,18.0,0.6,8.0,18.0,14.16,0.0
2016,2,2,7,45,180.0,30.0,0.6,8.5,52.5,237.61,166.44
2016,2,2,8,0,360.0,42.0,0.6,9.0,87.0,412.23,333.31
2016,2,2,8,15,446.0,51.0,0.6,9.0,130.0,511.48,416.6
2016,2,2,8,30,532.0,60.0,0.6,9.0,173.0,613.63,497.38
2016,2,2,8,45,605.0,63.0,0.6,9.5,218.5,698.27,560.14
2016,2,2,9,0,678.0,66.0,0.6,10.0,264.0,782.82,619.67
2016,2,2,9,15,339.0,90.5,0.45,10.0,189.5,482.82,394.74
2016,2,2,9,30,0.0,115.0,0.3,10.0,115.0,99.99,79.15
2016,2,2,9,45,3.0,132.5,0.2,10.5,134.0,119.23,96.53
2016,2,2,10,0,6.0,150.0,0.1,11.0,153.0,138.41,112.06
2016,2,2,10,15,3.0,151.5,0.25,11.0,153.0,133.99,108.08
2016,2,2,10,30,0.0,153.0,0.4,11.0,153.0,130.24,104.77
2016,2,2,10,45,69.5,195.0,0.6,11.5,232.0,261.75,214.78
2016,2,2,11,0,139.0,237.0,0.8,12.0,311.0,398.31,322.89
2016,2,2,11,15,199.5,241.5,0.9,12.0,350.0,453.95,366.26
2016,2,2,11,30,260.0,246.0,1.0,12.0,389.0,528.65,423.52
2016,2,2,11,45,355.5,230.0,1.15,12.0,430.0,585.45,468.3
2016,2,2,12,0,451.0,214.0,1.3,12.0,471.0,657.46,523.18
2016,2,2,12,15,426.0,221.5,1.35,12.0,465.0,623.78,496.88
2016,2,2,12,30,401.0,229.0,1.4,12.0,459.0,572.25,458.51
2016,2,2,12,45,316.0,243.0,1.5,12.0,423.0,500.28,402.81
2016,2,2,13,0,231.0,257.0,1.6,12.0,387.0,417.76,338.18
2016,2,2,13,15,309.5,236.5,1.6,12.0,407.0,450.84,365.19
2016,2,2,13,30,388.0,216.0,1.6,12.0,427.0,460.93,373.07
2016,2,2,13,45,394.5,206.0,1.65,12.0,413.5,430.65,348.53
2016,2,2,14,0,401.0,196.0,1.7,12.0,400.0,399.11,322.62
2016,2,2,14,15,629.0,134.5,1.7,11.5,435.5,442.46,354.64
2016,2,2,14,30,857.0,73.0,1.7,11.0,471.0,441.72,348.06
2016,2,2,14,45,836.0,71.5,1.7,11.0,436.5,378.87,292.05
2016,2,2,15,0,815.0,70.0,1.7,11.0,402.0,317.29,236.24
2016,2,2,15,15,788.5,67.0,1.65,10.5,363.0,254.61,179.7
2016,2,2,15,30,762.0,64.0,1.6,10.0,324.0,194.53,126.66
2016,2,2,15,45,721.0,60.5,1.55,10.0,280.5,135.23,79.43
2016,2,2,16,0,680.0,57.0,1.5,10.0,237.0,80.92,46.61
2016,2,2,16,15,621.5,51.5,1.35,9.5,192.5,43.04,33.42
2016,2,2,16,30,563.0,46.0,1.2,9.0,148.0,38.44,29.06
2016,2,2,16,45,460.5,38.0,1.05,8.5,105.5,31.61,22.47
2016,2,2,17,0,358.0,30.0,0.9,8.0,63.0,24.92,15.05
2016,2,2,17,15,179.0,15.0,0.9,7.5,31.5,12.19,0.0
2016,2,2,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,10.0,0.6,5.0,10.0,7.87,0.0
2016,2,3,7,30,0.0,20.0,0.6,5.0,20.0,15.74,0.0
2016,2,3,7,45,198.0,30.0,0.6,5.5,55.5,253.57,185.33
2016,2,3,8,0,396.0,40.0,0.6,6.0,91.0,441.9,360.74
2016,2,3,8,15,475.5,48.5,0.7,6.5,133.5,535.28,439.61
2016,2,3,8,30,555.0,57.0,0.8,7.0,176.0,631.47,516.62
2016,2,3,8,45,598.5,64.5,0.9,7.5,219.0,694.44,565.27
2016,2,3,9,0,642.0,72.0,1.0,8.0,262.0,756.78,611.55
2016,2,3,9,15,444.0,110.0,1.1,8.0,250.0,612.37,504.01
2016,2,3,9,30,246.0,148.0,1.2,8.0,238.0,445.93,372.34
2016,2,3,9,45,498.0,120.5,1.3,8.5,327.5,682.26,559.89
2016,2,3,10,0,750.0,93.0,1.4,9.0,417.0,910.41,721.76
2016,2,3,10,15,768.5,95.5,1.45,9.0,448.5,929.38,731.32
2016,2,3,10,30,787.0,98.0,1.5,9.0,480.0,937.44,736.13
2016,2,3,10,45,593.5,151.0,1.55,9.5,447.5,805.68,641.11
2016,2,3,11,0,400.0,204.0,1.6,10.0,415.0,634.75,512.79
2016,2,3,11,15,355.5,221.5,1.65,10.0,413.5,601.64,487.67
2016,2,3,11,30,311.0,239.0,1.7,10.0,412.0,568.03,460.71
2016,2,3,11,45,288.5,247.5,1.75,10.5,410.5,544.24,441.05
2016,2,3,12,0,266.0,256.0,1.8,11.0,409.0,520.19,421.11
2016,2,3,12,15,167.0,255.5,1.8,11.0,352.0,401.77,326.99
2016,2,3,12,30,68.0,255.0,1.8,11.0,295.0,292.25,237.85
2016,2,3,12,45,79.5,256.5,1.8,11.0,302.0,296.94,242.3
2016,2,3,13,0,91.0,258.0,1.8,11.0,309.0,300.48,245.25
2016,2,3,13,15,222.0,242.0,1.75,11.0,364.0,381.51,312.08
2016,2,3,13,30,353.0,226.0,1.7,11.0,419.0,448.17,364.75
2016,2,3,13,45,238.5,229.0,1.65,11.0,357.5,360.3,293.01
2016,2,3,14,0,124.0,232.0,1.6,11.0,296.0,273.3,222.31
2016,2,3,14,15,101.5,217.0,1.45,10.5,267.5,229.71,187.04
2016,2,3,14,30,79.0,202.0,1.3,10.0,239.0,198.73,161.64
2016,2,3,14,45,67.5,185.5,1.2,10.0,215.5,173.5,140.56
2016,2,3,15,0,56.0,169.0,1.1,10.0,192.0,150.08,120.96
2016,2,3,15,15,50.0,154.0,1.0,9.5,173.0,130.93,105.01
2016,2,3,15,30,44.0,139.0,0.9,9.0,154.0,112.81,89.94
2016,2,3,15,45,38.0,121.5,0.8,9.0,133.0,94.0,74.28
2016,2,3,16,0,32.0,104.0,0.7,9.0,112.0,76.39,59.96
2016,2,3,16,15,23.5,85.5,0.7,9.0,91.0,60.98,49.71
2016,2,3,16,30,15.0,67.0,0.7,9.0,70.0,48.85,38.44
2016,2,3,16,45,7.5,48.5,0.7,9.0,50.0,35.75,26.16
2016,2,3,17,0,0.0,30.0,0.7,9.0,30.0,22.53,13.27
2016,2,3,17,15,0.0,15.0,0.7,9.0,15.0,11.44,0.0
2016,2,3,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,4,7,15,81.0,8.0,1.75,6.0,11.0,66.66,0.0
2016,2,4,7,30,162.0,16.0,1.9,6.0,22.0,139.29,0.0
2016,2,4,7,45,290.5,28.0,2.1,6.5,58.5,329.0,246.78
2016,2,4,8,0,419.0,40.0,2.3,7.0,95.0,461.88,382.0
2016,2,4,8,15,497.5,48.0,2.25,7.0,138.5,554.45,463.07
2016,2,4,8,30,576.0,56.0,2.2,7.0,182.0,649.71,541.55
2016,2,4,8,45,623.5,62.5,2.2,7.5,225.5,715.61,592.98
2016,2,4,9,0,671.0,69.0,2.2,8.0,269.0,781.0,641.63
2016,2,4,9,15,519.0,101.5,2.2,8.0,269.5,674.14,559.6
2016,2,4,9,30,367.0,134.0,2.2,8.0,270.0,569.43,476.88
2016,2,4,9,45,579.5,108.5,2.2,8.5,349.0,759.15,623.43
2016,2,4,10,0,792.0,83.0,2.2,9.0,428.0,932.88,746.31
2016,2,4,10,15,721.5,101.0,2.15,9.5,433.0,890.12,710.52
2016,2,4,10,30,651.0,119.0,2.1,10.0,438.0,836.2,669.13
2016,2,4,10,45,752.0,104.0,2.1,10.5,490.0,908.94,719.48
2016,2,4,11,0,853.0,89.0,2.1,11.0,542.0,970.31,759.35
2016,2,4,11,15,861.0,90.5,1.95,11.5,560.0,962.84,749.33
2016,2,4,11,30,869.0,92.0,1.8,12.0,578.0,951.46,737.56
2016,2,4,11,45,872.0,93.0,1.7,12.5,588.5,931.01,720.44
2016,2,4,12,0,875.0,94.0,1.6,13.0,599.0,906.96,701.15
2016,2,4,12,15,876.0,94.0,1.55,13.0,601.5,876.53,679.57
2016,2,4,12,30,877.0,94.0,1.5,13.0,604.0,842.85,655.83
2016,2,4,12,45,728.5,134.0,1.45,13.5,555.0,736.49,578.95
2016,2,4,13,0,580.0,174.0,1.4,14.0,506.0,623.14,493.13
2016,2,4,13,15,573.0,172.0,1.4,14.0,494.0,584.75,464.68
2016,2,4,13,30,566.0,170.0,1.4,14.0,482.0,545.35,434.15
2016,2,4,13,45,705.0,129.5,1.4,14.0,504.0,562.25,446.3
2016,2,4,14,0,844.0,89.0,1.4,14.0,526.0,554.68,438.02
2016,2,4,14,15,677.5,120.5,1.3,13.5,460.0,453.77,357.91
2016,2,4,14,30,511.0,152.0,1.2,13.0,394.0,361.16,284.25
2016,2,4,14,45,485.0,145.0,1.2,13.0,361.5,310.07,241.03
2016,2,4,15,0,459.0,138.0,1.2,13.0,329.0,261.57,199.02
2016,2,4,15,15,435.0,130.0,1.05,12.5,297.5,215.57,159.04
2016,2,4,15,30,411.0,122.0,0.9,12.0,266.0,172.31,122.22
2016,2,4,15,45,534.5,92.0,0.75,12.0,254.0,136.15,87.37
2016,2,4,16,0,658.0,62.0,0.6,12.0,242.0,80.11,46.07
2016,2,4,16,15,601.5,56.0,0.65,11.5,198.0,46.27,36.09
2016,2,4,16,30,545.0,50.0,0.7,11.0,154.0,41.41,31.56
2016,2,4,16,45,455.5,41.0,0.75,11.0,111.5,33.95,24.41
2016,2,4,17,0,366.0,32.0,0.8,11.0,69.0,26.54,16.71
2016,2,4,17,15,183.0,16.0,0.85,10.5,34.5,12.98,0.0
2016,2,4,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,85.5,8.5,1.4,5.5,12.0,70.4,0.0
2016,2,5,7,30,171.0,17.0,1.5,6.0,24.0,185.71,0.0
2016,2,5,7,45,299.5,29.5,1.65,6.5,61.5,337.72,257.6
2016,2,5,8,0,428.0,42.0,1.8,7.0,99.0,471.78,389.24
2016,2,5,8,15,506.5,50.5,1.8,7.5,144.0,565.64,469.42
2016,2,5,8,30,585.0,59.0,1.8,8.0,189.0,662.04,546.84
2016,2,5,8,45,639.5,64.0,1.8,8.5,234.0,733.0,601.04
2016,2,5,9,0,694.0,69.0,1.8,9.0,279.0,803.49,652.32
2016,2,5,9,15,693.5,72.0,1.8,9.5,307.0,816.36,659.49
2016,2,5,9,30,693.0,75.0,1.8,10.0,335.0,826.18,664.41
2016,2,5,9,45,704.0,81.0,1.8,10.5,368.0,848.77,678.23
2016,2,5,10,0,715.0,87.0,1.8,11.0,401.0,868.31,689.41
2016,2,5,10,15,773.5,90.0,1.8,11.5,452.0,921.5,724.13
2016,2,5,10,30,832.0,93.0,1.8,12.0,503.0,978.03,760.0
2016,2,5,10,45,838.5,97.0,1.8,12.5,527.5,979.78,757.87
2016,2,5,11,0,845.0,101.0,1.8,13.0,552.0,977.65,753.94
2016,2,5,11,15,677.0,148.0,1.75,13.0,517.0,860.35,671.36
2016,2,5,11,30,509.0,195.0,1.7,13.0,482.0,726.5,574.43
2016,2,5,11,45,502.0,201.5,1.65,13.5,489.0,709.74,561.17
2016,2,5,12,0,495.0,208.0,1.6,14.0,496.0,690.97,545.34
2016,2,5,12,15,676.0,159.0,1.45,14.0,554.0,782.08,612.17
2016,2,5,12,30,857.0,110.0,1.3,14.0,612.0,844.64,653.09
2016,2,5,12,45,867.5,104.5,1.15,14.0,609.0,809.89,626.28
2016,2,5,13,0,878.0,99.0,1.0,14.0,606.0,771.49,598.15
2016,2,5,13,15,873.0,97.5,1.0,14.0,592.5,723.06,563.25
2016,2,5,13,30,868.0,96.0,1.0,14.0,579.0,672.6,525.69
2016,2,5,13,45,869.0,91.5,1.0,14.0,560.0,620.89,486.19
2016,2,5,14,0,870.0,87.0,1.0,14.0,541.0,567.08,443.75
2016,2,5,14,15,858.0,85.0,1.0,14.0,513.5,507.53,395.48
2016,2,5,14,30,846.0,83.0,1.0,14.0,486.0,447.68,345.32
2016,2,5,14,45,827.5,81.0,1.05,14.0,452.0,385.44,291.93
2016,2,5,15,0,809.0,79.0,1.1,14.0,418.0,324.21,237.91
2016,2,5,15,15,783.0,75.5,1.0,13.5,379.0,261.16,182.23
2016,2,5,15,30,757.0,72.0,0.9,13.0,340.0,200.69,129.93
2016,2,5,15,45,710.5,69.0,0.85,13.0,295.5,137.83,80.88
2016,2,5,16,0,664.0,66.0,0.8,13.0,251.0,83.38,48.57
2016,2,5,16,15,606.0,59.5,0.8,12.5,205.0,48.98,38.37
2016,2,5,16,30,548.0,53.0,0.8,12.0,159.0,43.78,33.56
2016,2,5,16,45,453.0,44.0,0.85,11.5,115.5,36.34,26.52
2016,2,5,17,0,358.0,35.0,0.9,11.0,72.0,28.99,18.97
2016,2,5,17,15,179.0,17.5,0.9,10.5,36.0,14.19,0.0
2016,2,5,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,7,15,102.5,8.5,1.25,7.5,13.0,83.07,0.0
2016,2,6,7,30,205.0,17.0,1.4,8.0,26.0,214.21,0.0
2016,2,6,7,45,335.0,27.5,1.6,9.0,64.0,364.89,279.67
2016,2,6,8,0,465.0,38.0,1.8,10.0,102.0,499.39,407.15
2016,2,6,8,15,539.0,45.5,1.75,10.0,146.5,588.39,482.7
2016,2,6,8,30,613.0,53.0,1.7,10.0,191.0,680.01,555.84
2016,2,6,8,45,662.5,57.5,1.7,10.5,235.5,737.76,599.33
2016,2,6,9,0,712.0,62.0,1.7,11.0,280.0,803.99,646.92
2016,2,6,9,15,743.0,65.5,1.6,11.5,321.5,849.41,676.24
2016,2,6,9,30,774.0,69.0,1.5,12.0,363.0,892.37,702.61
2016,2,6,9,45,796.0,72.0,1.45,12.5,400.5,922.89,720.02
2016,2,6,10,0,818.0,75.0,1.4,13.0,438.0,950.14,734.83
2016,2,6,10,15,833.5,77.0,1.45,13.5,469.0,966.03,743.29
2016,2,6,10,30,849.0,79.0,1.5,14.0,500.0,978.19,749.37
2016,2,6,10,45,862.5,79.0,1.55,14.5,525.5,981.87,749.86
2016,2,6,11,0,876.0,79.0,1.6,15.0,551.0,969.89,740.06
2016,2,6,11,15,730.5,124.5,1.65,15.0,527.0,885.93,682.83
2016,2,6,11,30,585.0,170.0,1.7,15.0,503.0,770.29,602.67
2016,2,6,11,45,576.5,176.5,1.75,15.0,509.5,750.93,589.79
2016,2,6,12,0,568.0,183.0,1.8,15.0,516.0,729.37,573.9
2016,2,6,12,15,734.5,132.0,1.8,15.0,564.0,804.21,628.44
2016,2,6,12,30,901.0,81.0,1.8,15.0,612.0,840.51,653.17
2016,2,6,12,45,887.0,85.0,1.8,15.5,604.5,796.55,620.77
2016,2,6,13,0,873.0,89.0,1.8,16.0,597.0,757.58,592.66
2016,2,6,13,15,621.0,159.0,1.75,16.0,516.5,613.3,483.61
2016,2,6,13,30,369.0,229.0,1.7,16.0,436.0,461.03,366.14
2016,2,6,13,45,425.5,206.5,1.7,16.0,437.0,461.3,366.65
2016,2,6,14,0,482.0,184.0,1.7,16.0,438.0,442.82,351.12
2016,2,6,14,15,537.5,158.5,1.6,16.0,428.5,414.51,326.67
2016,2,6,14,30,593.0,133.0,1.5,16.0,419.0,384.95,299.74
2016,2,6,14,45,617.0,117.0,1.45,16.0,396.0,339.52,259.41
2016,2,6,15,0,641.0,101.0,1.4,16.0,373.0,290.64,215.07
2016,2,6,15,15,690.5,84.0,1.2,15.5,352.0,243.78,170.71
2016,2,6,15,30,740.0,67.0,1.0,15.0,331.0,193.32,123.81
2016,2,6,15,45,703.5,63.0,0.85,15.0,289.0,135.18,78.38
2016,2,6,16,0,667.0,59.0,0.7,15.0,247.0,81.5,46.59
2016,2,6,16,15,612.0,53.5,0.75,14.5,202.5,44.41,34.02
2016,2,6,16,30,557.0,48.0,0.8,14.0,158.0,39.87,29.86
2016,2,6,16,45,467.0,40.0,0.9,14.0,115.5,33.15,23.49
2016,2,6,17,0,377.0,32.0,1.0,14.0,73.0,26.51,16.79
2016,2,6,17,15,188.5,16.0,1.0,13.5,36.5,12.94,0.57
2016,2,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,149.0,8.0,2.4,10.5,15.5,117.33,0.0
2016,2,7,7,30,298.0,16.0,2.5,11.0,31.0,280.7,0.0
2016,2,7,7,45,422.5,24.5,2.7,11.5,71.0,422.48,325.62
2016,2,7,8,0,547.0,33.0,2.9,12.0,111.0,553.84,450.1
2016,2,7,8,15,616.0,39.0,2.95,12.5,156.5,639.89,523.13
2016,2,7,8,30,685.0,45.0,3.0,13.0,202.0,727.64,593.1
2016,2,7,8,45,729.0,49.0,3.15,13.5,247.5,789.95,641.03
2016,2,7,9,0,773.0,53.0,3.3,14.0,293.0,851.2,686.09
2016,2,7,9,15,802.5,56.0,3.35,14.0,335.5,895.2,717.6
2016,2,7,9,30,832.0,59.0,3.4,14.0,378.0,925.23,738.24
2016,2,7,9,45,846.5,63.0,3.5,14.5,415.0,949.92,753.64
2016,2,7,10,0,861.0,67.0,3.6,15.0,452.0,971.19,766.39
2016,2,7,10,15,875.5,69.0,3.6,15.5,484.0,986.07,773.82
2016,2,7,10,30,890.0,71.0,3.6,16.0,516.0,997.23,778.68
2016,2,7,10,45,901.0,72.0,3.6,16.5,542.0,999.67,777.56
2016,2,7,11,0,912.0,73.0,3.6,17.0,568.0,998.16,773.92
2016,2,7,11,15,918.5,74.0,3.6,17.0,586.0,988.27,766.13
2016,2,7,11,30,925.0,75.0,3.6,17.0,604.0,974.43,755.82
2016,2,7,11,45,929.5,75.0,3.6,17.5,615.0,953.6,739.41
2016,2,7,12,0,934.0,75.0,3.6,18.0,626.0,929.0,720.58
2016,2,7,12,15,934.5,75.0,3.6,18.0,628.5,897.26,698.2
2016,2,7,12,30,935.0,75.0,3.6,18.0,631.0,862.17,673.48
2016,2,7,12,45,934.5,74.0,3.6,18.0,626.0,821.95,645.03
2016,2,7,13,0,934.0,73.0,3.6,18.0,621.0,778.78,614.31
2016,2,7,13,15,929.5,72.5,3.55,18.0,607.5,730.62,579.11
2016,2,7,13,30,925.0,72.0,3.5,18.0,594.0,680.22,539.61
2016,2,7,13,45,917.5,70.5,3.45,18.0,573.5,624.99,495.5
2016,2,7,14,0,910.0,69.0,3.4,18.0,553.0,568.33,449.09
2016,2,7,14,15,898.5,67.5,3.3,18.0,525.0,508.56,398.8
2016,2,7,14,30,887.0,66.0,3.2,18.0,497.0,448.31,346.68
2016,2,7,14,45,871.5,64.0,3.1,18.0,463.0,385.91,291.51
2016,2,7,15,0,856.0,62.0,3.0,18.0,429.0,324.06,235.68
2016,2,7,15,15,833.5,59.5,2.85,17.5,389.5,260.86,179.13
2016,2,7,15,30,811.0,57.0,2.7,17.0,350.0,197.22,123.75
2016,2,7,15,45,778.0,54.0,2.55,17.0,307.0,135.97,75.63
2016,2,7,16,0,745.0,51.0,2.4,17.0,264.0,78.61,41.99
2016,2,7,16,15,695.5,46.5,2.3,16.5,218.0,43.23,32.69
2016,2,7,16,30,646.0,42.0,2.2,16.0,172.0,38.94,28.77
2016,2,7,16,45,563.5,35.5,2.15,15.5,127.5,32.74,22.98
2016,2,7,17,0,481.0,29.0,2.1,15.0,83.0,26.63,16.92
2016,2,7,17,15,328.0,19.5,2.1,14.5,48.0,17.67,4.31
2016,2,7,17,30,175.0,10.0,2.1,14.0,13.0,7.87,0.0
2016,2,7,17,45,87.5,5.0,2.15,14.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,7,15,123.0,9.5,1.8,10.5,15.5,99.15,0.0
2016,2,8,7,30,246.0,19.0,2.0,11.0,31.0,252.21,9.04
2016,2,8,7,45,372.0,29.0,2.25,11.5,71.0,396.86,309.5
2016,2,8,8,0,498.0,39.0,2.5,12.0,111.0,529.16,430.93
2016,2,8,8,15,571.5,46.0,2.5,12.5,157.0,618.26,505.42
2016,2,8,8,30,645.0,53.0,2.5,13.0,203.0,700.98,570.85
2016,2,8,8,45,689.5,58.0,2.55,13.5,248.5,764.84,619.13
2016,2,8,9,0,734.0,63.0,2.6,14.0,294.0,827.5,664.31
2016,2,8,9,15,765.5,67.0,2.6,14.5,337.0,874.51,696.01
2016,2,8,9,30,797.0,71.0,2.6,15.0,380.0,919.01,724.91
2016,2,8,9,45,825.0,72.0,2.6,15.5,419.0,953.17,745.75
2016,2,8,10,0,853.0,73.0,2.6,16.0,458.0,983.97,763.92
2016,2,8,10,15,868.5,75.0,2.55,16.5,490.5,999.91,771.13
2016,2,8,10,30,884.0,77.0,2.5,17.0,523.0,999.9,767.59
2016,2,8,10,45,894.0,78.5,2.5,17.5,548.5,1001.92,766.26
2016,2,8,11,0,904.0,80.0,2.5,18.0,574.0,1000.0,762.42
2016,2,8,11,15,910.5,81.0,2.45,18.0,592.5,990.08,754.28
2016,2,8,11,30,917.0,82.0,2.4,18.0,611.0,976.23,743.75
2016,2,8,11,45,920.5,82.5,2.35,18.5,622.0,955.11,727.1
2016,2,8,12,0,924.0,83.0,2.3,19.0,633.0,930.27,708.2
2016,2,8,12,15,924.5,83.0,2.25,19.0,635.5,898.64,686.15
2016,2,8,12,30,925.0,83.0,2.2,19.0,638.0,863.69,661.9
2016,2,8,12,45,928.0,81.0,2.15,19.0,633.5,825.29,635.24
2016,2,8,13,0,931.0,79.0,2.1,19.0,629.0,783.71,606.28
2016,2,8,13,15,926.0,78.5,2.0,19.0,615.5,735.14,571.25
2016,2,8,13,30,921.0,78.0,1.9,19.0,602.0,684.39,532.33
2016,2,8,13,45,913.5,76.5,1.85,19.0,581.0,629.17,489.54
2016,2,8,14,0,906.0,75.0,1.8,19.0,560.0,572.52,444.46
2016,2,8,14,15,894.5,73.5,1.7,19.0,532.5,512.76,395.42
2016,2,8,14,30,883.0,72.0,1.6,19.0,505.0,452.52,344.54
2016,2,8,14,45,866.5,70.0,1.55,19.0,470.5,389.77,290.5
2016,2,8,15,0,850.0,68.0,1.5,19.0,436.0,326.81,235.08
2016,2,8,15,15,827.0,65.5,1.3,18.5,396.5,262.87,178.89
2016,2,8,15,30,804.0,63.0,1.1,18.0,357.0,201.04,125.84
2016,2,8,15,45,770.0,59.5,0.95,17.5,313.0,139.48,78.38
2016,2,8,16,0,736.0,56.0,0.8,17.0,269.0,82.0,45.08
2016,2,8,16,15,685.0,51.0,0.85,16.5,223.0,46.82,35.88
2016,2,8,16,30,634.0,46.0,0.9,16.0,177.0,42.21,31.71
2016,2,8,16,45,549.0,39.0,0.95,15.5,131.5,35.67,25.62
2016,2,8,17,0,464.0,32.0,1.0,15.0,86.0,26.87,17.27
2016,2,8,17,15,309.0,21.5,1.0,14.5,50.0,17.82,5.58
2016,2,8,17,30,154.0,11.0,1.0,14.0,14.0,8.65,0.0
2016,2,8,17,45,77.0,5.5,1.05,14.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,9,7,15,80.5,10.0,2.3,9.0,14.5,67.88,0.0
2016,2,9,7,30,161.0,20.0,2.4,9.0,29.0,185.67,38.32
2016,2,9,7,45,251.0,34.0,2.5,9.5,64.0,300.29,240.14
2016,2,9,8,0,341.0,48.0,2.6,10.0,99.0,401.86,334.71
2016,2,9,8,15,395.5,59.5,2.6,10.5,138.5,473.26,396.64
2016,2,9,8,30,450.0,71.0,2.6,11.0,178.0,552.83,462.01
2016,2,9,8,45,484.0,81.5,2.65,12.0,217.5,608.58,505.11
2016,2,9,9,0,518.0,92.0,2.7,13.0,257.0,663.54,545.71
2016,2,9,9,15,549.0,98.0,2.65,13.5,294.0,709.34,578.31
2016,2,9,9,30,580.0,104.0,2.6,14.0,331.0,753.2,608.41
2016,2,9,9,45,623.5,104.0,2.6,14.5,369.5,800.18,640.28
2016,2,9,10,0,667.0,104.0,2.6,15.0,408.0,844.4,669.39
2016,2,9,10,15,638.5,121.5,2.5,15.0,428.5,834.52,659.8
2016,2,9,10,30,610.0,139.0,2.4,15.0,449.0,820.54,647.88
2016,2,9,10,45,583.0,156.0,2.35,15.5,464.0,803.9,633.43
2016,2,9,11,0,556.0,173.0,2.3,16.0,479.0,776.52,611.47
2016,2,9,11,15,623.0,157.0,2.15,16.0,510.5,820.03,640.9
2016,2,9,11,30,690.0,141.0,2.0,16.0,542.0,849.2,659.04
2016,2,9,11,45,805.0,115.0,1.95,16.5,591.0,897.89,690.27
2016,2,9,12,0,920.0,89.0,1.9,17.0,640.0,934.29,712.37
2016,2,9,12,15,920.5,89.0,1.8,17.0,642.5,902.62,689.04
2016,2,9,12,30,921.0,89.0,1.7,17.0,645.0,867.64,664.26
2016,2,9,12,45,767.0,130.0,1.6,17.5,590.5,764.35,590.74
2016,2,9,13,0,613.0,171.0,1.5,18.0,536.0,653.22,507.55
2016,2,9,13,15,568.0,182.5,1.35,18.0,515.0,592.27,461.76
2016,2,9,13,30,523.0,194.0,1.2,18.0,494.0,540.77,421.72
2016,2,9,13,45,488.5,196.0,1.1,18.5,468.5,489.2,380.94
2016,2,9,14,0,454.0,198.0,1.0,19.0,443.0,439.77,341.36
2016,2,9,14,15,293.0,209.5,0.85,18.5,364.5,331.0,257.66
2016,2,9,14,30,132.0,221.0,0.7,18.0,286.0,242.58,189.46
2016,2,9,14,45,273.5,188.5,0.6,18.0,312.0,261.34,201.21
2016,2,9,15,0,415.0,156.0,0.5,18.0,338.0,261.84,195.24
2016,2,9,15,15,443.0,136.0,0.45,17.5,314.0,221.4,159.26
2016,2,9,15,30,471.0,116.0,0.4,17.0,290.0,177.7,121.01
2016,2,9,15,45,440.0,107.5,0.4,17.0,254.5,132.43,86.36
2016,2,9,16,0,409.0,99.0,0.4,17.0,219.0,91.08,60.84
2016,2,9,16,15,375.0,85.5,0.4,16.5,181.5,62.67,49.79
2016,2,9,16,30,341.0,72.0,0.4,16.0,144.0,53.33,41.49
2016,2,9,16,45,294.5,56.5,0.45,16.0,107.5,42.28,31.37
2016,2,9,17,0,248.0,41.0,0.5,16.0,71.0,31.0,20.82
2016,2,9,17,15,124.0,26.5,0.55,16.0,41.5,19.97,7.88
2016,2,9,17,30,0.0,12.0,0.6,16.0,12.0,9.44,0.0
2016,2,9,17,45,0.0,6.0,0.65,16.0,6.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.05,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,7,15,66.5,10.5,1.0,11.0,14.5,57.85,0.0
2016,2,10,7,30,133.0,21.0,0.9,11.0,29.0,166.8,56.04
2016,2,10,7,45,208.0,36.5,0.85,11.5,62.0,268.71,212.96
2016,2,10,8,0,283.0,52.0,0.8,12.0,95.0,358.13,293.67
2016,2,10,8,15,326.5,66.5,0.9,12.5,132.5,422.29,348.25
2016,2,10,8,30,370.0,81.0,1.0,13.0,170.0,488.0,401.53
2016,2,10,8,45,392.5,95.5,1.15,13.5,207.0,534.63,438.27
2016,2,10,9,0,415.0,110.0,1.3,14.0,244.0,580.49,473.18
2016,2,10,9,15,446.0,117.5,1.25,14.0,279.0,624.42,504.97
2016,2,10,9,30,477.0,125.0,1.2,14.0,314.0,667.38,535.05
2016,2,10,9,45,644.5,105.0,1.2,14.5,386.0,822.91,644.11
2016,2,10,10,0,812.0,85.0,1.2,15.0,458.0,959.47,733.04
2016,2,10,10,15,718.0,110.5,1.2,15.0,457.0,901.81,690.78
2016,2,10,10,30,624.0,136.0,1.2,15.0,456.0,831.77,642.29
2016,2,10,10,45,584.5,157.0,1.2,15.0,468.5,806.91,624.87
2016,2,10,11,0,545.0,178.0,1.2,15.0,481.0,771.71,599.59
2016,2,10,11,15,316.0,222.0,1.2,15.5,399.0,563.08,443.45
2016,2,10,11,30,87.0,266.0,1.2,16.0,317.0,341.87,270.82
2016,2,10,11,45,489.5,180.0,1.25,16.5,474.5,675.75,530.98
2016,2,10,12,0,892.0,94.0,1.3,17.0,632.0,915.6,694.49
2016,2,10,12,15,739.0,140.0,1.35,17.0,587.0,818.42,625.89
2016,2,10,12,30,586.0,186.0,1.4,17.0,542.0,699.35,542.19
2016,2,10,12,45,578.5,186.5,1.45,17.5,536.0,665.61,517.88
2016,2,10,13,0,571.0,187.0,1.5,18.0,530.0,630.43,491.29
2016,2,10,13,15,727.5,138.5,1.5,18.0,565.5,668.35,519.93
2016,2,10,13,30,884.0,90.0,1.5,18.0,601.0,678.53,526.92
2016,2,10,13,45,713.0,132.0,1.55,18.0,535.0,570.46,444.76
2016,2,10,14,0,542.0,174.0,1.6,18.0,469.0,466.09,364.77
2016,2,10,14,15,575.0,154.5,1.55,18.0,453.5,428.86,334.35
2016,2,10,14,30,608.0,135.0,1.5,18.0,438.0,392.83,302.92
2016,2,10,14,45,606.0,125.5,1.45,18.0,410.0,342.32,259.44
2016,2,10,15,0,604.0,116.0,1.4,18.0,382.0,291.45,214.76
2016,2,10,15,15,632.5,98.0,1.25,17.5,355.0,240.78,168.94
2016,2,10,15,30,661.0,80.0,1.1,17.0,328.0,186.42,120.58
2016,2,10,15,45,610.0,80.0,1.0,17.0,287.5,133.84,80.69
2016,2,10,16,0,559.0,80.0,0.9,17.0,247.0,87.48,54.34
2016,2,10,16,15,512.0,72.0,0.9,16.5,205.0,57.37,45.18
2016,2,10,16,30,465.0,64.0,0.9,16.0,163.0,51.52,39.93
2016,2,10,16,45,399.0,52.0,0.9,15.5,122.0,42.2,31.41
2016,2,10,17,0,333.0,40.0,0.9,15.0,81.0,32.74,22.48
2016,2,10,17,15,166.5,27.5,0.9,14.5,48.0,20.85,9.36
2016,2,10,17,30,0.0,15.0,0.9,14.0,15.0,11.8,0.0
2016,2,10,17,45,0.0,7.5,0.9,14.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,7,15,48.0,11.5,0.95,11.0,14.5,44.85,0.0
2016,2,11,7,30,96.0,23.0,1.0,11.0,29.0,126.84,55.11
2016,2,11,7,45,151.5,40.0,1.05,11.5,59.0,208.12,166.39
2016,2,11,8,0,207.0,57.0,1.1,12.0,89.0,280.64,232.43
2016,2,11,8,15,238.0,74.0,1.2,12.0,123.0,333.93,279.21
2016,2,11,8,30,269.0,91.0,1.3,12.0,157.0,387.99,325.0
2016,2,11,8,45,286.0,108.5,1.4,12.5,191.0,429.98,358.67
2016,2,11,9,0,303.0,126.0,1.5,13.0,225.0,471.3,390.7
2016,2,11,9,15,324.0,138.0,1.45,13.0,256.5,507.77,418.35
2016,2,11,9,30,345.0,150.0,1.4,13.0,288.0,543.68,444.84
2016,2,11,9,45,576.0,118.0,1.4,13.5,374.5,769.72,612.29
2016,2,11,10,0,807.0,86.0,1.4,14.0,461.0,956.27,737.35
2016,2,11,10,15,720.0,110.5,1.3,14.5,462.0,904.28,695.15
2016,2,11,10,30,633.0,135.0,1.2,15.0,463.0,840.14,647.84
2016,2,11,10,45,573.0,163.0,1.2,15.5,471.0,793.07,613.77
2016,2,11,11,0,513.0,191.0,1.2,16.0,479.0,755.23,584.89
2016,2,11,11,15,417.0,223.5,1.15,16.5,462.5,684.87,530.65
2016,2,11,11,30,321.0,256.0,1.1,17.0,446.0,595.17,462.83
2016,2,11,11,45,317.0,263.5,1.1,17.5,453.5,586.41,455.73
2016,2,11,12,0,313.0,271.0,1.1,18.0,461.0,576.3,446.91
2016,2,11,12,15,393.0,250.5,1.05,18.0,490.5,607.13,470.32
2016,2,11,12,30,473.0,230.0,1.0,18.0,520.0,650.72,501.37
2016,2,11,12,45,451.0,234.0,1.0,18.0,508.5,612.36,472.57
2016,2,11,13,0,429.0,238.0,1.0,18.0,497.0,573.94,444.29
2016,2,11,13,15,485.0,214.5,0.9,18.0,501.5,564.89,437.53
2016,2,11,13,30,541.0,191.0,0.8,18.0,506.0,549.48,425.28
2016,2,11,13,45,647.5,160.0,0.75,18.5,524.5,557.14,428.79
2016,2,11,14,0,754.0,129.0,0.7,19.0,543.0,546.28,417.4
2016,2,11,14,15,658.0,140.0,0.55,18.5,488.0,462.02,352.23
2016,2,11,14,30,562.0,151.0,0.4,18.0,433.0,381.41,289.62
2016,2,11,14,45,547.0,143.0,0.3,18.0,403.0,330.22,247.19
2016,2,11,15,0,532.0,135.0,0.2,18.0,373.0,280.29,204.78
2016,2,11,15,15,525.5,122.5,0.25,17.5,340.0,230.35,162.64
2016,2,11,15,30,519.0,110.0,0.3,17.0,307.0,181.17,121.48
2016,2,11,15,45,462.0,109.5,0.4,17.0,269.0,135.78,88.18
2016,2,11,16,0,405.0,109.0,0.5,17.0,231.0,97.09,66.13
2016,2,11,16,15,363.0,95.0,0.6,16.5,191.0,68.83,55.21
2016,2,11,16,30,321.0,81.0,0.7,16.0,151.0,59.23,46.71
2016,2,11,16,45,264.0,64.5,0.8,15.5,113.0,47.59,36.15
2016,2,11,17,0,207.0,48.0,0.9,15.0,75.0,35.74,25.15
2016,2,11,17,15,103.5,31.0,0.95,14.5,44.5,23.12,11.69
2016,2,11,17,30,0.0,14.0,1.0,14.0,14.0,11.02,0.0
2016,2,11,17,45,0.0,7.0,1.05,13.5,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
