Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,7,15,81.0,12.0,0.9,11.5,17.5,69.87,0.0
2016,2,12,7,30,162.0,24.0,0.9,12.0,35.0,198.33,104.6
2016,2,12,7,45,245.0,38.5,0.95,12.5,70.0,301.0,240.77
2016,2,12,8,0,328.0,53.0,1.0,13.0,105.0,397.32,325.1
2016,2,12,8,15,375.5,66.0,1.05,13.0,145.0,464.51,381.67
2016,2,12,8,30,423.0,79.0,1.1,13.0,185.0,533.48,437.21
2016,2,12,8,45,453.0,91.0,1.2,13.5,224.0,585.35,476.99
2016,2,12,9,0,483.0,103.0,1.3,14.0,263.0,636.73,514.99
2016,2,12,9,15,515.5,109.0,1.25,14.0,299.5,681.48,546.51
2016,2,12,9,30,548.0,115.0,1.2,14.0,336.0,734.93,583.38
2016,2,12,9,45,479.0,143.5,1.15,14.5,350.0,693.8,550.21
2016,2,12,10,0,410.0,172.0,1.1,15.0,364.0,657.36,519.77
2016,2,12,10,15,608.0,135.0,1.1,15.0,441.5,820.4,636.97
2016,2,12,10,30,806.0,98.0,1.1,15.0,519.0,962.6,730.16
2016,2,12,10,45,816.0,100.0,1.1,15.5,543.5,965.63,727.55
2016,2,12,11,0,826.0,102.0,1.1,16.0,568.0,964.81,724.58
2016,2,12,11,15,833.0,103.5,1.1,16.0,586.0,956.6,718.31
2016,2,12,11,30,840.0,105.0,1.1,16.0,604.0,944.55,709.77
2016,2,12,11,45,842.5,106.0,1.15,16.5,614.0,923.95,695.32
2016,2,12,12,0,845.0,107.0,1.2,17.0,624.0,899.82,678.69
2016,2,12,12,15,845.5,107.0,1.2,17.0,627.0,869.43,658.39
2016,2,12,12,30,846.0,107.0,1.2,17.0,630.0,835.86,635.99
2016,2,12,12,45,624.5,177.0,1.25,17.0,561.0,700.17,540.43
2016,2,12,13,0,403.0,247.0,1.3,17.0,492.0,548.01,428.08
2016,2,12,13,15,614.0,177.0,1.3,17.0,542.0,625.76,488.39
2016,2,12,13,30,825.0,107.0,1.3,17.0,592.0,657.89,511.89
2016,2,12,13,45,814.5,106.0,1.35,17.0,571.0,604.39,470.62
2016,2,12,14,0,804.0,105.0,1.4,17.0,550.0,549.98,428.17
2016,2,12,14,15,791.5,103.0,1.3,17.0,523.0,493.02,381.59
2016,2,12,14,30,779.0,101.0,1.2,17.0,496.0,435.95,333.61
2016,2,12,14,45,596.5,131.5,1.2,17.0,422.0,343.37,260.32
2016,2,12,15,0,414.0,162.0,1.2,17.0,348.0,265.36,199.57
2016,2,12,15,15,552.5,125.0,1.1,16.5,350.0,238.5,170.4
2016,2,12,15,30,691.0,88.0,1.0,16.0,352.0,197.53,128.6
2016,2,12,15,45,656.0,82.5,0.95,16.0,309.5,140.22,84.33
2016,2,12,16,0,621.0,77.0,0.9,16.0,267.0,87.3,53.19
2016,2,12,16,15,568.5,70.5,0.9,15.5,222.5,56.68,44.79
2016,2,12,16,30,516.0,64.0,0.9,15.0,178.0,51.83,40.44
2016,2,12,16,45,441.0,53.5,0.95,14.5,135.0,43.59,32.85
2016,2,12,17,0,366.0,43.0,1.0,14.0,92.0,35.29,24.96
2016,2,12,17,15,183.0,31.5,1.0,14.0,56.0,23.81,12.81
2016,2,12,17,30,0.0,20.0,1.0,14.0,20.0,15.74,0.0
2016,2,12,17,45,0.0,10.0,1.0,14.0,10.0,7.87,0.0
2016,2,12,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,7,15,179.0,11.0,1.35,9.5,23.5,142.25,0.0
2016,2,13,7,30,358.0,22.0,1.5,10.0,47.0,344.06,206.34
2016,2,13,7,45,474.5,30.5,1.65,10.5,91.5,472.43,378.47
2016,2,13,8,0,591.0,39.0,1.8,11.0,136.0,600.37,487.66
2016,2,13,8,15,655.0,44.5,1.8,11.5,184.0,683.71,554.71
2016,2,13,8,30,719.0,50.0,1.8,12.0,232.0,767.98,618.56
2016,2,13,8,45,761.0,53.5,1.85,12.5,279.0,829.05,662.62
2016,2,13,9,0,803.0,57.0,1.9,13.0,326.0,888.75,703.8
2016,2,13,9,15,830.5,60.0,1.95,13.5,370.0,931.6,731.59
2016,2,13,9,30,858.0,63.0,2.0,14.0,414.0,960.08,748.74
2016,2,13,9,45,882.5,63.5,2.05,14.5,453.5,990.18,766.77
2016,2,13,10,0,907.0,64.0,2.1,15.0,493.0,1017.01,782.26
2016,2,13,10,15,920.0,65.5,2.0,15.5,526.0,1029.96,786.31
2016,2,13,10,30,933.0,67.0,1.9,16.0,559.0,1038.96,787.85
2016,2,13,10,45,943.5,67.5,1.85,16.5,585.0,1040.05,784.97
2016,2,13,11,0,954.0,68.0,1.8,17.0,611.0,1037.0,779.62
2016,2,13,11,15,959.0,68.5,1.8,17.0,629.0,1024.39,770.41
2016,2,13,11,30,964.0,69.0,1.8,17.0,647.0,1007.72,758.8
2016,2,13,11,45,966.5,70.0,1.8,17.0,657.5,985.3,743.56
2016,2,13,12,0,969.0,71.0,1.8,17.0,668.0,959.0,725.87
2016,2,13,12,15,969.0,71.0,1.7,17.0,670.5,925.56,702.19
2016,2,13,12,30,969.0,71.0,1.6,17.0,673.0,888.65,676.29
2016,2,13,12,45,954.5,77.0,1.5,17.5,666.0,843.75,643.74
2016,2,13,13,0,940.0,83.0,1.4,18.0,659.0,796.52,609.66
2016,2,13,13,15,934.0,82.0,1.55,17.5,644.5,745.94,577.3
2016,2,13,13,30,928.0,81.0,1.7,17.0,630.0,693.25,540.31
2016,2,13,13,45,916.0,81.0,1.85,17.0,607.5,636.11,497.39
2016,2,13,14,0,904.0,81.0,2.0,17.0,585.0,577.93,451.95
2016,2,13,14,15,891.5,79.5,1.95,17.0,556.5,517.33,402.11
2016,2,13,14,30,879.0,78.0,1.9,17.0,528.0,456.35,350.42
2016,2,13,14,45,858.5,77.0,1.85,17.0,492.5,392.72,295.26
2016,2,13,15,0,838.0,76.0,1.8,17.0,457.0,329.43,239.24
2016,2,13,15,15,814.5,73.0,1.65,16.5,416.5,265.16,182.52
2016,2,13,15,30,791.0,70.0,1.5,16.0,376.0,203.12,129.08
2016,2,13,15,45,753.0,67.0,1.35,15.5,331.0,141.93,81.98
2016,2,13,16,0,715.0,64.0,1.2,15.0,286.0,85.38,49.75
2016,2,13,16,15,664.5,59.0,1.2,14.5,239.0,49.01,38.18
2016,2,13,16,30,614.0,54.0,1.2,14.0,192.0,44.89,34.48
2016,2,13,16,45,530.5,46.5,1.25,13.5,146.0,38.59,28.62
2016,2,13,17,0,447.0,39.0,1.3,13.0,100.0,32.38,22.62
2016,2,13,17,15,223.5,31.5,1.25,12.5,62.0,23.98,13.49
2016,2,13,17,30,0.0,24.0,1.2,12.0,24.0,17.15,0.0
2016,2,13,17,45,0.0,12.0,1.2,12.0,12.0,9.44,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,38.0,13.0,1.45,10.5,15.5,38.6,0.0
2016,2,14,7,30,76.0,26.0,1.6,11.0,31.0,118.7,74.73
2016,2,14,7,45,111.5,44.0,1.8,12.0,58.5,179.14,144.73
2016,2,14,8,0,147.0,62.0,2.0,13.0,86.0,234.84,194.93
2016,2,14,8,15,165.0,81.0,1.95,13.5,116.5,277.83,232.28
2016,2,14,8,30,183.0,100.0,1.9,14.0,147.0,320.7,268.09
2016,2,14,8,45,195.0,118.0,1.9,14.5,176.5,356.14,296.55
2016,2,14,9,0,207.0,136.0,1.9,15.0,206.0,391.08,323.65
2016,2,14,9,15,248.0,150.5,2.0,15.5,245.0,449.0,369.15
2016,2,14,9,30,289.0,165.0,2.1,16.0,284.0,507.06,413.47
2016,2,14,9,45,385.0,163.0,2.25,16.5,337.0,622.92,501.69
2016,2,14,10,0,481.0,161.0,2.4,17.0,390.0,716.13,570.46
2016,2,14,10,15,493.0,171.0,2.45,17.0,419.5,736.8,583.77
2016,2,14,10,30,505.0,181.0,2.5,17.0,449.0,754.88,595.77
2016,2,14,10,45,689.5,133.0,2.6,17.5,517.5,887.05,688.96
2016,2,14,11,0,874.0,85.0,2.7,18.0,586.0,980.21,750.64
2016,2,14,11,15,882.0,86.0,2.7,18.0,605.0,972.07,743.24
2016,2,14,11,30,890.0,87.0,2.7,18.0,624.0,960.02,734.37
2016,2,14,11,45,892.0,88.5,2.7,18.5,635.0,939.08,718.23
2016,2,14,12,0,894.0,90.0,2.7,19.0,646.0,914.54,699.84
2016,2,14,12,15,896.0,90.5,2.7,19.0,649.5,885.36,679.7
2016,2,14,12,30,898.0,91.0,2.7,19.0,653.0,852.79,657.23
2016,2,14,12,45,894.5,91.5,2.75,19.0,648.0,812.63,629.71
2016,2,14,13,0,891.0,92.0,2.8,19.0,643.0,769.81,600.1
2016,2,14,13,15,667.0,160.5,2.75,19.0,568.0,647.54,507.42
2016,2,14,13,30,443.0,229.0,2.7,19.0,493.0,519.99,408.94
2016,2,14,13,45,649.5,161.0,2.65,19.0,533.5,558.9,439.17
2016,2,14,14,0,856.0,93.0,2.6,19.0,574.0,566.48,442.64
2016,2,14,14,15,600.0,151.0,2.45,19.0,480.5,442.72,344.92
2016,2,14,14,30,344.0,209.0,2.3,19.0,387.0,328.31,255.44
2016,2,14,14,45,337.0,195.5,2.2,19.0,360.0,288.64,222.31
2016,2,14,15,0,330.0,182.0,2.1,19.0,333.0,249.77,189.05
2016,2,14,15,15,383.0,156.0,1.95,18.5,317.0,220.37,161.41
2016,2,14,15,30,436.0,130.0,1.8,18.0,301.0,180.13,124.85
2016,2,14,15,45,409.5,120.0,1.7,17.5,266.0,136.11,91.05
2016,2,14,16,0,383.0,110.0,1.6,17.0,231.0,95.55,65.93
2016,2,14,16,15,354.5,95.5,1.55,16.5,193.5,68.98,55.43
2016,2,14,16,30,326.0,81.0,1.5,16.0,156.0,59.23,46.8
2016,2,14,16,45,288.5,64.5,1.5,15.5,119.5,47.77,36.44
2016,2,14,17,0,251.0,48.0,1.5,15.0,83.0,36.01,25.61
2016,2,14,17,15,125.5,34.5,1.55,14.5,52.0,25.74,15.11
2016,2,14,17,30,0.0,21.0,1.6,14.0,21.0,15.42,0.0
2016,2,14,17,45,0.0,10.5,1.65,14.0,10.5,8.26,0.0
2016,2,14,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,7,15,194.0,12.0,2.25,13.5,27.0,154.35,0.0
2016,2,15,7,30,388.0,24.0,2.4,14.0,54.0,373.92,254.07
2016,2,15,7,45,493.5,31.5,2.6,14.5,98.0,489.94,391.96
2016,2,15,8,0,599.0,39.0,2.8,15.0,142.0,608.18,492.03
2016,2,15,8,15,659.0,44.5,2.9,15.5,190.0,688.05,556.7
2016,2,15,8,30,719.0,50.0,3.0,16.0,238.0,768.78,618.6
2016,2,15,8,45,759.0,53.5,3.15,16.5,284.5,827.97,662.04
2016,2,15,9,0,799.0,57.0,3.3,17.0,331.0,885.76,702.78
2016,2,15,9,15,825.0,59.5,3.35,17.0,374.5,926.4,730.65
2016,2,15,9,30,851.0,62.0,3.4,17.0,418.0,952.55,747.74
2016,2,15,9,45,870.0,64.0,3.45,17.5,456.0,979.3,763.65
2016,2,15,10,0,889.0,66.0,3.5,18.0,494.0,1002.67,776.97
2016,2,15,10,15,901.5,67.5,3.5,18.0,526.5,1015.08,783.77
2016,2,15,10,30,914.0,69.0,3.5,18.0,559.0,1023.62,788.09
2016,2,15,10,45,922.5,70.5,3.5,18.5,584.5,1024.13,785.57
2016,2,15,11,0,931.0,72.0,3.5,19.0,610.0,1020.56,780.52
2016,2,15,11,15,936.5,72.5,3.5,19.0,628.5,1008.69,771.5
2016,2,15,11,30,942.0,73.0,3.5,19.0,647.0,992.81,759.97
2016,2,15,11,45,944.0,74.0,3.5,19.0,657.5,970.31,744.06
2016,2,15,12,0,946.0,75.0,3.5,19.0,668.0,944.02,725.67
2016,2,15,12,15,946.5,75.5,3.4,19.0,670.5,912.15,702.85
2016,2,15,12,30,947.0,76.0,3.3,19.0,673.0,876.83,677.69
2016,2,15,12,45,937.5,79.0,3.25,19.5,666.5,833.08,645.65
2016,2,15,13,0,928.0,82.0,3.2,20.0,660.0,786.87,611.87
2016,2,15,13,15,923.5,81.5,3.1,20.0,646.5,738.31,576.56
2016,2,15,13,30,919.0,81.0,3.0,20.0,633.0,687.5,537.26
2016,2,15,13,45,910.0,80.5,2.9,20.0,611.5,631.98,493.53
2016,2,15,14,0,901.0,80.0,2.8,20.0,590.0,575.14,447.67
2016,2,15,14,15,890.0,78.5,2.6,20.0,562.0,515.33,397.98
2016,2,15,14,30,879.0,77.0,2.4,20.0,534.0,454.98,346.5
2016,2,15,14,45,861.5,75.5,2.25,20.0,499.0,391.74,291.68
2016,2,15,15,0,844.0,74.0,2.1,20.0,464.0,328.66,235.95
2016,2,15,15,15,822.5,71.0,1.85,19.5,424.5,264.42,179.55
2016,2,15,15,30,801.0,68.0,1.6,19.0,385.0,202.15,126.34
2016,2,15,15,45,769.5,64.5,1.35,19.0,340.5,140.59,79.16
2016,2,15,16,0,738.0,61.0,1.1,19.0,296.0,82.83,46.79
2016,2,15,16,15,692.0,56.0,1.05,18.0,249.5,50.93,39.33
2016,2,15,16,30,646.0,51.0,1.0,17.0,203.0,46.45,35.45
2016,2,15,16,45,575.5,44.5,1.0,16.5,156.5,37.33,27.22
2016,2,15,17,0,505.0,38.0,1.0,16.0,110.0,31.85,21.99
2016,2,15,17,15,375.0,28.0,1.05,16.0,69.5,23.29,13.32
2016,2,15,17,30,245.0,18.0,1.1,16.0,29.0,14.87,0.0
2016,2,15,17,45,122.5,9.0,1.15,16.0,14.5,7.08,0.0
2016,2,15,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,7,15,201.5,12.0,1.25,12.5,28.5,160.03,0.0
2016,2,16,7,30,403.0,24.0,1.4,13.0,57.0,388.88,274.91
2016,2,16,7,45,504.0,32.0,1.6,13.5,102.0,499.54,398.85
2016,2,16,8,0,605.0,40.0,1.8,14.0,147.0,614.89,495.04
2016,2,16,8,15,664.0,45.5,1.75,14.5,195.0,694.17,557.02
2016,2,16,8,30,723.0,51.0,1.7,15.0,243.0,774.2,615.78
2016,2,16,8,45,761.0,55.0,1.7,15.5,290.0,832.36,656.13
2016,2,16,9,0,799.0,59.0,1.7,16.0,337.0,889.02,693.62
2016,2,16,9,15,825.0,62.0,1.7,16.5,380.5,930.42,719.12
2016,2,16,9,30,851.0,65.0,1.7,17.0,424.0,969.03,742.06
2016,2,16,9,45,865.0,68.5,1.75,17.5,462.0,981.05,747.34
2016,2,16,10,0,879.0,72.0,1.8,18.0,500.0,1001.26,758.37
2016,2,16,10,15,755.5,107.5,1.8,18.0,492.5,938.3,714.32
2016,2,16,10,30,632.0,143.0,1.8,18.0,485.0,849.88,653.25
2016,2,16,10,45,777.5,111.0,1.8,18.5,551.0,941.72,714.55
2016,2,16,11,0,923.0,79.0,1.8,19.0,617.0,1021.99,764.38
2016,2,16,11,15,929.0,79.5,1.8,19.0,635.5,1010.56,754.97
2016,2,16,11,30,935.0,80.0,1.8,19.0,654.0,995.11,744.23
2016,2,16,11,45,938.0,81.0,1.8,19.5,665.0,973.49,728.2
2016,2,16,12,0,941.0,82.0,1.8,20.0,676.0,948.04,709.85
2016,2,16,12,15,941.5,82.0,1.85,20.0,678.5,915.55,688.85
2016,2,16,12,30,942.0,82.0,1.9,20.0,681.0,879.64,665.49
2016,2,16,12,45,941.5,81.5,1.95,20.0,676.0,839.11,638.79
2016,2,16,13,0,941.0,81.0,2.0,20.0,671.0,795.55,609.75
2016,2,16,13,15,937.0,80.0,2.0,20.0,657.5,746.16,575.37
2016,2,16,13,30,933.0,79.0,2.0,20.0,644.0,694.47,536.78
2016,2,16,13,45,927.0,77.5,2.05,20.0,623.0,639.0,494.61
2016,2,16,14,0,921.0,76.0,2.1,20.0,602.0,581.89,449.78
2016,2,16,14,15,910.5,74.5,2.05,19.5,573.5,521.21,401.08
2016,2,16,14,30,900.0,73.0,2.0,19.0,545.0,459.91,350.1
2016,2,16,14,45,836.0,77.0,2.0,19.0,493.5,383.37,286.17
2016,2,16,15,0,772.0,81.0,2.0,19.0,442.0,312.5,225.96
2016,2,16,15,15,623.0,104.5,1.8,18.5,379.5,241.23,168.92
2016,2,16,15,30,474.0,128.0,1.6,18.0,317.0,184.43,126.47
2016,2,16,15,45,449.5,117.5,1.4,18.0,280.5,137.9,90.63
2016,2,16,16,0,425.0,107.0,1.2,18.0,244.0,94.6,64.17
2016,2,16,16,15,401.0,92.5,1.1,17.5,205.5,67.5,53.92
2016,2,16,16,30,377.0,78.0,1.0,17.0,167.0,57.7,45.32
2016,2,16,16,45,329.5,63.5,0.9,16.5,129.0,47.41,36.07
2016,2,16,17,0,282.0,49.0,0.8,16.0,91.0,36.92,26.44
2016,2,16,17,15,141.0,37.0,0.75,15.5,58.0,27.6,17.14
2016,2,16,17,30,0.0,25.0,0.7,15.0,25.0,18.15,0.0
2016,2,16,17,45,0.0,12.5,0.7,15.0,12.5,9.83,0.0
2016,2,16,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,7,15,19.5,15.0,2.45,14.0,17.0,26.38,0.0
2016,2,17,7,30,39.0,30.0,2.4,14.0,34.0,82.69,57.27
2016,2,17,7,45,70.5,49.5,2.4,14.5,61.0,135.34,108.35
2016,2,17,8,0,102.0,69.0,2.4,15.0,88.0,187.55,154.56
2016,2,17,8,15,121.0,89.5,2.65,15.0,118.0,231.03,192.52
2016,2,17,8,30,140.0,110.0,2.9,15.0,148.0,274.46,229.57
2016,2,17,8,45,158.0,127.5,3.15,15.5,177.5,312.17,260.68
2016,2,17,9,0,176.0,145.0,3.4,16.0,207.0,350.12,291.2
2016,2,17,9,15,94.0,150.0,3.65,16.0,183.5,271.22,223.93
2016,2,17,9,30,12.0,155.0,3.9,16.0,160.0,150.4,121.08
2016,2,17,9,45,86.0,187.5,4.2,16.0,229.0,280.51,230.8
2016,2,17,10,0,160.0,220.0,4.5,16.0,298.0,415.43,340.56
2016,2,17,10,15,80.0,181.0,4.55,16.0,220.0,256.73,210.04
2016,2,17,10,30,0.0,142.0,4.6,16.0,142.0,115.94,91.16
2016,2,17,10,45,0.0,84.5,4.7,16.0,84.5,65.03,48.89
2016,2,17,11,0,0.0,27.0,4.8,16.0,27.0,20.67,11.73
2016,2,17,11,15,0.0,20.5,4.8,16.0,20.5,15.69,7.54
2016,2,17,11,30,0.0,14.0,4.8,16.0,14.0,10.71,3.34
2016,2,17,11,45,0.0,35.5,4.8,16.0,35.5,27.23,17.18
2016,2,17,12,0,0.0,57.0,4.8,16.0,57.0,43.81,31.01
2016,2,17,12,15,0.0,111.5,4.8,15.5,111.5,86.81,66.82
2016,2,17,12,30,0.0,166.0,4.8,15.0,166.0,132.54,104.68
2016,2,17,12,45,0.0,164.0,4.8,15.0,164.0,130.39,102.88
2016,2,17,13,0,0.0,162.0,4.8,15.0,162.0,128.29,101.2
2016,2,17,13,15,0.0,106.5,4.8,15.0,106.5,82.48,63.39
2016,2,17,13,30,0.0,51.0,4.8,15.0,51.0,39.15,27.29
2016,2,17,13,45,0.0,38.5,4.8,15.0,38.5,29.51,19.24
2016,2,17,14,0,0.0,26.0,4.8,15.0,26.0,19.9,11.16
2016,2,17,14,15,0.0,35.0,4.7,15.0,35.0,26.8,17.02
2016,2,17,14,30,0.0,44.0,4.6,15.0,44.0,33.7,22.9
2016,2,17,14,45,0.0,31.5,4.6,15.0,31.5,24.08,14.8
2016,2,17,15,0,0.0,19.0,4.6,15.0,19.0,14.49,6.69
2016,2,17,15,15,0.0,20.0,4.4,14.5,20.0,15.25,7.39
2016,2,17,15,30,0.0,21.0,4.2,14.0,21.0,16.0,8.09
2016,2,17,15,45,0.0,18.5,4.05,14.0,18.5,14.08,6.47
2016,2,17,16,0,0.0,16.0,3.9,14.0,16.0,12.17,4.83
2016,2,17,16,15,0.0,13.5,3.75,13.5,13.5,10.25,3.59
2016,2,17,16,30,0.0,11.0,3.6,13.0,11.0,8.34,1.86
2016,2,17,16,45,0.0,8.5,3.5,13.0,8.5,6.44,0.1
2016,2,17,17,0,0.0,6.0,3.4,13.0,6.0,4.54,0.0
2016,2,17,17,15,0.0,3.5,3.4,13.0,3.5,2.64,0.0
2016,2,17,17,30,0.0,1.0,3.4,13.0,1.0,0.75,0.0
2016,2,17,17,45,0.0,0.5,3.4,13.0,0.5,0.39,0.0
2016,2,17,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,18,7,15,53.5,20.0,3.05,11.0,25.0,83.08,0.0
2016,2,18,7,30,107.0,40.0,3.1,11.0,50.0,176.59,132.85
2016,2,18,7,45,220.5,56.0,3.2,11.0,91.5,304.72,252.54
2016,2,18,8,0,334.0,72.0,3.3,11.0,133.0,428.27,360.3
2016,2,18,8,15,405.5,83.0,3.4,11.0,179.0,514.23,433.28
2016,2,18,8,30,477.0,94.0,3.5,11.0,225.0,603.45,505.98
2016,2,18,8,45,296.0,121.5,3.65,11.5,207.5,454.43,383.96
2016,2,18,9,0,115.0,149.0,3.8,12.0,190.0,295.68,248.37
2016,2,18,9,15,383.5,135.0,3.85,12.0,296.5,584.62,489.34
2016,2,18,9,30,652.0,121.0,3.9,12.0,403.0,848.15,690.36
2016,2,18,9,45,665.5,130.0,4.0,12.5,439.5,876.19,706.8
2016,2,18,10,0,679.0,139.0,4.1,13.0,476.0,901.04,722.48
2016,2,18,10,15,485.0,188.5,4.1,13.0,437.5,749.14,606.88
2016,2,18,10,30,291.0,238.0,4.1,13.0,399.0,581.43,473.68
2016,2,18,10,45,512.5,197.0,4.1,13.0,495.0,772.51,624.47
2016,2,18,11,0,734.0,156.0,4.1,13.0,591.0,945.7,750.55
2016,2,18,11,15,742.5,158.0,4.1,13.0,609.0,939.88,744.11
2016,2,18,11,30,751.0,160.0,4.1,13.0,627.0,930.32,736.57
2016,2,18,11,45,757.0,160.0,4.1,13.0,638.0,912.58,723.33
2016,2,18,12,0,763.0,160.0,4.1,13.0,649.0,891.3,707.7
2016,2,18,12,15,381.5,151.5,4.05,13.0,396.0,511.53,418.18
2016,2,18,12,30,0.0,143.0,4.0,13.0,143.0,112.88,88.65
2016,2,18,12,45,0.0,126.0,4.0,13.0,126.0,98.52,77.16
2016,2,18,13,0,0.0,109.0,4.0,13.0,109.0,84.55,65.55
2016,2,18,13,15,102.5,198.5,3.9,13.0,261.5,252.71,206.55
2016,2,18,13,30,205.0,288.0,3.8,13.0,414.0,393.23,319.41
2016,2,18,13,45,282.5,264.5,3.75,13.0,432.0,413.49,335.06
2016,2,18,14,0,360.0,241.0,3.7,13.0,450.0,413.22,334.01
2016,2,18,14,15,218.5,238.0,3.55,13.0,363.0,307.68,248.21
2016,2,18,14,30,77.0,235.0,3.4,13.0,276.0,221.07,178.09
2016,2,18,14,45,133.0,222.0,3.3,13.0,287.5,228.01,182.57
2016,2,18,15,0,189.0,209.0,3.2,13.0,299.0,221.85,174.95
2016,2,18,15,15,224.5,187.5,3.0,12.5,285.5,197.74,152.62
2016,2,18,15,30,260.0,166.0,2.8,12.0,272.0,170.99,128.02
2016,2,18,15,45,238.5,152.0,2.6,12.0,241.0,136.29,100.63
2016,2,18,16,0,217.0,138.0,2.4,12.0,210.0,104.5,79.23
2016,2,18,16,15,199.0,118.5,2.1,11.5,177.0,82.21,68.41
2016,2,18,16,30,181.0,99.0,1.8,11.0,144.0,69.7,57.21
2016,2,18,16,45,156.5,79.0,1.55,11.0,111.5,56.45,45.03
2016,2,18,17,0,132.0,59.0,1.3,11.0,79.0,42.86,32.36
2016,2,18,17,15,79.5,40.5,1.2,10.5,51.0,29.89,19.89
2016,2,18,17,30,27.0,22.0,1.1,10.0,23.0,16.61,0.91
2016,2,18,17,45,13.5,11.0,1.05,10.0,11.5,8.65,0.0
2016,2,18,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,6.0,2.7,10.5,6.0,4.54,0.0
2016,2,19,7,30,0.0,12.0,2.9,11.0,12.0,9.11,1.54
2016,2,19,7,45,0.0,21.0,3.15,11.5,21.0,15.98,7.85
2016,2,19,8,0,0.0,30.0,3.4,12.0,30.0,22.87,13.96
2016,2,19,8,15,0.0,40.0,3.55,12.0,40.0,30.55,20.75
2016,2,19,8,30,0.0,50.0,3.7,12.0,50.0,38.25,27.48
2016,2,19,8,45,0.0,59.0,3.9,12.0,59.0,45.2,33.48
2016,2,19,9,0,0.0,68.0,4.1,12.0,68.0,52.16,39.42
2016,2,19,9,15,0.0,106.0,4.1,12.0,106.0,87.5,69.57
2016,2,19,9,30,0.0,144.0,4.1,12.0,144.0,125.02,101.14
2016,2,19,9,45,9.5,166.0,4.1,12.5,171.0,155.19,126.43
2016,2,19,10,0,19.0,188.0,4.1,13.0,198.0,185.33,151.32
2016,2,19,10,15,95.5,221.0,4.0,12.5,274.0,319.77,264.49
2016,2,19,10,30,172.0,254.0,3.9,12.0,350.0,455.95,375.14
2016,2,19,10,45,96.0,239.5,3.8,12.0,293.5,331.44,272.28
2016,2,19,11,0,20.0,225.0,3.7,12.0,237.0,213.1,173.07
2016,2,19,11,15,10.0,196.0,3.6,12.0,202.0,172.88,139.63
2016,2,19,11,30,0.0,167.0,3.5,12.0,167.0,135.38,108.11
2016,2,19,11,45,0.5,171.0,3.45,12.5,171.0,138.76,110.69
2016,2,19,12,0,1.0,175.0,3.4,13.0,175.0,142.12,113.2
2016,2,19,12,15,1.5,178.0,3.4,13.0,179.0,144.55,115.18
2016,2,19,12,30,2.0,181.0,3.4,13.0,183.0,146.94,117.15
2016,2,19,12,45,4.5,192.5,3.4,13.0,196.0,158.17,126.47
2016,2,19,13,0,7.0,204.0,3.4,13.0,209.0,169.04,135.47
2016,2,19,13,15,61.5,246.5,3.3,12.5,285.5,255.05,207.13
2016,2,19,13,30,116.0,289.0,3.2,12.0,362.0,323.75,263.2
2016,2,19,13,45,174.5,277.5,3.1,12.0,382.5,349.11,283.5
2016,2,19,14,0,233.0,266.0,3.0,12.0,403.0,356.08,288.54
2016,2,19,14,15,197.5,255.5,2.75,11.5,367.5,311.65,252.12
2016,2,19,14,30,162.0,245.0,2.5,11.0,332.0,271.2,218.98
2016,2,19,14,45,228.5,222.0,2.3,11.0,336.0,262.47,209.6
2016,2,19,15,0,295.0,199.0,2.1,11.0,340.0,249.9,195.52
2016,2,19,15,15,378.0,167.0,1.85,11.0,332.5,221.67,166.8
2016,2,19,15,30,461.0,135.0,1.6,11.0,325.0,185.53,131.25
2016,2,19,15,45,413.5,131.5,1.4,11.0,287.5,141.99,98.16
2016,2,19,16,0,366.0,128.0,1.2,11.0,250.0,104.25,76.06
2016,2,19,16,15,335.5,112.0,1.05,10.5,211.0,79.39,66.1
2016,2,19,16,30,305.0,96.0,0.9,10.0,172.0,69.25,57.05
2016,2,19,16,45,257.5,78.5,0.8,9.5,133.5,57.09,45.92
2016,2,19,17,0,210.0,61.0,0.7,9.0,95.0,44.73,34.39
2016,2,19,17,15,137.0,43.0,0.65,9.0,62.0,31.74,21.81
2016,2,19,17,30,64.0,25.0,0.6,9.0,29.0,18.67,3.78
2016,2,19,17,45,32.0,12.5,0.6,9.0,14.5,9.83,0.0
2016,2,19,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,20,7,15,119.5,17.5,1.7,6.5,29.0,140.43,0.0
2016,2,20,7,30,239.0,35.0,1.8,7.0,58.0,283.45,226.01
2016,2,20,7,45,300.0,50.5,1.95,7.5,97.0,360.58,302.73
2016,2,20,8,0,361.0,66.0,2.1,8.0,136.0,441.97,373.92
2016,2,20,8,15,407.5,78.5,2.1,8.5,177.5,508.97,429.78
2016,2,20,8,30,454.0,91.0,2.1,9.0,219.0,577.51,484.24
2016,2,20,8,45,500.5,95.5,2.15,9.5,259.5,635.75,528.62
2016,2,20,9,0,547.0,100.0,2.2,10.0,300.0,704.79,579.66
2016,2,20,9,15,546.5,114.5,2.15,10.0,335.0,729.37,596.1
2016,2,20,9,30,546.0,129.0,2.1,10.0,370.0,741.68,603.37
2016,2,20,9,45,685.0,113.5,2.05,10.5,442.0,877.57,699.53
2016,2,20,10,0,824.0,98.0,2.0,11.0,514.0,992.43,775.22
2016,2,20,10,15,725.5,124.5,1.9,11.0,508.0,930.0,727.69
2016,2,20,10,30,627.0,151.0,1.8,11.0,502.0,854.55,672.87
2016,2,20,10,45,739.5,132.5,1.7,11.5,564.5,937.97,728.47
2016,2,20,11,0,852.0,114.0,1.6,12.0,627.0,1007.36,770.76
2016,2,20,11,15,762.5,140.0,1.5,12.0,609.0,939.61,721.63
2016,2,20,11,30,673.0,166.0,1.4,12.0,591.0,862.55,667.51
2016,2,20,11,45,636.0,182.5,1.3,12.5,589.5,823.48,638.33
2016,2,20,12,0,599.0,199.0,1.2,13.0,588.0,782.5,606.24
2016,2,20,12,15,483.5,240.0,1.15,13.0,554.5,691.47,538.6
2016,2,20,12,30,368.0,281.0,1.1,13.0,521.0,594.88,466.42
2016,2,20,12,45,490.0,236.5,1.05,13.0,554.0,643.45,504.12
2016,2,20,13,0,612.0,192.0,1.0,13.0,587.0,670.99,524.27
2016,2,20,13,15,749.5,147.5,1.0,13.0,621.5,691.23,539.22
2016,2,20,13,30,887.0,103.0,1.0,13.0,656.0,692.88,539.92
2016,2,20,13,45,883.0,100.0,1.0,13.5,635.0,637.66,496.48
2016,2,20,14,0,879.0,97.0,1.0,14.0,614.0,580.75,451.19
2016,2,20,14,15,868.0,95.0,1.0,14.0,586.0,519.95,402.29
2016,2,20,14,30,857.0,93.0,1.0,14.0,558.0,458.71,351.32
2016,2,20,14,45,845.5,89.0,1.0,14.0,523.5,395.36,297.01
2016,2,20,15,0,834.0,85.0,1.0,14.0,489.0,332.26,241.44
2016,2,20,15,15,812.5,81.5,0.95,13.5,448.5,267.72,184.8
2016,2,20,15,30,791.0,78.0,0.9,13.0,408.0,205.22,131.29
2016,2,20,15,45,767.0,72.5,0.85,13.0,363.5,143.13,83.42
2016,2,20,16,0,743.0,67.0,0.8,13.0,319.0,83.97,50.59
2016,2,20,16,15,699.0,62.0,0.8,12.5,271.0,55.79,44.61
2016,2,20,16,30,655.0,57.0,0.8,12.0,223.0,47.46,37.2
2016,2,20,16,45,589.5,50.0,0.8,11.5,175.5,41.66,31.85
2016,2,20,17,0,524.0,43.0,0.8,11.0,128.0,35.89,26.34
2016,2,20,17,15,406.5,32.5,0.8,10.5,85.0,27.0,17.73
2016,2,20,17,30,289.0,22.0,0.8,10.0,42.0,18.21,4.99
2016,2,20,17,45,144.5,11.0,0.8,10.0,21.0,8.65,0.0
2016,2,20,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,7,15,208.0,15.5,1.05,7.5,37.0,210.04,39.73
2016,2,21,7,30,416.0,31.0,1.2,8.0,74.0,420.07,332.99
2016,2,21,7,45,513.0,39.5,1.35,9.0,121.5,526.62,430.29
2016,2,21,8,0,610.0,48.0,1.5,10.0,169.0,639.36,521.68
2016,2,21,8,15,667.5,53.5,1.45,10.5,218.5,708.91,575.06
2016,2,21,8,30,725.0,59.0,1.4,11.0,268.0,788.23,632.41
2016,2,21,8,45,765.0,63.0,1.35,11.5,316.5,848.78,673.08
2016,2,21,9,0,805.0,67.0,1.3,12.0,365.0,907.74,710.77
2016,2,21,9,15,830.5,70.0,1.25,12.0,409.5,948.91,736.05
2016,2,21,9,30,856.0,73.0,1.2,12.0,454.0,987.15,758.79
2016,2,21,9,45,875.5,75.0,1.15,12.5,494.0,1014.69,772.49
2016,2,21,10,0,895.0,77.0,1.1,13.0,534.0,1026.15,775.49
2016,2,21,10,15,907.5,79.0,1.05,13.0,567.0,1038.93,781.02
2016,2,21,10,30,920.0,81.0,1.0,13.0,600.0,1047.73,783.99
2016,2,21,10,45,929.0,82.5,1.0,13.5,626.5,1048.26,781.47
2016,2,21,11,0,938.0,84.0,1.0,14.0,653.0,1044.64,776.59
2016,2,21,11,15,943.0,85.0,1.0,14.0,671.5,1032.29,767.78
2016,2,21,11,30,948.0,86.0,1.0,14.0,690.0,1015.86,756.64
2016,2,21,11,45,949.5,87.0,1.0,14.5,700.5,992.12,739.57
2016,2,21,12,0,951.0,88.0,1.0,15.0,711.0,964.57,720.25
2016,2,21,12,15,951.0,88.0,1.05,15.0,713.0,930.91,699.23
2016,2,21,12,30,951.0,88.0,1.1,15.0,715.0,893.8,675.81
2016,2,21,12,45,945.5,89.0,1.15,15.0,708.0,850.11,647.69
2016,2,21,13,0,940.0,90.0,1.2,15.0,701.0,803.72,617.37
2016,2,21,13,15,934.5,89.5,1.25,15.0,687.0,753.32,582.9
2016,2,21,13,30,929.0,89.0,1.3,15.0,673.0,700.73,544.41
2016,2,21,13,45,919.0,88.5,1.4,15.0,650.5,643.5,501.63
2016,2,21,14,0,909.0,88.0,1.5,15.0,628.0,585.03,456.21
2016,2,21,14,15,897.0,86.5,1.5,15.0,598.5,523.7,406.31
2016,2,21,14,30,885.0,85.0,1.5,15.0,569.0,462.59,354.81
2016,2,21,14,45,868.0,83.0,1.55,15.0,533.0,397.45,298.76
2016,2,21,15,0,851.0,81.0,1.6,15.0,497.0,333.12,241.92
2016,2,21,15,15,828.5,78.0,1.5,14.5,455.5,267.73,184.19
2016,2,21,15,30,806.0,75.0,1.4,14.0,414.0,204.47,129.88
2016,2,21,15,45,776.0,71.0,1.3,14.0,368.5,141.98,82.04
2016,2,21,16,0,746.0,67.0,1.2,14.0,323.0,83.17,50.13
2016,2,21,16,15,701.0,62.0,1.15,13.5,274.5,55.79,44.43
2016,2,21,16,30,656.0,57.0,1.1,13.0,226.0,47.46,37.04
2016,2,21,16,45,592.5,49.5,1.1,12.5,178.0,41.28,31.39
2016,2,21,17,0,529.0,42.0,1.1,12.0,130.0,35.1,25.56
2016,2,21,17,15,413.0,32.5,1.1,11.5,87.0,27.01,17.74
2016,2,21,17,30,297.0,23.0,1.1,11.0,44.0,19.04,6.62
2016,2,21,17,45,148.5,11.5,1.15,11.0,22.0,9.05,0.0
2016,2,21,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,7,15,228.5,15.5,1.65,9.5,40.0,227.11,81.55
2016,2,22,7,30,457.0,31.0,1.9,10.0,80.0,452.58,360.35
2016,2,22,7,45,545.5,39.0,2.15,10.5,127.5,543.31,445.06
2016,2,22,8,0,634.0,47.0,2.4,11.0,175.0,650.3,533.82
2016,2,22,8,15,689.0,52.0,2.55,11.5,225.0,726.97,594.65
2016,2,22,8,30,744.0,57.0,2.7,12.0,275.0,803.81,652.68
2016,2,22,8,45,558.5,95.0,2.85,12.5,274.0,699.18,573.03
