Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,0,373.0,133.0,3.0,13.0,273.0,567.59,469.76
2016,2,22,9,15,619.0,102.5,3.05,13.0,367.5,788.12,639.68
2016,2,22,9,30,865.0,72.0,3.1,13.0,462.0,995.2,786.74
2016,2,22,9,45,793.5,89.0,3.15,13.5,470.0,949.86,749.8
2016,2,22,10,0,722.0,106.0,3.2,14.0,478.0,906.51,716.66
2016,2,22,10,15,823.5,93.5,3.2,14.5,543.0,984.8,769.58
2016,2,22,10,30,925.0,81.0,3.2,15.0,608.0,1053.06,813.2
2016,2,22,10,45,933.5,83.0,3.2,15.5,634.5,1053.63,810.08
2016,2,22,11,0,942.0,85.0,3.2,16.0,661.0,1050.01,804.95
2016,2,22,11,15,947.5,86.0,3.2,16.0,680.0,1038.01,795.86
2016,2,22,11,30,953.0,87.0,3.2,16.0,699.0,1021.89,784.21
2016,2,22,11,45,955.5,87.5,3.2,16.0,709.5,998.3,767.62
2016,2,22,12,0,958.0,88.0,3.2,16.0,720.0,970.84,748.52
2016,2,22,12,15,959.0,88.0,3.15,16.0,722.5,937.74,725.19
2016,2,22,12,30,960.0,88.0,3.1,16.0,725.0,901.1,699.44
2016,2,22,12,45,954.5,89.5,3.05,16.5,719.0,857.51,667.5
2016,2,22,13,0,949.0,91.0,3.0,17.0,713.0,811.15,633.59
2016,2,22,13,15,945.0,90.5,2.9,17.0,699.0,761.29,596.98
2016,2,22,13,30,941.0,90.0,2.8,17.0,685.0,709.06,556.5
2016,2,22,13,45,932.5,89.5,2.75,17.0,663.0,652.0,511.66
2016,2,22,14,0,924.0,89.0,2.7,17.0,641.0,593.51,464.47
2016,2,22,14,15,787.5,114.5,2.55,17.0,570.0,497.41,387.51
2016,2,22,14,30,651.0,140.0,2.4,17.0,499.0,409.97,316.85
2016,2,22,14,45,673.5,123.5,2.25,17.0,474.5,359.3,272.17
2016,2,22,15,0,696.0,107.0,2.1,17.0,450.0,305.34,223.36
2016,2,22,15,15,703.5,95.0,1.8,16.5,417.0,248.36,172.24
2016,2,22,15,30,711.0,83.0,1.5,16.0,384.0,190.23,121.47
2016,2,22,15,45,663.5,85.0,1.25,16.0,342.5,135.92,81.11
2016,2,22,16,0,616.0,87.0,1.0,16.0,301.0,87.35,56.22
2016,2,22,16,15,579.5,78.5,1.0,15.0,257.0,62.15,49.78
2016,2,22,16,30,543.0,70.0,1.0,14.0,213.0,56.07,44.55
2016,2,22,16,45,477.5,61.5,1.05,13.5,168.0,49.59,38.66
2016,2,22,17,0,412.0,53.0,1.1,13.0,123.0,43.11,32.55
2016,2,22,17,15,321.0,39.5,1.15,12.5,83.0,32.29,22.3
2016,2,22,17,30,230.0,26.0,1.2,12.0,43.0,21.34,9.07
2016,2,22,17,45,115.0,13.0,1.25,12.0,21.5,10.23,0.0
2016,2,22,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,7,15,217.0,17.0,0.9,10.5,41.5,223.05,107.05
2016,2,23,7,30,434.0,34.0,0.9,11.0,83.0,437.72,347.05
2016,2,23,7,45,527.5,42.5,0.9,11.5,131.5,542.72,437.22
2016,2,23,8,0,621.0,51.0,0.9,12.0,180.0,653.26,523.74
2016,2,23,8,15,677.0,57.0,1.0,12.0,230.5,722.28,577.25
2016,2,23,8,30,733.0,63.0,1.1,12.0,281.0,801.29,635.66
2016,2,23,8,45,772.5,66.5,1.25,12.5,330.0,861.14,677.63
2016,2,23,9,0,812.0,70.0,1.4,13.0,379.0,919.22,717.12
2016,2,23,9,15,837.5,73.5,1.4,13.0,424.0,961.2,743.6
2016,2,23,9,30,863.0,77.0,1.4,13.0,469.0,1000.19,767.64
2016,2,23,9,45,882.0,79.0,1.45,13.5,509.5,1027.26,782.81
2016,2,23,10,0,901.0,81.0,1.5,14.0,550.0,1038.06,787.26
2016,2,23,10,15,913.5,83.0,1.5,14.5,583.5,1050.71,792.35
2016,2,23,10,30,926.0,85.0,1.5,15.0,617.0,1059.34,794.87
2016,2,23,10,45,933.0,87.5,1.55,15.5,643.0,1058.87,792.55
2016,2,23,11,0,940.0,90.0,1.6,16.0,669.0,1054.21,787.79
2016,2,23,11,15,945.5,91.0,1.55,16.0,688.0,1042.08,778.2
2016,2,23,11,30,951.0,92.0,1.5,16.0,707.0,1025.83,766.2
2016,2,23,11,45,951.0,93.5,1.5,16.5,717.0,1000.93,748.17
2016,2,23,12,0,951.0,95.0,1.5,17.0,727.0,972.26,727.9
2016,2,23,12,15,951.5,95.5,1.45,17.0,729.5,939.29,705.5
2016,2,23,12,30,952.0,96.0,1.4,17.0,732.0,902.8,680.82
2016,2,23,12,45,942.5,98.5,1.35,17.0,724.5,857.12,649.9
2016,2,23,13,0,933.0,101.0,1.3,17.0,717.0,808.99,617.21
2016,2,23,13,15,928.0,100.5,1.2,17.0,702.5,758.88,581.04
2016,2,23,13,30,923.0,100.0,1.1,17.0,688.0,706.55,541.62
2016,2,23,13,45,914.0,99.0,1.0,17.5,665.5,649.36,496.87
2016,2,23,14,0,905.0,98.0,0.9,18.0,643.0,593.91,452.29
2016,2,23,14,15,893.5,96.0,0.8,18.0,613.5,531.16,402.12
2016,2,23,14,30,882.0,94.0,0.7,18.0,584.0,468.0,350.14
2016,2,23,14,45,863.0,92.5,0.65,18.0,547.5,402.42,295.23
2016,2,23,15,0,844.0,91.0,0.6,18.0,511.0,337.89,239.88
2016,2,23,15,15,699.0,107.0,0.5,17.5,435.5,256.08,175.56
2016,2,23,15,30,554.0,123.0,0.4,17.0,360.0,193.52,129.24
2016,2,23,15,45,510.5,119.5,0.35,17.0,320.0,141.37,91.05
2016,2,23,16,0,467.0,116.0,0.3,17.0,280.0,97.98,67.83
2016,2,23,16,15,437.5,102.5,0.3,16.5,239.0,74.36,60.09
2016,2,23,16,30,408.0,89.0,0.3,16.0,198.0,65.33,52.31
2016,2,23,16,45,350.0,75.5,0.3,15.5,155.5,55.77,43.81
2016,2,23,17,0,292.0,62.0,0.3,15.0,113.0,46.08,34.94
2016,2,23,17,15,216.5,45.0,0.4,14.5,76.0,33.68,23.42
2016,2,23,17,30,141.0,28.0,0.5,14.0,39.0,21.12,9.62
2016,2,23,17,45,70.5,14.0,0.65,14.0,19.5,11.02,0.0
2016,2,23,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,6,45,32.0,4.5,0.85,11.0,5.0,0.0,0.0
2016,2,24,7,0,64.0,9.0,0.8,11.0,10.0,52.41,0.0
2016,2,24,7,15,206.0,23.0,0.9,11.0,44.0,225.41,127.81
2016,2,24,7,30,348.0,37.0,1.0,11.0,78.0,372.36,299.43
2016,2,24,7,45,442.0,46.5,1.15,11.5,124.0,476.26,389.42
2016,2,24,8,0,536.0,56.0,1.3,12.0,170.0,585.77,477.92
2016,2,24,8,15,593.0,63.0,1.3,12.0,218.5,663.04,537.76
2016,2,24,8,30,650.0,70.0,1.3,12.0,267.0,741.29,595.57
2016,2,24,8,45,693.5,74.0,1.35,12.5,314.5,802.81,638.24
2016,2,24,9,0,737.0,78.0,1.4,13.0,362.0,856.08,673.64
2016,2,24,9,15,763.5,82.0,1.35,13.5,405.5,898.6,699.16
2016,2,24,9,30,790.0,86.0,1.3,14.0,449.0,938.35,722.06
2016,2,24,9,45,811.5,88.0,1.3,14.5,488.0,967.45,738.07
2016,2,24,10,0,833.0,90.0,1.3,15.0,527.0,993.06,751.69
2016,2,24,10,15,846.5,92.0,1.3,15.0,559.5,1006.78,758.83
2016,2,24,10,30,860.0,94.0,1.3,15.0,592.0,1016.58,763.66
2016,2,24,10,45,870.0,95.5,1.35,15.5,618.0,1018.2,762.82
2016,2,24,11,0,880.0,97.0,1.4,16.0,644.0,1015.72,759.57
2016,2,24,11,15,886.0,98.0,1.4,16.0,662.0,992.22,743.32
2016,2,24,11,30,892.0,99.0,1.4,16.0,680.0,977.51,733.26
2016,2,24,11,45,895.5,99.5,1.4,16.5,690.5,956.03,717.4
2016,2,24,12,0,899.0,100.0,1.4,17.0,701.0,930.84,699.3
2016,2,24,12,15,899.5,100.0,1.3,17.0,703.5,898.88,676.66
2016,2,24,12,30,900.0,100.0,1.2,17.0,706.0,863.62,651.92
2016,2,24,12,45,892.0,102.0,1.2,17.0,699.0,820.53,623.29
2016,2,24,13,0,884.0,104.0,1.2,17.0,692.0,775.06,592.83
2016,2,24,13,15,879.5,103.5,1.15,17.0,678.0,733.86,562.79
2016,2,24,13,30,875.0,103.0,1.1,17.0,664.0,683.06,524.85
2016,2,24,13,45,867.5,101.5,1.05,17.5,643.0,627.58,481.76
2016,2,24,14,0,860.0,100.0,1.0,18.0,622.0,570.76,436.65
2016,2,24,14,15,848.5,98.0,0.95,18.0,593.0,510.49,388.49
2016,2,24,14,30,837.0,96.0,0.9,18.0,564.0,449.89,338.53
2016,2,24,14,45,820.5,93.5,0.85,18.0,529.0,386.99,285.39
2016,2,24,15,0,804.0,91.0,0.8,18.0,494.0,324.95,231.74
2016,2,24,15,15,782.0,87.5,0.7,17.5,453.5,261.93,177.5
2016,2,24,15,30,760.0,84.0,0.6,17.0,413.0,201.06,126.65
2016,2,24,15,45,729.0,80.0,0.55,17.0,368.5,137.11,78.99
2016,2,24,16,0,698.0,76.0,0.5,17.0,324.0,80.56,49.62
2016,2,24,16,15,654.0,70.0,0.55,16.5,276.5,56.71,44.7
2016,2,24,16,30,610.0,64.0,0.6,16.0,229.0,52.14,40.75
2016,2,24,16,45,545.0,56.5,0.65,15.5,181.5,46.18,35.4
2016,2,24,17,0,480.0,49.0,0.7,15.0,134.0,40.24,29.86
2016,2,24,17,15,372.5,38.0,0.75,14.5,91.0,31.2,21.35
2016,2,24,17,30,265.0,27.0,0.8,14.0,48.0,22.19,11.03
2016,2,24,17,45,132.5,13.5,0.9,14.0,24.0,10.62,0.0
2016,2,24,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,6,45,27.5,5.0,0.9,10.5,6.0,0.0,0.0
2016,2,25,7,0,55.0,10.0,0.9,11.0,12.0,46.84,0.0
2016,2,25,7,15,184.0,26.0,1.05,11.5,46.0,213.19,134.44
2016,2,25,7,30,313.0,42.0,1.2,12.0,80.0,349.26,282.51
2016,2,25,7,45,396.0,53.5,1.35,12.5,124.5,445.13,365.52
2016,2,25,8,0,479.0,65.0,1.5,13.0,169.0,546.3,447.92
2016,2,25,8,15,537.0,73.5,1.45,13.0,216.5,625.27,509.27
2016,2,25,8,30,595.0,82.0,1.4,13.0,264.0,705.17,568.37
2016,2,25,8,45,473.5,112.5,1.35,13.5,272.0,632.03,511.33
2016,2,25,9,0,352.0,143.0,1.3,14.0,280.0,535.13,435.46
2016,2,25,9,15,500.5,126.5,1.3,14.5,345.5,688.87,550.7
2016,2,25,9,30,649.0,110.0,1.3,15.0,411.0,834.12,650.24
2016,2,25,9,45,721.5,106.0,1.3,15.5,467.0,905.97,695.05
2016,2,25,10,0,794.0,102.0,1.3,16.0,523.0,967.96,732.85
2016,2,25,10,15,671.5,144.0,1.3,16.5,515.0,898.23,682.49
2016,2,25,10,30,549.0,186.0,1.3,17.0,507.0,804.43,616.82
2016,2,25,10,45,391.0,238.0,1.3,17.5,472.0,670.49,518.29
2016,2,25,11,0,233.0,290.0,1.3,18.0,437.0,539.51,419.13
2016,2,25,11,15,548.0,200.5,1.25,18.0,557.5,785.6,601.89
2016,2,25,11,30,863.0,111.0,1.2,18.0,678.0,975.58,725.82
2016,2,25,11,45,868.0,111.0,1.15,18.5,688.5,954.84,706.97
2016,2,25,12,0,873.0,111.0,1.1,19.0,699.0,930.31,688.76
2016,2,25,12,15,715.0,168.5,1.05,19.0,651.0,826.92,619.7
2016,2,25,12,30,557.0,226.0,1.0,19.0,603.0,712.52,539.04
2016,2,25,12,45,552.5,225.5,0.95,19.0,597.0,679.75,516.31
2016,2,25,13,0,548.0,225.0,0.9,19.0,591.0,645.37,491.23
2016,2,25,13,15,708.5,165.5,0.8,19.0,629.5,677.07,513.91
2016,2,25,13,30,869.0,106.0,0.7,19.0,668.0,681.47,515.61
2016,2,25,13,45,857.5,106.5,0.65,19.0,646.0,625.71,473.3
2016,2,25,14,0,846.0,107.0,0.6,19.0,624.0,568.96,429.8
2016,2,25,14,15,834.5,105.0,0.5,19.0,596.0,509.28,382.41
2016,2,25,14,30,823.0,103.0,0.4,19.0,568.0,449.3,333.4
2016,2,25,14,45,803.0,102.0,0.35,19.0,532.5,387.08,281.83
2016,2,25,15,0,783.0,101.0,0.3,19.0,497.0,326.14,230.14
2016,2,25,15,15,761.0,97.0,0.35,18.5,456.5,260.63,175.47
2016,2,25,15,30,739.0,93.0,0.4,18.0,416.0,199.88,125.72
2016,2,25,15,45,710.0,88.0,0.45,17.5,371.5,140.09,82.08
2016,2,25,16,0,681.0,83.0,0.5,17.0,327.0,83.94,53.25
2016,2,25,16,15,637.0,76.5,0.55,16.5,279.5,61.22,48.65
2016,2,25,16,30,593.0,70.0,0.6,16.0,232.0,56.44,44.55
2016,2,25,16,45,536.0,60.5,0.7,15.5,185.0,49.17,38.05
2016,2,25,17,0,479.0,51.0,0.8,15.0,138.0,41.79,31.25
2016,2,25,17,15,374.5,40.0,0.75,14.5,94.5,32.81,22.82
2016,2,25,17,30,270.0,29.0,0.7,14.0,51.0,23.86,12.83
2016,2,25,17,45,135.0,14.5,0.7,14.0,25.5,11.41,0.0
2016,2,25,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,0.55,12.0,5.5,0.0,0.0
2016,2,26,7,0,0.0,11.0,0.6,12.0,11.0,8.65,0.0
2016,2,26,7,15,76.5,28.5,0.65,12.0,38.5,120.97,79.91
2016,2,26,7,30,153.0,46.0,0.7,12.0,66.0,209.0,169.63
2016,2,26,7,45,193.5,65.5,0.8,12.0,101.0,272.06,225.77
2016,2,26,8,0,234.0,85.0,0.9,12.0,136.0,336.66,281.09
2016,2,26,8,15,260.5,103.0,1.05,12.5,173.5,387.66,323.11
2016,2,26,8,30,287.0,121.0,1.2,13.0,211.0,439.16,364.1
2016,2,26,8,45,318.5,133.5,1.4,13.5,247.5,487.7,402.05
2016,2,26,9,0,350.0,146.0,1.6,14.0,284.0,536.69,439.37
2016,2,26,9,15,369.5,160.5,1.7,14.0,321.0,576.22,468.68
2016,2,26,9,30,389.0,175.0,1.8,14.0,358.0,639.07,514.4
2016,2,26,9,45,402.5,188.5,1.9,14.5,391.5,668.83,534.24
2016,2,26,10,0,416.0,202.0,2.0,15.0,425.0,696.48,552.6
2016,2,26,10,15,354.5,230.5,2.0,15.0,428.0,638.96,507.47
2016,2,26,10,30,293.0,259.0,2.0,15.0,431.0,603.89,478.85
2016,2,26,10,45,425.5,231.5,2.05,15.5,493.5,721.52,566.84
2016,2,26,11,0,558.0,204.0,2.1,16.0,556.0,813.15,632.6
2016,2,26,11,15,496.0,234.5,2.15,16.0,554.5,771.18,599.59
2016,2,26,11,30,434.0,265.0,2.2,16.0,553.0,727.29,566.33
2016,2,26,11,45,468.0,256.0,2.25,16.0,570.5,732.95,571.3
2016,2,26,12,0,502.0,247.0,2.3,16.0,588.0,734.72,573.02
2016,2,26,12,15,515.5,242.5,2.35,16.0,594.0,719.05,561.74
2016,2,26,12,30,529.0,238.0,2.4,16.0,600.0,700.45,548.36
2016,2,26,12,45,500.5,247.5,2.45,16.0,587.5,659.0,517.26
2016,2,26,13,0,472.0,257.0,2.5,16.0,575.0,617.56,485.95
2016,2,26,13,15,665.0,182.0,2.55,16.0,620.0,661.17,520.8
2016,2,26,13,30,858.0,107.0,2.6,16.0,665.0,674.62,531.48
2016,2,26,13,45,642.5,174.5,2.7,16.0,585.5,560.55,442.34
2016,2,26,14,0,427.0,242.0,2.8,16.0,506.0,454.14,358.8
2016,2,26,14,15,624.5,169.5,2.8,15.5,535.5,462.93,364.14
2016,2,26,14,30,822.0,97.0,2.8,15.0,565.0,442.62,343.0
2016,2,26,14,45,809.0,93.5,2.85,15.0,530.5,380.92,288.57
2016,2,26,15,0,796.0,90.0,2.9,15.0,496.0,319.71,233.59
2016,2,26,15,15,562.0,131.0,2.85,14.5,406.5,239.93,172.1
2016,2,26,15,30,328.0,172.0,2.8,14.0,317.0,182.58,133.14
2016,2,26,15,45,164.0,126.0,2.75,14.0,198.5,109.18,80.36
2016,2,26,16,0,0.0,80.0,2.7,14.0,80.0,60.82,46.44
2016,2,26,16,15,0.0,68.5,2.5,13.5,68.5,52.28,41.31
2016,2,26,16,30,0.0,57.0,2.3,13.0,57.0,43.67,33.68
2016,2,26,16,45,0.0,45.5,2.1,12.5,45.5,34.8,25.67
2016,2,26,17,0,0.0,34.0,1.9,12.0,34.0,25.95,17.57
2016,2,26,17,15,0.0,23.5,1.75,11.5,23.5,17.9,10.1
2016,2,26,17,30,0.0,13.0,1.6,11.0,13.0,9.87,2.26
2016,2,26,17,45,0.0,6.5,1.45,11.0,6.5,5.11,0.0
2016,2,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,6,45,77.0,7.0,1.0,9.5,9.5,0.0,0.0
2016,2,27,7,0,154.0,14.0,1.0,10.0,19.0,120.25,0.0
2016,2,27,7,15,297.5,25.5,1.1,10.5,57.0,305.81,219.54
2016,2,27,7,30,441.0,37.0,1.2,11.0,95.0,446.92,361.64
2016,2,27,7,45,521.0,45.5,1.35,11.5,142.5,541.33,441.92
2016,2,27,8,0,601.0,54.0,1.5,12.0,190.0,640.19,521.0
2016,2,27,8,15,652.5,59.5,1.45,12.0,239.0,712.32,575.6
2016,2,27,8,30,704.0,65.0,1.4,12.0,288.0,778.04,622.82
2016,2,27,8,45,737.0,70.0,1.35,12.5,335.5,832.73,658.8
2016,2,27,9,0,770.0,75.0,1.3,13.0,383.0,885.61,692.0
2016,2,27,9,15,794.5,78.0,1.25,13.0,426.5,925.25,716.19
2016,2,27,9,30,819.0,81.0,1.2,13.0,470.0,961.97,737.93
2016,2,27,9,45,837.0,83.5,1.2,13.5,509.0,988.22,751.82
2016,2,27,10,0,855.0,86.0,1.2,14.0,548.0,1010.88,763.33
2016,2,27,10,15,868.0,88.0,1.1,14.5,580.5,1023.97,766.62
2016,2,27,10,30,881.0,90.0,1.0,15.0,613.0,1020.18,759.08
2016,2,27,10,45,892.5,90.5,0.95,15.5,639.5,1021.94,756.59
2016,2,27,11,0,904.0,91.0,0.9,16.0,666.0,1019.64,751.56
2016,2,27,11,15,910.0,92.0,0.85,16.0,685.0,1008.39,742.46
2016,2,27,11,30,916.0,93.0,0.8,16.0,704.0,993.13,731.11
2016,2,27,11,45,919.5,93.5,0.8,16.5,714.5,970.99,715.3
2016,2,27,12,0,923.0,94.0,0.8,17.0,725.0,945.03,697.26
2016,2,27,12,15,924.0,94.0,0.8,17.0,727.5,912.65,676.44
2016,2,27,12,30,925.0,94.0,0.8,17.0,730.0,876.83,653.39
2016,2,27,12,45,903.5,103.5,0.8,17.0,720.5,829.65,622.67
2016,2,27,13,0,882.0,113.0,0.8,17.0,711.0,788.47,595.81
2016,2,27,13,15,651.5,189.5,0.75,17.0,626.5,657.72,500.62
2016,2,27,13,30,421.0,266.0,0.7,17.0,542.0,530.85,407.05
2016,2,27,13,45,643.5,185.0,0.7,17.0,591.5,569.29,436.71
2016,2,27,14,0,866.0,104.0,0.7,17.0,641.0,575.21,438.72
2016,2,27,14,15,658.0,159.0,0.65,16.5,556.5,469.39,358.06
2016,2,27,14,30,450.0,214.0,0.6,16.0,472.0,376.08,287.45
2016,2,27,14,45,556.0,168.5,0.6,16.0,467.5,344.45,258.86
2016,2,27,15,0,662.0,123.0,0.6,16.0,463.0,303.5,219.91
2016,2,27,15,15,724.5,102.5,0.55,15.5,448.0,254.31,174.24
2016,2,27,15,30,787.0,82.0,0.5,15.0,433.0,200.72,125.84
2016,2,27,15,45,765.5,76.5,0.5,15.0,388.5,138.93,80.04
2016,2,27,16,0,744.0,71.0,0.5,15.0,344.0,79.79,50.35
2016,2,27,16,15,703.0,66.0,0.5,14.5,295.5,58.86,46.97
2016,2,27,16,30,662.0,61.0,0.5,14.0,247.0,50.41,39.59
2016,2,27,16,45,601.0,54.5,0.55,14.0,198.5,45.09,34.73
2016,2,27,17,0,540.0,48.0,0.6,14.0,150.0,39.8,29.72
2016,2,27,17,15,436.0,38.5,0.65,13.5,104.5,31.85,22.23
2016,2,27,17,30,332.0,29.0,0.7,13.0,59.0,23.99,13.8
2016,2,27,17,45,166.0,14.5,0.75,12.5,29.5,11.78,0.0
2016,2,27,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.0,1.05,9.5,7.0,5.51,0.0
2016,2,28,7,0,0.0,14.0,1.1,10.0,14.0,11.02,0.0
2016,2,28,7,15,59.5,32.5,1.25,10.5,40.5,101.55,73.07
2016,2,28,7,30,119.0,51.0,1.4,11.0,67.0,188.6,154.6
2016,2,28,7,45,146.5,71.5,1.55,11.5,100.0,240.67,201.06
2016,2,28,8,0,174.0,92.0,1.7,12.0,133.0,293.41,246.55
2016,2,28,8,15,193.5,112.5,1.7,12.0,167.5,339.61,285.27
2016,2,28,8,30,213.0,133.0,1.7,12.0,202.0,385.86,322.78
2016,2,28,8,45,234.0,148.5,1.7,12.5,234.5,426.27,354.1
2016,2,28,9,0,255.0,164.0,1.7,13.0,267.0,466.77,384.61
2016,2,28,9,15,207.5,187.5,1.7,13.0,277.5,426.03,350.19
2016,2,28,9,30,160.0,211.0,1.7,13.0,288.0,405.06,331.22
2016,2,28,9,45,344.5,193.5,1.75,13.5,376.0,590.23,477.58
2016,2,28,10,0,529.0,176.0,1.8,14.0,464.0,781.48,618.05
2016,2,28,10,15,443.5,213.0,1.8,14.0,464.0,732.76,577.12
2016,2,28,10,30,358.0,250.0,1.8,14.0,464.0,657.88,519.92
2016,2,28,10,45,240.0,276.0,1.8,14.5,422.5,536.38,425.9
2016,2,28,11,0,122.0,302.0,1.8,15.0,381.0,440.55,349.03
2016,2,28,11,15,84.0,295.0,1.8,15.0,350.5,364.75,290.08
2016,2,28,11,30,46.0,288.0,1.8,15.0,320.0,314.62,249.87
2016,2,28,11,45,150.0,306.0,1.85,15.0,409.5,446.65,354.86
2016,2,28,12,0,254.0,324.0,1.9,15.0,499.0,569.8,448.31
2016,2,28,12,15,282.0,319.5,1.9,15.0,515.0,574.1,450.85
2016,2,28,12,30,310.0,315.0,1.9,15.0,531.0,575.49,452.07
2016,2,28,12,45,258.0,321.0,1.95,15.5,499.5,520.88,409.38
2016,2,28,13,0,206.0,327.0,2.0,16.0,468.0,454.45,358.03
2016,2,28,13,15,390.5,268.5,1.95,16.0,529.0,526.81,415.59
2016,2,28,13,30,575.0,210.0,1.9,16.0,590.0,580.82,456.15
2016,2,28,13,45,691.0,170.5,1.85,16.0,612.5,584.13,456.84
2016,2,28,14,0,807.0,131.0,1.8,16.0,635.0,566.78,441.16
2016,2,28,14,15,577.5,185.5,1.75,15.5,538.5,446.81,348.19
2016,2,28,14,30,348.0,240.0,1.7,15.0,442.0,346.57,270.65
2016,2,28,14,45,307.0,231.5,1.65,15.0,401.5,297.63,230.89
2016,2,28,15,0,266.0,223.0,1.6,15.0,361.0,253.45,194.69
2016,2,28,15,15,207.0,209.0,1.5,15.0,311.5,204.4,155.7
2016,2,28,15,30,148.0,195.0,1.4,15.0,262.0,166.0,126.43
2016,2,28,15,45,74.0,158.0,1.3,15.0,191.5,120.59,93.0
2016,2,28,16,0,0.0,121.0,1.2,15.0,121.0,88.49,69.48
2016,2,28,16,15,0.0,104.0,1.1,14.5,104.0,76.22,62.31
2016,2,28,16,30,0.0,87.0,1.0,14.0,87.0,64.19,51.8
2016,2,28,16,45,0.0,70.5,0.9,13.5,70.5,52.38,41.27
2016,2,28,17,0,0.0,54.0,0.8,13.0,54.0,40.47,30.46
2016,2,28,17,15,0.0,37.5,0.85,12.5,37.5,28.44,19.39
2016,2,28,17,30,0.0,21.0,0.9,12.0,21.0,16.01,7.57
2016,2,28,17,45,0.0,10.5,0.95,11.5,10.5,7.98,0.0
2016,2,28,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,45,86.0,8.0,0.95,9.5,12.0,63.58,0.0
2016,2,29,7,0,172.0,16.0,0.9,10.0,24.0,171.84,0.0
2016,2,29,7,15,309.0,28.5,1.0,10.5,64.0,318.7,247.54
2016,2,29,7,30,446.0,41.0,1.1,11.0,104.0,455.72,371.21
2016,2,29,7,45,532.5,48.0,1.25,11.5,153.0,554.25,452.87
2016,2,29,8,0,619.0,55.0,1.4,12.0,202.0,657.34,533.92
2016,2,29,8,15,669.0,61.0,1.4,12.5,251.5,729.46,586.79
2016,2,29,8,30,719.0,67.0,1.4,13.0,301.0,795.3,632.63
2016,2,29,8,45,748.0,72.5,1.4,13.5,348.5,847.07,666.52
2016,2,29,9,0,777.0,78.0,1.4,14.0,396.0,896.83,697.86
2016,2,29,9,15,800.5,81.5,1.4,14.5,440.0,936.15,721.13
2016,2,29,9,30,824.0,85.0,1.4,15.0,484.0,972.49,741.97
2016,2,29,9,45,836.0,89.5,1.45,15.5,522.0,995.07,754.16
2016,2,29,10,0,848.0,94.0,1.5,16.0,560.0,1013.93,764.03
2016,2,29,10,15,860.0,96.0,1.45,16.0,592.0,1025.8,769.17
2016,2,29,10,30,872.0,98.0,1.4,16.0,624.0,1033.68,771.88
2016,2,29,10,45,887.0,96.5,1.4,16.5,651.0,1023.16,762.26
2016,2,29,11,0,902.0,95.0,1.4,17.0,678.0,1021.81,759.07
2016,2,29,11,15,907.0,96.0,1.4,17.0,696.0,1009.36,750.16
2016,2,29,11,30,912.0,97.0,1.4,17.0,714.0,992.93,738.95
2016,2,29,11,45,921.5,94.0,1.4,17.5,725.5,972.31,723.82
2016,2,29,12,0,931.0,91.0,1.4,18.0,737.0,947.65,706.23
2016,2,29,12,15,932.0,91.5,1.3,18.0,739.5,915.39,683.58
2016,2,29,12,30,933.0,92.0,1.2,18.0,742.0,879.64,658.75
2016,2,29,12,45,739.0,163.0,1.15,18.5,675.5,770.83,582.88
2016,2,29,13,0,545.0,234.0,1.1,19.0,609.0,647.78,492.88
2016,2,29,13,15,466.5,257.0,1.0,19.0,573.5,581.05,443.76
2016,2,29,13,30,388.0,280.0,0.9,19.0,538.0,508.11,389.25
2016,2,29,13,45,467.0,243.5,0.85,19.0,544.0,506.76,388.05
2016,2,29,14,0,546.0,207.0,0.8,19.0,550.0,485.59,370.81
2016,2,29,14,15,533.5,201.0,0.65,19.0,524.0,436.57,331.32
2016,2,29,14,30,521.0,195.0,0.5,19.0,498.0,388.11,291.7
2016,2,29,14,45,668.5,144.5,0.4,19.5,509.5,366.81,268.43
2016,2,29,15,0,816.0,94.0,0.3,20.0,521.0,324.4,226.11
2016,2,29,15,15,795.0,91.0,0.3,19.5,480.0,261.04,172.84
2016,2,29,15,30,774.0,88.0,0.3,19.0,439.0,199.7,123.07
2016,2,29,15,45,520.0,117.5,0.3,19.0,343.0,134.65,85.13
2016,2,29,16,0,266.0,147.0,0.3,19.0,247.0,106.61,79.59
2016,2,29,16,15,243.5,130.5,0.35,18.5,212.5,90.42,73.42
2016,2,29,16,30,221.0,114.0,0.4,18.0,178.0,79.85,64.51
2016,2,29,16,45,194.0,94.5,0.5,17.5,143.0,67.1,53.45
2016,2,29,17,0,167.0,75.0,0.6,17.0,108.0,54.02,41.81
2016,2,29,17,15,128.0,55.0,0.65,16.5,76.0,40.2,29.29
2016,2,29,17,30,89.0,35.0,0.7,16.0,44.0,26.08,16.0
2016,2,29,17,45,44.5,17.5,0.75,16.0,22.0,13.33,0.0
2016,2,29,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.5,0.95,10.5,11.5,9.05,0.0
2016,3,1,7,0,0.0,23.0,0.9,11.0,23.0,24.91,0.0
2016,3,1,7,15,159.0,35.5,1.1,11.5,58.5,211.55,166.11
2016,3,1,7,30,318.0,48.0,1.3,12.0,94.0,357.74,295.25
2016,3,1,7,45,377.5,61.0,1.5,12.5,137.0,434.55,360.61
2016,3,1,8,0,437.0,74.0,1.7,13.0,180.0,514.94,426.27
2016,3,1,8,15,471.0,86.5,1.85,13.5,223.5,573.98,472.49
2016,3,1,8,30,505.0,99.0,2.0,14.0,267.0,633.24,517.17
2016,3,1,8,45,540.5,105.0,2.2,14.5,308.5,695.0,562.53
2016,3,1,9,0,576.0,111.0,2.4,15.0,350.0,747.7,599.98
2016,3,1,9,15,658.5,101.5,2.55,15.0,402.5,826.82,656.71
2016,3,1,9,30,741.0,92.0,2.7,15.0,455.0,897.21,705.79
2016,3,1,9,45,814.0,86.0,2.9,15.5,513.5,968.18,753.57
2016,3,1,10,0,887.0,80.0,3.1,16.0,572.0,1023.14,789.48
2016,3,1,10,15,898.5,82.0,3.15,16.0,605.0,1034.54,795.58
2016,3,1,10,30,910.0,84.0,3.2,16.0,638.0,1041.92,799.51
2016,3,1,10,45,920.5,84.0,3.25,16.5,664.5,1041.72,796.98
2016,3,1,11,0,931.0,84.0,3.3,17.0,691.0,1037.37,791.89
2016,3,1,11,15,935.5,85.0,3.3,17.0,708.5,1024.11,782.01
2016,3,1,11,30,940.0,86.0,3.3,17.0,726.0,1006.76,769.6
2016,3,1,11,45,944.5,85.5,3.3,17.0,736.5,983.68,753.43
2016,3,1,12,0,949.0,85.0,3.3,17.0,747.0,956.68,734.68
2016,3,1,12,15,948.0,85.0,3.25,17.0,748.5,921.6,710.05
2016,3,1,12,30,947.0,85.0,3.2,17.0,750.0,883.15,683.1
2016,3,1,12,45,941.0,86.5,3.15,17.0,742.5,839.11,652.13
2016,3,1,13,0,935.0,88.0,3.1,17.0,735.0,792.4,619.11
2016,3,1,13,15,929.0,87.0,3.05,16.5,719.5,740.76,582.21
2016,3,1,13,30,923.0,86.0,3.0,16.0,704.0,687.03,541.6
2016,3,1,13,45,915.0,85.0,3.0,16.0,681.5,630.27,496.72
2016,3,1,14,0,907.0,84.0,3.0,16.0,659.0,572.11,449.4
2016,3,1,14,15,625.5,165.0,2.95,16.0,553.5,454.68,355.92
2016,3,1,14,30,344.0,246.0,2.9,16.0,448.0,347.06,271.43
2016,3,1,14,45,184.0,224.0,2.9,16.0,331.5,242.04,189.23
2016,3,1,15,0,24.0,202.0,2.9,16.0,215.0,159.15,125.77
2016,3,1,15,15,15.5,180.5,2.8,15.5,189.0,138.35,109.49
2016,3,1,15,30,7.0,159.0,2.7,15.0,163.0,119.08,94.33
2016,3,1,15,45,73.0,158.5,2.65,15.0,187.0,120.44,93.19
2016,3,1,16,0,139.0,158.0,2.6,15.0,211.0,110.55,86.39
2016,3,1,16,15,405.0,108.5,2.3,14.5,233.0,77.53,63.45
2016,3,1,16,30,671.0,59.0,2.0,14.0,255.0,53.02,41.88
2016,3,1,16,45,607.0,53.5,1.75,14.0,206.0,44.32,34.06
2016,3,1,17,0,543.0,48.0,1.5,14.0,157.0,39.72,29.74
2016,3,1,17,15,447.5,39.5,1.35,13.5,112.0,32.6,23.06
2016,3,1,17,30,352.0,31.0,1.2,13.0,67.0,25.59,15.98
2016,3,1,17,45,176.0,15.5,1.1,13.0,33.5,12.53,0.0
2016,3,1,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,45,112.0,9.0,0.75,11.5,15.0,81.7,0.0
2016,3,2,7,0,224.0,18.0,0.8,12.0,30.0,215.9,55.56
2016,3,2,7,15,352.5,29.0,0.85,12.5,71.0,351.61,276.67
2016,3,2,7,30,481.0,40.0,0.9,13.0,112.0,482.4,389.33
2016,3,2,7,45,555.5,46.5,0.95,13.5,160.5,571.27,460.95
2016,3,2,8,0,630.0,53.0,1.0,14.0,209.0,657.09,526.49
2016,3,2,8,15,315.0,81.0,1.0,14.5,159.0,423.74,348.11
2016,3,2,8,30,0.0,109.0,1.0,15.0,109.0,94.95,74.35
2016,3,2,8,45,6.5,130.5,1.05,15.5,133.5,121.17,96.92
2016,3,2,9,0,13.0,152.0,1.1,16.0,158.0,147.46,118.38
2016,3,2,9,15,27.5,176.5,1.15,16.0,190.0,205.47,165.77
2016,3,2,9,30,42.0,201.0,1.2,16.0,222.0,245.57,197.8
2016,3,2,9,45,136.5,226.0,1.3,16.5,301.0,391.46,314.27
2016,3,2,10,0,231.0,251.0,1.4,17.0,380.0,514.07,407.54
2016,3,2,10,15,278.5,258.5,1.5,17.0,423.0,590.83,463.51
2016,3,2,10,30,326.0,266.0,1.6,17.0,466.0,641.29,500.25
2016,3,2,10,45,358.0,270.0,1.7,17.0,498.0,669.82,520.81
2016,3,2,11,0,390.0,274.0,1.8,17.0,530.0,695.99,539.78
2016,3,2,11,15,378.0,286.0,1.9,17.0,539.5,685.17,531.22
2016,3,2,11,30,366.0,298.0,2.0,17.0,549.0,672.7,521.82
2016,3,2,11,45,389.0,296.0,2.1,17.0,566.5,676.44,525.16
2016,3,2,12,0,412.0,294.0,2.2,17.0,584.0,677.35,526.28
2016,3,2,12,15,266.5,317.5,2.25,17.0,505.0,555.24,433.55
2016,3,2,12,30,121.0,341.0,2.3,17.0,426.0,423.66,332.05
2016,3,2,12,45,87.5,324.5,2.4,17.0,386.0,354.52,279.29
2016,3,2,13,0,54.0,308.0,2.5,17.0,346.0,306.29,241.48
2016,3,2,13,15,50.5,304.0,2.55,16.5,339.5,293.91,232.38
2016,3,2,13,30,47.0,300.0,2.6,16.0,333.0,281.8,223.32
2016,3,2,13,45,23.5,227.5,2.65,16.0,244.0,192.56,152.34
2016,3,2,14,0,0.0,155.0,2.7,16.0,155.0,120.18,93.83
2016,3,2,14,15,1.5,167.0,2.7,15.5,168.0,129.77,102.13
2016,3,2,14,30,3.0,179.0,2.7,15.0,181.0,138.83,109.9
2016,3,2,14,45,8.5,185.5,2.7,15.0,190.5,144.47,114.61
2016,3,2,15,0,14.0,192.0,2.7,15.0,200.0,148.89,118.24
2016,3,2,15,15,155.0,189.5,2.65,14.5,262.0,177.36,136.47
2016,3,2,15,30,296.0,187.0,2.6,14.0,324.0,183.18,134.79
2016,3,2,15,45,182.0,172.0,2.55,14.0,253.5,137.89,103.73
2016,3,2,16,0,68.0,157.0,2.5,14.0,183.0,109.75,86.91
2016,3,2,16,15,58.0,137.5,2.35,13.5,157.5,95.49,79.58
2016,3,2,16,30,48.0,118.0,2.2,13.0,132.0,82.67,68.44
2016,3,2,16,45,42.5,97.0,2.05,13.0,108.0,68.82,56.03
2016,3,2,17,0,37.0,76.0,1.9,13.0,84.0,54.71,43.18
2016,3,2,17,15,21.0,55.5,1.85,12.5,60.0,40.57,30.2
2016,3,2,17,30,5.0,35.0,1.8,12.0,36.0,26.13,16.65
2016,3,2,17,45,2.5,17.5,1.75,12.0,18.0,13.37,0.0
2016,3,2,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.5,0.85,12.5,0.5,0.39,0.0
2016,3,3,7,0,0.0,1.0,0.9,13.0,1.0,0.75,0.0
2016,3,3,7,15,0.0,2.5,0.95,13.0,2.5,1.89,0.0
2016,3,3,7,30,0.0,4.0,1.0,13.0,4.0,3.02,0.0
2016,3,3,7,45,0.0,6.0,1.05,13.0,6.0,4.54,0.0
2016,3,3,8,0,0.0,8.0,1.1,13.0,8.0,6.07,0.0
2016,3,3,8,15,0.0,10.0,1.1,13.0,10.0,7.59,0.93
2016,3,3,8,30,0.0,12.0,1.1,13.0,12.0,9.12,2.26
2016,3,3,8,45,0.0,49.5,1.1,13.5,49.5,37.87,26.98
2016,3,3,9,0,0.0,87.0,1.1,14.0,87.0,67.96,52.37
2016,3,3,9,15,3.5,128.5,1.15,14.0,130.5,109.84,87.45
2016,3,3,9,30,7.0,170.0,1.2,14.0,174.0,153.33,123.19
2016,3,3,9,45,3.5,146.0,1.25,14.0,148.0,123.72,98.26
2016,3,3,10,0,0.0,122.0,1.3,14.0,122.0,97.03,79.45
2016,3,3,10,15,91.5,206.0,1.3,14.0,262.5,311.82,253.12
2016,3,3,10,30,183.0,290.0,1.3,14.0,403.0,498.36,396.57
2016,3,3,10,45,247.5,293.0,1.3,14.0,452.5,583.92,459.12
2016,3,3,11,0,312.0,296.0,1.3,14.0,502.0,642.29,501.6
2016,3,3,11,15,282.5,311.0,1.35,14.0,501.0,618.55,482.54
2016,3,3,11,30,253.0,326.0,1.4,14.0,500.0,594.09,463.75
2016,3,3,11,45,253.5,330.5,1.5,14.0,507.5,586.08,458.23
2016,3,3,12,0,254.0,335.0,1.6,14.0,515.0,576.72,451.54
2016,3,3,12,15,176.0,336.5,1.6,14.0,461.5,476.25,375.0
2016,3,3,12,30,98.0,338.0,1.6,14.0,408.0,383.47,303.14
2016,3,3,12,45,132.5,339.0,1.6,14.0,433.0,418.98,331.38
2016,3,3,13,0,167.0,340.0,1.6,14.0,458.0,433.55,342.72
2016,3,3,13,15,166.0,334.0,1.45,14.0,449.5,413.31,326.46
