Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,30,165.0,328.0,1.3,14.0,441.0,392.82,310.13
2016,3,3,13,45,89.5,277.0,1.2,14.0,338.0,280.36,222.23
2016,3,3,14,0,14.0,226.0,1.1,14.0,235.0,183.65,145.36
2016,3,3,14,15,17.5,225.0,1.1,14.0,236.0,182.41,144.85
2016,3,3,14,30,21.0,224.0,1.1,14.0,237.0,180.55,143.43
2016,3,3,14,45,11.5,196.0,1.1,14.0,203.0,153.3,121.63
2016,3,3,15,0,2.0,168.0,1.1,14.0,169.0,127.85,101.34
2016,3,3,15,15,1.0,139.5,0.95,14.0,140.0,105.74,83.37
2016,3,3,15,30,0.0,111.0,0.8,14.0,111.0,84.22,65.73
2016,3,3,15,45,0.0,114.5,0.65,14.0,114.5,85.89,67.34
2016,3,3,16,0,0.0,118.0,0.5,14.0,118.0,86.85,68.3
2016,3,3,16,15,0.0,102.0,0.5,13.5,102.0,75.37,61.73
2016,3,3,16,30,0.0,86.0,0.5,13.0,86.0,63.95,51.8
2016,3,3,16,45,0.0,70.0,0.5,13.0,70.0,52.42,41.48
2016,3,3,17,0,0.0,54.0,0.5,13.0,54.0,40.79,30.9
2016,3,3,17,15,0.0,38.5,0.5,13.0,38.5,29.4,20.41
2016,3,3,17,30,0.0,23.0,0.5,13.0,23.0,17.54,9.39
2016,3,3,17,45,0.0,11.5,0.5,13.0,11.5,8.74,0.0
2016,3,3,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.0,0.65,11.5,9.0,7.08,0.0
2016,3,4,7,0,0.0,18.0,0.6,12.0,18.0,13.74,1.95
2016,3,4,7,15,9.0,37.5,0.65,12.0,39.0,41.77,29.18
2016,3,4,7,30,18.0,57.0,0.7,12.0,60.0,78.29,61.42
2016,3,4,7,45,27.5,77.5,0.75,12.5,84.0,108.99,88.32
2016,3,4,8,0,37.0,98.0,0.8,13.0,108.0,139.38,114.44
2016,3,4,8,15,45.5,118.0,0.95,13.0,132.5,168.12,138.85
2016,3,4,8,30,54.0,138.0,1.1,13.0,157.0,196.94,162.88
2016,3,4,8,45,39.5,151.0,1.25,13.5,166.0,194.04,159.23
2016,3,4,9,0,25.0,164.0,1.4,14.0,175.0,171.57,139.55
2016,3,4,9,15,38.5,187.0,1.5,14.0,206.0,228.07,185.9
2016,3,4,9,30,52.0,210.0,1.6,14.0,237.0,265.18,215.63
2016,3,4,9,45,34.0,208.5,1.75,14.0,227.0,239.86,194.0
2016,3,4,10,0,16.0,207.0,1.9,14.0,217.0,194.7,162.67
2016,3,4,10,15,18.5,221.0,1.95,14.0,232.5,208.81,167.82
2016,3,4,10,30,21.0,235.0,2.0,14.0,248.0,222.8,178.82
2016,3,4,10,45,12.5,212.5,2.1,14.5,220.5,190.13,151.59
2016,3,4,11,0,4.0,190.0,2.2,15.0,193.0,159.37,126.0
2016,3,4,11,15,4.5,193.5,2.1,15.0,197.0,162.06,128.09
2016,3,4,11,30,5.0,197.0,2.0,15.0,201.0,164.74,130.11
2016,3,4,11,45,7.0,210.0,1.95,15.0,215.5,177.16,140.07
2016,3,4,12,0,9.0,223.0,1.9,15.0,230.0,189.32,149.76
2016,3,4,12,15,5.0,195.5,1.95,15.0,200.0,160.89,126.72
2016,3,4,12,30,1.0,168.0,2.0,15.0,170.0,133.69,104.65
2016,3,4,12,45,7.0,203.0,2.05,15.0,208.5,167.12,131.97
2016,3,4,13,0,13.0,238.0,2.1,15.0,247.0,199.88,158.38
2016,3,4,13,15,12.5,233.0,2.15,15.0,242.0,193.68,153.39
2016,3,4,13,30,12.0,228.0,2.2,15.0,237.0,187.58,148.59
2016,3,4,13,45,55.0,264.5,2.25,15.0,301.0,249.01,198.35
2016,3,4,14,0,98.0,301.0,2.3,15.0,365.0,295.65,235.11
2016,3,4,14,15,134.0,290.0,2.25,14.5,373.0,300.12,238.4
2016,3,4,14,30,170.0,279.0,2.2,14.0,381.0,292.45,231.6
2016,3,4,14,45,136.5,260.5,2.15,14.0,339.0,250.38,197.6
2016,3,4,15,0,103.0,242.0,2.1,14.0,297.0,210.77,165.92
2016,3,4,15,15,62.0,209.0,1.95,14.0,241.5,167.85,132.12
2016,3,4,15,30,21.0,176.0,1.8,14.0,186.0,132.82,105.22
2016,3,4,15,45,10.5,119.0,1.7,14.0,124.0,89.99,70.37
2016,3,4,16,0,0.0,62.0,1.6,14.0,62.0,47.51,35.06
2016,3,4,16,15,0.0,53.5,1.6,13.5,53.5,40.94,31.17
2016,3,4,16,30,0.0,45.0,1.6,13.0,45.0,34.39,25.39
2016,3,4,16,45,0.0,36.0,1.65,13.0,36.0,27.46,19.13
2016,3,4,17,0,0.0,27.0,1.7,13.0,27.0,20.56,12.81
2016,3,4,17,15,0.0,19.5,1.75,13.0,19.5,14.82,7.5
2016,3,4,17,30,0.0,12.0,1.8,13.0,12.0,9.1,2.18
2016,3,4,17,45,0.0,6.0,1.9,13.0,6.0,4.54,0.0
2016,3,4,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,6.0,2.7,13.5,6.0,4.72,0.0
2016,3,5,7,0,0.0,12.0,2.9,14.0,12.0,9.12,0.05
2016,3,5,7,15,0.0,25.0,3.05,14.0,25.0,19.07,10.06
2016,3,5,7,30,0.0,38.0,3.2,14.0,38.0,29.06,18.94
2016,3,5,7,45,0.0,54.0,3.4,14.0,54.0,43.22,31.3
2016,3,5,8,0,0.0,70.0,3.6,14.0,70.0,57.56,43.73
2016,3,5,8,15,0.0,86.0,3.75,14.0,86.0,71.72,55.84
2016,3,5,8,30,0.0,102.0,3.9,14.0,102.0,85.75,67.68
2016,3,5,8,45,0.0,93.0,4.05,14.5,93.0,74.4,57.78
2016,3,5,9,0,0.0,84.0,4.2,15.0,84.0,65.06,49.64
2016,3,5,9,15,6.5,133.5,4.25,15.0,137.0,117.25,93.58
2016,3,5,9,30,13.0,183.0,4.3,15.0,190.0,172.11,138.95
2016,3,5,9,45,6.5,170.0,4.35,15.0,173.5,149.64,119.73
2016,3,5,10,0,0.0,157.0,4.4,15.0,157.0,128.86,106.73
2016,3,5,10,15,1.5,169.0,4.35,15.0,170.0,140.47,111.45
2016,3,5,10,30,3.0,181.0,4.3,15.0,183.0,152.04,120.76
2016,3,5,10,45,15.0,222.0,4.3,15.5,232.0,201.4,160.95
2016,3,5,11,0,27.0,263.0,4.3,16.0,281.0,250.76,200.38
2016,3,5,11,15,28.0,271.0,4.3,16.0,290.0,278.91,222.4
2016,3,5,11,30,29.0,279.0,4.3,16.0,299.0,284.24,226.34
2016,3,5,11,45,20.0,254.5,4.35,16.0,268.5,229.03,182.0
2016,3,5,12,0,11.0,230.0,4.4,16.0,238.0,197.1,156.09
2016,3,5,12,15,27.0,269.0,4.4,16.0,288.5,260.74,207.47
2016,3,5,12,30,43.0,308.0,4.4,16.0,339.0,307.34,244.54
2016,3,5,12,45,23.0,242.0,4.4,16.0,259.0,212.57,168.65
2016,3,5,13,0,3.0,176.0,4.4,16.0,179.0,140.79,110.34
2016,3,5,13,15,2.0,173.0,4.35,15.5,175.5,137.06,107.63
2016,3,5,13,30,1.0,170.0,4.3,15.0,172.0,133.45,104.95
2016,3,5,13,45,0.5,145.0,4.25,15.0,146.0,112.84,88.16
2016,3,5,14,0,0.0,120.0,4.2,15.0,120.0,92.73,71.7
2016,3,5,14,15,0.0,80.5,4.45,15.0,80.5,61.99,46.32
2016,3,5,14,30,0.0,41.0,4.7,15.0,41.0,31.45,20.84
2016,3,5,14,45,0.0,31.0,4.95,15.0,31.0,23.74,14.4
2016,3,5,15,0,0.0,21.0,5.2,15.0,21.0,16.05,7.94
2016,3,5,15,15,0.0,20.5,5.5,15.0,20.5,15.66,7.64
2016,3,5,15,30,0.0,20.0,5.8,15.0,20.0,15.26,7.33
2016,3,5,15,45,0.0,13.5,6.1,15.0,13.5,10.28,3.12
2016,3,5,16,0,0.0,7.0,6.4,15.0,7.0,5.32,0.0
2016,3,5,16,15,0.0,6.0,6.4,14.5,6.0,4.56,0.0
2016,3,5,16,30,0.0,5.0,6.4,14.0,5.0,3.79,0.0
2016,3,5,16,45,0.0,4.0,6.45,14.0,4.0,3.03,0.0
2016,3,5,17,0,0.0,3.0,6.5,14.0,3.0,2.27,0.0
2016,3,5,17,15,0.0,2.0,6.4,14.0,2.0,1.51,0.0
2016,3,5,17,30,0.0,1.0,6.3,14.0,1.0,0.75,0.0
2016,3,5,17,45,0.0,0.5,6.2,14.0,0.5,0.38,0.0
2016,3,5,18,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,6,45,54.5,15.5,1.3,10.5,19.5,48.55,0.0
2016,3,6,7,0,109.0,31.0,1.4,11.0,39.0,145.24,96.04
2016,3,6,7,15,223.5,47.5,1.6,11.0,80.5,274.79,224.74
2016,3,6,7,30,338.0,64.0,1.8,11.0,122.0,394.63,329.39
2016,3,6,7,45,414.0,76.0,2.05,11.5,170.0,484.5,405.06
2016,3,6,8,0,490.0,88.0,2.3,12.0,218.0,579.11,481.07
2016,3,6,8,15,543.5,96.0,2.4,12.0,268.0,657.79,542.08
2016,3,6,8,30,597.0,104.0,2.5,12.0,318.0,733.6,598.9
2016,3,6,8,45,629.0,112.0,2.7,12.5,364.5,788.44,637.98
2016,3,6,9,0,661.0,120.0,2.9,13.0,411.0,841.6,675.05
2016,3,6,9,15,512.5,161.5,2.95,13.0,400.5,741.27,599.08
2016,3,6,9,30,364.0,203.0,3.0,13.0,390.0,618.6,502.83
2016,3,6,9,45,280.0,234.5,3.1,13.0,385.0,569.72,462.52
2016,3,6,10,0,196.0,266.0,3.2,13.0,380.0,492.82,400.06
2016,3,6,10,15,274.5,268.5,3.2,13.0,437.0,595.23,480.14
2016,3,6,10,30,353.0,271.0,3.2,13.0,494.0,671.33,537.9
2016,3,6,10,45,491.5,234.5,3.25,13.0,559.0,786.56,625.17
2016,3,6,11,0,630.0,198.0,3.3,13.0,624.0,882.93,696.18
2016,3,6,11,15,365.5,266.5,3.35,13.0,515.5,648.41,517.54
2016,3,6,11,30,101.0,335.0,3.4,13.0,407.0,411.49,329.54
2016,3,6,11,45,129.0,344.0,3.45,13.5,436.5,460.64,368.34
2016,3,6,12,0,157.0,353.0,3.5,14.0,466.0,485.18,386.78
2016,3,6,12,15,96.0,326.5,3.55,14.0,396.0,375.98,300.65
2016,3,6,12,30,35.0,300.0,3.6,14.0,326.0,292.47,233.42
2016,3,6,12,45,17.5,223.0,3.7,14.0,236.0,191.93,152.86
2016,3,6,13,0,0.0,146.0,3.8,14.0,146.0,114.12,89.18
2016,3,6,13,15,0.0,143.0,3.85,13.5,143.0,111.46,87.31
2016,3,6,13,30,0.0,140.0,3.9,13.0,140.0,108.83,85.39
2016,3,6,13,45,2.0,165.5,4.0,13.0,167.0,129.89,102.92
2016,3,6,14,0,4.0,191.0,4.1,13.0,194.0,150.36,119.91
2016,3,6,14,15,66.0,236.5,4.1,13.0,277.5,218.35,175.58
2016,3,6,14,30,128.0,282.0,4.1,13.0,361.0,276.05,221.11
2016,3,6,14,45,70.5,238.0,4.1,13.0,281.5,206.48,164.94
2016,3,6,15,0,13.0,194.0,4.1,13.0,202.0,149.75,119.82
2016,3,6,15,15,6.5,138.0,4.0,12.5,142.0,105.86,83.9
2016,3,6,15,30,0.0,82.0,3.9,12.0,82.0,63.03,48.33
2016,3,6,15,45,0.0,73.0,3.85,12.0,73.0,56.04,42.53
2016,3,6,16,0,0.0,64.0,3.8,12.0,64.0,49.06,38.53
2016,3,6,16,15,0.0,55.5,3.7,11.5,55.5,42.49,32.79
2016,3,6,16,30,0.0,47.0,3.6,11.0,47.0,35.93,26.97
2016,3,6,16,45,0.0,37.5,3.5,11.0,37.5,28.62,20.33
2016,3,6,17,0,0.0,28.0,3.4,11.0,28.0,21.33,13.64
2016,3,6,17,15,0.0,20.0,3.45,11.0,20.0,15.2,7.95
2016,3,6,17,30,0.0,12.0,3.5,11.0,12.0,9.1,2.28
2016,3,6,17,45,0.0,6.5,3.55,11.0,6.5,4.92,0.0
2016,3,6,18,0,0.0,1.0,3.6,11.0,1.0,0.79,0.0
2016,3,6,18,15,0.0,0.5,3.6,11.0,0.5,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,6,45,11.5,13.0,1.6,8.0,14.0,17.9,0.0
2016,3,7,7,0,23.0,26.0,1.8,8.0,28.0,45.24,28.38
2016,3,7,7,15,52.0,46.0,1.9,8.0,54.0,106.77,86.18
2016,3,7,7,30,81.0,66.0,2.0,8.0,80.0,155.15,130.27
2016,3,7,7,45,96.5,87.5,2.15,8.5,110.0,195.59,166.13
2016,3,7,8,0,112.0,109.0,2.3,9.0,140.0,235.99,201.02
2016,3,7,8,15,123.0,129.5,2.4,9.0,169.5,270.89,230.59
2016,3,7,8,30,134.0,150.0,2.5,9.0,199.0,305.71,259.43
2016,3,7,8,45,73.5,155.0,2.65,9.5,182.5,229.22,192.84
2016,3,7,9,0,13.0,160.0,2.8,10.0,166.0,153.31,126.01
2016,3,7,9,15,23.0,183.0,2.85,10.0,194.5,184.59,152.46
2016,3,7,9,30,33.0,206.0,2.9,10.0,223.0,238.18,196.76
2016,3,7,9,45,61.5,235.0,3.0,10.5,270.0,297.47,245.33
2016,3,7,10,0,90.0,264.0,3.1,11.0,317.0,356.39,292.54
2016,3,7,10,15,119.5,283.0,3.1,11.0,357.5,427.9,349.11
2016,3,7,10,30,149.0,302.0,3.1,11.0,398.0,473.9,384.93
2016,3,7,10,45,175.5,314.0,3.15,11.0,431.0,507.21,410.72
2016,3,7,11,0,202.0,326.0,3.2,11.0,464.0,538.86,435.07
2016,3,7,11,15,274.5,321.5,3.2,11.0,513.5,618.47,496.71
2016,3,7,11,30,347.0,317.0,3.2,11.0,563.0,670.37,536.51
2016,3,7,11,45,377.5,313.0,3.25,11.5,584.0,679.0,541.99
2016,3,7,12,0,408.0,309.0,3.3,12.0,605.0,684.47,545.33
2016,3,7,12,15,441.5,295.5,3.3,12.0,616.5,697.17,554.68
2016,3,7,12,30,475.0,282.0,3.3,12.0,628.0,688.28,548.21
2016,3,7,12,45,334.0,316.5,3.3,12.0,559.0,567.8,454.34
2016,3,7,13,0,193.0,351.0,3.3,12.0,490.0,459.34,368.32
2016,3,7,13,15,116.0,321.0,3.25,12.0,404.0,363.89,292.65
2016,3,7,13,30,39.0,291.0,3.2,12.0,318.0,266.24,213.97
2016,3,7,13,45,106.0,303.0,3.15,12.5,373.5,309.85,249.41
2016,3,7,14,0,173.0,315.0,3.1,13.0,429.0,352.44,282.26
2016,3,7,14,15,500.5,217.0,3.0,13.0,527.0,425.98,337.78
2016,3,7,14,30,828.0,119.0,2.9,13.0,625.0,450.41,348.79
2016,3,7,14,45,823.5,112.0,2.85,13.0,590.5,387.67,292.65
2016,3,7,15,0,819.0,105.0,2.8,13.0,556.0,324.49,235.5
2016,3,7,15,15,798.5,101.5,2.55,13.0,514.0,260.39,178.3
2016,3,7,15,30,778.0,98.0,2.3,13.0,472.0,198.31,125.92
2016,3,7,15,45,757.0,91.5,2.1,13.0,426.5,131.18,77.41
2016,3,7,16,0,736.0,85.0,1.9,13.0,381.0,71.19,57.98
2016,3,7,16,15,696.5,80.0,1.7,12.5,331.5,64.0,51.9
2016,3,7,16,30,657.0,75.0,1.5,12.0,282.0,60.36,48.82
2016,3,7,16,45,605.0,67.0,1.35,11.5,231.5,54.31,43.46
2016,3,7,17,0,553.0,59.0,1.2,11.0,181.0,48.19,37.87
2016,3,7,17,15,459.5,49.5,1.2,10.5,133.0,40.5,30.64
2016,3,7,17,30,366.0,40.0,1.2,10.0,85.0,32.86,23.18
2016,3,7,17,45,217.5,26.0,1.3,10.0,49.0,21.24,9.85
2016,3,7,18,0,69.0,12.0,1.4,10.0,13.0,9.44,0.0
2016,3,7,18,15,34.5,6.0,1.4,9.5,6.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,59.5,15.0,1.15,8.0,19.5,51.53,0.0
2016,3,8,7,0,119.0,30.0,1.2,9.0,39.0,148.92,110.03
2016,3,8,7,15,175.0,48.5,1.15,9.0,74.0,219.24,181.76
2016,3,8,7,30,231.0,67.0,1.1,9.0,109.0,292.82,247.17
2016,3,8,7,45,251.0,87.5,1.05,9.5,146.0,342.54,289.35
2016,3,8,8,0,271.0,108.0,1.0,10.0,183.0,392.23,329.59
2016,3,8,8,15,307.0,120.5,0.95,10.0,221.0,444.96,371.71
2016,3,8,8,30,343.0,133.0,0.9,10.0,259.0,499.14,413.36
2016,3,8,8,45,421.5,137.5,0.85,10.5,313.0,609.56,495.53
2016,3,8,9,0,500.0,142.0,0.8,11.0,367.0,698.61,557.58
2016,3,8,9,15,426.5,176.0,0.9,11.0,381.0,671.33,534.61
2016,3,8,9,30,353.0,210.0,1.0,11.0,395.0,614.63,491.29
2016,3,8,9,45,415.0,211.5,1.1,11.5,445.0,702.98,555.92
2016,3,8,10,0,477.0,213.0,1.2,12.0,495.0,766.46,600.16
2016,3,8,10,15,510.0,213.0,1.2,12.0,528.5,796.24,619.71
2016,3,8,10,30,543.0,213.0,1.2,12.0,562.0,823.23,637.57
2016,3,8,10,45,273.5,202.0,1.3,12.0,378.5,503.17,401.61
2016,3,8,11,0,4.0,191.0,1.4,12.0,195.0,159.58,126.25
2016,3,8,11,15,52.5,265.5,1.4,12.0,304.0,295.3,237.74
2016,3,8,11,30,101.0,340.0,1.4,12.0,413.0,415.04,330.81
2016,3,8,11,45,235.0,331.0,1.4,12.0,502.5,543.43,430.26
2016,3,8,12,0,369.0,322.0,1.4,12.0,592.0,661.69,518.09
2016,3,8,12,15,337.0,331.5,1.45,11.5,578.5,624.2,489.65
2016,3,8,12,30,305.0,341.0,1.5,11.0,565.0,587.16,462.76
2016,3,8,12,45,196.5,341.0,1.55,11.0,485.5,466.65,370.79
2016,3,8,13,0,88.0,341.0,1.6,11.0,406.0,358.0,285.74
2016,3,8,13,15,116.0,339.5,1.65,10.5,423.0,379.52,304.1
2016,3,8,13,30,144.0,338.0,1.7,10.0,440.0,383.88,308.22
2016,3,8,13,45,97.5,313.0,1.8,10.0,381.0,312.68,251.76
2016,3,8,14,0,51.0,288.0,1.9,10.0,322.0,258.01,208.1
2016,3,8,14,15,25.5,198.0,1.85,10.0,215.0,168.38,135.52
2016,3,8,14,30,0.0,108.0,1.8,10.0,108.0,83.17,65.09
2016,3,8,14,45,17.5,165.5,1.75,10.0,175.5,132.31,106.21
2016,3,8,15,0,35.0,223.0,1.7,10.0,243.0,176.76,142.47
2016,3,8,15,15,17.5,151.5,1.65,10.0,161.5,117.93,94.11
2016,3,8,15,30,0.0,80.0,1.6,10.0,80.0,61.48,47.34
2016,3,8,15,45,0.0,92.0,1.6,10.0,92.0,70.17,54.99
2016,3,8,16,0,0.0,104.0,1.6,10.0,104.0,77.82,64.66
2016,3,8,16,15,0.0,90.5,1.45,9.5,90.5,68.04,56.13
2016,3,8,16,30,0.0,77.0,1.3,9.0,77.0,58.19,47.44
2016,3,8,16,45,0.0,63.0,1.2,9.0,63.0,47.92,38.12
2016,3,8,17,0,0.0,49.0,1.1,9.0,49.0,37.51,28.54
2016,3,8,17,15,0.0,36.0,1.0,8.5,36.0,27.5,19.25
2016,3,8,17,30,0.0,23.0,0.9,8.0,23.0,17.52,9.91
2016,3,8,17,45,0.0,13.5,0.85,8.0,13.5,10.26,2.2
2016,3,8,18,0,0.0,4.0,0.8,8.0,4.0,3.15,0.0
2016,3,8,18,15,0.0,2.0,0.8,8.0,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,6,45,104.0,16.0,1.3,10.0,25.0,111.62,0.0
2016,3,9,7,0,208.0,32.0,1.4,10.0,50.0,233.48,178.43
2016,3,9,7,15,314.0,45.0,1.4,10.0,93.0,336.52,278.73
2016,3,9,7,30,420.0,58.0,1.4,10.0,136.0,454.19,378.7
2016,3,9,7,45,210.0,36.0,1.45,10.5,75.0,246.6,209.93
2016,3,9,8,0,0.0,14.0,1.5,11.0,14.0,10.63,3.58
2016,3,9,8,15,0.0,17.0,1.5,11.0,17.0,12.93,5.64
2016,3,9,8,30,0.0,20.0,1.5,11.0,20.0,15.23,7.62
2016,3,9,8,45,0.5,85.0,1.5,11.0,85.5,66.78,52.08
2016,3,9,9,0,1.0,150.0,1.5,11.0,151.0,129.66,105.1
2016,3,9,9,15,0.5,152.0,1.5,11.0,152.5,128.49,103.65
2016,3,9,9,30,0.0,154.0,1.5,11.0,154.0,127.95,102.88
2016,3,9,9,45,0.0,138.0,1.55,11.5,138.0,111.53,88.76
2016,3,9,10,0,0.0,122.0,1.6,12.0,122.0,96.55,75.94
2016,3,9,10,15,7.0,174.0,1.65,12.0,178.5,149.95,120.36
2016,3,9,10,30,14.0,226.0,1.7,12.0,235.0,204.82,165.0
2016,3,9,10,45,11.5,223.5,1.8,12.5,231.0,198.05,158.72
2016,3,9,11,0,9.0,221.0,1.9,13.0,227.0,191.67,153.01
2016,3,9,11,15,6.0,201.0,1.95,13.0,205.0,169.4,134.75
2016,3,9,11,30,3.0,181.0,2.0,13.0,183.0,148.16,117.31
2016,3,9,11,45,9.0,217.5,2.05,13.5,224.0,184.77,146.94
2016,3,9,12,0,15.0,254.0,2.1,14.0,265.0,221.05,175.74
2016,3,9,12,15,9.0,216.5,2.15,14.0,223.5,181.65,143.87
2016,3,9,12,30,3.0,179.0,2.2,14.0,182.0,144.14,113.46
2016,3,9,12,45,1.5,154.0,2.25,14.5,155.5,121.94,95.25
2016,3,9,13,0,0.0,129.0,2.3,15.0,129.0,100.4,77.52
2016,3,9,13,15,0.0,129.0,2.3,15.0,129.0,100.25,77.47
2016,3,9,13,30,0.0,129.0,2.3,15.0,129.0,100.08,77.41
2016,3,9,13,45,5.5,175.5,2.35,15.0,179.5,139.68,109.93
2016,3,9,14,0,11.0,222.0,2.4,15.0,230.0,178.07,141.1
2016,3,9,14,15,10.5,215.0,2.4,15.0,222.0,170.59,135.11
2016,3,9,14,30,10.0,208.0,2.4,15.0,214.0,163.17,129.27
2016,3,9,14,45,9.5,199.5,2.4,15.0,205.0,154.69,122.56
2016,3,9,15,0,9.0,191.0,2.4,15.0,196.0,146.25,115.88
2016,3,9,15,15,6.5,176.5,2.3,15.0,180.0,133.19,105.47
2016,3,9,15,30,4.0,162.0,2.2,15.0,164.0,120.61,95.47
2016,3,9,15,45,2.0,131.0,2.1,15.0,132.0,97.52,76.65
2016,3,9,16,0,0.0,100.0,2.0,15.0,100.0,75.15,61.01
2016,3,9,16,15,0.0,87.0,1.8,14.5,87.0,65.7,52.96
2016,3,9,16,30,0.0,74.0,1.6,14.0,74.0,56.17,44.69
2016,3,9,16,45,0.0,61.5,1.4,13.5,61.5,46.92,36.53
2016,3,9,17,0,0.0,49.0,1.2,13.0,49.0,37.51,28.06
2016,3,9,17,15,0.0,36.0,1.15,12.5,36.0,27.5,18.91
2016,3,9,17,30,0.0,23.0,1.1,12.0,23.0,17.52,9.72
2016,3,9,17,45,0.0,13.5,1.05,12.0,13.5,10.26,2.31
2016,3,9,18,0,0.0,4.0,1.0,12.0,4.0,3.15,0.0
2016,3,9,18,15,0.0,2.0,1.0,12.0,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,6.5,2.35,13.0,6.5,4.92,0.0
2016,3,10,7,0,0.0,13.0,2.4,13.0,13.0,9.87,2.15
2016,3,10,7,15,0.0,23.5,2.45,13.0,23.5,17.9,9.43
2016,3,10,7,30,0.0,34.0,2.5,13.0,34.0,25.95,16.57
2016,3,10,7,45,0.0,46.5,2.55,13.0,46.5,35.56,25.0
2016,3,10,8,0,0.0,59.0,2.6,13.0,59.0,45.21,33.36
2016,3,10,8,15,0.0,71.0,2.65,13.0,71.0,55.15,41.87
2016,3,10,8,30,0.0,83.0,2.7,13.0,83.0,65.3,50.45
2016,3,10,8,45,0.0,65.0,2.75,13.5,65.0,49.84,37.05
2016,3,10,9,0,0.0,47.0,2.8,14.0,47.0,35.97,25.08
2016,3,10,9,15,0.0,71.0,2.8,14.0,71.0,54.52,40.72
2016,3,10,9,30,0.0,95.0,2.8,14.0,95.0,73.66,56.68
2016,3,10,9,45,0.0,122.0,2.8,14.0,122.0,96.94,75.95
2016,3,10,10,0,0.0,149.0,2.8,14.0,149.0,120.59,95.33
2016,3,10,10,15,0.0,116.5,2.75,14.0,116.5,91.44,70.99
2016,3,10,10,30,0.0,84.0,2.7,14.0,84.0,64.74,48.7
2016,3,10,10,45,0.0,58.5,2.7,14.0,58.5,45.02,32.18
2016,3,10,11,0,0.0,33.0,2.7,14.0,33.0,25.35,15.68
2016,3,10,11,15,0.0,68.0,2.7,14.0,68.0,52.41,38.29
2016,3,10,11,30,0.0,103.0,2.7,14.0,103.0,79.9,61.04
2016,3,10,11,45,0.0,104.5,2.7,14.5,104.5,81.11,61.84
2016,3,10,12,0,0.0,106.0,2.7,15.0,106.0,82.29,62.67
2016,3,10,12,15,2.0,147.0,2.65,15.0,149.0,117.25,91.36
2016,3,10,12,30,4.0,188.0,2.6,15.0,192.0,152.37,119.88
2016,3,10,12,45,3.5,182.0,2.6,15.0,185.5,146.35,114.94
2016,3,10,13,0,3.0,176.0,2.6,15.0,179.0,140.46,110.2
2016,3,10,13,15,1.5,108.0,2.5,15.0,109.5,84.66,64.66
2016,3,10,13,30,0.0,40.0,2.4,15.0,40.0,30.76,20.08
2016,3,10,13,45,0.0,57.0,2.3,15.0,57.0,43.87,31.08
2016,3,10,14,0,0.0,74.0,2.2,15.0,74.0,57.01,42.06
2016,3,10,14,15,0.0,60.0,2.05,14.5,60.0,46.15,33.14
2016,3,10,14,30,0.0,46.0,1.9,14.0,46.0,35.31,24.19
2016,3,10,14,45,0.0,45.5,1.8,14.0,45.5,34.9,23.91
2016,3,10,15,0,0.0,45.0,1.7,14.0,45.0,34.5,23.63
2016,3,10,15,15,0.0,45.0,1.55,14.0,45.0,34.47,23.69
2016,3,10,15,30,0.0,45.0,1.4,14.0,45.0,34.45,23.75
2016,3,10,15,45,0.0,49.0,1.3,14.0,49.0,37.51,26.44
2016,3,10,16,0,0.0,53.0,1.2,14.0,53.0,40.57,30.68
2016,3,10,16,15,0.0,46.0,1.05,14.0,46.0,35.17,25.94
2016,3,10,16,30,0.0,39.0,0.9,14.0,39.0,29.77,21.16
2016,3,10,16,45,0.0,32.0,0.8,14.0,32.0,24.39,16.34
2016,3,10,17,0,0.0,25.0,0.7,14.0,25.0,19.03,11.46
2016,3,10,17,15,0.0,18.5,0.7,13.5,18.5,14.06,6.91
2016,3,10,17,30,0.0,12.0,0.7,13.0,12.0,9.1,2.34
2016,3,10,17,45,0.0,7.0,0.7,13.0,7.0,5.3,0.0
2016,3,10,18,0,0.0,2.0,0.7,13.0,2.0,1.57,0.0
2016,3,10,18,15,0.0,1.0,0.7,13.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,2.9,12.0,0.5,0.38,0.0
2016,3,11,7,0,0.0,1.0,2.9,12.0,1.0,0.75,0.0
2016,3,11,7,15,0.0,2.0,2.95,12.0,2.0,1.51,0.0
2016,3,11,7,30,0.0,3.0,3.0,12.0,3.0,2.27,0.0
2016,3,11,7,45,0.0,4.5,3.1,12.0,4.5,3.41,0.0
2016,3,11,8,0,0.0,6.0,3.2,12.0,6.0,4.55,0.0
2016,3,11,8,15,0.0,7.0,3.05,11.5,7.0,5.32,0.0
2016,3,11,8,30,0.0,8.0,2.9,11.0,8.0,6.08,0.0
2016,3,11,8,45,0.0,32.5,2.8,11.0,32.5,24.82,15.87
2016,3,11,9,0,0.0,57.0,2.7,11.0,57.0,43.68,32.04
2016,3,11,9,15,0.0,90.5,2.85,11.0,90.5,70.0,54.4
2016,3,11,9,30,0.0,124.0,3.0,11.0,124.0,99.29,79.0
2016,3,11,9,45,0.0,91.0,3.15,11.0,91.0,70.09,54.12
2016,3,11,10,0,0.0,58.0,3.3,11.0,58.0,44.56,32.38
2016,3,11,10,15,10.5,152.5,3.25,11.0,160.0,133.63,107.7
2016,3,11,10,30,21.0,247.0,3.2,11.0,262.0,231.59,188.26
2016,3,11,10,45,99.0,293.0,3.15,11.0,362.5,378.61,308.58
2016,3,11,11,0,177.0,339.0,3.1,11.0,463.0,524.38,422.86
2016,3,11,11,15,92.0,272.5,2.85,11.0,337.0,361.5,292.44
2016,3,11,11,30,7.0,206.0,2.6,11.0,211.0,173.51,138.77
2016,3,11,11,45,20.5,256.5,2.4,11.5,272.0,229.61,184.69
2016,3,11,12,0,34.0,307.0,2.2,12.0,333.0,304.92,244.16
2016,3,11,12,15,448.5,220.0,2.05,12.0,556.0,626.95,501.24
2016,3,11,12,30,863.0,133.0,1.9,12.0,779.0,862.26,671.51
2016,3,11,12,45,603.5,233.0,1.8,12.0,683.0,717.25,560.7
2016,3,11,13,0,344.0,333.0,1.7,12.0,587.0,563.76,443.46
2016,3,11,13,15,192.5,318.0,1.75,12.0,460.0,410.61,326.67
2016,3,11,13,30,41.0,303.0,1.8,12.0,333.0,275.81,219.89
2016,3,11,13,45,39.5,292.0,1.9,12.0,320.0,259.8,207.87
2016,3,11,14,0,38.0,281.0,2.0,12.0,307.0,244.17,195.55
2016,3,11,14,15,19.0,204.0,2.15,12.0,217.0,165.88,132.48
2016,3,11,14,30,0.0,127.0,2.3,12.0,127.0,97.66,76.65
2016,3,11,14,45,420.0,111.5,2.5,12.0,350.0,240.09,184.86
2016,3,11,15,0,840.0,96.0,2.7,12.0,573.0,316.58,228.65
2016,3,11,15,15,420.0,115.0,2.7,11.5,353.5,177.49,126.23
2016,3,11,15,30,0.0,134.0,2.7,11.0,134.0,100.66,80.27
2016,3,11,15,45,0.0,129.0,2.7,11.0,129.0,96.05,76.69
2016,3,11,16,0,0.0,124.0,2.7,11.0,124.0,91.23,76.28
2016,3,11,16,15,0.0,108.0,2.55,10.5,108.0,79.91,66.51
2016,3,11,16,30,0.0,92.0,2.4,10.0,92.0,68.49,56.5
2016,3,11,16,45,0.0,75.5,2.25,10.0,75.5,56.63,45.82
2016,3,11,17,0,0.0,59.0,2.1,10.0,59.0,44.65,34.88
2016,3,11,17,15,0.0,44.0,2.0,9.5,44.0,33.6,24.7
2016,3,11,17,30,0.0,29.0,1.9,9.0,29.0,22.13,14.03
2016,3,11,17,45,0.0,17.0,1.8,9.0,17.0,12.94,4.92
2016,3,11,18,0,0.0,5.0,1.7,9.0,5.0,3.78,0.0
2016,3,11,18,15,0.0,2.5,1.7,9.0,2.5,1.97,0.0
2016,3,11,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,1.5,2.45,10.0,1.5,1.13,0.0
2016,3,12,7,0,0.0,3.0,2.6,10.0,3.0,2.27,0.0
2016,3,12,7,15,0.0,5.5,2.65,10.0,5.5,4.16,0.0
2016,3,12,7,30,0.0,8.0,2.7,10.0,8.0,6.06,0.0
2016,3,12,7,45,0.0,11.0,2.8,10.5,11.0,8.35,1.62
2016,3,12,8,0,0.0,14.0,2.9,11.0,14.0,10.64,3.62
2016,3,12,8,15,0.0,16.5,2.95,11.0,16.5,12.55,5.28
2016,3,12,8,30,0.0,19.0,3.0,11.0,19.0,14.47,6.93
2016,3,12,8,45,0.0,83.0,3.15,11.0,83.0,64.21,49.78
2016,3,12,9,0,0.0,147.0,3.3,11.0,147.0,124.29,100.6
2016,3,12,9,15,0.0,115.5,3.35,11.0,115.5,92.22,73.17
2016,3,12,9,30,0.0,84.0,3.4,11.0,84.0,64.63,49.62
2016,3,12,9,45,2.5,136.5,3.45,11.5,138.0,112.31,89.69
2016,3,12,10,0,5.0,189.0,3.5,12.0,192.0,162.68,131.15
2016,3,12,10,15,6.5,199.5,3.5,12.0,203.5,172.64,139.05
2016,3,12,10,30,8.0,210.0,3.5,12.0,215.0,182.56,146.97
2016,3,12,10,45,5.5,196.0,3.55,12.0,199.5,165.88,132.96
2016,3,12,11,0,3.0,182.0,3.6,12.0,184.0,150.0,119.68
2016,3,12,11,15,1.5,151.0,3.7,12.0,152.0,121.24,95.83
2016,3,12,11,30,0.0,120.0,3.8,12.0,120.0,93.77,72.96
2016,3,12,11,45,2.5,158.5,3.95,12.5,161.0,127.82,101.04
2016,3,12,12,0,5.0,197.0,4.1,13.0,202.0,162.05,128.88
2016,3,12,12,15,9.5,227.0,4.0,13.0,235.0,190.61,152.15
2016,3,12,12,30,14.0,257.0,3.9,13.0,268.0,218.62,174.8
2016,3,12,12,45,12.5,246.5,3.85,13.0,256.5,206.81,165.17
2016,3,12,13,0,11.0,236.0,3.8,13.0,245.0,195.35,155.91
2016,3,12,13,15,5.5,176.5,3.75,13.0,181.0,141.86,112.32
2016,3,12,13,30,0.0,117.0,3.7,13.0,117.0,90.61,70.13
2016,3,12,13,45,0.0,90.5,3.65,13.0,90.5,69.86,53.0
2016,3,12,14,0,0.0,64.0,3.6,13.0,64.0,49.27,35.87
2016,3,12,14,15,0.5,119.0,3.45,12.5,119.5,91.98,71.79
2016,3,12,14,30,1.0,174.0,3.3,12.0,175.0,133.67,106.69
2016,3,12,14,45,62.0,217.0,3.15,12.0,253.0,186.28,148.85
2016,3,12,15,0,123.0,260.0,3.0,12.0,331.0,226.56,179.29
2016,3,12,15,15,160.0,239.5,2.95,12.0,324.5,206.46,160.63
2016,3,12,15,30,197.0,219.0,2.9,12.0,318.0,182.0,138.84
2016,3,12,15,45,98.5,160.0,2.85,12.0,209.5,119.8,92.85
2016,3,12,16,0,0.0,101.0,2.8,12.0,101.0,75.97,62.42
2016,3,12,16,15,0.0,87.5,2.65,12.0,87.5,66.18,53.89
2016,3,12,16,30,0.0,74.0,2.5,12.0,74.0,56.29,45.15
2016,3,12,16,45,0.0,61.0,2.4,12.0,61.0,46.68,36.54
2016,3,12,17,0,0.0,48.0,2.3,12.0,48.0,36.72,27.49
2016,3,12,17,15,0.0,35.5,2.2,11.5,35.5,27.1,18.69
2016,3,12,17,30,0.0,23.0,2.1,11.0,23.0,17.51,9.84
2016,3,12,17,45,0.0,13.5,2.05,11.0,13.5,10.25,2.79
2016,3,12,18,0,0.0,4.0,2.0,11.0,4.0,3.02,0.0
2016,3,12,18,15,0.0,2.0,1.9,11.0,2.0,1.57,0.0
2016,3,12,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,11.0,2.7,12.0,11.0,8.36,0.0
2016,3,13,7,0,0.0,22.0,2.9,12.0,22.0,16.77,8.12
2016,3,13,7,15,0.0,38.0,2.95,12.0,38.0,29.13,19.12
2016,3,13,7,30,0.0,54.0,3.0,12.0,54.0,43.65,31.9
2016,3,13,7,45,0.0,72.0,3.15,12.0,72.0,60.08,46.23
2016,3,13,8,0,0.0,90.0,3.3,12.0,90.0,76.23,60.15
2016,3,13,8,15,0.0,107.5,3.35,12.0,107.5,91.64,73.24
2016,3,13,8,30,0.0,125.0,3.4,12.0,125.0,106.94,86.05
2016,3,13,8,45,0.0,120.5,3.45,12.0,120.5,99.54,79.52
2016,3,13,9,0,0.0,116.0,3.5,12.0,116.0,93.56,74.24
2016,3,13,9,15,0.0,132.5,3.5,12.0,132.5,107.88,86.08
2016,3,13,9,30,0.0,149.0,3.5,12.0,149.0,122.18,97.79
2016,3,13,9,45,10.0,189.0,3.55,12.0,195.0,169.28,137.11
2016,3,13,10,0,20.0,229.0,3.6,12.0,241.0,216.91,176.23
2016,3,13,10,15,36.5,260.0,3.65,12.0,283.5,286.45,232.74
2016,3,13,10,30,53.0,291.0,3.7,12.0,326.0,333.43,270.3
2016,3,13,10,45,29.0,244.0,3.8,12.5,263.5,254.18,205.12
2016,3,13,11,0,5.0,197.0,3.9,13.0,201.0,165.14,131.55
2016,3,13,11,15,2.5,170.0,3.95,13.0,172.0,138.37,109.55
2016,3,13,11,30,0.0,143.0,4.0,13.0,143.0,112.77,88.34
2016,3,13,11,45,7.5,201.0,4.05,13.0,206.5,168.45,134.25
2016,3,13,12,0,15.0,259.0,4.1,13.0,270.0,224.48,179.73
2016,3,13,12,15,13.5,252.0,4.0,13.0,262.0,215.37,172.12
2016,3,13,12,30,12.0,245.0,3.9,13.0,254.0,206.53,164.9
2016,3,13,12,45,11.0,236.5,3.85,13.0,245.0,197.08,157.24
2016,3,13,13,0,10.0,228.0,3.8,13.0,236.0,187.87,149.8
2016,3,13,13,15,11.0,232.0,3.7,13.0,240.5,190.41,151.93
2016,3,13,13,30,12.0,236.0,3.6,13.0,245.0,192.68,153.84
2016,3,13,13,45,6.0,179.0,3.55,13.0,183.5,142.48,112.94
2016,3,13,14,0,0.0,122.0,3.5,13.0,122.0,94.23,73.28
2016,3,13,14,15,0.0,131.5,3.45,13.0,131.5,101.34,79.36
2016,3,13,14,30,0.0,141.0,3.4,13.0,141.0,108.27,85.26
2016,3,13,14,45,0.0,129.5,3.35,13.0,129.5,99.22,77.9
2016,3,13,15,0,0.0,118.0,3.3,13.0,118.0,90.29,70.63
2016,3,13,15,15,0.0,126.0,3.25,13.0,126.0,95.73,75.39
2016,3,13,15,30,0.0,134.0,3.2,13.0,134.0,100.68,79.75
2016,3,13,15,45,0.0,82.0,3.15,13.0,82.0,63.03,48.18
2016,3,13,16,0,0.0,30.0,3.1,13.0,30.0,22.9,14.92
2016,3,13,16,15,0.0,26.0,3.0,13.0,26.0,19.82,12.21
2016,3,13,16,30,0.0,22.0,2.9,13.0,22.0,16.75,9.48
2016,3,13,16,45,0.0,18.0,2.85,13.0,18.0,13.69,6.71
2016,3,13,17,0,0.0,14.0,2.8,13.0,14.0,10.63,3.93
2016,3,13,17,15,0.0,10.5,2.65,12.5,10.5,7.96,1.48
2016,3,13,17,30,0.0,7.0,2.5,12.0,7.0,5.3,0.0
2016,3,13,17,45,0.0,4.0,2.45,12.0,4.0,3.02,0.0
2016,3,13,18,0,0.0,1.0,2.4,12.0,1.0,0.75,0.0
2016,3,13,18,15,0.0,0.5,2.3,12.0,0.5,0.39,0.0
2016,3,13,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
