Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,6,45,56.0,22.5,1.55,9.5,28.5,82.68,42.34
2016,3,14,7,0,112.0,45.0,1.7,10.0,57.0,163.82,132.09
2016,3,14,7,15,167.5,65.0,1.75,10.0,95.0,234.19,196.11
2016,3,14,7,30,223.0,85.0,1.8,10.0,133.0,308.33,261.13
2016,3,14,7,45,265.0,103.5,1.85,10.0,175.0,372.23,315.57
2016,3,14,8,0,307.0,122.0,1.9,10.0,217.0,438.29,369.99
2016,3,14,8,15,359.5,128.5,1.95,10.0,258.0,521.21,436.03
2016,3,14,8,30,412.0,135.0,2.0,10.0,299.0,586.68,486.87
2016,3,14,8,45,308.5,171.5,2.05,10.5,303.0,515.31,426.48
2016,3,14,9,0,205.0,208.0,2.1,11.0,307.0,437.77,361.3
2016,3,14,9,15,342.5,201.0,2.1,11.0,384.0,588.46,481.28
2016,3,14,9,30,480.0,194.0,2.1,11.0,461.0,745.44,598.77
2016,3,14,9,45,553.5,182.5,2.1,11.5,510.5,807.79,641.5
2016,3,14,10,0,627.0,171.0,2.1,12.0,560.0,879.77,689.53
2016,3,14,10,15,540.0,216.0,2.05,12.0,563.0,826.0,647.75
2016,3,14,10,30,453.0,261.0,2.0,12.0,566.0,778.68,610.12
2016,3,14,10,45,529.0,242.0,2.0,12.5,610.5,826.13,644.1
2016,3,14,11,0,605.0,223.0,2.0,13.0,655.0,876.6,678.37
2016,3,14,11,15,740.5,178.0,1.95,13.0,720.0,947.66,726.41
2016,3,14,11,30,876.0,133.0,1.9,13.0,785.0,999.55,759.44
2016,3,14,11,45,884.0,130.5,1.9,13.5,795.5,976.86,741.75
2016,3,14,12,0,892.0,128.0,1.9,14.0,806.0,950.14,722.38
2016,3,14,12,15,892.0,128.5,1.9,14.0,807.0,915.69,699.17
2016,3,14,12,30,892.0,129.0,1.9,14.0,808.0,877.87,673.65
2016,3,14,12,45,879.0,134.0,1.95,14.0,798.5,831.11,642.26
2016,3,14,13,0,866.0,139.0,2.0,14.0,789.0,782.25,607.4
2016,3,14,13,15,860.5,138.0,2.0,14.0,773.5,731.3,569.61
2016,3,14,13,30,855.0,137.0,2.0,14.0,758.0,678.41,529.41
2016,3,14,13,45,842.5,137.0,2.05,14.0,733.5,620.65,484.68
2016,3,14,14,0,830.0,137.0,2.1,14.0,709.0,562.19,437.97
2016,3,14,14,15,818.0,135.0,2.15,13.5,679.0,501.9,389.01
2016,3,14,14,30,806.0,133.0,2.2,13.0,649.0,441.51,338.12
2016,3,14,14,45,788.5,130.5,2.25,13.0,611.5,376.36,281.49
2016,3,14,15,0,771.0,128.0,2.3,13.0,574.0,314.17,226.34
2016,3,14,15,15,609.0,153.5,2.25,13.0,490.0,243.98,171.23
2016,3,14,15,30,447.0,179.0,2.2,13.0,406.0,189.03,132.74
2016,3,14,15,45,554.5,145.0,2.2,13.0,400.5,139.07,93.44
2016,3,14,16,0,662.0,111.0,2.2,13.0,395.0,83.86,69.07
2016,3,14,16,15,621.5,104.0,2.05,12.5,345.0,79.5,65.59
2016,3,14,16,30,581.0,97.0,1.9,12.0,295.0,75.07,61.92
2016,3,14,16,45,525.0,88.0,1.8,11.5,245.0,68.87,56.53
2016,3,14,17,0,469.0,79.0,1.7,11.0,195.0,59.33,47.97
2016,3,14,17,15,384.0,67.0,1.6,10.5,147.0,50.29,39.62
2016,3,14,17,30,299.0,55.0,1.5,10.0,99.0,41.24,31.0
2016,3,14,17,45,149.5,38.5,1.45,9.5,60.5,28.64,18.55
2016,3,14,18,0,0.0,22.0,1.4,9.0,22.0,16.21,0.0
2016,3,14,18,15,0.0,11.0,1.35,9.0,11.0,8.65,0.0
2016,3,14,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,6,45,173.0,19.0,1.35,8.5,39.5,177.34,111.59
2016,3,15,7,0,346.0,38.0,1.5,9.0,79.0,339.22,278.36
2016,3,15,7,15,440.0,48.0,1.45,9.5,127.0,439.45,365.9
2016,3,15,7,30,534.0,58.0,1.4,10.0,175.0,546.61,453.0
2016,3,15,7,45,599.0,64.0,1.35,10.5,226.5,629.88,516.93
2016,3,15,8,0,664.0,70.0,1.3,11.0,278.0,715.51,579.15
2016,3,15,8,15,703.0,75.0,1.3,11.5,329.0,777.64,621.69
2016,3,15,8,30,742.0,80.0,1.3,12.0,380.0,832.99,657.91
2016,3,15,8,45,772.0,83.5,1.3,12.5,428.5,883.17,689.34
2016,3,15,9,0,802.0,87.0,1.3,13.0,477.0,931.13,718.4
2016,3,15,9,15,822.0,90.0,1.2,13.5,521.0,965.84,736.17
2016,3,15,9,30,842.0,93.0,1.1,14.0,565.0,997.32,751.39
2016,3,15,9,45,858.0,95.0,1.05,14.5,604.0,1019.96,761.5
2016,3,15,10,0,874.0,97.0,1.0,15.0,643.0,1025.4,760.58
2016,3,15,10,15,884.5,99.0,1.0,15.0,675.5,1034.54,764.89
2016,3,15,10,30,895.0,101.0,1.0,15.0,708.0,1039.64,766.73
2016,3,15,10,45,903.5,102.0,1.0,15.5,733.5,1037.47,762.73
2016,3,15,11,0,912.0,103.0,1.0,16.0,759.0,1031.16,756.41
2016,3,15,11,15,916.5,103.5,1.0,16.0,776.0,1016.23,746.24
2016,3,15,11,30,921.0,104.0,1.0,16.0,793.0,997.3,733.76
2016,3,15,11,45,923.5,104.5,1.0,16.0,802.5,972.55,717.69
2016,3,15,12,0,926.0,105.0,1.0,16.0,812.0,944.01,699.29
2016,3,15,12,15,926.0,105.0,1.0,16.0,813.5,909.16,676.77
2016,3,15,12,30,926.0,105.0,1.0,16.0,815.0,870.94,651.99
2016,3,15,12,45,926.0,104.0,1.05,16.5,808.5,828.57,623.87
2016,3,15,13,0,926.0,103.0,1.1,17.0,802.0,783.2,593.27
2016,3,15,13,15,922.0,102.0,1.1,17.0,787.0,732.29,556.74
2016,3,15,13,30,918.0,101.0,1.1,17.0,772.0,679.15,517.6
2016,3,15,13,45,911.0,100.5,1.1,17.0,749.0,622.71,474.82
2016,3,15,14,0,904.0,100.0,1.1,17.0,726.0,564.81,429.48
2016,3,15,14,15,894.5,98.0,1.05,16.5,696.0,503.3,380.25
2016,3,15,14,30,885.0,96.0,1.0,16.0,666.0,441.18,328.71
2016,3,15,14,45,872.0,94.0,1.0,16.0,629.0,377.53,274.04
2016,3,15,15,0,859.0,92.0,1.0,16.0,592.0,311.5,216.54
2016,3,15,15,15,841.5,89.0,0.9,16.0,550.0,246.17,160.1
2016,3,15,15,30,824.0,86.0,0.8,16.0,508.0,182.44,108.82
2016,3,15,15,45,800.0,82.5,0.75,16.0,461.0,119.71,68.61
2016,3,15,16,0,776.0,79.0,0.7,16.0,414.0,69.13,55.32
2016,3,15,16,15,742.5,74.5,0.65,15.5,364.0,65.55,52.55
2016,3,15,16,30,709.0,70.0,0.6,15.0,314.0,61.93,49.59
2016,3,15,16,45,658.0,64.5,0.6,14.5,262.0,52.83,41.66
2016,3,15,17,0,607.0,59.0,0.6,14.0,210.0,48.46,37.79
2016,3,15,17,15,529.0,51.0,0.65,13.5,160.5,41.94,31.8
2016,3,15,17,30,451.0,43.0,0.7,13.0,111.0,35.46,25.64
2016,3,15,17,45,315.0,31.0,0.8,12.5,69.5,25.44,15.81
2016,3,15,18,0,179.0,19.0,0.9,12.0,28.0,15.51,0.0
2016,3,15,18,15,89.5,9.5,0.95,11.5,14.0,7.47,0.0
2016,3,15,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,6.0,1.15,9.5,6.0,0.0,0.0
2016,3,16,6,30,0.0,12.0,1.2,10.0,12.0,9.44,0.0
2016,3,16,6,45,195.0,24.0,1.3,10.5,48.5,201.54,137.2
2016,3,16,7,0,390.0,36.0,1.4,11.0,85.0,368.77,301.14
2016,3,16,7,15,479.5,45.0,1.55,11.5,133.0,465.91,384.86
2016,3,16,7,30,569.0,54.0,1.7,12.0,181.0,569.66,469.26
2016,3,16,7,45,626.0,60.5,1.9,12.5,233.0,647.81,530.46
2016,3,16,8,0,683.0,67.0,2.1,13.0,285.0,727.87,590.56
2016,3,16,8,15,720.5,72.0,2.2,13.5,335.5,783.3,629.53
2016,3,16,8,30,758.0,77.0,2.3,14.0,386.0,844.22,671.34
2016,3,16,8,45,785.0,80.5,2.4,14.5,434.5,891.71,702.38
2016,3,16,9,0,812.0,84.0,2.5,15.0,483.0,936.84,731.24
2016,3,16,9,15,831.5,87.0,2.5,15.0,527.0,971.11,752.54
2016,3,16,9,30,851.0,90.0,2.5,15.0,571.0,1002.11,771.51
2016,3,16,9,45,865.5,92.0,2.55,15.5,609.5,1023.2,782.77
2016,3,16,10,0,880.0,94.0,2.6,16.0,648.0,1027.23,782.65
2016,3,16,10,15,890.0,96.0,2.6,16.5,680.0,1035.83,785.43
2016,3,16,10,30,900.0,98.0,2.6,17.0,712.0,1040.38,785.59
2016,3,16,10,45,907.5,99.0,2.6,17.5,737.5,1037.13,780.77
2016,3,16,11,0,915.0,100.0,2.6,18.0,763.0,1029.76,773.48
2016,3,16,11,15,919.5,101.0,2.55,18.0,780.0,1015.3,762.64
2016,3,16,11,30,924.0,102.0,2.5,18.0,797.0,996.8,749.34
2016,3,16,11,45,926.5,102.0,2.5,18.0,806.5,971.41,732.09
2016,3,16,12,0,929.0,102.0,2.5,18.0,816.0,942.26,712.41
2016,3,16,12,15,929.5,102.0,2.5,18.0,817.5,907.72,689.09
2016,3,16,12,30,930.0,102.0,2.5,18.0,819.0,869.78,663.4
2016,3,16,12,45,930.5,100.5,2.5,18.5,812.5,827.15,633.13
2016,3,16,13,0,931.0,99.0,2.5,19.0,806.0,781.48,600.53
2016,3,16,13,15,927.5,98.0,2.45,19.0,791.0,730.7,562.56
2016,3,16,13,30,924.0,97.0,2.4,19.0,776.0,677.63,522.02
2016,3,16,13,45,918.0,96.0,2.4,19.0,753.0,621.06,477.99
2016,3,16,14,0,912.0,95.0,2.4,19.0,730.0,562.93,431.35
2016,3,16,14,15,903.0,93.5,2.3,18.5,700.0,501.68,381.23
2016,3,16,14,30,894.0,92.0,2.2,18.0,670.0,439.74,328.85
2016,3,16,14,45,881.5,89.5,2.15,18.0,633.5,375.4,272.69
2016,3,16,15,0,869.0,87.0,2.1,18.0,597.0,311.36,216.01
2016,3,16,15,15,852.0,84.5,1.95,18.0,555.0,242.97,156.83
2016,3,16,15,30,835.0,82.0,1.8,18.0,513.0,179.13,105.45
2016,3,16,15,45,812.0,79.0,1.65,18.0,466.0,116.24,65.57
2016,3,16,16,0,789.0,76.0,1.5,18.0,419.0,67.14,53.19
2016,3,16,16,15,756.5,71.5,1.3,17.5,368.5,63.49,50.32
2016,3,16,16,30,724.0,67.0,1.1,17.0,318.0,59.79,47.3
2016,3,16,16,45,676.0,61.5,0.9,16.5,266.5,55.05,43.27
2016,3,16,17,0,628.0,56.0,0.7,16.0,215.0,46.4,35.65
2016,3,16,17,15,553.0,48.5,0.75,15.5,165.0,40.17,29.99
2016,3,16,17,30,478.0,41.0,0.8,15.0,115.0,34.0,24.17
2016,3,16,17,45,346.5,30.0,0.9,14.5,72.5,24.72,15.19
2016,3,16,18,0,215.0,19.0,1.0,14.0,30.0,15.56,0.0
2016,3,16,18,15,107.5,9.5,1.0,13.5,15.0,7.47,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,6,15,72.5,6.0,1.65,10.5,8.0,0.0,0.0
2016,3,17,6,30,145.0,12.0,1.9,11.0,16.0,99.58,0.0
2016,3,17,6,45,300.0,23.5,2.15,11.5,55.0,274.14,197.68
2016,3,17,7,0,455.0,35.0,2.4,12.0,94.0,414.15,338.89
2016,3,17,7,15,541.0,43.0,2.4,12.5,144.5,510.08,421.26
2016,3,17,7,30,627.0,51.0,2.4,13.0,195.0,605.54,498.46
2016,3,17,7,45,680.5,57.0,2.45,13.5,247.5,682.99,558.1
2016,3,17,8,0,734.0,63.0,2.5,14.0,300.0,761.6,615.72
2016,3,17,8,15,769.5,67.0,2.45,14.5,352.0,821.72,656.64
2016,3,17,8,30,805.0,71.0,2.4,15.0,404.0,880.66,695.16
2016,3,17,8,45,830.0,74.5,2.4,15.5,453.5,927.15,724.08
2016,3,17,9,0,855.0,78.0,2.4,16.0,503.0,971.09,750.61
2016,3,17,9,15,873.0,80.5,2.3,16.5,547.5,991.55,759.55
2016,3,17,9,30,891.0,83.0,2.2,17.0,592.0,1020.5,774.26
2016,3,17,9,45,904.5,85.0,2.15,17.5,631.0,1040.64,783.4
2016,3,17,10,0,918.0,87.0,2.1,18.0,670.0,1056.9,790.05
2016,3,17,10,15,927.0,88.5,2.0,18.0,702.0,1063.88,791.54
2016,3,17,10,30,936.0,90.0,1.9,18.0,734.0,1066.69,790.53
2016,3,17,10,45,942.5,91.5,1.85,18.5,759.5,1062.72,784.57
2016,3,17,11,0,949.0,93.0,1.8,19.0,785.0,1054.48,776.14
2016,3,17,11,15,953.0,93.5,1.7,19.0,802.5,1038.41,763.64
2016,3,17,11,30,957.0,94.0,1.6,19.0,820.0,1018.2,748.72
2016,3,17,11,45,959.0,94.5,1.5,19.5,829.0,992.08,728.77
2016,3,17,12,0,961.0,95.0,1.4,20.0,838.0,962.07,706.54
2016,3,17,12,15,961.0,95.0,1.3,20.0,839.0,926.06,681.91
2016,3,17,12,30,961.0,95.0,1.2,20.0,840.0,886.58,655.07
2016,3,17,12,45,957.5,95.5,1.15,20.5,832.5,841.57,624.09
2016,3,17,13,0,954.0,96.0,1.1,21.0,825.0,793.7,591.14
2016,3,17,13,15,950.0,95.5,1.0,21.0,809.0,741.95,553.43
2016,3,17,13,30,946.0,95.0,0.9,21.0,793.0,687.87,513.26
2016,3,17,13,45,939.5,94.0,0.8,21.0,770.0,629.83,469.27
2016,3,17,14,0,933.0,93.0,0.7,21.0,747.0,570.24,422.88
2016,3,17,14,15,924.0,91.0,0.65,21.0,716.0,507.37,373.1
2016,3,17,14,30,915.0,89.0,0.6,21.0,685.0,443.79,321.09
2016,3,17,14,45,902.5,87.0,0.55,21.0,647.5,378.6,266.41
2016,3,17,15,0,890.0,85.0,0.5,21.0,610.0,313.68,211.02
2016,3,17,15,15,873.0,82.5,0.5,20.5,567.0,247.97,156.34
2016,3,17,15,30,856.0,80.0,0.5,20.0,524.0,178.68,102.58
2016,3,17,15,45,833.0,77.0,0.55,20.0,476.5,114.48,63.28
2016,3,17,16,0,810.0,74.0,0.6,20.0,429.0,66.06,51.75
2016,3,17,16,15,777.5,70.0,0.6,19.5,378.0,62.7,49.2
2016,3,17,16,30,745.0,66.0,0.6,19.0,327.0,59.31,46.48
2016,3,17,16,45,697.5,60.5,0.65,18.5,274.5,54.51,42.44
2016,3,17,17,0,650.0,55.0,0.7,18.0,222.0,49.7,38.25
2016,3,17,17,15,576.0,48.0,0.75,17.5,171.0,39.98,29.58
2016,3,17,17,30,502.0,41.0,0.8,17.0,120.0,34.14,24.11
2016,3,17,17,45,372.0,30.5,0.9,16.5,76.5,25.22,15.58
2016,3,17,18,0,242.0,20.0,1.0,16.0,33.0,16.45,0.99
2016,3,17,18,15,121.0,10.0,1.0,15.5,16.5,7.87,0.0
2016,3,17,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,15,64.0,7.0,1.2,9.5,9.0,0.0,0.0
2016,3,18,6,30,128.0,14.0,1.3,10.0,18.0,90.6,0.0
2016,3,18,6,45,275.0,27.0,1.4,11.0,57.5,262.13,195.85
2016,3,18,7,0,422.0,40.0,1.5,12.0,97.0,396.11,323.84
2016,3,18,7,15,509.0,49.0,1.5,12.0,147.0,493.18,406.24
2016,3,18,7,30,596.0,58.0,1.5,12.0,197.0,596.27,488.91
2016,3,18,7,45,647.0,65.0,1.55,12.5,249.5,671.13,545.54
2016,3,18,8,0,698.0,72.0,1.6,13.0,302.0,747.29,600.52
2016,3,18,8,15,386.0,123.0,1.55,13.0,253.5,536.43,439.0
2016,3,18,8,30,74.0,174.0,1.5,13.0,205.0,248.97,204.14
2016,3,18,8,45,45.0,178.0,1.5,13.5,197.5,220.92,180.5
2016,3,18,9,0,16.0,182.0,1.5,14.0,190.0,173.75,140.09
2016,3,18,9,15,62.5,221.5,1.5,14.0,256.5,281.94,228.94
2016,3,18,9,30,109.0,261.0,1.5,14.0,323.0,371.82,299.92
2016,3,18,9,45,61.5,242.5,1.5,14.5,278.0,296.83,237.99
2016,3,18,10,0,14.0,224.0,1.5,15.0,233.0,203.73,161.76
2016,3,18,10,15,15.0,235.0,1.55,15.0,245.5,213.31,169.46
2016,3,18,10,30,16.0,246.0,1.6,15.0,258.0,222.82,176.75
2016,3,18,10,45,42.0,290.5,1.65,15.5,321.5,313.26,247.92
2016,3,18,11,0,68.0,335.0,1.7,16.0,385.0,381.66,299.93
2016,3,18,11,15,201.0,341.5,1.7,16.0,494.0,534.12,417.37
2016,3,18,11,30,334.0,348.0,1.7,16.0,603.0,678.09,522.69
2016,3,18,11,45,432.0,315.0,1.75,16.0,648.5,737.82,565.68
2016,3,18,12,0,530.0,282.0,1.8,16.0,694.0,773.28,592.11
2016,3,18,12,15,726.0,200.5,1.85,16.0,766.0,844.82,645.46
2016,3,18,12,30,922.0,119.0,1.9,16.0,838.0,876.39,667.72
2016,3,18,12,45,919.0,119.0,1.95,16.5,830.0,832.34,636.53
2016,3,18,13,0,916.0,119.0,2.0,17.0,822.0,785.56,603.07
2016,3,18,13,15,911.5,118.0,2.05,16.5,806.5,734.35,566.76
2016,3,18,13,30,907.0,117.0,2.1,16.0,791.0,680.99,527.63
2016,3,18,13,45,902.0,115.0,2.15,16.0,768.0,624.61,483.88
2016,3,18,14,0,897.0,113.0,2.2,16.0,745.0,566.62,437.37
2016,3,18,14,15,887.0,111.0,2.25,16.0,714.0,505.99,387.18
2016,3,18,14,30,877.0,109.0,2.3,16.0,683.0,442.65,333.21
2016,3,18,14,45,864.5,106.0,2.35,16.0,646.0,377.48,276.34
2016,3,18,15,0,852.0,103.0,2.4,16.0,609.0,312.76,218.99
2016,3,18,15,15,750.5,114.5,2.35,15.5,537.0,237.47,157.98
2016,3,18,15,30,649.0,126.0,2.3,15.0,465.0,177.55,113.73
2016,3,18,15,45,528.0,141.0,2.3,15.0,400.5,129.12,86.79
2016,3,18,16,0,407.0,156.0,2.3,15.0,336.0,105.4,87.27
2016,3,18,16,15,376.5,144.5,2.15,14.5,295.5,98.83,81.97
2016,3,18,16,30,346.0,133.0,2.0,14.0,255.0,93.61,77.73
2016,3,18,16,45,319.5,114.5,1.85,13.5,213.5,81.65,67.39
2016,3,18,17,0,293.0,96.0,1.7,13.0,172.0,69.35,56.53
2016,3,18,17,15,252.0,77.5,1.6,12.5,132.5,56.59,45.0
2016,3,18,17,30,211.0,59.0,1.5,12.0,93.0,43.57,32.99
2016,3,18,17,45,138.5,40.5,1.4,11.5,59.5,30.15,20.28
2016,3,18,18,0,66.0,22.0,1.3,11.0,26.0,16.63,2.74
2016,3,18,18,15,33.0,11.0,1.25,10.5,13.0,8.65,0.0
2016,3,18,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,0.95,11.0,9.5,7.47,0.0
2016,3,19,6,30,0.0,19.0,1.1,11.0,19.0,18.43,0.0
2016,3,19,6,45,184.0,31.0,1.25,11.5,57.0,202.16,154.27
2016,3,19,7,0,368.0,43.0,1.4,12.0,95.0,360.19,295.97
2016,3,19,7,15,451.0,53.0,1.45,12.0,142.5,453.22,375.46
2016,3,19,7,30,534.0,63.0,1.5,12.0,190.0,552.01,455.49
2016,3,19,7,45,311.5,99.0,1.55,12.0,177.0,420.93,351.04
2016,3,19,8,0,89.0,135.0,1.6,12.0,164.0,220.65,183.83
2016,3,19,8,15,116.0,157.5,1.65,12.0,202.5,289.95,241.87
2016,3,19,8,30,143.0,180.0,1.7,12.0,241.0,341.66,283.5
2016,3,19,8,45,145.0,202.0,1.75,12.5,270.0,369.0,303.61
2016,3,19,9,0,147.0,224.0,1.8,13.0,299.0,395.5,322.83
2016,3,19,9,15,151.5,245.0,1.8,13.0,328.0,422.37,342.63
2016,3,19,9,30,156.0,266.0,1.8,13.0,357.0,448.36,361.53
2016,3,19,9,45,186.5,283.0,1.85,13.5,398.5,495.11,396.44
2016,3,19,10,0,217.0,300.0,1.9,14.0,440.0,541.05,429.96
2016,3,19,10,15,131.5,299.5,1.9,14.0,385.5,447.42,355.49
2016,3,19,10,30,46.0,299.0,1.9,14.0,331.0,330.21,262.25
2016,3,19,10,45,67.0,323.5,1.95,14.5,372.0,373.03,295.78
2016,3,19,11,0,88.0,348.0,2.0,15.0,413.0,414.46,326.95
2016,3,19,11,15,62.5,334.5,2.0,15.0,381.5,369.21,290.98
2016,3,19,11,30,37.0,321.0,2.0,15.0,350.0,325.87,256.68
2016,3,19,11,45,37.0,324.0,2.05,15.5,353.0,324.1,254.9
2016,3,19,12,0,37.0,327.0,2.1,16.0,356.0,322.14,252.82
2016,3,19,12,15,58.0,348.5,2.15,16.0,394.0,355.3,278.85
2016,3,19,12,30,79.0,370.0,2.2,16.0,432.0,385.91,302.51
2016,3,19,12,45,166.0,371.0,2.25,16.0,500.0,459.94,360.32
2016,3,19,13,0,253.0,372.0,2.3,16.0,568.0,522.14,407.6
2016,3,19,13,15,258.0,361.5,2.3,16.0,558.0,495.75,387.15
2016,3,19,13,30,263.0,351.0,2.3,16.0,548.0,468.44,366.25
2016,3,19,13,45,341.5,321.5,2.35,16.0,569.0,466.78,364.98
2016,3,19,14,0,420.0,292.0,2.4,16.0,590.0,462.73,360.48
2016,3,19,14,15,384.5,287.5,2.4,15.5,551.5,405.41,315.28
2016,3,19,14,30,349.0,283.0,2.4,15.0,513.0,357.54,276.93
2016,3,19,14,45,359.0,263.5,2.4,15.0,488.5,317.88,243.14
2016,3,19,15,0,369.0,244.0,2.4,15.0,464.0,277.17,207.92
2016,3,19,15,15,607.5,162.5,2.4,15.0,495.0,242.08,167.89
2016,3,19,15,30,846.0,81.0,2.4,15.0,526.0,174.35,102.68
2016,3,19,15,45,601.5,124.0,2.45,15.0,426.0,123.02,80.01
2016,3,19,16,0,357.0,167.0,2.5,15.0,326.0,114.03,94.78
2016,3,19,16,15,551.5,116.0,2.35,14.5,329.0,86.38,71.03
2016,3,19,16,30,746.0,65.0,2.2,14.0,332.0,58.53,46.72
2016,3,19,16,45,703.5,59.5,2.05,13.5,280.0,53.78,42.66
2016,3,19,17,0,661.0,54.0,1.9,13.0,228.0,48.97,38.41
2016,3,19,17,15,589.0,47.5,1.65,12.5,177.0,39.69,29.99
2016,3,19,17,30,517.0,41.0,1.4,12.0,126.0,34.21,24.77
2016,3,19,17,45,394.0,31.0,1.2,11.5,82.0,25.69,16.56
2016,3,19,18,0,271.0,21.0,1.0,11.0,38.0,17.31,4.34
2016,3,19,18,15,135.5,10.5,0.95,10.5,19.0,8.26,0.0
2016,3,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,4.0,1.15,11.0,4.0,3.15,0.0
2016,3,20,6,30,0.0,8.0,1.3,11.0,8.0,6.07,0.0
2016,3,20,6,45,0.0,21.5,1.5,11.5,21.5,16.4,7.46
2016,3,20,7,0,0.0,35.0,1.7,12.0,35.0,26.76,17.0
2016,3,20,7,15,0.0,52.5,1.75,12.0,52.5,42.86,31.16
2016,3,20,7,30,0.0,70.0,1.8,12.0,70.0,58.62,44.95
2016,3,20,7,45,0.0,88.0,1.9,12.5,88.0,74.64,58.66
2016,3,20,8,0,0.0,106.0,2.0,13.0,106.0,90.46,71.94
2016,3,20,8,15,0.0,57.0,2.05,13.0,57.0,43.65,31.91
2016,3,20,8,30,0.0,8.0,2.1,13.0,8.0,6.09,0.0
2016,3,20,8,45,0.0,9.5,2.2,13.5,9.5,7.24,0.56
2016,3,20,9,0,0.0,11.0,2.3,14.0,11.0,8.39,1.51
2016,3,20,9,15,3.0,100.0,2.4,14.0,102.0,80.85,62.84
2016,3,20,9,30,6.0,189.0,2.5,14.0,193.0,164.84,132.13
2016,3,20,9,45,19.0,224.5,2.6,14.0,237.0,210.8,169.57
2016,3,20,10,0,32.0,260.0,2.7,14.0,281.0,280.83,225.68
2016,3,20,10,15,16.0,203.5,2.85,14.0,214.0,184.09,147.01
2016,3,20,10,30,0.0,147.0,3.0,14.0,147.0,116.84,91.44
2016,3,20,10,45,0.0,93.0,3.2,14.5,93.0,71.84,54.21
2016,3,20,11,0,0.0,39.0,3.4,15.0,39.0,30.02,19.41
2016,3,20,11,15,0.0,56.5,3.5,15.0,56.5,43.57,30.66
2016,3,20,11,30,0.0,74.0,3.6,15.0,74.0,57.16,41.87
2016,3,20,11,45,6.0,161.0,3.75,15.0,166.0,132.74,104.04
2016,3,20,12,0,12.0,248.0,3.9,15.0,258.0,210.76,166.97
2016,3,20,12,15,13.5,257.5,3.9,15.0,268.5,218.67,173.12
2016,3,20,12,30,15.0,267.0,3.9,15.0,279.0,226.25,179.16
2016,3,20,12,45,11.0,240.0,3.9,15.0,249.0,198.91,157.2
2016,3,20,13,0,7.0,213.0,3.9,15.0,219.0,172.61,136.06
2016,3,20,13,15,20.0,260.0,3.85,15.0,275.5,218.08,172.91
2016,3,20,13,30,33.0,307.0,3.8,15.0,332.0,269.69,214.05
2016,3,20,13,45,25.0,280.0,3.75,15.0,299.0,231.74,183.73
2016,3,20,14,0,17.0,253.0,3.7,15.0,266.0,203.66,161.36
2016,3,20,14,15,17.0,245.5,3.6,15.0,257.5,195.38,154.85
2016,3,20,14,30,17.0,238.0,3.5,15.0,249.0,187.08,148.26
2016,3,20,14,45,11.5,214.5,3.4,15.0,222.0,165.4,130.94
2016,3,20,15,0,6.0,191.0,3.3,15.0,195.0,144.84,114.56
2016,3,20,15,15,97.5,213.0,3.15,14.5,265.0,172.65,133.92
2016,3,20,15,30,189.0,235.0,3.0,14.0,335.0,185.57,141.0
2016,3,20,15,45,117.5,207.5,2.95,14.0,268.0,145.73,113.44
2016,3,20,16,0,46.0,180.0,2.9,14.0,201.0,122.73,102.7
2016,3,20,16,15,239.0,147.5,2.7,13.5,235.5,100.63,83.84
2016,3,20,16,30,432.0,115.0,2.5,13.0,270.0,81.84,67.61
2016,3,20,16,45,509.5,91.5,2.3,13.0,247.0,70.73,57.84
2016,3,20,17,0,587.0,68.0,2.1,13.0,224.0,54.9,43.7
2016,3,20,17,15,512.0,59.0,1.9,12.5,174.0,47.87,37.3
2016,3,20,17,30,437.0,50.0,1.7,12.0,124.0,40.83,30.66
2016,3,20,17,45,320.0,37.5,1.5,12.0,81.0,30.65,20.86
2016,3,20,18,0,203.0,25.0,1.3,12.0,38.0,20.47,7.26
2016,3,20,18,15,101.5,12.5,1.3,11.5,19.0,9.83,0.0
2016,3,20,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,6,45,0.0,2.0,1.95,11.5,2.0,1.51,0.0
2016,3,21,7,0,0.0,4.0,2.1,12.0,4.0,3.02,0.0
2016,3,21,7,15,0.0,5.5,2.3,12.0,5.5,4.16,0.0
2016,3,21,7,30,0.0,7.0,2.5,12.0,7.0,5.31,0.0
2016,3,21,7,45,0.0,9.5,2.75,12.5,9.5,7.21,0.6
2016,3,21,8,0,0.0,12.0,3.0,13.0,12.0,9.12,2.24
2016,3,21,8,15,0.0,49.5,3.1,13.0,49.5,37.87,26.97
2016,3,21,8,30,0.0,87.0,3.2,13.0,87.0,67.72,52.33
2016,3,21,8,45,0.0,99.5,3.35,13.0,99.5,78.26,61.06
2016,3,21,9,0,0.0,112.0,3.5,13.0,112.0,88.8,69.73
2016,3,21,9,15,0.0,119.5,3.65,13.0,119.5,94.87,74.6
2016,3,21,9,30,0.0,127.0,3.8,13.0,127.0,100.96,79.48
2016,3,21,9,45,0.0,85.5,3.95,13.5,85.5,65.87,49.86
2016,3,21,10,0,0.0,44.0,4.1,14.0,44.0,33.8,22.82
2016,3,21,10,15,45.0,187.0,4.2,14.0,218.5,213.88,173.39
2016,3,21,10,30,90.0,330.0,4.3,14.0,393.0,407.22,327.63
2016,3,21,10,45,100.0,345.0,4.45,14.0,417.5,427.65,342.89
2016,3,21,11,0,110.0,360.0,4.6,14.0,442.0,447.11,357.94
2016,3,21,11,15,58.5,286.5,4.6,14.0,330.5,315.14,252.72
2016,3,21,11,30,7.0,213.0,4.6,14.0,219.0,178.19,141.21
2016,3,21,11,45,7.0,209.5,4.6,14.5,215.5,174.31,137.91
2016,3,21,12,0,7.0,206.0,4.6,15.0,212.0,170.5,134.51
2016,3,21,12,15,7.0,206.0,4.6,15.0,212.0,169.64,133.79
2016,3,21,12,30,7.0,206.0,4.6,15.0,212.0,168.75,133.06
2016,3,21,12,45,3.5,174.5,4.65,15.0,177.5,139.59,109.35
2016,3,21,13,0,0.0,143.0,4.7,15.0,143.0,111.39,86.35
2016,3,21,13,15,0.0,140.5,4.6,14.5,140.5,109.19,84.79
2016,3,21,13,30,0.0,138.0,4.5,14.0,138.0,107.0,83.23
2016,3,21,13,45,4.0,177.5,4.45,14.0,180.5,139.72,110.2
2016,3,21,14,0,8.0,217.0,4.4,14.0,223.0,171.31,136.05
2016,3,21,14,15,4.0,141.5,4.3,14.0,144.5,110.69,86.53
2016,3,21,14,30,0.0,66.0,4.2,14.0,66.0,50.8,37.02
2016,3,21,14,45,41.5,168.5,4.1,14.0,193.5,141.96,111.76
2016,3,21,15,0,83.0,271.0,4.0,14.0,321.0,218.08,172.13
2016,3,21,15,15,246.5,235.0,3.8,13.5,369.5,213.9,161.7
2016,3,21,15,30,410.0,199.0,3.6,13.0,418.0,187.95,133.99
2016,3,21,15,45,527.0,162.5,3.45,13.0,417.5,138.36,96.54
2016,3,21,16,0,644.0,126.0,3.3,13.0,417.0,93.16,77.18
2016,3,21,16,15,322.0,93.0,3.1,12.5,238.5,65.45,53.03
2016,3,21,16,30,0.0,60.0,2.9,12.0,60.0,45.96,35.83
2016,3,21,16,45,0.0,51.0,2.7,12.0,51.0,39.01,29.64
2016,3,21,17,0,0.0,42.0,2.5,12.0,42.0,32.08,23.38
2016,3,21,17,15,182.0,51.0,2.25,11.5,82.0,37.43,28.12
2016,3,21,17,30,364.0,60.0,2.0,11.0,122.0,45.23,34.74
2016,3,21,17,45,250.5,44.5,1.8,11.0,80.0,33.5,23.51
2016,3,21,18,0,137.0,29.0,1.6,11.0,38.0,21.81,9.15
2016,3,21,18,15,68.5,14.5,1.5,10.5,19.0,11.41,0.0
2016,3,21,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,22,6,15,80.5,11.0,1.05,8.5,15.0,54.74,0.0
2016,3,22,6,30,161.0,22.0,1.2,9.0,30.0,154.89,48.04
2016,3,22,6,45,299.5,34.5,1.4,9.5,72.5,285.33,229.32
2016,3,22,7,0,438.0,47.0,1.6,10.0,115.0,414.89,344.65
2016,3,22,7,15,519.0,55.5,1.7,10.0,165.5,507.92,423.46
2016,3,22,7,30,600.0,64.0,1.8,10.0,216.0,606.03,502.62
2016,3,22,7,45,653.5,69.5,1.9,10.5,269.5,681.17,559.77
2016,3,22,8,0,707.0,75.0,2.0,11.0,323.0,757.59,615.53
2016,3,22,8,15,741.5,80.0,2.0,11.0,374.5,810.44,652.29
2016,3,22,8,30,776.0,85.0,2.0,11.0,426.0,868.73,692.06
2016,3,22,8,45,805.5,87.0,2.0,11.5,475.5,916.83,722.22
2016,3,22,9,0,835.0,89.0,2.0,12.0,525.0,962.49,750.06
2016,3,22,9,15,852.5,92.0,2.0,12.0,569.0,994.58,769.51
2016,3,22,9,30,870.0,95.0,2.0,12.0,613.0,1023.23,786.63
2016,3,22,9,45,887.5,95.5,2.0,12.5,652.5,1031.89,788.85
2016,3,22,10,0,905.0,96.0,2.0,13.0,692.0,1049.79,797.62
2016,3,22,10,15,914.5,97.5,1.95,13.0,724.0,1056.71,799.81
2016,3,22,10,30,924.0,99.0,1.9,13.0,756.0,1059.49,799.54
2016,3,22,10,45,932.5,99.0,1.9,13.5,781.5,1055.35,794.21
2016,3,22,11,0,941.0,99.0,1.9,14.0,807.0,1046.98,786.37
2016,3,22,11,15,945.5,100.0,1.9,14.0,824.0,1031.55,775.56
2016,3,22,11,30,950.0,101.0,1.9,14.0,841.0,1011.97,762.23
2016,3,22,11,45,585.5,245.5,1.9,14.0,704.0,812.38,623.59
2016,3,22,12,0,221.0,390.0,1.9,14.0,567.0,562.0,436.7
2016,3,22,12,15,110.5,221.0,1.95,14.0,309.5,295.84,235.72
2016,3,22,12,30,0.0,52.0,2.0,14.0,52.0,40.13,27.71
2016,3,22,12,45,27.0,201.0,2.05,14.0,222.0,187.32,148.92
2016,3,22,13,0,54.0,350.0,2.1,14.0,392.0,331.63,262.55
2016,3,22,13,15,288.5,311.0,2.15,14.0,530.5,469.47,371.61
2016,3,22,13,30,523.0,272.0,2.2,14.0,669.0,569.71,447.22
2016,3,22,13,45,728.0,184.0,2.25,14.0,718.5,581.72,454.85
2016,3,22,14,0,933.0,96.0,2.3,14.0,768.0,563.25,437.64
2016,3,22,14,15,924.0,94.5,2.3,14.0,737.0,500.7,384.73
2016,3,22,14,30,915.0,93.0,2.3,14.0,706.0,437.46,329.81
2016,3,22,14,45,905.5,90.0,2.3,14.0,669.0,372.45,272.05
2016,3,22,15,0,896.0,87.0,2.3,14.0,632.0,307.39,213.57
2016,3,22,15,15,880.0,84.5,2.25,13.5,589.0,241.62,156.34
2016,3,22,15,30,864.0,82.0,2.2,13.0,546.0,171.74,100.83
2016,3,22,15,45,844.0,78.5,2.2,13.0,498.5,107.07,62.26
2016,3,22,16,0,824.0,75.0,2.2,13.0,451.0,66.98,54.07
2016,3,22,16,15,793.5,71.0,2.0,12.5,399.5,63.66,51.44
2016,3,22,16,30,763.0,67.0,1.8,12.0,348.0,60.3,48.68
2016,3,22,16,45,720.0,62.0,1.65,12.0,295.0,55.94,44.86
2016,3,22,17,0,677.0,57.0,1.5,12.0,242.0,51.57,40.92
2016,3,22,17,15,608.0,50.5,1.4,11.5,190.0,42.14,32.37
2016,3,22,17,30,539.0,44.0,1.3,11.0,138.0,36.7,27.2
2016,3,22,17,45,419.0,34.0,1.25,10.5,92.0,28.2,19.05
2016,3,22,18,0,299.0,24.0,1.2,10.0,46.0,19.84,8.59
2016,3,22,18,15,149.5,12.0,1.2,10.0,23.0,9.44,0.0
2016,3,22,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,6,15,112.5,10.5,1.4,7.5,17.0,72.66,0.0
2016,3,23,6,30,225.0,21.0,1.6,8.0,34.0,197.72,93.31
2016,3,23,6,45,351.0,33.0,1.8,8.5,78.0,318.46,259.3
2016,3,23,7,0,477.0,45.0,2.0,9.0,122.0,440.85,368.49
2016,3,23,7,15,553.5,53.0,2.05,9.5,173.5,531.14,444.21
2016,3,23,7,30,630.0,61.0,2.1,10.0,225.0,626.19,519.84
2016,3,23,7,45,677.0,67.5,2.2,10.5,278.0,698.06,574.37
2016,3,23,8,0,724.0,74.0,2.3,11.0,331.0,770.79,627.34
2016,3,23,8,15,758.0,78.5,2.3,11.5,383.0,823.41,662.83
2016,3,23,8,30,792.0,83.0,2.3,12.0,435.0,880.93,700.8
2016,3,23,8,45,769.5,90.5,2.3,13.0,463.0,885.67,698.95
2016,3,23,9,0,747.0,98.0,2.3,14.0,491.0,885.93,694.49
2016,3,23,9,15,811.5,97.5,2.2,14.0,556.5,959.5,742.84
2016,3,23,9,30,876.0,97.0,2.1,14.0,622.0,1030.88,787.46
2016,3,23,9,45,889.5,98.5,2.05,14.5,661.0,1036.5,786.44
2016,3,23,10,0,903.0,100.0,2.0,15.0,700.0,1051.36,792.45
2016,3,23,10,15,773.5,153.0,1.95,15.0,684.0,997.14,754.14
2016,3,23,10,30,644.0,206.0,1.9,15.0,668.0,914.13,696.98
2016,3,23,10,45,788.5,157.0,1.85,15.5,741.0,986.46,743.74
2016,3,23,11,0,933.0,108.0,1.8,16.0,814.0,1047.43,780.03
2016,3,23,11,15,799.5,169.0,1.75,16.0,783.5,973.98,729.59
2016,3,23,11,30,666.0,230.0,1.7,16.0,753.0,894.71,675.43
2016,3,23,11,45,803.5,171.5,1.7,16.5,808.5,930.4,699.54
2016,3,23,12,0,941.0,113.0,1.7,17.0,864.0,952.92,712.55
2016,3,23,12,15,941.0,113.0,1.65,17.0,865.0,916.85,687.55
2016,3,23,12,30,941.0,113.0,1.6,17.0,866.0,877.39,660.93
2016,3,23,12,45,927.5,119.0,1.6,17.0,855.5,829.86,629.28
2016,3,23,13,0,914.0,125.0,1.6,17.0,845.0,780.17,594.4
2016,3,23,13,15,909.5,124.0,1.6,17.0,828.5,728.78,556.9
2016,3,23,13,30,905.0,123.0,1.6,17.0,812.0,675.28,516.8
2016,3,23,13,45,893.5,123.5,1.65,17.0,787.5,620.9,475.0
2016,3,23,14,0,882.0,124.0,1.7,17.0,763.0,560.67,427.5
2016,3,23,14,15,872.0,122.0,1.7,16.5,731.5,498.44,377.32
2016,3,23,14,30,862.0,120.0,1.7,16.0,700.0,435.81,324.94
2016,3,23,14,45,846.5,117.5,1.7,16.0,662.0,370.89,268.8
2016,3,23,15,0,831.0,115.0,1.7,16.0,624.0,306.84,212.75
2016,3,23,15,15,812.0,111.5,1.65,15.5,580.5,242.51,158.13
2016,3,23,15,30,793.0,108.0,1.6,15.0,537.0,180.1,109.82
2016,3,23,15,45,639.0,127.0,1.55,15.0,453.0,121.01,79.25
2016,3,23,16,0,485.0,146.0,1.5,15.0,369.0,100.44,82.79
2016,3,23,16,15,574.5,118.5,1.35,14.5,353.0,88.05,72.4
2016,3,23,16,30,664.0,91.0,1.2,14.0,337.0,71.19,57.89
2016,3,23,16,45,611.0,84.5,1.1,14.0,284.5,66.61,53.96
2016,3,23,17,0,558.0,78.0,1.0,14.0,232.0,62.05,49.9
2016,3,23,17,15,482.5,68.0,1.0,13.5,181.0,54.51,43.11
2016,3,23,17,30,407.0,58.0,1.0,13.0,130.0,46.95,36.06
2016,3,23,17,45,287.5,44.0,1.0,12.5,86.0,33.38,23.43
2016,3,23,18,0,168.0,30.0,1.0,12.0,42.0,22.66,11.15
2016,3,23,18,15,84.0,15.0,1.0,11.5,21.0,11.8,0.0
2016,3,23,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
