Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,6,15,79.0,12.0,1.3,9.5,17.0,54.66,0.0
2016,3,24,6,30,158.0,24.0,1.5,10.0,34.0,159.05,89.92
2016,3,24,6,45,261.5,39.5,1.7,10.5,74.5,262.46,213.42
2016,3,24,7,0,365.0,55.0,1.9,11.0,115.0,367.43,306.63
2016,3,24,7,15,441.5,66.0,1.9,11.5,164.5,459.35,384.43
2016,3,24,7,30,518.0,77.0,1.9,12.0,214.0,553.88,459.78
2016,3,24,7,45,545.5,91.5,1.9,12.5,263.0,614.47,505.44
2016,3,24,8,0,573.0,106.0,1.9,13.0,312.0,674.79,549.06
2016,3,24,8,15,611.5,113.5,1.95,13.5,362.5,737.12,592.85
2016,3,24,8,30,650.0,121.0,2.0,14.0,413.0,798.71,634.7
2016,3,24,8,45,663.5,133.0,2.05,14.5,459.0,839.93,660.94
2016,3,24,9,0,677.0,145.0,2.1,15.0,505.0,878.48,685.01
2016,3,24,9,15,699.5,149.5,2.0,15.0,548.0,914.97,707.05
2016,3,24,9,30,722.0,154.0,1.9,15.0,591.0,948.5,726.66
2016,3,24,9,45,754.0,150.5,1.85,15.5,632.0,979.45,743.49
2016,3,24,10,0,786.0,147.0,1.8,16.0,673.0,1006.75,757.7
2016,3,24,10,15,798.0,150.0,1.7,16.0,705.0,1017.38,761.55
2016,3,24,10,30,810.0,153.0,1.6,16.0,737.0,1014.79,756.99
2016,3,24,10,45,814.5,157.5,1.5,16.5,761.0,1011.62,750.94
2016,3,24,11,0,819.0,162.0,1.4,17.0,785.0,1004.43,742.43
2016,3,24,11,15,824.5,163.5,1.3,17.0,802.5,991.3,731.66
2016,3,24,11,30,830.0,165.0,1.2,17.0,820.0,974.23,718.55
2016,3,24,11,45,827.5,169.0,1.15,17.5,828.0,948.31,699.43
2016,3,24,12,0,825.0,173.0,1.1,18.0,836.0,918.98,678.34
2016,3,24,12,15,825.5,173.0,1.05,18.0,836.5,885.34,655.82
2016,3,24,12,30,826.0,173.0,1.0,18.0,837.0,848.55,631.01
2016,3,24,12,45,856.0,154.0,1.0,18.0,836.5,814.48,608.23
2016,3,24,13,0,886.0,135.0,1.0,18.0,836.0,774.93,581.05
2016,3,24,13,15,881.5,134.0,0.95,18.0,820.0,723.38,543.67
2016,3,24,13,30,877.0,133.0,0.9,18.0,804.0,669.78,504.02
2016,3,24,13,45,867.5,132.5,0.9,18.0,780.0,612.01,460.74
2016,3,24,14,0,858.0,132.0,0.9,18.0,756.0,553.22,415.24
2016,3,24,14,15,847.5,130.0,0.85,18.0,725.5,492.04,366.04
2016,3,24,14,30,837.0,128.0,0.8,18.0,695.0,430.58,315.08
2016,3,24,14,45,814.5,129.0,0.8,18.0,656.0,367.59,262.16
2016,3,24,15,0,792.0,130.0,0.8,18.0,617.0,302.21,206.92
2016,3,24,15,15,773.0,126.0,0.8,17.5,574.0,239.0,154.67
2016,3,24,15,30,754.0,122.0,0.8,17.0,531.0,177.78,108.38
2016,3,24,15,45,726.5,117.5,0.85,17.0,483.5,117.95,74.39
2016,3,24,16,0,699.0,113.0,0.9,17.0,436.0,84.91,68.65
2016,3,24,16,15,664.5,106.0,0.9,16.5,385.5,80.68,65.4
2016,3,24,16,30,630.0,99.0,0.9,16.0,335.0,76.34,61.93
2016,3,24,16,45,598.5,87.5,0.95,15.5,284.5,68.6,55.36
2016,3,24,17,0,567.0,76.0,1.0,15.0,234.0,60.55,48.38
2016,3,24,17,15,497.5,66.0,1.0,14.5,183.5,53.01,41.63
2016,3,24,17,30,428.0,56.0,1.0,14.0,133.0,45.4,34.58
2016,3,24,17,45,327.5,42.0,1.05,13.5,89.5,34.21,24.11
2016,3,24,18,0,227.0,28.0,1.1,13.0,46.0,22.89,11.79
2016,3,24,18,15,113.5,14.0,1.1,12.5,23.0,11.02,0.0
2016,3,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,90.5,13.5,0.9,9.0,19.5,62.41,0.0
2016,3,25,6,30,181.0,27.0,0.9,9.0,39.0,180.26,115.49
2016,3,25,6,45,303.5,40.0,0.95,9.5,82.5,293.01,239.11
2016,3,25,7,0,426.0,53.0,1.0,10.0,126.0,412.17,341.95
2016,3,25,7,15,500.5,62.5,1.1,10.5,176.5,501.08,415.4
2016,3,25,7,30,575.0,72.0,1.2,11.0,227.0,594.44,488.42
2016,3,25,7,45,638.0,75.5,1.35,11.5,281.0,674.41,548.43
2016,3,25,8,0,701.0,79.0,1.5,12.0,335.0,756.02,607.37
2016,3,25,8,15,734.5,83.5,1.45,12.5,386.0,813.09,644.43
2016,3,25,8,30,768.0,88.0,1.4,13.0,437.0,863.18,675.4
2016,3,25,8,45,796.0,90.5,1.4,13.5,486.0,910.0,703.9
2016,3,25,9,0,824.0,93.0,1.4,14.0,535.0,954.36,730.08
2016,3,25,9,15,842.0,96.0,1.35,14.5,579.0,986.51,746.81
2016,3,25,9,30,860.0,99.0,1.3,15.0,623.0,1015.25,761.14
2016,3,25,9,45,869.5,103.0,1.3,15.5,661.0,1032.88,769.05
2016,3,25,10,0,879.0,107.0,1.3,16.0,699.0,1046.52,774.59
2016,3,25,10,15,889.0,109.0,1.3,16.0,731.0,1040.25,768.97
2016,3,25,10,30,899.0,111.0,1.3,16.0,763.0,1043.75,770.1
2016,3,25,10,45,901.5,114.5,1.35,16.5,786.5,1037.19,764.3
2016,3,25,11,0,904.0,118.0,1.4,17.0,810.0,1026.53,756.14
2016,3,25,11,15,908.0,119.0,1.4,17.0,826.5,1010.7,745.4
2016,3,25,11,30,912.0,120.0,1.4,17.0,843.0,990.89,732.28
2016,3,25,11,45,917.0,119.0,1.4,17.5,852.5,966.12,714.71
2016,3,25,12,0,922.0,118.0,1.4,18.0,862.0,937.52,694.79
2016,3,25,12,15,921.5,118.0,1.4,18.0,862.0,901.48,671.32
2016,3,25,12,30,921.0,118.0,1.4,18.0,862.0,862.18,645.63
2016,3,25,12,45,925.0,113.5,1.45,18.0,855.0,819.14,617.83
2016,3,25,13,0,929.0,109.0,1.5,18.0,848.0,772.91,586.31
2016,3,25,13,15,924.5,108.0,1.45,18.0,832.0,721.05,548.09
2016,3,25,13,30,920.0,107.0,1.4,18.0,816.0,667.06,507.38
2016,3,25,13,45,913.5,106.0,1.4,18.0,792.0,610.04,463.65
2016,3,25,14,0,907.0,105.0,1.4,18.0,768.0,551.58,417.32
2016,3,25,14,15,897.5,103.0,1.4,18.0,736.5,489.79,366.89
2016,3,25,14,30,888.0,101.0,1.4,18.0,705.0,427.44,314.31
2016,3,25,14,45,872.0,100.0,1.4,18.0,667.0,363.47,259.22
2016,3,25,15,0,856.0,99.0,1.4,18.0,629.0,296.91,201.62
2016,3,25,15,15,839.0,96.0,1.4,17.5,585.5,232.08,147.07
2016,3,25,15,30,822.0,93.0,1.4,17.0,542.0,168.85,98.9
2016,3,25,15,45,794.0,91.0,1.4,17.0,493.5,107.58,65.13
2016,3,25,16,0,766.0,89.0,1.4,17.0,445.0,75.84,60.85
2016,3,25,16,15,733.5,84.5,1.3,16.5,394.5,67.01,53.5
2016,3,25,16,30,701.0,80.0,1.2,16.0,344.0,63.87,51.01
2016,3,25,16,45,653.0,74.0,1.2,15.5,291.5,59.4,47.27
2016,3,25,17,0,605.0,68.0,1.2,15.0,239.0,54.91,43.39
2016,3,25,17,15,535.5,60.0,1.2,14.5,188.5,48.65,37.79
2016,3,25,17,30,466.0,52.0,1.2,14.0,138.0,42.41,31.98
2016,3,25,17,45,355.0,40.5,1.25,13.5,93.5,33.07,23.18
2016,3,25,18,0,244.0,29.0,1.3,13.0,49.0,23.75,12.88
2016,3,25,18,15,122.0,14.5,1.3,12.5,24.5,11.41,0.0
2016,3,25,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,142.5,11.5,1.5,11.5,22.0,90.59,0.0
2016,3,26,6,30,285.0,23.0,1.6,12.0,44.0,244.47,168.42
2016,3,26,6,45,396.5,33.0,1.75,12.5,88.5,347.96,283.17
2016,3,26,7,0,508.0,43.0,1.9,13.0,133.0,459.76,379.5
2016,3,26,7,15,574.5,50.0,1.95,13.0,183.0,542.02,447.53
2016,3,26,7,30,641.0,57.0,2.0,13.0,233.0,628.25,515.49
2016,3,26,7,45,684.0,62.0,2.15,13.5,285.0,690.01,561.61
2016,3,26,8,0,727.0,67.0,2.3,14.0,337.0,757.53,610.35
2016,3,26,8,15,757.0,71.0,2.35,14.5,387.0,811.69,646.98
2016,3,26,8,30,787.0,75.0,2.4,15.0,437.0,864.38,681.59
2016,3,26,8,45,808.5,78.5,2.5,15.5,484.0,906.33,708.26
2016,3,26,9,0,830.0,82.0,2.6,16.0,531.0,945.62,732.76
2016,3,26,9,15,845.5,84.5,2.6,16.0,573.5,962.36,741.94
2016,3,26,9,30,861.0,87.0,2.6,16.0,616.0,987.7,757.27
2016,3,26,9,45,872.5,89.0,2.6,16.5,653.0,1004.81,765.49
2016,3,26,10,0,884.0,91.0,2.6,17.0,690.0,1018.12,771.28
2016,3,26,10,15,892.5,92.5,2.55,17.0,721.0,1023.84,773.07
2016,3,26,10,30,901.0,94.0,2.5,17.0,752.0,1025.52,772.39
2016,3,26,10,45,905.5,96.0,2.5,17.5,775.0,1019.64,765.98
2016,3,26,11,0,910.0,98.0,2.5,18.0,798.0,1009.67,757.12
2016,3,26,11,15,914.0,99.0,2.45,18.0,814.5,994.08,745.63
2016,3,26,11,30,918.0,100.0,2.4,18.0,831.0,974.5,731.69
2016,3,26,11,45,910.5,105.5,2.35,18.5,837.5,945.09,709.95
2016,3,26,12,0,903.0,111.0,2.3,19.0,844.0,912.31,686.16
2016,3,26,12,15,903.0,111.0,2.25,19.0,844.5,877.46,662.33
2016,3,26,12,30,903.0,111.0,2.2,19.0,845.0,839.39,636.26
2016,3,26,12,45,720.5,200.5,2.15,19.0,782.5,754.85,574.52
2016,3,26,13,0,538.0,290.0,2.1,19.0,720.0,657.36,501.57
2016,3,26,13,15,524.0,287.0,2.1,19.0,699.5,611.05,467.8
2016,3,26,13,30,510.0,284.0,2.1,19.0,679.0,564.66,432.88
2016,3,26,13,45,580.0,248.5,2.1,19.0,685.0,539.75,413.44
2016,3,26,14,0,650.0,213.0,2.1,19.0,691.0,509.79,388.59
2016,3,26,14,15,616.0,213.5,2.1,18.5,651.5,449.84,341.1
2016,3,26,14,30,582.0,214.0,2.1,18.0,612.0,390.16,292.91
2016,3,26,14,45,592.5,196.0,2.1,18.0,582.5,340.01,249.65
2016,3,26,15,0,603.0,178.0,2.1,18.0,553.0,285.5,202.35
2016,3,26,15,15,560.5,177.5,2.1,17.5,507.5,229.49,157.16
2016,3,26,15,30,518.0,177.0,2.1,17.0,462.0,180.69,121.46
2016,3,26,15,45,475.5,169.5,2.1,17.0,413.5,132.75,93.81
2016,3,26,16,0,433.0,162.0,2.1,17.0,365.0,108.81,89.34
2016,3,26,16,15,479.5,133.5,2.0,16.5,335.0,93.33,76.4
2016,3,26,16,30,526.0,105.0,1.9,16.0,305.0,78.81,64.09
2016,3,26,16,45,481.0,97.0,1.8,15.5,259.5,71.23,57.69
2016,3,26,17,0,436.0,89.0,1.7,15.0,214.0,65.58,52.83
2016,3,26,17,15,383.5,75.5,1.6,14.5,169.0,56.08,44.37
2016,3,26,17,30,331.0,62.0,1.5,14.0,124.0,46.39,35.51
2016,3,26,17,45,238.5,46.5,1.45,14.0,84.0,34.88,24.75
2016,3,26,18,0,146.0,31.0,1.4,14.0,44.0,23.32,12.84
2016,3,26,18,15,73.0,15.5,1.45,13.5,22.0,12.2,0.0
2016,3,26,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,27,6,15,125.0,14.0,1.3,10.0,24.0,82.54,0.0
2016,3,27,6,30,250.0,28.0,1.4,10.0,48.0,230.41,167.55
2016,3,27,6,45,359.5,40.5,1.55,10.5,93.0,331.42,272.29
2016,3,27,7,0,469.0,53.0,1.7,11.0,138.0,443.25,369.01
2016,3,27,7,15,541.0,61.0,1.65,11.5,189.5,530.07,439.72
2016,3,27,7,30,613.0,69.0,1.6,12.0,241.0,620.98,509.59
2016,3,27,7,45,659.5,75.5,1.6,12.5,294.0,691.71,561.05
2016,3,27,8,0,706.0,82.0,1.6,13.0,347.0,763.18,610.86
2016,3,27,8,15,739.0,87.0,1.55,13.0,399.0,820.49,649.19
2016,3,27,8,30,772.0,92.0,1.5,13.0,451.0,870.4,681.21
2016,3,27,8,45,795.5,96.0,1.5,13.5,499.5,914.62,707.9
2016,3,27,9,0,819.0,100.0,1.5,14.0,548.0,956.18,732.26
2016,3,27,9,15,837.0,103.5,1.55,14.0,592.5,988.67,752.32
2016,3,27,9,30,855.0,107.0,1.6,14.0,637.0,1017.72,770.13
2016,3,27,9,45,867.0,110.0,1.7,14.5,675.5,1036.4,780.48
2016,3,27,10,0,879.0,113.0,1.8,15.0,714.0,1051.12,788.41
2016,3,27,10,15,889.5,115.5,1.85,15.0,746.0,1059.62,793.15
2016,3,27,10,30,900.0,118.0,1.9,15.0,778.0,1049.53,785.94
2016,3,27,10,45,905.0,120.5,2.0,15.5,802.5,1044.05,781.38
2016,3,27,11,0,910.0,123.0,2.1,16.0,827.0,1034.43,774.14
2016,3,27,11,15,915.0,124.0,2.15,16.0,844.5,1019.18,764.12
2016,3,27,11,30,920.0,125.0,2.2,16.0,862.0,999.88,751.56
2016,3,27,11,45,918.5,128.0,2.25,16.0,870.5,972.6,733.74
2016,3,27,12,0,917.0,131.0,2.3,16.0,879.0,941.7,713.5
2016,3,27,12,15,917.5,131.0,2.3,16.0,879.5,906.3,689.65
2016,3,27,12,30,918.0,131.0,2.3,16.0,880.0,867.59,663.46
2016,3,27,12,45,905.5,136.5,2.3,16.0,869.5,820.6,631.21
2016,3,27,13,0,893.0,142.0,2.3,16.0,859.0,780.1,600.95
2016,3,27,13,15,738.5,201.5,2.3,16.0,787.0,683.93,528.55
2016,3,27,13,30,584.0,261.0,2.3,16.0,715.0,589.6,456.91
2016,3,27,13,45,621.0,236.0,2.35,16.0,706.0,553.64,429.09
2016,3,27,14,0,658.0,211.0,2.4,16.0,697.0,510.32,394.01
2016,3,27,14,15,615.0,214.5,2.4,15.5,654.0,448.29,344.29
2016,3,27,14,30,572.0,218.0,2.4,15.0,611.0,387.59,294.73
2016,3,27,14,45,583.0,200.0,2.4,15.0,582.5,335.57,249.45
2016,3,27,15,0,594.0,182.0,2.4,15.0,554.0,284.36,204.16
2016,3,27,15,15,516.5,191.5,2.35,14.5,499.0,229.01,160.51
2016,3,27,15,30,439.0,201.0,2.3,14.0,444.0,184.91,129.75
2016,3,27,15,45,464.5,176.0,2.25,14.0,413.0,134.78,97.31
2016,3,27,16,0,490.0,151.0,2.2,14.0,382.0,103.27,85.55
2016,3,27,16,15,477.0,134.5,2.1,13.5,339.0,93.84,77.75
2016,3,27,16,30,464.0,118.0,2.0,13.0,296.0,83.98,69.43
2016,3,27,16,45,402.5,113.0,1.95,12.5,251.0,80.4,66.53
2016,3,27,17,0,341.0,108.0,1.9,12.0,206.0,76.87,63.54
2016,3,27,17,15,294.0,90.0,1.9,11.5,162.5,64.88,52.78
2016,3,27,17,30,247.0,72.0,1.9,11.0,119.0,52.69,41.58
2016,3,27,17,45,179.5,53.0,1.95,11.0,81.5,39.08,28.81
2016,3,27,18,0,112.0,34.0,2.0,11.0,44.0,25.34,14.97
2016,3,27,18,15,56.0,17.0,2.05,11.0,22.0,12.88,0.0
2016,3,27,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,6,15,174.5,13.5,2.25,7.5,28.0,110.46,0.0
2016,3,28,6,30,349.0,27.0,2.5,8.0,56.0,291.34,221.95
2016,3,28,6,45,463.5,36.0,2.8,8.5,104.0,396.36,330.3
2016,3,28,7,0,578.0,45.0,3.1,9.0,152.0,512.32,431.25
2016,3,28,7,15,643.5,51.0,3.3,9.0,206.0,589.92,497.11
2016,3,28,7,30,709.0,57.0,3.5,9.0,260.0,677.4,567.93
2016,3,28,7,45,751.5,62.0,3.7,9.5,314.5,746.54,620.66
2016,3,28,8,0,794.0,67.0,3.9,10.0,369.0,815.76,671.6
2016,3,28,8,15,823.5,70.5,3.95,10.0,421.5,870.68,710.83
2016,3,28,8,30,853.0,74.0,4.0,10.0,474.0,923.85,747.94
2016,3,28,8,45,874.0,77.0,4.1,10.5,523.5,954.61,766.97
2016,3,28,9,0,895.0,80.0,4.2,11.0,573.0,993.37,791.72
2016,3,28,9,15,910.5,82.0,4.2,11.0,617.5,1022.23,809.87
2016,3,28,9,30,926.0,84.0,4.2,11.0,662.0,1047.5,825.51
2016,3,28,9,45,937.0,86.0,4.2,11.5,700.5,1064.38,833.85
2016,3,28,10,0,948.0,88.0,4.2,12.0,739.0,1077.16,839.43
2016,3,28,10,15,956.0,89.5,4.15,12.0,771.0,1082.09,840.9
2016,3,28,10,30,964.0,91.0,4.1,12.0,803.0,1082.7,839.62
2016,3,28,10,45,969.0,92.5,4.1,12.5,827.5,1075.94,832.3
2016,3,28,11,0,974.0,94.0,4.1,13.0,852.0,1064.83,822.24
2016,3,28,11,15,977.0,94.5,4.05,13.0,868.5,1046.4,808.51
2016,3,28,11,30,980.0,95.0,4.0,13.0,885.0,1023.8,792.09
2016,3,28,11,45,980.5,96.0,3.95,13.0,892.5,995.34,771.74
2016,3,28,12,0,981.0,97.0,3.9,13.0,900.0,963.02,748.76
2016,3,28,12,15,980.0,97.0,3.8,13.0,900.0,924.74,721.31
2016,3,28,12,30,979.0,97.0,3.7,13.0,900.0,883.04,691.42
2016,3,28,12,45,960.5,106.0,3.65,13.0,887.5,833.19,655.84
2016,3,28,13,0,942.0,115.0,3.6,13.0,875.0,781.35,616.93
2016,3,28,13,15,937.5,114.0,3.5,13.0,858.0,728.68,575.75
2016,3,28,13,30,933.0,113.0,3.4,13.0,841.0,673.85,531.95
2016,3,28,13,45,925.0,112.5,3.35,13.0,816.5,615.58,484.51
2016,3,28,14,0,917.0,112.0,3.3,13.0,792.0,555.99,434.64
2016,3,28,14,15,607.5,212.0,3.2,13.0,655.0,441.29,343.35
2016,3,28,14,30,298.0,312.0,3.1,13.0,518.0,347.38,270.99
2016,3,28,14,45,149.0,214.5,3.05,13.0,317.5,207.81,161.92
2016,3,28,15,0,0.0,117.0,3.0,13.0,117.0,89.57,69.63
2016,3,28,15,15,120.0,180.5,2.85,13.0,247.5,152.39,116.72
2016,3,28,15,30,240.0,244.0,2.7,13.0,378.0,191.79,144.5
2016,3,28,15,45,187.0,225.0,2.6,13.0,324.0,155.37,121.0
2016,3,28,16,0,134.0,206.0,2.5,13.0,270.0,135.08,113.57
2016,3,28,16,15,125.0,183.0,2.25,12.5,237.5,121.85,102.59
2016,3,28,16,30,116.0,160.0,2.0,12.0,205.0,108.2,91.06
2016,3,28,16,45,104.5,139.0,1.8,12.0,175.0,95.19,79.75
2016,3,28,17,0,93.0,118.0,1.6,12.0,145.0,81.85,67.95
2016,3,28,17,15,80.0,95.5,1.5,11.5,115.5,67.3,54.96
2016,3,28,17,30,67.0,73.0,1.4,11.0,86.0,52.39,41.36
2016,3,28,17,45,43.5,52.0,1.35,10.5,59.5,38.13,28.11
2016,3,28,18,0,20.0,31.0,1.3,10.0,33.0,23.31,13.65
2016,3,28,18,15,10.0,15.5,1.3,9.5,16.5,11.93,0.0
2016,3,28,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,29,6,15,181.0,13.5,1.7,7.5,29.5,141.7,0.0
2016,3,29,6,30,362.0,27.0,1.9,8.0,59.0,298.95,232.58
2016,3,29,6,45,475.0,35.5,2.1,9.0,108.0,402.97,334.81
2016,3,29,7,0,588.0,44.0,2.3,10.0,157.0,511.61,427.44
2016,3,29,7,15,651.0,50.5,2.5,10.0,210.5,594.87,496.71
2016,3,29,7,30,714.0,57.0,2.7,10.0,264.0,681.09,565.38
2016,3,29,7,45,757.5,61.0,2.9,10.5,318.5,749.88,617.03
2016,3,29,8,0,801.0,65.0,3.1,11.0,373.0,818.76,666.98
2016,3,29,8,15,829.0,68.5,3.15,11.5,425.5,872.39,703.24
2016,3,29,8,30,857.0,72.0,3.2,12.0,478.0,913.38,729.5
2016,3,29,8,45,877.0,75.0,3.25,12.5,527.0,954.05,755.09
2016,3,29,9,0,897.0,78.0,3.3,13.0,576.0,991.85,778.24
2016,3,29,9,15,911.5,80.0,3.15,13.0,620.5,1019.69,793.97
2016,3,29,9,30,926.0,82.0,3.0,13.0,665.0,1043.92,807.07
2016,3,29,9,45,936.0,84.5,2.95,13.5,703.0,1060.34,814.24
2016,3,29,10,0,946.0,87.0,2.9,14.0,741.0,1072.64,818.75
2016,3,29,10,15,953.5,88.5,2.8,14.0,772.5,1077.0,819.06
2016,3,29,10,30,961.0,90.0,2.7,14.0,804.0,1077.06,816.71
2016,3,29,10,45,965.0,92.0,2.6,14.5,828.0,1069.83,808.19
2016,3,29,11,0,969.0,94.0,2.5,15.0,852.0,1058.28,797.07
2016,3,29,11,15,972.0,94.5,2.45,15.0,868.5,1039.87,783.69
2016,3,29,11,30,975.0,95.0,2.4,15.0,885.0,1017.32,767.75
2016,3,29,11,45,975.0,96.0,2.35,15.0,892.5,988.49,747.75
2016,3,29,12,0,975.0,97.0,2.3,15.0,900.0,955.85,725.28
2016,3,29,12,15,974.5,97.0,2.2,15.0,899.5,918.15,698.91
2016,3,29,12,30,974.0,97.0,2.1,15.0,899.0,877.02,670.19
2016,3,29,12,45,968.5,99.0,2.05,15.0,890.0,830.72,638.28
2016,3,29,13,0,963.0,101.0,2.0,15.0,881.0,781.71,603.0
2016,3,29,13,15,958.5,100.0,1.9,15.0,864.0,728.26,562.37
2016,3,29,13,30,954.0,99.0,1.8,15.0,847.0,672.61,519.15
2016,3,29,13,45,944.5,99.5,1.7,15.0,821.5,613.5,472.17
2016,3,29,14,0,935.0,100.0,1.6,15.0,796.0,553.16,422.88
2016,3,29,14,15,925.5,98.5,1.5,15.0,764.5,490.29,370.17
2016,3,29,14,30,916.0,97.0,1.4,15.0,733.0,426.81,315.44
2016,3,29,14,45,900.0,96.5,1.35,15.0,694.0,361.72,258.54
2016,3,29,15,0,884.0,96.0,1.3,15.0,655.0,297.32,201.92
2016,3,29,15,15,867.5,93.5,1.2,14.5,611.0,227.59,143.21
2016,3,29,15,30,851.0,91.0,1.1,14.0,567.0,163.19,94.89
2016,3,29,15,45,824.5,88.5,1.0,14.0,517.5,100.07,62.32
2016,3,29,16,0,798.0,86.0,0.9,14.0,468.0,74.16,60.03
2016,3,29,16,15,767.0,81.5,0.8,13.5,416.0,70.78,57.42
2016,3,29,16,30,736.0,77.0,0.7,13.0,364.0,67.33,54.66
2016,3,29,16,45,688.0,72.5,0.65,13.0,310.5,58.7,47.11
2016,3,29,17,0,640.0,68.0,0.6,13.0,257.0,55.2,44.05
2016,3,29,17,15,573.5,60.5,0.65,12.0,204.5,49.28,38.82
2016,3,29,17,30,507.0,53.0,0.7,11.0,152.0,43.38,33.39
2016,3,29,17,45,394.0,42.5,0.8,10.5,105.5,34.76,25.21
2016,3,29,18,0,281.0,32.0,0.9,10.0,59.0,26.22,16.31
2016,3,29,18,15,140.5,16.0,0.9,9.5,29.5,12.95,0.0
2016,3,29,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,30,6,15,114.5,17.5,0.8,8.5,28.0,107.27,0.0
2016,3,30,6,30,229.0,35.0,0.9,9.0,56.0,222.78,174.47
2016,3,30,6,45,337.5,47.5,1.05,9.5,102.0,320.08,265.2
2016,3,30,7,0,446.0,60.0,1.2,10.0,148.0,433.36,361.66
2016,3,30,7,15,441.5,78.0,1.2,10.5,186.5,466.32,389.19
2016,3,30,7,30,437.0,96.0,1.2,11.0,225.0,501.95,417.04
2016,3,30,7,45,496.5,99.5,1.2,11.5,272.5,571.35,469.87
2016,3,30,8,0,556.0,103.0,1.2,12.0,320.0,654.13,529.75
2016,3,30,8,15,651.5,101.5,1.2,12.0,389.0,756.55,602.32
2016,3,30,8,30,747.0,100.0,1.2,12.0,458.0,860.85,673.06
2016,3,30,8,45,721.5,111.5,1.2,12.5,486.0,866.14,672.08
2016,3,30,9,0,696.0,123.0,1.2,13.0,514.0,866.88,669.36
2016,3,30,9,15,680.0,142.5,1.15,13.5,548.0,882.06,675.94
2016,3,30,9,30,664.0,162.0,1.1,14.0,582.0,892.7,679.24
2016,3,30,9,45,764.0,139.0,1.05,14.5,650.0,969.21,726.28
2016,3,30,10,0,864.0,116.0,1.0,15.0,718.0,1035.39,764.16
2016,3,30,10,15,874.0,118.0,0.95,15.0,749.5,1042.54,765.28
2016,3,30,10,30,884.0,120.0,0.9,15.0,781.0,1031.09,755.64
2016,3,30,10,45,891.5,121.0,0.9,15.0,805.0,1026.43,751.89
2016,3,30,11,0,899.0,122.0,0.9,15.0,829.0,1017.68,745.6
2016,3,30,11,15,903.0,123.0,0.9,15.0,845.5,1001.49,734.77
2016,3,30,11,30,907.0,124.0,0.9,15.0,862.0,981.35,721.64
2016,3,30,11,45,910.0,124.0,0.95,15.5,870.5,955.47,704.6
2016,3,30,12,0,913.0,124.0,1.0,16.0,879.0,925.9,685.2
2016,3,30,12,15,913.0,124.0,1.0,16.0,879.0,890.23,662.16
2016,3,30,12,30,913.0,124.0,1.0,16.0,879.0,851.31,636.9
2016,3,30,12,45,914.0,122.0,1.0,16.0,871.5,808.32,608.72
2016,3,30,13,0,915.0,120.0,1.0,16.0,864.0,762.4,576.31
2016,3,30,13,15,710.0,206.5,1.05,16.0,777.5,663.26,503.64
2016,3,30,13,30,505.0,293.0,1.1,16.0,691.0,561.8,428.79
2016,3,30,13,45,700.0,203.5,1.15,16.0,738.0,566.01,432.03
2016,3,30,14,0,895.0,114.0,1.2,16.0,785.0,542.51,411.42
2016,3,30,14,15,886.0,112.5,1.2,15.5,753.5,481.97,362.0
2016,3,30,14,30,877.0,111.0,1.2,15.0,722.0,419.68,309.72
2016,3,30,14,45,864.5,108.5,1.3,15.0,684.5,355.2,254.07
2016,3,30,15,0,852.0,106.0,1.4,15.0,647.0,291.21,198.21
2016,3,30,15,15,835.0,103.0,1.5,14.5,603.5,226.8,144.15
2016,3,30,15,30,818.0,100.0,1.6,14.0,560.0,164.02,97.36
2016,3,30,15,45,795.5,96.0,1.75,14.0,512.0,102.17,65.63
2016,3,30,16,0,773.0,92.0,1.9,14.0,464.0,77.9,63.34
2016,3,30,16,15,742.0,87.5,1.9,13.5,413.0,69.0,55.85
2016,3,30,16,30,711.0,83.0,1.9,13.0,362.0,65.94,53.43
2016,3,30,16,45,666.5,77.0,1.95,13.0,309.5,61.57,49.66
2016,3,30,17,0,622.0,71.0,2.0,13.0,257.0,57.16,45.77
2016,3,30,17,15,556.5,63.0,1.95,12.5,205.0,50.98,40.24
2016,3,30,17,30,491.0,55.0,1.9,12.0,153.0,44.79,34.49
2016,3,30,17,45,385.5,44.0,1.85,11.5,107.0,35.88,26.1
2016,3,30,18,0,280.0,33.0,1.8,11.0,61.0,27.01,17.06
2016,3,30,18,15,140.0,16.5,1.75,10.5,30.5,13.34,0.0
2016,3,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,145.5,17.0,1.35,10.0,31.5,129.24,16.1
2016,3,31,6,30,291.0,34.0,1.5,10.0,63.0,261.01,207.16
2016,3,31,6,45,399.0,44.5,1.7,10.5,110.5,361.69,300.03
2016,3,31,7,0,507.0,55.0,1.9,11.0,158.0,472.1,394.4
2016,3,31,7,15,572.0,63.0,1.9,11.5,210.0,554.8,460.85
2016,3,31,7,30,637.0,71.0,1.9,12.0,262.0,640.99,526.68
2016,3,31,7,45,329.5,108.5,1.9,12.5,208.5,440.25,366.21
2016,3,31,8,0,22.0,146.0,1.9,13.0,155.0,147.85,120.08
2016,3,31,8,15,15.5,156.0,1.8,13.0,163.0,149.04,121.09
2016,3,31,8,30,9.0,166.0,1.7,13.0,171.0,150.26,121.39
2016,3,31,8,45,42.0,205.5,1.65,13.5,229.5,240.31,195.55
2016,3,31,9,0,75.0,245.0,1.6,14.0,288.0,314.88,254.68
2016,3,31,9,15,128.0,270.5,1.55,14.0,350.0,416.61,334.14
2016,3,31,9,30,181.0,296.0,1.5,14.0,412.0,495.66,393.86
2016,3,31,9,45,283.5,294.5,1.45,14.5,488.0,618.12,484.32
2016,3,31,10,0,386.0,293.0,1.4,15.0,564.0,715.94,553.32
2016,3,31,10,15,650.5,200.0,1.4,15.0,679.0,912.76,692.66
2016,3,31,10,30,915.0,107.0,1.4,15.0,794.0,1046.68,777.24
2016,3,31,10,45,921.5,107.5,1.4,15.5,818.0,1040.31,768.83
2016,3,31,11,0,928.0,108.0,1.4,16.0,842.0,1029.79,759.9
2016,3,31,11,15,932.0,109.0,1.4,16.0,858.5,1013.23,748.71
2016,3,31,11,30,936.0,110.0,1.4,16.0,875.0,992.63,735.09
2016,3,31,11,45,938.0,110.0,1.45,16.5,883.0,965.25,716.6
2016,3,31,12,0,940.0,110.0,1.5,17.0,891.0,934.14,695.71
2016,3,31,12,15,940.0,110.0,1.6,17.0,891.0,897.74,673.17
2016,3,31,12,30,940.0,110.0,1.7,17.0,891.0,858.02,648.06
2016,3,31,12,45,942.0,107.0,1.85,17.0,883.5,813.92,620.03
2016,3,31,13,0,944.0,104.0,2.0,17.0,876.0,766.76,587.62
2016,3,31,13,15,940.5,103.5,2.1,17.0,860.0,715.25,549.93
2016,3,31,13,30,937.0,103.0,2.2,17.0,844.0,661.49,509.27
2016,3,31,13,45,930.5,102.0,2.35,17.0,819.5,603.64,464.32
2016,3,31,14,0,924.0,101.0,2.5,17.0,795.0,544.34,416.46
2016,3,31,14,15,915.5,99.5,2.55,16.5,764.0,482.58,365.29
2016,3,31,14,30,907.0,98.0,2.6,16.0,733.0,420.13,311.7
2016,3,31,14,45,537.0,197.5,2.7,16.0,568.5,313.0,231.49
2016,3,31,15,0,167.0,297.0,2.8,16.0,404.0,249.19,190.97
2016,3,31,15,15,181.0,275.0,2.8,15.5,384.0,220.07,167.17
2016,3,31,15,30,195.0,253.0,2.8,15.0,364.0,189.63,143.47
2016,3,31,15,45,290.5,216.0,2.85,15.0,365.0,148.78,113.49
2016,3,31,16,0,386.0,179.0,2.9,15.0,366.0,117.5,97.51
2016,3,31,16,15,569.0,127.0,2.85,14.5,369.5,92.92,76.6
2016,3,31,16,30,752.0,75.0,2.8,14.0,373.0,66.03,53.27
2016,3,31,16,45,709.5,70.5,2.75,13.5,320.0,62.29,50.19
2016,3,31,17,0,667.0,66.0,2.7,13.0,267.0,54.02,42.96
2016,3,31,17,15,605.0,59.0,2.55,12.5,214.5,48.42,37.95
2016,3,31,17,30,543.0,52.0,2.4,12.0,162.0,42.83,32.77
2016,3,31,17,45,440.0,42.0,2.3,12.0,114.0,34.57,24.93
2016,3,31,18,0,337.0,32.0,2.2,12.0,66.0,26.38,16.61
2016,3,31,18,15,168.5,16.0,2.1,11.5,33.0,12.96,0.0
2016,3,31,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,6,15,169.0,16.5,1.15,9.5,34.5,143.56,48.01
2016,4,1,6,30,338.0,33.0,1.3,10.0,69.0,289.42,231.66
2016,4,1,6,45,437.0,43.0,1.45,10.5,116.5,385.47,319.28
2016,4,1,7,0,536.0,53.0,1.6,11.0,164.0,490.38,408.01
2016,4,1,7,15,597.0,60.5,1.55,11.5,216.5,570.41,471.18
2016,4,1,7,30,658.0,68.0,1.5,12.0,269.0,653.58,533.36
2016,4,1,7,45,698.5,73.5,1.45,12.5,321.5,719.11,579.25
2016,4,1,8,0,739.0,79.0,1.4,13.0,374.0,779.42,619.41
2016,4,1,8,15,768.0,83.0,1.35,13.0,425.5,832.69,654.2
2016,4,1,8,30,797.0,87.0,1.3,13.0,477.0,884.25,686.79
2016,4,1,8,45,818.5,90.5,1.3,13.5,524.5,925.89,711.26
2016,4,1,9,0,840.0,94.0,1.3,14.0,572.0,964.75,733.49
2016,4,1,9,15,855.5,96.5,1.25,14.0,615.5,993.32,749.09
2016,4,1,9,30,871.0,99.0,1.2,14.0,659.0,1005.28,753.8
2016,4,1,9,45,882.5,101.5,1.2,14.5,696.0,1022.26,761.64
2016,4,1,10,0,894.0,104.0,1.2,15.0,733.0,1035.36,766.95
2016,4,1,10,15,902.5,105.5,1.2,15.0,764.5,1040.27,768.6
2016,4,1,10,30,911.0,107.0,1.2,15.0,796.0,1041.08,767.91
2016,4,1,10,45,917.5,108.0,1.2,15.5,819.5,1035.21,761.74
2016,4,1,11,0,924.0,109.0,1.2,16.0,843.0,1025.18,753.2
2016,4,1,11,15,928.0,110.0,1.2,16.0,859.5,1008.62,742.09
2016,4,1,11,30,932.0,111.0,1.2,16.0,876.0,988.02,728.57
2016,4,1,11,45,934.5,110.5,1.25,16.5,884.0,960.64,710.3
2016,4,1,12,0,937.0,110.0,1.3,17.0,892.0,929.53,689.64
2016,4,1,12,15,937.0,110.0,1.35,17.0,892.0,893.2,666.72
2016,4,1,12,30,937.0,110.0,1.4,17.0,892.0,853.56,641.39
2016,4,1,12,45,936.5,109.0,1.5,17.0,884.5,809.49,613.32
2016,4,1,13,0,936.0,108.0,1.6,17.0,877.0,762.53,580.88
2016,4,1,13,15,932.5,107.0,1.65,17.0,860.5,710.9,543.23
2016,4,1,13,30,929.0,106.0,1.7,17.0,844.0,657.07,502.74
2016,4,1,13,45,923.0,105.0,1.8,17.0,820.5,599.88,458.63
2016,4,1,14,0,917.0,104.0,1.9,17.0,797.0,541.2,411.62
2016,4,1,14,15,908.5,102.5,1.95,16.5,765.5,479.83,361.26
2016,4,1,14,30,900.0,101.0,2.0,16.0,734.0,417.78,308.45
2016,4,1,14,45,889.0,98.5,2.1,16.0,696.5,353.8,252.29
2016,4,1,15,0,878.0,96.0,2.2,16.0,659.0,290.01,195.98
2016,4,1,15,15,862.5,93.5,2.25,15.5,616.0,220.76,137.84
2016,4,1,15,30,847.0,91.0,2.3,15.0,573.0,157.0,90.77
2016,4,1,15,45,825.5,88.0,2.35,15.0,525.0,94.28,60.23
2016,4,1,16,0,804.0,85.0,2.4,15.0,477.0,73.47,59.2
2016,4,1,16,15,775.5,81.0,2.35,14.5,426.0,70.47,56.91
2016,4,1,16,30,747.0,77.0,2.3,14.0,375.0,67.43,54.51
2016,4,1,16,45,704.5,72.0,2.25,13.5,321.5,58.52,46.83
2016,4,1,17,0,662.0,67.0,2.2,13.0,268.0,54.67,43.55
2016,4,1,17,15,601.0,60.0,2.0,12.5,216.0,49.11,38.59
2016,4,1,17,30,540.0,53.0,1.8,12.0,164.0,43.56,33.45
2016,4,1,17,45,439.5,43.0,1.65,11.5,116.0,35.34,25.71
2016,4,1,18,0,339.0,33.0,1.5,11.0,68.0,27.18,17.53
2016,4,1,18,15,169.5,16.5,1.45,10.5,34.0,13.35,0.0
2016,4,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,6,15,168.5,17.5,0.8,9.5,36.0,146.26,69.33
2016,4,2,6,30,337.0,35.0,0.8,10.0,72.0,290.56,233.38
2016,4,2,6,45,428.5,46.0,0.8,10.5,119.5,382.81,315.36
2016,4,2,7,0,520.0,57.0,0.8,11.0,167.0,483.13,398.45
2016,4,2,7,15,581.5,64.5,0.75,11.5,219.5,562.99,459.8
2016,4,2,7,30,643.0,72.0,0.7,12.0,272.0,645.94,519.98
2016,4,2,7,45,321.5,79.0,0.65,12.5,179.0,393.23,323.98
2016,4,2,8,0,0.0,86.0,0.6,13.0,86.0,67.28,51.36
2016,4,2,8,15,0.0,98.0,0.65,13.0,98.0,77.28,60.3
2016,4,2,8,30,0.0,110.0,0.7,13.0,110.0,87.29,68.48
2016,4,2,8,45,22.5,175.0,0.75,13.5,188.0,168.96,136.44
2016,4,2,9,0,45.0,240.0,0.8,14.0,266.0,277.72,222.98
2016,4,2,9,15,47.5,257.0,0.8,14.0,286.5,295.45,235.56
2016,4,2,9,30,50.0,274.0,0.8,14.0,307.0,312.96,248.45
2016,4,2,9,45,78.0,303.5,0.85,14.5,358.0,369.81,291.87
2016,4,2,10,0,106.0,333.0,0.9,15.0,409.0,426.02,333.52
2016,4,2,10,15,142.5,351.5,0.95,15.0,457.5,501.63,389.33
2016,4,2,10,30,179.0,370.0,1.0,15.0,506.0,551.46,425.41
2016,4,2,10,45,273.5,363.0,1.05,15.5,578.0,652.8,498.41
2016,4,2,11,0,368.0,356.0,1.1,16.0,650.0,726.8,550.0
2016,4,2,11,15,624.5,249.5,1.15,16.0,760.0,878.82,658.46
2016,4,2,11,30,881.0,143.0,1.2,16.0,870.0,984.03,727.66
2016,4,2,11,45,887.5,141.0,1.3,16.5,879.0,945.18,700.93
2016,4,2,12,0,894.0,139.0,1.4,17.0,888.0,917.07,682.98
2016,4,2,12,15,893.5,139.0,1.45,17.0,887.5,881.24,660.13
2016,4,2,12,30,893.0,139.0,1.5,17.0,887.0,842.29,635.03
2016,4,2,12,45,900.0,133.0,1.6,17.0,881.0,800.95,607.99
2016,4,2,13,0,907.0,127.0,1.7,17.0,875.0,756.31,576.77
2016,4,2,13,15,903.0,125.5,1.7,17.0,858.5,705.01,538.83
2016,4,2,13,30,899.0,124.0,1.7,17.0,842.0,651.66,498.33
2016,4,2,13,45,894.5,121.5,1.75,17.0,818.0,595.42,454.7
2016,4,2,14,0,890.0,119.0,1.8,17.0,794.0,537.65,408.3
2016,4,2,14,15,881.0,117.5,1.8,16.5,763.0,477.39,358.84
2016,4,2,14,30,872.0,116.0,1.8,16.0,732.0,415.46,306.34
2016,4,2,14,45,857.0,114.5,1.85,16.0,694.0,351.35,250.54
2016,4,2,15,0,842.0,113.0,1.9,16.0,656.0,288.03,195.2
2016,4,2,15,15,645.0,160.0,1.85,16.0,560.0,223.02,148.46
2016,4,2,15,30,448.0,207.0,1.8,16.0,464.0,181.59,126.19
2016,4,2,15,45,601.5,154.5,1.8,16.0,468.5,121.49,86.62
2016,4,2,16,0,755.0,102.0,1.8,16.0,473.0,78.01,62.86
2016,4,2,16,15,724.5,97.0,1.7,15.5,422.0,74.93,60.55
2016,4,2,16,30,694.0,92.0,1.6,15.0,371.0,71.79,58.11
2016,4,2,16,45,642.5,87.0,1.5,14.5,317.5,68.28,55.27
2016,4,2,17,0,591.0,82.0,1.4,14.0,264.0,64.83,52.39
2016,4,2,17,15,527.5,73.0,1.25,13.5,212.5,58.22,46.55
2016,4,2,17,30,464.0,64.0,1.1,13.0,161.0,51.57,40.46
2016,4,2,17,45,360.5,51.5,1.0,12.5,114.0,39.25,29.09
2016,4,2,18,0,257.0,39.0,0.9,12.0,67.0,29.59,19.64
2016,4,2,18,15,128.5,19.5,0.9,11.5,33.5,14.86,0.3
2016,4,2,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,6,15,169.5,19.0,1.0,9.5,38.5,150.61,85.95
2016,4,3,6,30,339.0,38.0,1.1,10.0,77.0,294.46,238.4
2016,4,3,6,45,435.0,49.0,1.25,10.5,126.0,390.17,323.36
2016,4,3,7,0,531.0,60.0,1.4,11.0,175.0,494.13,410.66
2016,4,3,7,15,592.5,67.5,1.4,11.0,228.0,574.58,474.57
2016,4,3,7,30,654.0,75.0,1.4,11.0,281.0,657.98,537.74
