Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,7,45,327.0,82.5,1.4,11.5,185.5,401.97,335.77
2016,4,3,8,0,0.0,90.0,1.4,12.0,90.0,70.82,54.79
2016,4,3,8,15,0.0,108.5,1.4,12.5,108.5,86.78,68.45
2016,4,3,8,30,0.0,127.0,1.4,13.0,127.0,102.75,81.44
2016,4,3,8,45,0.0,145.0,1.4,13.5,145.5,118.24,93.84
2016,4,3,9,0,0.0,163.0,1.4,14.0,164.0,133.7,106.05
2016,4,3,9,15,3.0,179.0,1.4,14.0,181.5,150.22,119.35
2016,4,3,9,30,6.0,195.0,1.4,14.0,199.0,166.77,132.55
2016,4,3,9,45,7.5,207.0,1.45,14.5,212.0,178.08,141.14
2016,4,3,10,0,9.0,219.0,1.5,15.0,225.0,189.34,149.64
2016,4,3,10,15,15.0,250.5,1.5,15.0,262.0,222.82,176.15
2016,4,3,10,30,21.0,282.0,1.5,15.0,299.0,256.08,202.07
2016,4,3,10,45,21.0,288.5,1.55,15.5,305.5,260.05,204.41
2016,4,3,11,0,21.0,295.0,1.6,16.0,312.0,263.94,206.83
2016,4,3,11,15,30.0,323.5,1.65,16.0,348.5,316.86,247.73
2016,4,3,11,30,39.0,352.0,1.7,16.0,385.0,348.4,271.63
2016,4,3,11,45,165.5,378.0,1.8,16.5,517.5,500.11,388.17
2016,4,3,12,0,292.0,404.0,1.9,17.0,650.0,639.06,489.48
2016,4,3,12,15,605.0,270.0,1.95,17.0,779.0,776.62,592.34
2016,4,3,12,30,918.0,136.0,2.0,17.0,908.0,857.28,651.54
2016,4,3,12,45,913.5,136.5,2.05,17.0,899.0,811.77,619.32
2016,4,3,13,0,909.0,137.0,2.1,17.0,890.0,763.75,584.69
2016,4,3,13,15,904.5,136.0,2.15,17.0,873.0,712.25,546.62
2016,4,3,13,30,900.0,135.0,2.2,17.0,856.0,658.73,505.89
2016,4,3,13,45,778.0,178.0,2.25,17.0,788.5,579.68,444.71
2016,4,3,14,0,656.0,221.0,2.3,17.0,721.0,503.12,384.89
2016,4,3,14,15,542.5,252.5,2.3,16.5,655.0,429.96,327.85
2016,4,3,14,30,429.0,284.0,2.3,16.0,589.0,369.55,280.59
2016,4,3,14,45,627.5,206.5,2.35,16.0,626.0,343.77,251.82
2016,4,3,15,0,826.0,129.0,2.4,16.0,663.0,294.1,200.8
2016,4,3,15,15,653.5,164.0,2.35,15.5,569.5,225.5,150.55
2016,4,3,15,30,481.0,199.0,2.3,15.0,476.0,178.88,123.49
2016,4,3,15,45,568.5,155.0,2.3,15.0,455.5,117.45,84.89
2016,4,3,16,0,656.0,111.0,2.3,15.0,435.0,81.75,66.39
2016,4,3,16,15,647.0,99.5,2.15,14.5,391.0,75.06,60.9
2016,4,3,16,30,638.0,88.0,2.0,14.0,347.0,67.98,54.97
2016,4,3,16,45,549.5,96.0,1.9,14.0,297.0,73.34,59.86
2016,4,3,17,0,461.0,104.0,1.8,14.0,247.0,75.63,61.96
2016,4,3,17,15,406.0,90.0,1.65,13.5,199.0,65.97,53.44
2016,4,3,17,30,351.0,76.0,1.5,13.0,151.0,56.13,44.51
2016,4,3,17,45,272.0,59.5,1.4,12.5,107.5,44.2,33.48
2016,4,3,18,0,193.0,43.0,1.3,12.0,64.0,32.12,21.9
2016,4,3,18,15,96.5,21.5,1.25,11.5,32.0,16.24,2.31
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,18.5,5.0,1.25,9.5,5.5,0.0,0.0
2016,4,4,6,0,37.0,10.0,1.3,10.0,11.0,27.08,0.0
2016,4,4,6,15,186.5,25.5,1.4,10.0,46.0,167.68,107.03
2016,4,4,6,30,336.0,41.0,1.5,10.0,81.0,295.07,240.52
2016,4,4,6,45,437.5,51.0,1.65,10.5,130.5,393.7,327.79
2016,4,4,7,0,539.0,61.0,1.8,11.0,180.0,500.68,417.82
2016,4,4,7,15,600.5,68.5,1.8,11.5,234.0,581.4,481.36
2016,4,4,7,30,662.0,76.0,1.8,12.0,288.0,665.04,544.01
2016,4,4,7,45,702.5,81.5,1.85,12.5,342.0,730.65,590.77
2016,4,4,8,0,743.0,87.0,1.9,13.0,396.0,796.32,635.97
2016,4,4,8,15,772.5,91.5,1.85,13.5,448.0,844.33,666.13
2016,4,4,8,30,802.0,96.0,1.8,14.0,500.0,896.85,698.65
2016,4,4,8,45,820.5,101.0,1.8,14.5,547.5,937.23,722.47
2016,4,4,9,0,839.0,106.0,1.8,15.0,595.0,974.63,743.98
2016,4,4,9,15,855.0,109.0,1.75,15.0,639.0,1003.98,760.54
2016,4,4,9,30,871.0,112.0,1.7,15.0,683.0,1029.75,774.67
2016,4,4,9,45,882.0,114.5,1.65,15.5,720.5,1046.09,781.15
2016,4,4,10,0,893.0,117.0,1.6,16.0,758.0,1044.12,775.91
2016,4,4,10,15,901.5,119.0,1.5,16.0,789.5,1049.07,776.16
2016,4,4,10,30,910.0,121.0,1.4,16.0,821.0,1049.89,773.74
2016,4,4,10,45,915.5,123.0,1.35,16.5,844.5,1043.54,766.37
2016,4,4,11,0,921.0,125.0,1.3,17.0,868.0,1033.04,756.63
2016,4,4,11,15,924.5,125.5,1.2,17.0,884.0,1015.02,742.82
2016,4,4,11,30,928.0,126.0,1.1,17.0,900.0,993.03,726.69
2016,4,4,11,45,927.0,128.0,1.05,17.5,907.0,964.51,706.15
2016,4,4,12,0,926.0,130.0,1.0,18.0,914.0,932.42,683.5
2016,4,4,12,15,925.5,130.0,0.9,18.0,913.0,895.54,658.24
2016,4,4,12,30,925.0,130.0,0.8,18.0,912.0,855.44,630.91
2016,4,4,12,45,922.5,130.0,0.75,18.0,903.0,810.81,600.84
2016,4,4,13,0,920.0,130.0,0.7,18.0,894.0,763.49,567.18
2016,4,4,13,15,915.0,129.0,0.8,18.0,877.0,711.26,531.42
2016,4,4,13,30,910.0,128.0,0.9,18.0,860.0,657.04,492.76
2016,4,4,13,45,899.5,128.0,1.0,18.0,834.0,598.85,449.53
2016,4,4,14,0,889.0,128.0,1.1,18.0,808.0,541.58,405.04
2016,4,4,14,15,879.0,126.0,1.25,17.5,776.0,479.14,355.79
2016,4,4,14,30,869.0,124.0,1.4,17.0,744.0,416.37,304.03
2016,4,4,14,45,855.5,121.5,1.6,17.0,705.5,352.1,249.07
2016,4,4,15,0,842.0,119.0,1.8,17.0,667.0,288.5,194.2
2016,4,4,15,15,825.0,115.5,1.8,16.5,623.0,224.52,141.44
2016,4,4,15,30,808.0,112.0,1.8,16.0,579.0,162.24,96.94
2016,4,4,15,45,788.0,106.5,1.8,16.0,531.0,100.4,68.63
2016,4,4,16,0,768.0,101.0,1.8,16.0,483.0,77.51,62.43
2016,4,4,16,15,736.5,96.5,1.6,15.5,431.0,74.71,60.34
2016,4,4,16,30,705.0,92.0,1.4,15.0,379.0,71.87,58.16
2016,4,4,16,45,662.0,85.0,1.25,15.0,326.0,67.03,54.04
2016,4,4,17,0,619.0,78.0,1.1,15.0,273.0,62.1,49.77
2016,4,4,17,15,554.5,70.0,1.1,14.5,220.0,56.1,44.5
2016,4,4,17,30,490.0,62.0,1.1,14.0,167.0,50.09,39.02
2016,4,4,17,45,392.5,50.5,1.1,13.5,119.5,40.98,30.56
2016,4,4,18,0,295.0,39.0,1.1,13.0,72.0,31.85,21.69
2016,4,4,18,15,147.5,19.5,1.15,12.5,36.0,14.93,2.71
2016,4,4,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,37.5,5.5,1.75,9.5,6.5,0.0,0.0
2016,4,5,6,0,75.0,11.0,1.8,10.0,13.0,47.59,0.0
2016,4,5,6,15,228.5,25.0,1.95,10.5,50.0,195.68,134.52
2016,4,5,6,30,382.0,39.0,2.1,11.0,87.0,322.12,263.28
2016,4,5,6,45,477.0,48.5,2.25,11.5,137.0,417.46,347.7
2016,4,5,7,0,572.0,58.0,2.4,12.0,187.0,520.68,434.36
2016,4,5,7,15,630.0,64.5,2.5,12.5,240.5,598.57,496.07
2016,4,5,7,30,688.0,71.0,2.6,13.0,294.0,679.07,557.1
2016,4,5,7,45,729.5,75.0,2.75,13.5,348.0,739.0,600.5
2016,4,5,8,0,771.0,79.0,2.9,14.0,402.0,804.78,646.96
2016,4,5,8,15,797.5,83.0,2.95,14.5,453.5,856.26,681.05
2016,4,5,8,30,824.0,87.0,3.0,15.0,505.0,905.79,713.05
2016,4,5,8,45,842.5,90.5,3.1,15.5,553.0,944.72,737.35
2016,4,5,9,0,861.0,94.0,3.2,16.0,601.0,980.66,759.36
2016,4,5,9,15,875.5,97.0,3.2,16.5,644.0,996.06,766.25
2016,4,5,9,30,890.0,100.0,3.2,17.0,687.0,1020.12,779.3
2016,4,5,9,45,898.0,103.0,3.25,17.5,723.5,1033.87,785.69
2016,4,5,10,0,906.0,106.0,3.3,18.0,760.0,1043.61,789.58
2016,4,5,10,15,914.0,107.5,3.35,18.0,790.5,1047.6,791.29
2016,4,5,10,30,922.0,109.0,3.4,18.0,821.0,1047.45,790.43
2016,4,5,10,45,926.5,111.0,3.45,18.5,844.0,1040.17,783.49
2016,4,5,11,0,931.0,113.0,3.5,19.0,867.0,1028.72,773.97
2016,4,5,11,15,934.0,113.5,3.5,19.0,882.5,1010.2,760.97
2016,4,5,11,30,937.0,114.0,3.5,19.0,898.0,987.7,745.44
2016,4,5,11,45,938.0,114.5,3.5,19.5,905.5,959.53,724.76
2016,4,5,12,0,939.0,115.0,3.5,20.0,913.0,927.69,701.7
2016,4,5,12,15,938.0,115.0,3.45,20.0,912.0,890.2,675.82
2016,4,5,12,30,937.0,115.0,3.4,20.0,911.0,849.5,647.67
2016,4,5,12,45,936.0,114.0,3.35,20.0,902.0,804.89,616.48
2016,4,5,13,0,935.0,113.0,3.3,20.0,893.0,757.46,581.01
2016,4,5,13,15,930.5,112.0,3.2,20.0,876.0,705.15,540.98
2016,4,5,13,30,926.0,111.0,3.1,20.0,859.0,650.75,498.45
2016,4,5,13,45,919.0,109.5,3.05,20.0,834.0,592.77,452.27
2016,4,5,14,0,912.0,108.0,3.0,20.0,809.0,533.46,403.68
2016,4,5,14,15,903.0,106.5,2.9,20.0,777.0,472.24,352.04
2016,4,5,14,30,894.0,105.0,2.8,20.0,745.0,410.43,298.56
2016,4,5,14,45,881.5,102.5,2.75,20.0,706.5,346.53,242.69
2016,4,5,15,0,869.0,100.0,2.7,20.0,668.0,283.02,187.31
2016,4,5,15,15,853.0,97.5,2.55,20.0,624.5,214.3,130.61
2016,4,5,15,30,837.0,95.0,2.4,20.0,581.0,151.34,86.04
2016,4,5,15,45,815.5,91.5,2.3,20.0,533.0,89.23,59.26
2016,4,5,16,0,794.0,88.0,2.2,20.0,485.0,75.23,59.48
2016,4,5,16,15,765.0,84.0,2.0,19.5,433.5,72.33,57.31
2016,4,5,16,30,736.0,80.0,1.8,19.0,382.0,69.37,55.05
2016,4,5,16,45,695.0,74.5,1.6,18.5,329.0,60.04,47.18
2016,4,5,17,0,654.0,69.0,1.4,18.0,276.0,55.93,43.76
2016,4,5,17,15,594.5,62.0,1.3,17.0,224.0,50.44,39.08
2016,4,5,17,30,535.0,55.0,1.2,16.0,172.0,44.96,34.21
2016,4,5,17,45,439.0,45.5,1.2,15.5,124.0,37.21,27.05
2016,4,5,18,0,343.0,36.0,1.2,15.0,76.0,29.53,19.61
2016,4,5,18,15,171.5,18.0,1.2,14.5,38.0,14.49,3.22
2016,4,5,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,45,44.5,6.0,1.65,12.5,7.0,0.0,0.0
2016,4,6,6,0,89.0,12.0,1.7,13.0,14.0,55.61,0.0
2016,4,6,6,15,234.0,26.0,1.9,13.5,51.5,201.99,143.94
2016,4,6,6,30,379.0,40.0,2.1,14.0,89.0,321.01,260.35
2016,4,6,6,45,468.5,50.0,2.35,14.5,139.0,413.02,340.9
2016,4,6,7,0,558.0,60.0,2.6,15.0,189.0,512.42,423.95
2016,4,6,7,15,616.0,67.0,2.6,15.5,242.5,590.31,484.74
2016,4,6,7,30,674.0,74.0,2.6,16.0,296.0,670.85,544.73
2016,4,6,7,45,713.5,79.5,2.65,16.5,350.0,735.77,590.82
2016,4,6,8,0,753.0,85.0,2.7,17.0,404.0,795.11,631.32
2016,4,6,8,15,781.0,89.0,2.7,17.0,456.0,847.44,666.54
2016,4,6,8,30,809.0,93.0,2.7,17.0,508.0,897.9,699.73
2016,4,6,8,45,830.5,96.5,2.7,17.5,556.0,939.31,724.66
2016,4,6,9,0,852.0,100.0,2.7,18.0,604.0,977.84,747.28
2016,4,6,9,15,867.0,103.0,2.7,18.5,648.0,1006.16,762.71
2016,4,6,9,30,882.0,106.0,2.7,19.0,692.0,1030.86,775.7
2016,4,6,9,45,894.0,108.0,2.75,19.5,729.5,1033.92,774.87
2016,4,6,10,0,906.0,110.0,2.8,20.0,767.0,1046.39,780.64
2016,4,6,10,15,914.5,111.5,2.8,20.5,798.5,1050.72,780.59
2016,4,6,10,30,923.0,113.0,2.8,21.0,830.0,1050.9,778.05
2016,4,6,10,45,929.0,114.0,2.8,21.5,853.5,1043.88,771.02
2016,4,6,11,0,935.0,115.0,2.8,22.0,877.0,1032.68,761.51
2016,4,6,11,15,938.5,116.0,2.75,22.0,892.5,1014.94,748.91
2016,4,6,11,30,942.0,117.0,2.7,22.0,908.0,993.17,733.84
2016,4,6,11,45,943.5,117.5,2.65,22.5,915.5,965.18,713.42
2016,4,6,12,0,945.0,118.0,2.6,23.0,923.0,933.48,690.71
2016,4,6,12,15,944.0,118.0,2.55,23.0,922.5,895.68,665.34
2016,4,6,12,30,943.0,118.0,2.5,23.0,922.0,854.66,637.75
2016,4,6,12,45,942.0,116.5,2.45,23.5,913.0,809.29,605.59
2016,4,6,13,0,941.0,115.0,2.4,24.0,904.0,761.11,569.51
2016,4,6,13,15,936.5,114.5,2.3,24.0,886.5,708.88,530.61
2016,4,6,13,30,932.0,114.0,2.2,24.0,869.0,654.54,489.26
2016,4,6,13,45,924.0,113.0,2.1,24.0,844.0,596.06,443.79
2016,4,6,14,0,916.0,112.0,2.0,24.0,819.0,536.34,396.08
2016,4,6,14,15,907.0,110.5,1.9,24.0,787.0,474.85,345.61
2016,4,6,14,30,898.0,109.0,1.8,24.0,755.0,412.77,293.31
2016,4,6,14,45,884.5,107.5,1.75,24.5,716.0,349.01,238.55
2016,4,6,15,0,871.0,106.0,1.7,25.0,677.0,281.67,181.47
2016,4,6,15,15,854.5,103.0,1.6,25.0,633.0,216.62,129.27
2016,4,6,15,30,838.0,100.0,1.5,25.0,589.0,153.14,85.81
2016,4,6,15,45,662.5,132.0,1.45,25.0,498.5,102.49,70.98
2016,4,6,16,0,487.0,164.0,1.4,25.0,408.0,110.2,87.42
2016,4,6,16,15,517.5,138.0,1.25,24.5,373.5,96.23,76.16
2016,4,6,16,30,548.0,112.0,1.1,24.0,339.0,83.02,65.42
2016,4,6,16,45,497.5,107.0,1.0,23.5,292.0,77.7,61.23
2016,4,6,17,0,447.0,102.0,0.9,23.0,245.0,74.08,58.36
2016,4,6,17,15,403.5,87.5,0.9,22.5,199.0,64.25,50.03
2016,4,6,17,30,360.0,73.0,0.9,22.0,153.0,54.17,41.25
2016,4,6,17,45,290.5,57.5,0.95,21.5,110.5,42.95,31.26
2016,4,6,18,0,221.0,42.0,1.0,21.0,68.0,31.58,20.84
2016,4,6,18,15,110.5,25.0,1.0,21.0,38.0,18.84,6.43
2016,4,6,18,30,0.0,8.0,1.0,21.0,8.0,6.29,0.0
2016,4,6,18,45,0.0,4.0,1.0,21.0,4.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,0.95,12.5,5.0,3.93,0.0
2016,4,7,6,0,0.0,10.0,1.0,13.0,10.0,7.87,0.0
2016,4,7,6,15,36.5,29.5,1.2,13.0,34.5,62.73,42.72
2016,4,7,6,30,73.0,49.0,1.4,13.0,59.0,109.76,87.2
2016,4,7,6,45,101.5,71.5,1.6,13.5,92.0,158.01,129.82
2016,4,7,7,0,130.0,94.0,1.8,14.0,125.0,207.5,172.67
2016,4,7,7,15,161.5,112.5,1.9,14.5,160.0,255.21,213.07
2016,4,7,7,30,193.0,131.0,2.0,15.0,195.0,322.84,268.18
2016,4,7,7,45,192.5,154.5,2.1,15.5,228.0,336.22,277.93
2016,4,7,8,0,192.0,178.0,2.2,16.0,261.0,366.2,300.44
2016,4,7,8,15,301.0,183.0,2.3,16.0,330.5,493.11,401.3
2016,4,7,8,30,410.0,188.0,2.4,16.0,400.0,628.47,504.14
2016,4,7,8,45,277.5,230.0,2.5,16.5,379.5,533.62,426.67
2016,4,7,9,0,145.0,272.0,2.6,17.0,359.0,430.96,343.3
2016,4,7,9,15,116.5,288.0,2.6,17.0,361.0,418.18,332.02
2016,4,7,9,30,88.0,304.0,2.6,17.0,363.0,380.33,301.3
2016,4,7,9,45,285.0,286.5,2.65,17.0,492.0,602.45,474.32
2016,4,7,10,0,482.0,269.0,2.7,17.0,621.0,801.58,620.09
2016,4,7,10,15,534.0,264.0,2.7,17.0,669.0,842.9,647.41
2016,4,7,10,30,586.0,259.0,2.7,17.0,717.0,880.87,673.4
2016,4,7,10,45,583.0,271.5,2.7,17.5,738.0,878.74,669.0
2016,4,7,11,0,580.0,284.0,2.7,18.0,759.0,873.39,662.85
2016,4,7,11,15,566.5,297.0,2.7,17.5,768.0,855.43,650.44
2016,4,7,11,30,553.0,310.0,2.7,17.0,777.0,834.82,636.29
2016,4,7,11,45,554.5,311.5,2.75,17.0,783.0,814.65,622.06
2016,4,7,12,0,556.0,313.0,2.8,17.0,789.0,791.79,605.82
2016,4,7,12,15,476.0,343.5,2.85,17.0,751.5,724.51,556.2
2016,4,7,12,30,396.0,374.0,2.9,17.0,714.0,648.91,500.41
2016,4,7,12,45,486.0,336.5,2.95,17.0,749.0,668.93,516.41
2016,4,7,13,0,576.0,299.0,3.0,17.0,784.0,669.34,517.1
2016,4,7,13,15,574.5,291.5,3.05,17.0,767.5,625.63,483.96
2016,4,7,13,30,573.0,284.0,3.1,17.0,751.0,580.71,449.4
2016,4,7,13,45,413.0,327.0,3.15,17.0,658.5,487.47,377.4
2016,4,7,14,0,253.0,370.0,3.2,17.0,566.0,406.78,315.12
2016,4,7,14,15,295.0,344.5,3.2,16.5,564.5,382.55,295.46
2016,4,7,14,30,337.0,319.0,3.2,16.0,563.0,353.76,270.82
2016,4,7,14,45,414.0,276.0,3.2,16.0,560.0,318.49,238.47
2016,4,7,15,0,491.0,233.0,3.2,16.0,557.0,274.02,197.61
2016,4,7,15,15,526.0,204.0,3.15,15.5,530.5,222.38,153.73
2016,4,7,15,30,561.0,175.0,3.1,15.0,504.0,166.84,111.56
2016,4,7,15,45,491.5,177.5,3.05,15.0,449.0,122.61,92.91
2016,4,7,16,0,422.0,180.0,3.0,15.0,394.0,118.13,97.95
2016,4,7,16,15,339.5,172.5,2.85,14.5,333.5,116.8,97.3
2016,4,7,16,30,257.0,165.0,2.7,14.0,273.0,111.01,92.72
2016,4,7,16,45,226.0,149.0,2.6,14.0,235.0,101.19,84.36
2016,4,7,17,0,195.0,133.0,2.5,14.0,197.0,92.57,76.91
2016,4,7,17,15,170.0,111.0,2.35,13.5,159.5,78.19,64.3
2016,4,7,17,30,145.0,89.0,2.2,13.0,122.0,63.52,51.15
2016,4,7,17,45,109.5,67.0,2.05,13.0,88.5,48.49,37.33
2016,4,7,18,0,74.0,45.0,1.9,13.0,55.0,33.22,23.11
2016,4,7,18,15,37.0,26.0,1.8,12.5,31.0,19.6,8.05
2016,4,7,18,30,0.0,7.0,1.7,12.0,7.0,5.51,0.0
2016,4,7,18,45,0.0,3.5,1.65,12.0,3.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,1.1,11.5,5.0,3.93,0.0
2016,4,8,6,0,0.0,10.0,1.2,12.0,10.0,7.6,0.0
2016,4,8,6,15,16.0,29.5,1.35,12.0,31.5,39.6,25.67
2016,4,8,6,30,32.0,49.0,1.5,12.0,53.0,71.55,55.22
2016,4,8,6,45,50.0,71.0,1.65,12.5,81.0,108.53,87.95
2016,4,8,7,0,68.0,93.0,1.8,13.0,109.0,146.0,120.66
2016,4,8,7,15,84.5,114.5,1.8,13.5,139.5,197.74,164.36
2016,4,8,7,30,101.0,136.0,1.8,14.0,170.0,236.33,196.17
2016,4,8,7,45,50.5,134.5,1.8,14.5,151.5,172.39,141.29
2016,4,8,8,0,0.0,133.0,1.8,15.0,133.0,111.09,88.05
2016,4,8,8,15,5.0,155.5,1.75,15.0,158.5,135.52,108.3
2016,4,8,8,30,10.0,178.0,1.7,15.0,184.0,160.11,128.26
2016,4,8,8,45,5.0,157.0,1.7,15.5,160.0,133.29,105.46
2016,4,8,9,0,0.0,136.0,1.7,16.0,136.0,108.51,84.52
2016,4,8,9,15,34.0,217.0,1.75,16.0,240.0,234.18,187.15
2016,4,8,9,30,68.0,298.0,1.8,16.0,344.0,352.74,279.9
2016,4,8,9,45,59.5,308.0,1.85,16.5,350.0,350.96,276.5
2016,4,8,10,0,51.0,318.0,1.9,17.0,356.0,348.97,273.62
2016,4,8,10,15,62.5,341.0,1.95,17.0,389.5,380.43,297.5
2016,4,8,10,30,74.0,364.0,2.0,17.0,423.0,411.0,320.33
2016,4,8,10,45,129.5,386.0,2.1,17.0,492.0,505.04,391.59
2016,4,8,11,0,185.0,408.0,2.2,17.0,561.0,572.79,441.9
2016,4,8,11,15,111.0,382.5,2.25,17.0,475.0,468.2,362.41
2016,4,8,11,30,37.0,357.0,2.3,17.0,389.0,348.21,270.38
2016,4,8,11,45,147.5,390.0,2.35,17.0,517.0,490.24,380.72
2016,4,8,12,0,258.0,423.0,2.4,17.0,645.0,619.94,476.63
2016,4,8,12,15,253.5,423.5,2.45,17.0,641.5,598.59,459.97
2016,4,8,12,30,249.0,424.0,2.5,17.0,638.0,576.38,443.65
2016,4,8,12,45,233.0,422.0,2.55,17.0,621.0,532.01,410.89
2016,4,8,13,0,217.0,420.0,2.6,17.0,604.0,500.87,387.53
2016,4,8,13,15,216.0,412.0,2.65,17.0,592.0,475.31,368.28
2016,4,8,13,30,215.0,404.0,2.7,17.0,580.0,449.43,348.47
2016,4,8,13,45,327.5,358.0,2.75,17.0,616.5,459.46,355.78
2016,4,8,14,0,440.0,312.0,2.8,17.0,653.0,455.26,350.48
2016,4,8,14,15,537.0,268.5,2.8,16.5,669.0,430.39,328.23
2016,4,8,14,30,634.0,225.0,2.8,16.0,685.0,395.72,296.17
2016,4,8,14,45,596.5,217.0,2.85,16.0,632.0,331.15,242.19
2016,4,8,15,0,559.0,209.0,2.9,16.0,579.0,272.48,193.39
2016,4,8,15,15,395.0,235.5,2.9,16.0,489.0,219.2,156.46
2016,4,8,15,30,231.0,262.0,2.9,16.0,399.0,193.19,144.84
2016,4,8,15,45,313.5,224.5,2.9,16.0,394.0,147.33,122.1
2016,4,8,16,0,396.0,187.0,2.9,16.0,389.0,121.57,100.46
2016,4,8,16,15,198.0,115.5,2.85,15.5,216.5,80.4,65.24
2016,4,8,16,30,0.0,44.0,2.8,15.0,44.0,33.64,24.33
2016,4,8,16,45,0.0,37.5,2.75,14.5,37.5,28.63,20.01
2016,4,8,17,0,0.0,31.0,2.7,14.0,31.0,23.63,15.61
2016,4,8,17,15,0.0,25.0,2.55,13.5,25.0,19.03,11.5
2016,4,8,17,30,0.0,19.0,2.4,13.0,19.0,14.44,7.34
2016,4,8,17,45,0.0,13.5,2.3,13.0,13.5,10.24,3.47
2016,4,8,18,0,0.0,8.0,2.2,13.0,8.0,6.06,0.0
2016,4,8,18,15,0.0,4.0,2.1,13.0,4.0,3.02,0.0
2016,4,8,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,0.5,1.75,12.0,0.5,0.38,0.0
2016,4,9,6,30,0.0,1.0,1.8,12.0,1.0,0.76,0.0
2016,4,9,6,45,0.0,2.0,1.85,12.0,2.0,1.51,0.0
2016,4,9,7,0,0.0,3.0,1.9,12.0,3.0,2.27,0.0
2016,4,9,7,15,0.0,4.0,1.95,12.0,4.0,3.03,0.0
2016,4,9,7,30,0.0,5.0,2.0,12.0,5.0,3.8,0.0
2016,4,9,7,45,48.0,94.0,2.05,12.5,115.5,124.14,102.57
2016,4,9,8,0,96.0,183.0,2.1,13.0,226.0,266.89,221.28
2016,4,9,8,15,48.0,126.5,2.15,13.0,148.0,157.58,129.13
2016,4,9,8,30,0.0,70.0,2.2,13.0,70.0,53.76,40.07
2016,4,9,8,45,0.0,65.0,2.25,13.0,65.0,49.93,36.78
2016,4,9,9,0,0.0,60.0,2.3,13.0,60.0,46.1,33.43
2016,4,9,9,15,0.0,78.5,2.35,13.0,78.5,60.46,45.4
2016,4,9,9,30,0.0,97.0,2.4,13.0,97.0,74.99,57.39
2016,4,9,9,45,0.0,60.0,2.45,13.0,60.0,46.21,33.24
2016,4,9,10,0,0.0,23.0,2.5,13.0,23.0,17.68,9.25
2016,4,9,10,15,0.0,23.5,2.55,13.0,23.5,18.08,9.57
2016,4,9,10,30,0.0,24.0,2.6,13.0,24.0,18.48,9.88
2016,4,9,10,45,0.0,25.0,2.65,13.5,25.0,19.27,10.49
2016,4,9,11,0,0.0,26.0,2.7,14.0,26.0,20.05,11.1
2016,4,9,11,15,0.0,77.5,2.7,14.0,77.5,60.01,44.24
2016,4,9,11,30,0.0,129.0,2.7,14.0,129.0,100.97,77.79
2016,4,9,11,45,2.5,153.5,2.7,14.5,155.5,122.81,95.4
2016,4,9,12,0,5.0,178.0,2.7,15.0,182.0,144.41,112.68
2016,4,9,12,15,5.0,179.0,2.7,15.0,183.5,144.67,112.83
2016,4,9,12,30,5.0,180.0,2.7,15.0,185.0,144.89,112.99
2016,4,9,12,45,25.5,276.0,2.7,15.0,298.0,244.64,192.9
2016,4,9,13,0,46.0,372.0,2.7,15.0,411.0,333.64,262.18
2016,4,9,13,15,23.0,201.0,2.7,15.0,220.5,175.11,137.31
2016,4,9,13,30,0.0,30.0,2.7,15.0,30.0,23.14,13.56
2016,4,9,13,45,3.0,111.0,2.7,15.0,113.5,87.4,66.69
2016,4,9,14,0,6.0,192.0,2.7,15.0,197.0,150.01,117.6
2016,4,9,14,15,4.5,185.5,2.65,15.0,189.0,143.46,112.33
2016,4,9,14,30,3.0,179.0,2.6,15.0,181.0,137.13,107.38
2016,4,9,14,45,1.5,133.5,2.6,15.0,134.5,102.49,79.35
2016,4,9,15,0,0.0,88.0,2.6,15.0,88.0,67.86,51.05
2016,4,9,15,15,0.0,105.0,2.55,14.5,105.0,80.56,61.88
2016,4,9,15,30,0.0,122.0,2.5,14.0,122.0,92.49,72.09
2016,4,9,15,45,0.0,98.5,2.45,14.0,98.5,75.38,60.81
2016,4,9,16,0,0.0,75.0,2.4,14.0,75.0,57.62,45.43
2016,4,9,16,15,0.0,45.0,2.3,14.0,45.0,34.44,25.06
2016,4,9,16,30,0.0,15.0,2.2,14.0,15.0,11.43,4.59
2016,4,9,16,45,0.0,13.0,2.1,14.0,13.0,9.89,3.24
2016,4,9,17,0,0.0,11.0,2.0,14.0,11.0,8.36,1.88
2016,4,9,17,15,0.0,9.0,1.8,13.5,9.0,6.83,0.51
2016,4,9,17,30,0.0,7.0,1.6,13.0,7.0,5.3,0.0
2016,4,9,17,45,0.0,5.0,1.4,13.0,5.0,3.78,0.0
2016,4,9,18,0,0.0,3.0,1.2,13.0,3.0,2.27,0.0
2016,4,9,18,15,0.0,1.5,1.15,12.5,1.5,1.13,0.0
2016,4,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,0.8,11.0,1.0,0.79,0.0
2016,4,10,6,0,0.0,2.0,0.9,11.0,2.0,1.51,0.0
2016,4,10,6,15,0.0,7.0,0.9,11.0,7.0,5.3,0.0
2016,4,10,6,30,0.0,12.0,0.9,11.0,12.0,9.1,2.12
2016,4,10,6,45,0.0,17.5,0.95,11.5,17.5,13.29,5.85
2016,4,10,7,0,0.0,23.0,1.0,12.0,23.0,17.5,9.56
2016,4,10,7,15,0.0,29.5,0.95,12.0,29.5,22.48,13.91
2016,4,10,7,30,0.0,36.0,0.9,12.0,36.0,27.47,18.22
2016,4,10,7,45,0.0,36.0,0.9,12.5,36.0,27.49,18.14
2016,4,10,8,0,0.0,36.0,0.9,13.0,36.0,27.51,18.04
2016,4,10,8,15,0.0,45.5,0.9,13.0,45.5,34.83,24.23
2016,4,10,8,30,0.0,55.0,0.9,13.0,55.0,42.18,30.37
2016,4,10,8,45,0.0,98.5,0.9,13.5,98.5,76.38,58.93
2016,4,10,9,0,0.0,142.0,0.9,14.0,142.0,113.63,89.35
2016,4,10,9,15,6.5,186.5,0.9,14.0,191.0,159.23,126.42
2016,4,10,9,30,13.0,231.0,0.9,14.0,240.0,205.58,163.3
2016,4,10,9,45,12.5,236.0,0.95,14.0,245.5,208.16,164.81
2016,4,10,10,0,12.0,241.0,1.0,14.0,251.0,210.83,166.62
2016,4,10,10,15,28.0,290.5,1.0,14.0,313.5,292.47,230.71
2016,4,10,10,30,44.0,340.0,1.0,14.0,376.0,354.99,278.14
2016,4,10,10,45,58.0,364.0,1.05,14.0,412.0,388.44,303.15
2016,4,10,11,0,72.0,388.0,1.1,14.0,448.0,420.62,327.17
2016,4,10,11,15,45.0,344.0,1.15,14.0,382.0,346.74,270.58
2016,4,10,11,30,18.0,300.0,1.2,14.0,316.0,259.82,203.42
2016,4,10,11,45,21.0,314.5,1.25,14.5,333.0,272.94,213.65
2016,4,10,12,0,24.0,329.0,1.3,15.0,350.0,285.51,222.92
2016,4,10,12,15,58.5,375.5,1.35,15.0,426.0,365.66,284.83
2016,4,10,12,30,93.0,422.0,1.4,15.0,502.0,426.05,330.24
2016,4,10,12,45,96.0,418.5,1.5,15.0,501.0,415.67,322.33
2016,4,10,13,0,99.0,415.0,1.6,15.0,500.0,404.72,314.37
2016,4,10,13,15,149.0,411.5,1.65,14.5,536.0,430.12,334.69
2016,4,10,13,30,199.0,408.0,1.7,14.0,572.0,440.92,343.34
2016,4,10,13,45,201.5,393.0,1.75,14.0,555.0,412.31,321.13
2016,4,10,14,0,204.0,378.0,1.8,14.0,538.0,383.45,298.51
2016,4,10,14,15,128.0,348.0,1.8,14.0,447.5,311.89,243.42
2016,4,10,14,30,52.0,318.0,1.8,14.0,357.0,250.77,196.84
2016,4,10,14,45,144.0,312.5,1.85,14.0,411.0,263.11,203.82
2016,4,10,15,0,236.0,307.0,1.9,14.0,465.0,263.75,199.88
2016,4,10,15,15,232.5,286.5,1.85,13.5,433.5,228.38,171.84
2016,4,10,15,30,229.0,266.0,1.8,13.0,402.0,193.85,146.81
2016,4,10,15,45,152.5,242.0,1.8,13.0,330.0,156.43,130.99
2016,4,10,16,0,76.0,218.0,1.8,13.0,258.0,145.82,122.38
2016,4,10,16,15,68.0,195.0,1.75,13.0,227.5,131.94,110.78
2016,4,10,16,30,60.0,172.0,1.7,13.0,197.0,117.75,98.79
2016,4,10,16,45,51.0,150.5,1.7,13.0,170.0,104.06,87.09
2016,4,10,17,0,42.0,129.0,1.7,13.0,143.0,90.11,74.97
2016,4,10,17,15,32.5,107.0,1.55,12.5,116.5,75.64,62.29
2016,4,10,17,30,23.0,85.0,1.4,12.0,90.0,60.92,49.1
2016,4,10,17,45,11.5,63.5,1.3,12.0,66.0,46.57,35.91
2016,4,10,18,0,0.0,42.0,1.2,12.0,42.0,31.28,21.74
2016,4,10,18,15,0.0,24.5,1.15,11.5,24.5,18.57,8.77
2016,4,10,18,30,0.0,7.0,1.1,11.0,7.0,5.51,0.0
2016,4,10,18,45,0.0,3.5,1.05,11.0,3.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,45,54.5,10.5,0.5,10.5,13.0,33.56,0.0
2016,4,11,6,0,109.0,21.0,0.5,11.0,26.0,102.77,27.25
2016,4,11,6,15,226.0,36.0,0.55,11.0,65.0,203.89,160.3
2016,4,11,6,30,343.0,51.0,0.6,11.0,104.0,305.47,250.6
2016,4,11,6,45,421.5,61.5,0.65,11.5,152.0,391.61,323.38
2016,4,11,7,0,500.0,72.0,0.7,12.0,200.0,481.38,395.99
2016,4,11,7,15,250.0,80.5,0.8,12.0,144.5,313.35,261.08
2016,4,11,7,30,0.0,89.0,0.9,12.0,89.0,71.42,55.49
2016,4,11,7,45,0.0,111.0,1.0,12.5,111.0,90.84,72.13
2016,4,11,8,0,0.0,133.0,1.1,13.0,133.0,110.22,87.98
2016,4,11,8,15,6.5,160.0,1.15,13.0,163.5,140.36,112.95
2016,4,11,8,30,13.0,187.0,1.2,13.0,194.0,170.77,137.75
2016,4,11,8,45,23.5,215.5,1.3,13.5,229.5,206.64,166.53
2016,4,11,9,0,34.0,244.0,1.4,14.0,265.0,264.6,212.27
2016,4,11,9,15,52.0,274.5,1.4,14.0,309.5,312.36,249.56
2016,4,11,9,30,70.0,305.0,1.4,14.0,354.0,359.89,286.05
2016,4,11,9,45,72.5,323.0,1.45,14.5,376.0,377.77,298.41
2016,4,11,10,0,75.0,341.0,1.5,15.0,398.0,395.12,310.45
2016,4,11,10,15,75.5,355.5,1.5,15.0,414.5,406.16,318.07
2016,4,11,10,30,76.0,370.0,1.5,15.0,431.0,416.63,325.3
2016,4,11,10,45,76.5,379.5,1.5,15.5,442.5,421.36,327.69
2016,4,11,11,0,77.0,389.0,1.5,16.0,454.0,425.57,329.75
2016,4,11,11,15,46.5,339.5,1.5,16.0,379.0,343.26,266.85
2016,4,11,11,30,16.0,290.0,1.5,16.0,304.0,249.19,194.04
2016,4,11,11,45,16.5,291.5,1.5,16.0,306.5,249.19,194.32
2016,4,11,12,0,17.0,293.0,1.5,16.0,309.0,249.06,194.15
2016,4,11,12,15,183.5,349.0,1.5,16.0,509.5,457.7,356.64
2016,4,11,12,30,350.0,405.0,1.5,16.0,710.0,633.69,484.59
2016,4,11,12,45,263.5,416.5,1.55,16.0,644.5,556.3,425.78
2016,4,11,13,0,177.0,428.0,1.6,16.0,579.0,476.5,366.59
2016,4,11,13,15,178.0,418.0,1.65,16.0,568.0,452.53,349.24
2016,4,11,13,30,179.0,408.0,1.7,16.0,557.0,428.23,330.96
2016,4,11,13,45,177.0,397.0,1.75,16.0,540.5,401.32,310.4
2016,4,11,14,0,175.0,386.0,1.8,16.0,524.0,374.49,289.57
2016,4,11,14,15,472.0,274.0,1.8,15.5,625.5,402.5,306.91
2016,4,11,14,30,769.0,162.0,1.8,15.0,727.0,392.11,289.26
2016,4,11,14,45,758.0,157.0,1.85,15.0,690.5,331.85,236.73
2016,4,11,15,0,747.0,152.0,1.9,15.0,654.0,272.22,185.2
2016,4,11,15,15,729.0,148.0,1.9,15.0,611.5,213.02,137.02
2016,4,11,15,30,711.0,144.0,1.9,15.0,569.0,155.81,97.92
2016,4,11,15,45,690.5,137.0,1.95,15.0,522.5,98.82,80.75
2016,4,11,16,0,670.0,130.0,2.0,15.0,476.0,93.81,76.76
2016,4,11,16,15,638.0,123.5,1.95,14.5,426.5,90.5,74.29
2016,4,11,16,30,606.0,117.0,1.9,14.0,377.0,87.09,71.69
2016,4,11,16,45,570.5,107.0,1.85,14.0,326.5,80.97,66.51
2016,4,11,17,0,535.0,97.0,1.8,14.0,276.0,74.63,61.05
2016,4,11,17,15,476.0,87.0,1.6,13.5,225.5,64.75,52.41
2016,4,11,17,30,417.0,77.0,1.4,13.0,175.0,57.43,45.84
2016,4,11,17,45,343.0,62.5,1.25,13.0,129.5,46.83,36.03
2016,4,11,18,0,269.0,48.0,1.1,13.0,84.0,36.11,25.91
2016,4,11,18,15,157.5,30.5,1.05,12.5,49.5,23.0,12.52
2016,4,11,18,30,46.0,13.0,1.0,12.0,15.0,10.23,0.0
2016,4,11,18,45,23.0,6.5,1.0,11.5,7.5,5.11,0.0
2016,4,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,12,5,45,49.5,11.0,1.55,11.0,13.5,31.61,0.0
2016,4,12,6,0,99.0,22.0,1.7,11.0,27.0,99.99,40.81
2016,4,12,6,15,204.5,38.0,1.7,11.0,65.5,193.52,153.96
2016,4,12,6,30,310.0,54.0,1.7,11.0,104.0,288.1,238.93
2016,4,12,6,45,392.0,65.0,1.75,11.5,151.5,370.37,310.22
2016,4,12,7,0,474.0,76.0,1.8,12.0,199.0,466.26,389.53
2016,4,12,7,15,266.5,108.0,1.75,12.0,180.5,341.14,286.27
2016,4,12,7,30,59.0,140.0,1.7,12.0,162.0,187.05,154.78
2016,4,12,7,45,29.5,104.0,1.7,12.5,115.0,118.25,96.32
2016,4,12,8,0,0.0,68.0,1.7,13.0,68.0,52.17,38.99
2016,4,12,8,15,0.0,89.0,1.7,13.0,89.0,68.74,52.94
2016,4,12,8,30,0.0,110.0,1.7,13.0,110.0,86.49,67.65
2016,4,12,8,45,2.0,147.5,1.7,13.5,148.5,121.04,96.05
2016,4,12,9,0,4.0,185.0,1.7,14.0,187.0,156.26,124.43
2016,4,12,9,15,108.0,253.0,1.7,14.0,327.5,365.84,294.6
2016,4,12,9,30,212.0,321.0,1.7,14.0,468.0,541.08,428.22
2016,4,12,9,45,213.0,339.0,1.75,14.5,492.5,557.97,437.65
2016,4,12,10,0,214.0,357.0,1.8,15.0,517.0,573.51,447.3
2016,4,12,10,15,153.5,368.5,1.85,15.0,485.5,519.74,405.15
2016,4,12,10,30,93.0,380.0,1.9,15.0,454.0,442.85,345.94
2016,4,12,10,45,165.5,394.5,2.0,15.5,531.0,544.38,422.96
2016,4,12,11,0,238.0,409.0,2.1,16.0,608.0,619.58,477.87
2016,4,12,11,15,242.5,413.0,2.15,16.0,619.0,636.53,488.97
2016,4,12,11,30,247.0,417.0,2.2,16.0,630.0,630.82,484.58
2016,4,12,11,45,564.0,278.5,2.25,16.0,769.5,783.6,601.32
2016,4,12,12,0,881.0,140.0,2.3,16.0,909.0,885.52,674.96
2016,4,12,12,15,881.5,140.0,2.35,16.0,909.0,850.69,650.34
2016,4,12,12,30,882.0,140.0,2.4,16.0,909.0,812.79,624.74
2016,4,12,12,45,856.5,154.5,2.5,16.0,895.0,774.6,596.6
2016,4,12,13,0,831.0,169.0,2.6,16.0,881.0,725.0,559.79
2016,4,12,13,15,827.0,168.0,2.65,16.0,864.5,675.77,522.52
2016,4,12,13,30,823.0,167.0,2.7,16.0,848.0,624.74,482.79
2016,4,12,13,45,814.0,166.0,2.75,16.0,824.0,569.52,438.7
2016,4,12,14,0,805.0,165.0,2.8,16.0,800.0,513.53,392.63
2016,4,12,14,15,795.5,162.5,2.85,15.5,769.5,455.7,344.4
2016,4,12,14,30,786.0,160.0,2.9,15.0,739.0,394.58,292.16
2016,4,12,14,45,650.0,194.0,2.95,15.0,656.5,325.24,236.01
2016,4,12,15,0,514.0,228.0,3.0,15.0,574.0,268.68,192.35
2016,4,12,15,15,457.5,230.0,3.05,15.0,523.5,220.66,155.45
2016,4,12,15,30,401.0,232.0,3.1,15.0,473.0,179.39,128.58
2016,4,12,15,45,415.0,208.0,3.15,15.0,440.0,132.11,109.48
2016,4,12,16,0,429.0,184.0,3.2,15.0,407.0,120.13,99.57
2016,4,12,16,15,358.5,175.5,3.05,14.5,349.0,118.84,98.99
2016,4,12,16,30,288.0,167.0,2.9,14.0,291.0,112.72,94.14
2016,4,12,16,45,253.0,153.5,2.8,13.5,252.5,104.29,87.19
2016,4,12,17,0,218.0,140.0,2.7,13.0,214.0,95.63,79.89
2016,4,12,17,15,192.0,118.0,2.6,12.5,175.0,81.85,67.84
2016,4,12,17,30,166.0,96.0,2.5,12.0,136.0,67.64,55.13
2016,4,12,17,45,126.0,74.5,2.45,12.0,100.5,53.58,42.18
2016,4,12,18,0,86.0,53.0,2.4,12.0,65.0,38.68,28.28
2016,4,12,18,15,43.0,32.0,2.4,11.5,38.0,23.88,13.58
2016,4,12,18,30,0.0,11.0,2.4,11.0,11.0,8.37,0.0
2016,4,12,18,45,0.0,5.5,2.45,11.0,5.5,4.33,0.0
2016,4,12,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,5,45,58.5,12.0,1.2,9.5,16.0,36.54,0.0
2016,4,13,6,0,117.0,24.0,1.3,10.0,32.0,113.48,58.72
2016,4,13,6,15,232.0,40.0,1.45,10.5,72.5,211.24,169.48
2016,4,13,6,30,347.0,56.0,1.6,11.0,113.0,313.09,259.68
2016,4,13,6,45,427.5,67.0,1.75,11.5,162.5,396.16,331.38
2016,4,13,7,0,508.0,78.0,1.9,12.0,212.0,492.37,410.73
2016,4,13,7,15,561.5,86.5,1.9,12.0,264.5,566.44,469.72
2016,4,13,7,30,615.0,95.0,1.9,12.0,317.0,642.64,527.12
2016,4,13,7,45,656.0,100.5,1.95,12.5,370.0,706.48,572.51
2016,4,13,8,0,697.0,106.0,2.0,13.0,423.0,770.34,616.53
2016,4,13,8,15,724.5,111.5,2.0,13.0,473.5,821.53,650.95
2016,4,13,8,30,752.0,117.0,2.0,13.0,524.0,871.04,683.59
2016,4,13,8,45,776.0,119.5,2.0,13.5,571.5,911.56,708.1
2016,4,13,9,0,800.0,122.0,2.0,14.0,619.0,942.79,725.9
2016,4,13,9,15,815.0,125.0,2.05,14.0,661.0,969.71,742.68
2016,4,13,9,30,830.0,128.0,2.1,14.0,703.0,993.14,757.14
2016,4,13,9,45,849.0,126.5,2.15,14.5,741.0,1011.95,767.17
2016,4,13,10,0,868.0,125.0,2.2,15.0,779.0,1026.88,774.71
2016,4,13,10,15,876.0,127.0,2.25,15.0,808.5,1015.94,766.64
2016,4,13,10,30,884.0,129.0,2.3,15.0,838.0,1015.59,766.08
2016,4,13,10,45,886.5,132.0,2.35,15.5,859.5,1006.82,758.5
2016,4,13,11,0,889.0,135.0,2.4,16.0,881.0,994.07,748.48
2016,4,13,11,15,893.0,136.0,2.45,16.0,896.5,976.93,737.08
2016,4,13,11,30,897.0,137.0,2.5,16.0,912.0,955.95,723.17
