Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,45,891.5,141.5,2.55,16.0,917.0,925.94,703.17
2016,4,13,12,0,886.0,146.0,2.6,16.0,922.0,892.68,680.94
2016,4,13,12,15,886.0,146.0,2.6,16.0,921.0,857.13,656.62
2016,4,13,12,30,886.0,146.0,2.6,16.0,920.0,818.53,629.94
2016,4,13,12,45,881.0,147.0,2.65,16.0,910.5,774.22,597.6
2016,4,13,13,0,876.0,148.0,2.7,16.0,901.0,735.74,568.47
2016,4,13,13,15,872.0,147.0,2.75,16.0,884.5,684.7,529.66
2016,4,13,13,30,868.0,146.0,2.8,16.0,868.0,631.75,488.34
2016,4,13,13,45,853.5,149.0,2.9,16.0,842.0,574.79,442.84
2016,4,13,14,0,839.0,152.0,3.0,16.0,816.0,517.4,395.54
2016,4,13,14,15,830.0,149.5,3.0,15.5,785.0,458.01,345.68
2016,4,13,14,30,821.0,147.0,3.0,15.0,754.0,398.34,294.1
2016,4,13,14,45,802.5,147.0,3.05,15.0,715.5,337.76,240.77
2016,4,13,15,0,784.0,147.0,3.1,15.0,677.0,273.29,185.04
2016,4,13,15,15,767.0,142.5,3.05,14.5,634.0,211.81,135.09
2016,4,13,15,30,750.0,138.0,3.0,14.0,591.0,152.15,94.82
2016,4,13,15,45,726.0,133.5,3.0,14.0,543.0,95.45,78.19
2016,4,13,16,0,702.0,129.0,3.0,14.0,495.0,93.64,76.93
2016,4,13,16,15,671.0,122.5,2.95,13.5,444.5,90.28,74.4
2016,4,13,16,30,640.0,116.0,2.9,13.0,394.0,86.81,71.73
2016,4,13,16,45,591.0,110.0,2.85,13.0,341.0,83.3,68.84
2016,4,13,17,0,542.0,104.0,2.8,13.0,288.0,79.82,65.91
2016,4,13,17,15,481.5,93.5,2.55,12.5,236.0,69.1,56.51
2016,4,13,17,30,421.0,83.0,2.3,12.0,184.0,61.51,49.69
2016,4,13,17,45,326.0,69.5,2.1,11.5,136.0,51.5,40.45
2016,4,13,18,0,231.0,56.0,1.9,11.0,88.0,41.49,30.94
2016,4,13,18,15,115.5,36.0,1.8,10.5,52.0,26.7,16.24
2016,4,13,18,30,0.0,16.0,1.7,10.0,16.0,12.1,0.0
2016,4,13,18,45,0.0,8.0,1.65,10.0,8.0,6.29,0.0
2016,4,13,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,5,45,52.0,14.0,1.05,8.5,17.5,35.08,0.0
2016,4,14,6,0,104.0,28.0,1.1,9.0,35.0,103.09,60.56
2016,4,14,6,15,219.0,44.5,1.25,9.5,76.0,209.3,169.12
2016,4,14,6,30,334.0,61.0,1.4,10.0,117.0,310.75,258.55
2016,4,14,6,45,406.0,74.0,1.55,10.5,166.0,389.9,326.82
2016,4,14,7,0,478.0,87.0,1.7,11.0,215.0,475.08,397.45
2016,4,14,7,15,504.5,92.0,1.85,11.0,253.0,527.94,440.43
2016,4,14,7,30,531.0,97.0,2.0,11.0,291.0,576.44,478.72
2016,4,14,7,45,470.0,128.5,2.15,11.5,319.0,571.82,472.53
2016,4,14,8,0,409.0,160.0,2.3,12.0,347.0,569.21,467.41
2016,4,14,8,15,528.5,144.5,2.35,12.0,415.0,670.02,545.66
2016,4,14,8,30,648.0,129.0,2.4,12.0,483.0,787.15,630.41
2016,4,14,8,45,695.0,140.0,2.5,12.5,549.0,857.06,677.55
2016,4,14,9,0,742.0,151.0,2.6,13.0,615.0,925.42,722.98
2016,4,14,9,15,759.0,155.0,2.65,13.0,657.0,954.47,741.21
2016,4,14,9,30,776.0,159.0,2.7,13.0,699.0,980.22,757.54
2016,4,14,9,45,655.5,210.0,2.8,13.5,682.0,914.78,709.85
2016,4,14,10,0,535.0,261.0,2.9,14.0,665.0,836.11,650.35
2016,4,14,10,15,459.5,306.0,2.95,14.0,663.0,800.34,622.28
2016,4,14,10,30,384.0,351.0,3.0,14.0,661.0,741.94,577.92
2016,4,14,10,45,433.5,339.0,3.05,14.0,697.5,787.14,611.18
2016,4,14,11,0,483.0,327.0,3.1,14.0,734.0,809.84,627.75
2016,4,14,11,15,420.5,363.0,3.15,14.0,722.0,767.86,595.24
2016,4,14,11,30,358.0,399.0,3.2,14.0,710.0,711.43,552.86
2016,4,14,11,45,346.0,411.0,3.3,14.5,713.5,694.05,539.03
2016,4,14,12,0,334.0,423.0,3.4,15.0,717.0,675.22,523.87
2016,4,14,12,15,571.0,312.0,3.45,15.0,813.5,761.83,591.86
2016,4,14,12,30,808.0,201.0,3.5,15.0,910.0,813.83,632.66
2016,4,14,12,45,836.5,180.5,3.6,15.0,907.5,777.53,605.78
2016,4,14,13,0,865.0,160.0,3.7,15.0,905.0,736.13,574.99
2016,4,14,13,15,860.5,158.5,3.75,15.0,888.5,684.72,535.15
2016,4,14,13,30,856.0,157.0,3.8,15.0,872.0,631.49,492.88
2016,4,14,13,45,844.5,158.0,3.85,15.0,846.5,575.0,446.84
2016,4,14,14,0,833.0,159.0,3.9,15.0,821.0,517.86,398.95
2016,4,14,14,15,823.0,156.5,3.9,14.5,789.0,458.39,348.46
2016,4,14,14,30,813.0,154.0,3.9,14.0,757.0,398.77,296.45
2016,4,14,14,45,806.0,147.5,3.9,14.0,720.5,337.23,241.55
2016,4,14,15,0,799.0,141.0,3.9,14.0,684.0,275.77,187.32
2016,4,14,15,15,781.5,137.5,3.85,14.0,640.0,208.98,132.63
2016,4,14,15,30,764.0,134.0,3.8,14.0,596.0,149.17,92.35
2016,4,14,15,45,751.5,125.0,3.8,14.0,550.0,90.6,73.99
2016,4,14,16,0,739.0,116.0,3.8,14.0,504.0,85.91,70.19
2016,4,14,16,15,709.0,110.5,3.7,13.5,453.0,82.89,67.92
2016,4,14,16,30,679.0,105.0,3.6,13.0,402.0,79.79,65.53
2016,4,14,16,45,640.0,98.0,3.5,13.0,349.5,75.38,61.82
2016,4,14,17,0,601.0,91.0,3.4,13.0,297.0,70.88,57.96
2016,4,14,17,15,542.5,82.5,3.15,12.5,244.5,64.91,52.78
2016,4,14,17,30,484.0,74.0,2.9,12.0,192.0,58.88,47.36
2016,4,14,17,45,397.5,62.5,2.65,11.5,143.5,47.3,36.74
2016,4,14,18,0,311.0,51.0,2.4,11.0,95.0,38.5,28.37
2016,4,14,18,15,155.5,36.0,2.2,10.5,58.0,26.95,16.69
2016,4,14,18,30,0.0,21.0,2.0,10.0,21.0,15.46,0.0
2016,4,14,18,45,0.0,10.5,1.85,10.0,10.5,8.26,0.0
2016,4,14,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,109.5,13.0,1.75,7.5,21.0,60.85,0.0
2016,4,15,6,0,219.0,26.0,1.9,8.0,42.0,173.39,114.48
2016,4,15,6,15,339.5,38.5,2.15,8.5,86.0,272.16,222.84
2016,4,15,6,30,460.0,51.0,2.4,9.0,130.0,380.15,318.88
2016,4,15,6,45,530.5,60.0,2.7,9.5,181.5,461.88,390.21
2016,4,15,7,0,601.0,69.0,3.0,10.0,233.0,548.56,462.84
2016,4,15,7,15,650.5,76.0,3.2,10.5,287.5,621.06,519.95
2016,4,15,7,30,700.0,83.0,3.4,11.0,342.0,695.26,576.19
2016,4,15,7,45,732.0,89.0,3.6,11.5,395.5,754.63,619.34
2016,4,15,8,0,764.0,95.0,3.8,12.0,449.0,813.3,660.94
2016,4,15,8,15,789.5,99.5,3.8,12.5,500.5,857.54,689.97
2016,4,15,8,30,815.0,104.0,3.8,13.0,552.0,905.48,721.17
2016,4,15,8,45,835.0,107.0,3.8,13.5,600.0,944.07,745.06
2016,4,15,9,0,855.0,110.0,3.8,14.0,648.0,979.66,766.56
2016,4,15,9,15,869.5,112.5,3.75,14.0,690.5,1006.02,782.5
2016,4,15,9,30,884.0,115.0,3.7,14.0,733.0,1028.7,795.92
2016,4,15,9,45,900.5,114.0,3.7,14.5,771.5,1031.8,794.79
2016,4,15,10,0,917.0,113.0,3.7,15.0,810.0,1044.67,800.7
2016,4,15,10,15,924.5,114.5,3.7,15.0,840.0,1047.21,801.08
2016,4,15,10,30,932.0,116.0,3.7,15.0,870.0,1045.57,798.87
2016,4,15,10,45,938.5,116.5,3.7,15.5,893.0,1037.74,791.15
2016,4,15,11,0,945.0,117.0,3.7,16.0,916.0,1025.73,780.81
2016,4,15,11,15,947.5,117.5,3.7,16.0,930.5,1005.83,766.74
2016,4,15,11,30,950.0,118.0,3.7,16.0,945.0,981.97,750.1
2016,4,15,11,45,952.0,118.0,3.7,16.5,952.0,953.36,728.89
2016,4,15,12,0,954.0,118.0,3.7,17.0,959.0,921.05,705.22
2016,4,15,12,15,953.5,117.5,3.7,17.0,957.0,882.73,678.69
2016,4,15,12,30,953.0,117.0,3.7,17.0,955.0,841.19,649.79
2016,4,15,12,45,952.0,115.5,3.7,17.5,945.5,795.43,615.34
2016,4,15,13,0,951.0,114.0,3.7,18.0,936.0,746.89,577.46
2016,4,15,13,15,946.5,113.0,3.65,18.0,918.5,693.97,536.4
2016,4,15,13,30,942.0,112.0,3.6,18.0,901.0,639.01,492.74
2016,4,15,13,45,935.0,111.0,3.55,18.0,875.5,580.92,445.47
2016,4,15,14,0,928.0,110.0,3.5,18.0,850.0,521.52,395.75
2016,4,15,14,15,919.5,108.5,3.4,18.0,817.5,460.08,342.93
2016,4,15,14,30,911.0,107.0,3.3,18.0,785.0,398.02,288.34
2016,4,15,14,45,898.5,105.0,3.2,18.0,746.0,334.11,231.8
2016,4,15,15,0,886.0,103.0,3.1,18.0,707.0,270.61,176.43
2016,4,15,15,15,871.0,100.5,2.95,17.5,663.0,201.06,120.49
2016,4,15,15,30,856.0,98.0,2.8,17.0,619.0,137.85,79.27
2016,4,15,15,45,836.0,94.5,2.7,17.0,570.0,79.65,63.65
2016,4,15,16,0,816.0,91.0,2.6,17.0,521.0,77.43,62.0
2016,4,15,16,15,789.5,87.0,2.35,16.5,469.5,74.63,59.9
2016,4,15,16,30,763.0,83.0,2.1,16.0,418.0,71.77,57.72
2016,4,15,16,45,727.5,77.5,1.9,16.0,364.5,67.55,54.2
2016,4,15,17,0,692.0,72.0,1.7,16.0,311.0,58.39,46.26
2016,4,15,17,15,639.5,66.0,1.55,15.0,258.0,53.71,42.34
2016,4,15,17,30,587.0,60.0,1.4,14.0,205.0,49.04,38.27
2016,4,15,17,45,507.5,51.0,1.3,13.5,155.0,41.8,31.62
2016,4,15,18,0,428.0,42.0,1.2,13.0,105.0,34.56,24.75
2016,4,15,18,15,296.0,29.5,1.2,12.5,64.5,24.17,14.46
2016,4,15,18,30,164.0,17.0,1.2,12.0,24.0,13.83,0.0
2016,4,15,18,45,82.0,8.5,1.25,12.0,12.0,6.69,0.0
2016,4,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,5,45,117.0,13.0,1.65,11.5,22.0,64.25,0.0
2016,4,16,6,0,234.0,26.0,1.7,12.0,44.0,182.96,125.82
2016,4,16,6,15,345.0,38.5,1.85,12.5,88.0,274.99,222.36
2016,4,16,6,30,456.0,51.0,2.0,13.0,132.0,377.24,311.57
2016,4,16,6,45,526.0,60.0,2.15,14.0,183.0,458.25,379.79
2016,4,16,7,0,596.0,69.0,2.3,15.0,234.0,544.22,448.85
2016,4,16,7,15,644.0,75.5,2.35,15.0,287.5,614.62,503.15
2016,4,16,7,30,692.0,82.0,2.4,15.0,341.0,686.6,556.54
2016,4,16,7,45,724.0,88.0,2.5,15.5,394.0,745.55,597.78
2016,4,16,8,0,756.0,94.0,2.6,16.0,447.0,803.85,637.47
2016,4,16,8,15,781.0,98.5,2.65,16.5,498.0,847.54,665.42
2016,4,16,8,30,806.0,103.0,2.7,17.0,549.0,894.68,695.37
2016,4,16,8,45,821.0,108.0,2.75,17.5,595.5,930.5,716.91
2016,4,16,9,0,836.0,113.0,2.8,18.0,642.0,963.18,736.17
2016,4,16,9,15,850.0,116.0,2.8,18.5,684.5,989.27,750.36
2016,4,16,9,30,864.0,119.0,2.8,19.0,727.0,1011.75,762.12
2016,4,16,9,45,880.0,118.5,2.8,19.5,764.5,1014.48,760.76
2016,4,16,10,0,896.0,118.0,2.8,20.0,802.0,1027.25,766.42
2016,4,16,10,15,903.5,119.5,2.75,20.0,831.5,1029.71,766.25
2016,4,16,10,30,911.0,121.0,2.7,20.0,861.0,1028.09,763.64
2016,4,16,10,45,922.0,118.5,2.7,20.5,885.0,1021.74,757.17
2016,4,16,11,0,933.0,116.0,2.7,21.0,909.0,1011.25,748.18
2016,4,16,11,15,936.0,116.5,2.65,21.0,923.5,992.04,734.61
2016,4,16,11,30,939.0,117.0,2.6,21.0,938.0,968.91,718.63
2016,4,16,11,45,942.0,116.5,2.6,21.0,945.0,941.02,700.04
2016,4,16,12,0,945.0,116.0,2.6,21.0,952.0,909.44,679.01
2016,4,16,12,15,944.5,116.0,2.5,21.0,950.5,871.92,653.14
2016,4,16,12,30,944.0,116.0,2.4,21.0,949.0,831.21,625.09
2016,4,16,12,45,942.5,115.0,2.35,21.5,939.5,785.92,591.76
2016,4,16,13,0,941.0,114.0,2.3,22.0,930.0,737.93,555.3
2016,4,16,13,15,937.0,113.0,2.2,21.5,912.5,685.86,516.92
2016,4,16,13,30,933.0,112.0,2.1,21.0,895.0,631.71,475.89
2016,4,16,13,45,928.5,110.0,2.05,21.0,870.5,574.7,430.8
2016,4,16,14,0,924.0,108.0,2.0,21.0,846.0,516.14,383.1
2016,4,16,14,15,915.5,106.0,1.9,21.0,814.0,454.68,331.63
2016,4,16,14,30,907.0,104.0,1.8,21.0,782.0,392.62,278.41
2016,4,16,14,45,893.5,103.5,1.75,21.0,743.5,329.88,224.2
2016,4,16,15,0,880.0,103.0,1.7,21.0,705.0,267.6,171.15
2016,4,16,15,15,865.5,100.5,1.6,21.0,661.5,198.53,116.63
2016,4,16,15,30,851.0,98.0,1.5,21.0,618.0,135.82,76.78
2016,4,16,15,45,819.0,99.0,1.45,21.0,567.5,82.2,64.71
2016,4,16,16,0,787.0,100.0,1.4,21.0,517.0,82.97,65.66
2016,4,16,16,15,665.5,111.0,1.25,20.5,440.0,82.17,65.33
2016,4,16,16,30,544.0,122.0,1.1,20.0,363.0,88.91,71.45
2016,4,16,16,45,578.0,106.5,1.0,19.5,333.5,80.27,64.36
2016,4,16,17,0,612.0,91.0,0.9,19.0,304.0,70.91,56.54
2016,4,16,17,15,558.0,82.5,0.85,18.5,252.0,64.97,51.55
2016,4,16,17,30,504.0,74.0,0.8,18.0,200.0,58.96,46.3
2016,4,16,17,45,409.0,64.0,0.8,17.5,150.5,48.45,36.9
2016,4,16,18,0,314.0,54.0,0.8,17.0,101.0,40.64,29.6
2016,4,16,18,15,157.0,39.0,0.8,16.5,62.5,29.03,18.34
2016,4,16,18,30,0.0,24.0,0.8,16.0,24.0,17.52,0.0
2016,4,16,18,45,0.0,12.0,0.85,16.0,12.0,9.44,0.0
2016,4,16,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,45,101.0,14.5,1.05,12.5,22.5,57.99,0.0
2016,4,17,6,0,202.0,29.0,1.1,13.0,45.0,168.84,119.75
2016,4,17,6,15,305.5,43.0,1.3,13.0,88.0,253.66,204.8
2016,4,17,6,30,409.0,57.0,1.5,13.0,131.0,353.38,291.5
2016,4,17,6,45,481.5,66.5,1.7,13.5,181.5,434.74,360.34
2016,4,17,7,0,554.0,76.0,1.9,14.0,232.0,521.19,430.64
2016,4,17,7,15,603.0,83.5,1.95,14.5,285.0,591.9,484.88
2016,4,17,7,30,652.0,91.0,2.0,15.0,338.0,664.32,537.59
2016,4,17,7,45,689.0,96.5,2.05,15.5,391.0,725.46,580.08
2016,4,17,8,0,726.0,102.0,2.1,16.0,444.0,786.32,621.15
2016,4,17,8,15,752.0,106.5,2.1,16.5,494.5,835.29,652.28
2016,4,17,8,30,778.0,111.0,2.1,17.0,545.0,876.31,677.24
2016,4,17,8,45,800.5,113.5,2.1,17.5,592.5,915.8,700.75
2016,4,17,9,0,823.0,116.0,2.1,18.0,640.0,952.47,721.99
2016,4,17,9,15,837.5,119.0,2.1,18.0,682.0,978.78,737.46
2016,4,17,9,30,852.0,122.0,2.1,18.0,724.0,1001.53,750.66
2016,4,17,9,45,869.5,121.0,2.1,18.5,762.0,1019.06,759.04
2016,4,17,10,0,887.0,120.0,2.1,19.0,800.0,1018.55,755.74
2016,4,17,10,15,895.0,121.5,2.1,19.5,829.5,1021.44,755.04
2016,4,17,10,30,903.0,123.0,2.1,20.0,859.0,1020.27,751.82
2016,4,17,10,45,908.5,124.0,2.1,20.5,881.5,1012.09,744.26
2016,4,17,11,0,914.0,125.0,2.1,21.0,904.0,999.87,734.31
2016,4,17,11,15,917.0,126.0,2.1,21.0,919.0,981.31,721.83
2016,4,17,11,30,920.0,127.0,2.1,21.0,934.0,958.87,706.96
2016,4,17,11,45,921.0,127.5,2.1,21.5,940.5,930.47,686.92
2016,4,17,12,0,922.0,128.0,2.1,22.0,947.0,898.55,664.65
2016,4,17,12,15,921.5,128.0,2.05,22.0,945.5,861.62,639.86
2016,4,17,12,30,921.0,128.0,2.0,22.0,944.0,821.59,612.92
2016,4,17,12,45,919.5,127.0,1.95,22.0,934.5,777.1,581.11
2016,4,17,13,0,918.0,126.0,1.9,22.0,925.0,729.98,546.63
2016,4,17,13,15,914.0,125.0,1.8,22.0,908.0,678.86,508.16
2016,4,17,13,30,910.0,124.0,1.7,22.0,891.0,625.75,467.29
2016,4,17,13,45,905.0,122.0,1.6,22.5,866.0,569.59,422.27
2016,4,17,14,0,900.0,120.0,1.5,23.0,841.0,512.0,375.04
2016,4,17,14,15,891.5,118.0,1.4,23.0,809.5,451.82,325.38
2016,4,17,14,30,883.0,116.0,1.3,23.0,778.0,391.07,274.08
2016,4,17,14,45,873.5,112.5,1.2,23.0,740.0,328.73,220.97
2016,4,17,15,0,864.0,109.0,1.1,23.0,702.0,261.66,165.05
2016,4,17,15,15,849.0,106.0,1.0,23.0,658.5,198.24,115.83
2016,4,17,15,30,834.0,103.0,0.9,23.0,615.0,136.24,77.27
2016,4,17,15,45,816.0,99.0,0.8,23.0,567.5,82.08,63.99
2016,4,17,16,0,798.0,95.0,0.7,23.0,520.0,79.7,62.3
2016,4,17,16,15,772.0,90.5,0.6,22.5,469.0,76.69,60.09
2016,4,17,16,30,746.0,86.0,0.5,22.0,418.0,73.59,57.78
2016,4,17,16,45,711.5,80.5,0.45,22.0,365.0,64.17,49.92
2016,4,17,17,0,677.0,75.0,0.4,22.0,312.0,60.26,46.7
2016,4,17,17,15,627.0,68.0,0.4,21.5,259.5,54.97,42.29
2016,4,17,17,30,577.0,61.0,0.4,21.0,207.0,49.64,37.7
2016,4,17,17,45,501.0,52.0,0.4,20.5,157.5,42.47,31.31
2016,4,17,18,0,425.0,43.0,0.4,20.0,108.0,35.28,24.71
2016,4,17,18,15,305.5,30.5,0.5,19.5,67.5,24.97,14.93
2016,4,17,18,30,186.0,18.0,0.6,19.0,27.0,14.67,0.0
2016,4,17,18,45,93.0,9.0,0.7,18.5,13.5,7.08,0.0
2016,4,17,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,5,45,130.5,14.5,0.85,14.0,25.5,71.53,0.0
2016,4,18,6,0,261.0,29.0,0.8,14.0,51.0,200.84,146.23
2016,4,18,6,15,367.0,41.0,0.85,14.5,96.0,289.36,231.83
2016,4,18,6,30,473.0,53.0,0.9,15.0,141.0,389.02,316.15
2016,4,18,6,45,540.5,62.0,1.0,15.5,193.0,469.02,381.9
2016,4,18,7,0,608.0,71.0,1.1,16.0,245.0,553.65,448.36
2016,4,18,7,15,655.0,77.5,1.05,16.5,299.0,623.62,498.65
2016,4,18,7,30,702.0,84.0,1.0,17.0,353.0,695.03,547.36
2016,4,18,7,45,732.5,90.0,0.95,17.5,406.0,752.88,584.31
2016,4,18,8,0,763.0,96.0,0.9,18.0,459.0,809.94,619.38
2016,4,18,8,15,787.5,100.5,0.8,18.5,510.0,853.14,643.03
2016,4,18,8,30,812.0,105.0,0.7,19.0,561.0,899.76,668.16
2016,4,18,8,45,830.5,108.5,0.65,20.0,608.5,937.1,686.09
2016,4,18,9,0,849.0,112.0,0.6,21.0,656.0,971.42,701.71
2016,4,18,9,15,862.5,115.0,0.75,21.0,698.0,996.99,718.75
2016,4,18,9,30,876.0,118.0,0.9,21.0,740.0,1018.9,733.67
2016,4,18,9,45,891.5,117.5,1.05,21.5,777.5,1021.14,734.97
2016,4,18,10,0,907.0,117.0,1.2,22.0,815.0,1033.27,742.69
2016,4,18,10,15,914.0,118.5,1.2,22.0,844.5,1035.08,742.52
2016,4,18,10,30,921.0,120.0,1.2,22.0,874.0,1032.77,740.08
2016,4,18,10,45,927.0,120.5,1.3,22.0,896.5,1024.35,735.85
2016,4,18,11,0,933.0,121.0,1.4,22.0,919.0,1011.83,729.11
2016,4,18,11,15,936.0,121.5,1.4,22.0,933.5,992.43,716.5
2016,4,18,11,30,939.0,122.0,1.4,22.0,948.0,969.13,701.55
2016,4,18,11,45,939.0,123.0,1.4,22.5,954.0,939.84,681.53
2016,4,18,12,0,939.0,124.0,1.4,23.0,960.0,907.01,659.34
2016,4,18,12,15,938.5,124.0,1.35,23.0,958.5,869.54,634.73
2016,4,18,12,30,938.0,124.0,1.3,23.0,957.0,828.91,608.0
2016,4,18,12,45,929.5,127.0,1.3,23.0,946.0,782.03,575.79
2016,4,18,13,0,921.0,130.0,1.3,23.0,935.0,732.96,541.08
2016,4,18,13,15,917.0,129.0,1.3,23.0,917.5,681.66,503.96
2016,4,18,13,30,913.0,128.0,1.3,23.0,900.0,628.37,464.26
2016,4,18,13,45,900.0,130.5,1.35,23.0,873.0,571.22,420.8
2016,4,18,14,0,887.0,133.0,1.4,23.0,846.0,513.36,375.24
2016,4,18,14,15,878.0,131.0,1.4,22.5,814.5,453.33,326.94
2016,4,18,14,30,869.0,129.0,1.4,22.0,783.0,391.77,275.93
2016,4,18,14,45,848.0,130.5,1.45,22.0,742.5,329.32,223.31
2016,4,18,15,0,827.0,132.0,1.5,22.0,702.0,268.42,172.66
2016,4,18,15,15,734.5,145.0,1.45,21.5,628.0,200.4,123.35
2016,4,18,15,30,642.0,158.0,1.4,21.0,554.0,148.45,94.2
2016,4,18,15,45,692.0,139.0,1.35,21.0,535.5,97.54,77.6
2016,4,18,16,0,742.0,120.0,1.3,21.0,517.0,88.24,70.08
2016,4,18,16,15,700.0,107.0,1.25,20.5,452.5,80.11,63.53
2016,4,18,16,30,658.0,94.0,1.2,20.0,388.0,71.64,56.62
2016,4,18,16,45,579.5,103.0,1.15,19.5,338.5,77.62,62.09
2016,4,18,17,0,501.0,112.0,1.1,19.0,289.0,81.06,65.35
2016,4,18,17,15,457.0,99.0,1.05,18.0,240.0,72.35,58.08
2016,4,18,17,30,413.0,86.0,1.0,17.0,191.0,63.41,50.41
2016,4,18,17,45,348.5,70.5,0.95,16.5,145.0,52.37,40.54
2016,4,18,18,0,284.0,55.0,0.9,16.0,99.0,41.15,30.26
2016,4,18,18,15,187.5,38.0,0.9,15.5,62.0,28.54,18.32
2016,4,18,18,30,91.0,21.0,0.9,15.0,25.0,15.94,0.0
2016,4,18,18,45,45.5,10.5,0.95,15.0,12.5,8.26,0.0
2016,4,18,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,5,45,114.5,16.0,1.0,12.5,26.5,85.85,0.0
2016,4,19,6,0,229.0,32.0,0.9,13.0,53.0,185.16,137.95
2016,4,19,6,15,332.5,45.5,0.9,13.5,97.5,273.52,220.66
2016,4,19,6,30,436.0,59.0,0.9,14.0,142.0,371.44,303.59
2016,4,19,6,45,515.0,67.0,0.95,14.5,194.5,456.71,373.49
2016,4,19,7,0,594.0,75.0,1.0,15.0,247.0,547.39,444.44
2016,4,19,7,15,640.5,81.5,1.05,15.5,300.5,616.41,495.17
2016,4,19,7,30,687.0,88.0,1.1,16.0,354.0,686.81,544.51
2016,4,19,7,45,726.5,91.5,1.15,16.5,408.0,748.54,585.86
2016,4,19,8,0,766.0,95.0,1.2,17.0,462.0,804.75,622.19
2016,4,19,8,15,790.0,99.5,1.15,17.5,513.0,852.98,650.77
2016,4,19,8,30,814.0,104.0,1.1,18.0,564.0,899.07,677.14
2016,4,19,8,45,831.5,107.5,1.05,18.5,610.5,935.4,696.41
2016,4,19,9,0,849.0,111.0,1.0,19.0,657.0,968.67,713.4
2016,4,19,9,15,862.5,114.0,0.8,19.5,699.5,994.15,722.04
2016,4,19,9,30,876.0,117.0,0.6,20.0,742.0,1015.97,727.82
2016,4,19,9,45,880.0,122.5,0.45,20.5,776.5,1027.36,728.05
2016,4,19,10,0,884.0,128.0,0.3,21.0,811.0,1034.63,726.02
2016,4,19,10,15,891.5,130.0,0.4,21.0,840.5,1022.61,719.9
2016,4,19,10,30,899.0,132.0,0.5,21.0,870.0,1021.19,720.7
2016,4,19,10,45,898.5,137.0,0.6,21.5,891.0,1010.83,714.6
2016,4,19,11,0,898.0,142.0,0.7,22.0,912.0,996.46,706.2
2016,4,19,11,15,901.0,143.0,0.8,22.0,926.5,977.79,696.51
2016,4,19,11,30,904.0,144.0,0.9,22.0,941.0,955.33,684.36
2016,4,19,11,45,686.0,253.5,1.0,22.0,861.0,858.21,621.97
2016,4,19,12,0,468.0,363.0,1.1,22.0,781.0,738.82,540.45
2016,4,19,12,15,470.5,361.5,1.15,22.0,781.5,713.65,524.83
2016,4,19,12,30,473.0,360.0,1.2,22.0,782.0,686.37,506.45
2016,4,19,12,45,478.5,354.0,1.3,22.0,777.0,655.75,485.93
2016,4,19,13,0,484.0,348.0,1.4,22.0,772.0,623.22,463.5
2016,4,19,13,15,474.0,342.0,1.45,21.5,750.5,579.32,432.85
2016,4,19,13,30,464.0,336.0,1.5,21.0,729.0,535.34,401.33
2016,4,19,13,45,401.5,351.0,1.55,21.0,684.0,477.26,357.99
2016,4,19,14,0,339.0,366.0,1.6,21.0,639.0,428.43,321.05
2016,4,19,14,15,267.0,364.5,1.6,20.5,574.5,370.31,277.83
2016,4,19,14,30,195.0,363.0,1.6,20.0,510.0,322.21,242.35
2016,4,19,14,45,162.0,343.5,1.6,20.0,462.0,281.14,211.17
2016,4,19,15,0,129.0,324.0,1.6,20.0,414.0,244.54,183.84
2016,4,19,15,15,98.0,296.0,1.6,19.5,362.0,213.73,161.92
2016,4,19,15,30,67.0,268.0,1.6,19.0,310.0,183.11,140.73
2016,4,19,15,45,91.0,252.0,1.65,18.5,304.0,165.98,135.99
2016,4,19,16,0,115.0,236.0,1.7,18.0,298.0,151.17,124.3
2016,4,19,16,15,120.0,213.0,1.65,17.5,272.0,138.81,114.49
2016,4,19,16,30,125.0,190.0,1.6,17.0,246.0,125.97,104.13
2016,4,19,16,45,111.5,169.5,1.55,17.0,215.0,113.66,93.88
2016,4,19,17,0,98.0,149.0,1.5,17.0,184.0,101.01,83.18
2016,4,19,17,15,88.0,125.5,1.5,16.5,153.0,87.77,71.92
2016,4,19,17,30,78.0,102.0,1.5,16.0,122.0,71.48,57.71
2016,4,19,17,45,64.5,79.5,1.5,15.5,93.5,57.15,44.92
2016,4,19,18,0,51.0,57.0,1.5,15.0,65.0,41.75,30.94
2016,4,19,18,15,25.5,37.0,1.45,14.5,41.0,27.6,17.72
2016,4,19,18,30,0.0,17.0,1.4,14.0,17.0,12.97,0.0
2016,4,19,18,45,0.0,8.5,1.4,14.0,8.5,6.69,0.0
2016,4,19,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,5,45,126.0,16.0,0.75,11.5,28.0,91.56,0.0
2016,4,20,6,0,252.0,32.0,0.7,12.0,56.0,198.2,150.5
2016,4,20,6,15,353.5,44.5,0.8,12.5,100.5,284.36,230.42
2016,4,20,6,30,455.0,57.0,0.9,13.0,145.0,380.96,312.57
2016,4,20,6,45,518.0,66.0,1.0,13.5,195.5,457.04,375.47
2016,4,20,7,0,581.0,75.0,1.1,14.0,246.0,537.27,438.98
2016,4,20,7,15,479.5,104.0,1.15,14.5,263.5,510.72,416.55
2016,4,20,7,30,378.0,133.0,1.2,15.0,281.0,481.55,391.6
2016,4,20,7,45,560.0,115.5,1.3,15.5,369.0,635.9,509.85
2016,4,20,8,0,742.0,98.0,1.4,16.0,457.0,791.58,618.85
2016,4,20,8,15,588.5,152.0,1.45,16.0,455.5,735.12,575.61
2016,4,20,8,30,435.0,206.0,1.5,16.0,454.0,657.39,515.89
2016,4,20,8,45,366.5,244.0,1.6,16.5,464.0,619.23,485.69
2016,4,20,9,0,298.0,282.0,1.7,17.0,474.0,598.65,467.22
2016,4,20,9,15,339.5,291.0,1.75,17.0,523.5,648.88,503.77
2016,4,20,9,30,381.0,300.0,1.8,17.0,573.0,698.32,538.63
2016,4,20,9,45,407.5,305.0,1.9,17.5,610.0,748.69,572.3
2016,4,20,10,0,434.0,310.0,2.0,18.0,647.0,776.1,590.03
2016,4,20,10,15,486.0,304.5,2.05,18.0,695.0,815.7,617.69
2016,4,20,10,30,538.0,299.0,2.1,18.0,743.0,852.0,642.71
2016,4,20,10,45,730.0,208.0,2.15,18.5,827.0,942.52,706.0
2016,4,20,11,0,922.0,117.0,2.2,19.0,911.0,993.32,737.22
2016,4,20,11,15,699.0,236.0,2.2,19.0,844.0,902.34,674.75
2016,4,20,11,30,476.0,355.0,2.2,19.0,777.0,782.65,587.75
2016,4,20,11,45,515.0,347.0,2.25,19.0,806.5,787.73,592.82
2016,4,20,12,0,554.0,339.0,2.3,19.0,836.0,788.23,593.48
2016,4,20,12,15,728.0,239.0,2.3,19.0,890.5,815.51,615.43
2016,4,20,12,30,902.0,139.0,2.3,19.0,945.0,809.54,613.89
2016,4,20,12,45,606.5,278.0,2.35,19.0,818.0,684.87,520.29
2016,4,20,13,0,311.0,417.0,2.4,19.0,691.0,554.14,421.91
2016,4,20,13,15,437.5,361.5,2.4,19.0,738.0,569.53,434.35
2016,4,20,13,30,564.0,306.0,2.4,19.0,785.0,568.11,432.28
2016,4,20,13,45,493.0,319.5,2.45,19.0,730.0,502.34,381.72
2016,4,20,14,0,422.0,333.0,2.5,19.0,675.0,442.58,335.53
2016,4,20,14,15,634.0,233.5,2.5,18.5,725.0,425.24,317.44
2016,4,20,14,30,846.0,134.0,2.5,18.0,775.0,384.07,276.78
2016,4,20,14,45,631.5,205.5,2.5,18.0,671.0,314.68,223.7
2016,4,20,15,0,417.0,277.0,2.5,18.0,567.0,267.86,192.21
2016,4,20,15,15,603.5,199.0,2.45,17.5,589.5,214.07,142.29
2016,4,20,15,30,790.0,121.0,2.4,17.0,612.0,140.5,85.6
2016,4,20,15,45,773.0,115.0,2.35,17.0,565.0,91.59,73.83
2016,4,20,16,0,756.0,109.0,2.3,17.0,518.0,81.43,65.37
2016,4,20,16,15,728.0,104.0,2.15,16.5,467.0,78.62,63.29
2016,4,20,16,30,700.0,99.0,2.0,16.0,416.0,75.72,61.11
2016,4,20,16,45,503.5,114.0,1.9,16.0,327.5,81.89,66.71
2016,4,20,17,0,307.0,129.0,1.8,16.0,239.0,90.67,74.56
2016,4,20,17,15,270.0,114.0,1.6,15.5,199.0,80.7,66.03
2016,4,20,17,30,233.0,99.0,1.4,15.0,159.0,70.52,57.11
2016,4,20,17,45,198.5,78.5,1.2,14.5,122.0,56.72,44.74
2016,4,20,18,0,164.0,58.0,1.0,14.0,85.0,42.58,31.85
2016,4,20,18,15,102.5,39.5,0.95,13.5,54.5,29.3,19.37
2016,4,20,18,30,41.0,21.0,0.9,13.0,24.0,16.07,2.61
2016,4,20,18,45,20.5,10.5,0.9,13.0,12.0,8.26,0.0
2016,4,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.0,0.6,12.5,9.0,6.83,0.0
2016,4,21,6,0,0.0,18.0,0.6,13.0,18.0,13.7,5.38
2016,4,21,6,15,0.0,32.0,0.75,13.0,32.0,24.44,15.03
2016,4,21,6,30,0.0,46.0,0.9,13.0,46.0,35.39,24.71
2016,4,21,6,45,0.0,62.0,1.05,13.5,62.0,49.12,36.6
2016,4,21,7,0,0.0,78.0,1.2,14.0,78.0,62.73,48.19
2016,4,21,7,15,0.0,95.0,1.3,14.0,95.0,77.23,60.44
2016,4,21,7,30,0.0,112.0,1.4,14.0,112.0,91.66,72.44
2016,4,21,7,45,0.0,108.5,1.55,14.5,108.5,86.74,67.93
2016,4,21,8,0,0.0,105.0,1.7,15.0,105.0,82.68,64.18
2016,4,21,8,15,52.0,179.0,1.75,15.0,209.0,212.26,172.49
2016,4,21,8,30,104.0,253.0,1.8,15.0,313.0,339.91,274.5
2016,4,21,8,45,71.0,258.0,1.9,15.0,301.0,311.77,250.03
2016,4,21,9,0,38.0,263.0,2.0,15.0,289.0,282.74,225.51
2016,4,21,9,15,109.5,302.5,2.05,15.0,381.0,413.99,329.34
2016,4,21,9,30,181.0,342.0,2.1,15.0,473.0,523.32,412.42
2016,4,21,9,45,252.5,347.5,2.15,15.5,539.5,618.66,482.13
2016,4,21,10,0,324.0,353.0,2.2,16.0,606.0,689.82,532.92
2016,4,21,10,15,576.0,255.5,2.25,16.0,724.5,853.38,653.65
2016,4,21,10,30,828.0,158.0,2.3,16.0,843.0,989.65,746.62
2016,4,21,10,45,509.5,295.0,2.35,16.5,720.5,807.21,614.59
2016,4,21,11,0,191.0,432.0,2.4,17.0,598.0,586.69,449.43
2016,4,21,11,15,116.5,408.0,2.45,17.0,509.5,485.44,374.67
2016,4,21,11,30,42.0,384.0,2.5,17.0,421.0,370.24,286.72
2016,4,21,11,45,43.0,386.0,2.55,17.5,425.0,367.57,284.58
2016,4,21,12,0,44.0,388.0,2.6,18.0,429.0,364.5,281.69
2016,4,21,12,15,63.0,410.0,2.65,18.0,467.5,392.53,303.22
2016,4,21,12,30,82.0,432.0,2.7,18.0,506.0,417.89,322.4
2016,4,21,12,45,109.0,436.5,2.8,18.0,533.5,431.53,333.02
2016,4,21,13,0,136.0,441.0,2.9,18.0,561.0,448.93,346.23
2016,4,21,13,15,276.5,399.5,2.95,18.0,637.5,493.57,380.75
2016,4,21,13,30,417.0,358.0,3.0,18.0,714.0,521.4,400.93
2016,4,21,13,45,237.0,361.0,3.1,18.0,562.5,398.37,307.21
2016,4,21,14,0,57.0,364.0,3.2,18.0,411.0,296.9,230.1
2016,4,21,14,15,104.5,365.5,3.2,17.5,446.5,307.51,238.15
2016,4,21,14,30,152.0,367.0,3.2,17.0,482.0,308.96,237.89
2016,4,21,14,45,323.0,306.0,3.25,17.0,535.5,296.51,221.5
2016,4,21,15,0,494.0,245.0,3.3,17.0,589.0,262.99,186.39
2016,4,21,15,15,359.0,263.0,3.25,17.0,505.0,219.93,157.98
2016,4,21,15,30,224.0,281.0,3.2,17.0,421.0,194.93,147.12
2016,4,21,15,45,261.0,252.0,3.15,17.0,403.0,156.39,129.03
2016,4,21,16,0,298.0,223.0,3.1,17.0,385.0,142.93,118.06
2016,4,21,16,15,197.5,207.0,3.0,16.5,310.0,137.54,114.07
2016,4,21,16,30,97.0,191.0,2.9,16.0,235.0,129.74,107.94
2016,4,21,16,45,48.5,150.0,2.85,16.0,172.0,104.8,86.66
2016,4,21,17,0,0.0,109.0,2.8,16.0,109.0,80.26,65.44
2016,4,21,17,15,0.0,91.0,2.55,15.5,91.0,67.47,54.4
2016,4,21,17,30,0.0,73.0,2.3,15.0,73.0,54.58,43.04
2016,4,21,17,45,0.0,56.0,2.05,14.5,56.0,42.24,31.98
2016,4,21,18,0,0.0,39.0,1.8,14.0,39.0,29.8,20.65
2016,4,21,18,15,0.0,25.0,1.65,13.5,25.0,19.07,10.71
2016,4,21,18,30,0.0,11.0,1.5,13.0,11.0,8.35,0.0
2016,4,21,18,45,0.0,5.5,1.4,13.0,5.5,4.33,0.0
2016,4,21,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,15.5,2.95,13.0,15.5,11.82,0.0
2016,4,22,6,0,0.0,31.0,3.0,13.0,31.0,25.56,15.04
2016,4,22,6,15,10.5,51.5,3.05,13.0,53.5,51.14,37.66
2016,4,22,6,30,21.0,72.0,3.1,13.0,76.0,84.77,67.12
2016,4,22,6,45,32.0,94.0,3.2,13.0,102.5,114.93,93.52
2016,4,22,7,0,43.0,116.0,3.3,13.0,129.0,145.54,119.93
2016,4,22,7,15,52.5,137.5,3.4,13.0,156.5,174.9,144.82
2016,4,22,7,30,62.0,159.0,3.5,13.0,184.0,204.68,169.63
2016,4,22,7,45,187.0,176.0,3.65,13.0,265.0,343.63,286.99
2016,4,22,8,0,312.0,193.0,3.8,13.0,346.0,493.57,408.55
2016,4,22,8,15,248.5,225.0,3.9,13.0,355.0,479.59,393.81
2016,4,22,8,30,185.0,257.0,4.0,13.0,364.0,439.0,359.05
2016,4,22,8,45,94.0,219.5,4.1,13.5,274.0,311.75,254.24
2016,4,22,9,0,3.0,182.0,4.2,14.0,184.0,150.86,119.8
2016,4,22,9,15,1.5,103.0,4.25,14.0,104.0,81.34,62.41
2016,4,22,9,30,0.0,24.0,4.3,14.0,24.0,18.44,9.83
2016,4,22,9,45,0.0,27.0,4.4,14.0,27.0,20.77,11.76
2016,4,22,10,0,0.0,30.0,4.5,14.0,30.0,23.11,13.68
2016,4,22,10,15,23.5,196.5,4.5,13.5,216.0,193.28,154.65
2016,4,22,10,30,47.0,363.0,4.5,13.0,402.0,373.07,297.97
2016,4,22,10,45,31.0,320.5,4.5,13.0,347.0,312.64,249.18
2016,4,22,11,0,15.0,278.0,4.5,13.0,292.0,238.96,190.04
2016,4,22,11,15,12.5,252.0,4.5,13.0,264.0,213.4,169.49
2016,4,22,11,30,10.0,226.0,4.5,13.0,236.0,188.56,149.38
2016,4,22,11,45,128.5,337.0,4.5,13.0,453.0,412.68,330.28
2016,4,22,12,0,247.0,448.0,4.5,13.0,670.0,612.75,483.55
2016,4,22,12,15,358.0,407.0,4.4,13.0,728.5,647.23,510.28
2016,4,22,12,30,469.0,366.0,4.3,13.0,787.0,682.85,537.56
2016,4,22,12,45,424.0,380.0,4.25,13.0,758.0,631.98,497.57
2016,4,22,13,0,379.0,394.0,4.2,13.0,729.0,578.2,455.65
2016,4,22,13,15,618.5,274.0,4.15,13.0,808.5,611.35,482.17
2016,4,22,13,30,858.0,154.0,4.1,13.0,888.0,613.33,482.24
2016,4,22,13,45,867.5,144.0,4.1,13.0,868.0,559.42,436.97
2016,4,22,14,0,877.0,134.0,4.1,13.0,848.0,501.91,387.69
2016,4,22,14,15,659.5,216.5,4.1,13.0,742.0,419.92,321.26
2016,4,22,14,30,442.0,299.0,4.1,13.0,636.0,356.08,271.45
2016,4,22,14,45,481.5,267.5,4.15,13.0,618.0,311.15,231.28
2016,4,22,15,0,521.0,236.0,4.2,13.0,600.0,261.74,187.37
2016,4,22,15,15,466.0,239.0,4.15,13.0,549.5,215.26,152.26
2016,4,22,15,30,411.0,242.0,4.1,13.0,499.0,175.26,127.97
2016,4,22,15,45,589.0,176.5,4.1,13.0,514.0,117.28,97.37
2016,4,22,16,0,767.0,111.0,4.1,13.0,529.0,82.82,67.63
2016,4,22,16,15,739.0,106.5,3.95,12.5,478.0,80.37,65.85
2016,4,22,16,30,711.0,102.0,3.8,12.0,427.0,77.84,63.97
2016,4,22,16,45,400.5,124.0,3.7,12.0,303.0,86.27,71.67
2016,4,22,17,0,90.0,146.0,3.6,12.0,179.0,101.58,85.45
2016,4,22,17,15,301.5,112.0,3.3,11.5,197.0,79.97,66.45
2016,4,22,17,30,513.0,78.0,3.0,11.0,215.0,61.77,50.22
2016,4,22,17,45,432.0,68.0,2.75,11.0,165.5,51.45,40.71
2016,4,22,18,0,351.0,58.0,2.5,11.0,116.0,43.74,33.33
2016,4,22,18,15,233.0,43.0,2.3,11.0,75.5,32.34,22.37
2016,4,22,18,30,115.0,28.0,2.1,11.0,35.0,20.95,7.61
2016,4,22,18,45,57.5,14.0,1.95,11.0,17.5,11.02,0.0
2016,4,22,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,45,149.5,17.0,1.2,10.5,33.0,109.75,40.72
2016,4,23,6,0,299.0,34.0,1.3,11.0,66.0,223.37,175.81
2016,4,23,6,15,396.5,45.0,1.35,11.0,112.0,308.16,253.17
2016,4,23,6,30,494.0,56.0,1.4,11.0,158.0,402.51,334.56
2016,4,23,6,45,547.5,65.0,1.5,11.5,208.0,473.57,393.93
2016,4,23,7,0,601.0,74.0,1.6,12.0,258.0,547.91,453.4
2016,4,23,7,15,644.0,80.5,1.55,12.0,310.5,613.99,503.39
2016,4,23,7,30,687.0,87.0,1.5,12.0,363.0,681.2,551.76
2016,4,23,7,45,711.0,94.0,1.5,12.5,413.5,733.81,587.11
2016,4,23,8,0,735.0,101.0,1.5,13.0,464.0,785.22,620.67
2016,4,23,8,15,758.0,105.5,1.4,13.5,513.0,825.67,644.42
2016,4,23,8,30,781.0,110.0,1.3,14.0,562.0,869.64,669.94
2016,4,23,8,45,795.0,115.0,1.25,14.5,607.0,903.29,688.38
2016,4,23,9,0,809.0,120.0,1.2,15.0,652.0,933.86,704.54
2016,4,23,9,15,822.5,122.5,1.15,15.0,692.5,957.92,717.5
2016,4,23,9,30,836.0,125.0,1.1,15.0,733.0,978.48,728.17
2016,4,23,9,45,855.5,122.0,1.1,15.5,770.0,995.2,735.96
2016,4,23,10,0,875.0,119.0,1.1,16.0,807.0,994.27,732.52
2016,4,23,10,15,882.5,121.0,1.15,16.0,835.5,996.88,734.06
2016,4,23,10,30,890.0,123.0,1.2,16.0,864.0,995.49,733.12
