Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,10,45,894.0,124.5,1.25,16.0,885.5,986.25,727.27
2016,4,23,11,0,898.0,126.0,1.3,16.0,907.0,973.07,719.07
2016,4,23,11,15,901.0,126.5,1.3,16.0,921.0,954.17,706.43
2016,4,23,11,30,904.0,127.0,1.3,16.0,935.0,931.51,691.48
2016,4,23,11,45,901.0,130.5,1.35,16.5,940.0,902.68,672.0
2016,4,23,12,0,898.0,134.0,1.4,17.0,945.0,870.54,650.32
2016,4,23,12,15,897.5,133.5,1.55,17.0,943.5,833.98,627.92
2016,4,23,12,30,897.0,133.0,1.7,17.0,942.0,794.48,602.44
2016,4,23,12,45,892.5,134.0,1.85,17.0,931.5,750.56,571.86
2016,4,23,13,0,888.0,135.0,2.0,17.0,921.0,704.33,538.55
2016,4,23,13,15,883.5,134.0,2.1,16.5,904.0,654.51,502.1
2016,4,23,13,30,879.0,133.0,2.2,16.0,887.0,602.87,462.86
2016,4,23,13,45,866.5,135.0,2.35,16.0,861.0,547.69,418.77
2016,4,23,14,0,854.0,137.0,2.5,16.0,835.0,492.97,373.4
2016,4,23,14,15,845.0,135.0,2.55,16.0,803.5,434.05,323.12
2016,4,23,14,30,836.0,133.0,2.6,16.0,772.0,374.82,271.35
2016,4,23,14,45,819.0,133.0,2.7,16.0,733.5,314.83,218.78
2016,4,23,15,0,802.0,133.0,2.8,16.0,695.0,255.99,168.29
2016,4,23,15,15,786.0,129.5,2.8,15.5,652.5,196.33,121.62
2016,4,23,15,30,770.0,126.0,2.8,15.0,610.0,138.32,86.39
2016,4,23,15,45,744.0,124.0,2.8,15.0,562.5,89.02,72.19
2016,4,23,16,0,718.0,122.0,2.8,15.0,515.0,88.56,72.07
2016,4,23,16,15,690.0,116.5,2.75,14.5,465.5,85.79,70.04
2016,4,23,16,30,662.0,111.0,2.7,14.0,416.0,82.92,67.9
2016,4,23,16,45,615.5,107.0,2.7,14.0,363.5,80.69,66.16
2016,4,23,17,0,569.0,103.0,2.7,14.0,311.0,78.55,64.45
2016,4,23,17,15,516.0,94.0,2.55,13.5,260.0,72.62,59.42
2016,4,23,17,30,463.0,85.0,2.4,13.0,209.0,63.29,51.18
2016,4,23,17,45,391.5,72.5,2.3,13.0,161.5,54.13,42.79
2016,4,23,18,0,320.0,60.0,2.2,13.0,114.0,44.9,34.12
2016,4,23,18,15,216.5,43.5,2.15,12.5,74.5,32.61,22.54
2016,4,23,18,30,113.0,27.0,2.1,12.0,35.0,20.32,8.01
2016,4,23,18,45,56.5,13.5,2.05,12.0,17.5,10.62,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,45,113.0,21.0,1.8,10.5,33.5,95.54,44.25
2016,4,24,6,0,226.0,42.0,2.0,11.0,67.0,192.97,152.74
2016,4,24,6,15,322.5,56.0,2.05,11.0,112.5,274.8,226.97
2016,4,24,6,30,419.0,70.0,2.1,11.0,158.0,366.55,306.86
2016,4,24,6,45,493.0,79.0,2.2,11.5,210.5,451.05,377.81
2016,4,24,7,0,567.0,88.0,2.3,12.0,263.0,538.05,448.11
2016,4,24,7,15,613.0,95.0,2.35,12.5,316.5,606.02,500.56
2016,4,24,7,30,659.0,102.0,2.4,13.0,370.0,675.22,551.19
2016,4,24,7,45,698.0,106.5,2.45,13.5,423.5,736.52,594.12
2016,4,24,8,0,737.0,111.0,2.5,14.0,477.0,797.51,635.66
2016,4,24,8,15,761.0,115.5,2.5,14.5,527.5,844.34,665.63
2016,4,24,8,30,785.0,120.0,2.5,15.0,578.0,889.16,693.66
2016,4,24,8,45,808.0,122.0,2.5,15.5,625.0,921.49,712.53
2016,4,24,9,0,831.0,124.0,2.5,16.0,672.0,957.53,733.81
2016,4,24,9,15,844.5,126.5,2.4,16.0,713.5,981.77,747.2
2016,4,24,9,30,858.0,129.0,2.3,16.0,755.0,1002.41,758.15
2016,4,24,9,45,867.5,132.0,2.2,16.5,790.5,1015.88,762.87
2016,4,24,10,0,877.0,135.0,2.1,17.0,826.0,1025.37,765.04
2016,4,24,10,15,884.0,137.0,2.1,17.0,854.5,1027.29,765.07
2016,4,24,10,30,891.0,139.0,2.1,17.0,883.0,1009.85,752.63
2016,4,24,10,45,892.0,142.5,2.1,17.0,903.5,999.23,745.03
2016,4,24,11,0,893.0,146.0,2.1,17.0,924.0,984.67,734.87
2016,4,24,11,15,896.0,147.0,2.2,17.0,938.0,965.87,723.18
2016,4,24,11,30,899.0,148.0,2.3,17.0,952.0,943.33,708.96
2016,4,24,11,45,890.0,154.5,2.45,17.0,955.5,911.41,688.8
2016,4,24,12,0,881.0,161.0,2.6,17.0,959.0,890.25,675.81
2016,4,24,12,15,880.0,161.5,2.75,17.0,957.5,853.14,651.27
2016,4,24,12,30,879.0,162.0,2.9,17.0,956.0,813.02,623.11
2016,4,24,12,45,856.0,175.0,3.05,17.0,941.5,764.88,588.06
2016,4,24,13,0,833.0,188.0,3.2,17.0,927.0,715.47,551.23
2016,4,24,13,15,828.5,186.5,3.3,16.5,910.0,665.59,514.1
2016,4,24,13,30,824.0,185.0,3.4,16.0,893.0,614.07,474.42
2016,4,24,13,45,806.5,188.5,3.5,16.0,866.0,558.25,429.28
2016,4,24,14,0,789.0,192.0,3.6,16.0,839.0,501.61,382.23
2016,4,24,14,15,779.0,189.0,3.6,15.5,807.5,443.38,333.14
2016,4,24,14,30,769.0,186.0,3.6,15.0,776.0,385.16,282.84
2016,4,24,14,45,766.5,176.5,3.65,15.0,740.0,324.79,229.66
2016,4,24,15,0,764.0,167.0,3.7,15.0,704.0,264.17,177.27
2016,4,24,15,15,746.5,162.5,3.75,14.5,661.0,204.69,130.8
2016,4,24,15,30,729.0,158.0,3.8,14.0,618.0,147.15,95.65
2016,4,24,15,45,718.5,147.5,3.85,14.0,572.5,102.86,84.49
2016,4,24,16,0,708.0,137.0,3.9,14.0,527.0,97.85,80.46
2016,4,24,16,15,679.0,131.0,3.85,13.5,476.0,95.09,78.47
2016,4,24,16,30,650.0,125.0,3.8,13.0,425.0,92.22,76.36
2016,4,24,16,45,606.0,118.5,3.75,13.0,372.5,88.63,73.44
2016,4,24,17,0,562.0,112.0,3.7,13.0,320.0,85.01,70.44
2016,4,24,17,15,509.0,102.0,3.6,12.5,268.0,74.93,61.71
2016,4,24,17,30,456.0,92.0,3.5,12.0,216.0,67.85,55.47
2016,4,24,17,45,382.0,78.5,3.4,12.0,167.0,58.1,46.52
2016,4,24,18,0,308.0,65.0,3.3,12.0,118.0,48.26,37.26
2016,4,24,18,15,210.0,47.0,3.15,11.5,77.5,35.05,24.82
2016,4,24,18,30,112.0,29.0,3.0,11.0,37.0,21.72,9.73
2016,4,24,18,45,56.0,14.5,2.9,11.0,18.5,11.41,0.0
2016,4,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,25,5,45,199.5,17.0,2.45,7.5,40.0,134.2,74.86
2016,4,25,6,0,399.0,34.0,2.7,8.0,80.0,274.01,221.5
2016,4,25,6,15,492.5,43.0,2.9,8.5,128.5,359.36,300.32
2016,4,25,6,30,586.0,52.0,3.1,9.0,177.0,453.48,382.88
2016,4,25,6,45,645.5,58.0,3.3,9.5,231.0,528.91,447.32
2016,4,25,7,0,705.0,64.0,3.5,10.0,285.0,603.85,508.4
2016,4,25,7,15,744.0,69.0,3.6,10.5,340.0,669.36,558.19
2016,4,25,7,30,783.0,74.0,3.7,11.0,395.0,735.28,606.62
2016,4,25,7,45,811.0,78.0,3.8,11.5,448.5,790.79,645.75
2016,4,25,8,0,839.0,82.0,3.9,12.0,502.0,845.0,683.01
2016,4,25,8,15,859.5,85.0,3.9,12.0,553.0,889.61,713.26
2016,4,25,8,30,880.0,88.0,3.9,12.0,604.0,921.08,733.63
2016,4,25,8,45,895.5,91.0,3.9,12.5,651.0,955.24,754.49
2016,4,25,9,0,911.0,94.0,3.9,13.0,698.0,986.16,772.8
2016,4,25,9,15,922.0,96.0,3.85,13.0,739.5,1008.13,785.83
2016,4,25,9,30,933.0,98.0,3.8,13.0,781.0,1026.32,796.31
2016,4,25,9,45,938.5,101.0,3.8,13.5,816.0,1036.28,800.06
2016,4,25,10,0,944.0,104.0,3.8,14.0,851.0,1042.08,801.15
2016,4,25,10,15,950.0,105.5,3.75,14.0,880.0,1042.59,799.92
2016,4,25,10,30,956.0,107.0,3.7,14.0,909.0,1038.9,796.0
2016,4,25,10,45,959.0,108.5,3.65,14.5,930.5,1028.11,785.95
2016,4,25,11,0,962.0,110.0,3.6,15.0,952.0,1013.18,773.31
2016,4,25,11,15,964.0,110.5,3.5,15.0,965.5,992.29,757.86
2016,4,25,11,30,966.0,111.0,3.4,15.0,979.0,967.47,739.86
2016,4,25,11,45,964.0,113.0,3.3,15.5,984.0,936.76,716.56
2016,4,25,12,0,962.0,115.0,3.2,16.0,989.0,902.54,690.99
2016,4,25,12,15,961.0,115.0,3.1,16.0,987.0,864.08,663.81
2016,4,25,12,30,960.0,115.0,3.0,16.0,985.0,822.49,634.33
2016,4,25,12,45,954.0,117.0,2.95,16.0,973.5,776.06,599.39
2016,4,25,13,0,948.0,119.0,2.9,16.0,962.0,727.24,562.0
2016,4,25,13,15,943.5,118.0,2.8,16.0,944.0,674.85,520.93
2016,4,25,13,30,939.0,117.0,2.7,16.0,926.0,620.49,477.31
2016,4,25,13,45,931.5,116.5,2.65,16.0,900.5,563.24,430.46
2016,4,25,14,0,924.0,116.0,2.6,16.0,875.0,504.77,381.25
2016,4,25,14,15,915.5,114.5,2.55,16.0,842.5,444.24,329.04
2016,4,25,14,30,907.0,113.0,2.5,16.0,810.0,383.12,275.18
2016,4,25,14,45,895.0,111.0,2.5,16.0,771.5,320.42,219.85
2016,4,25,15,0,883.0,109.0,2.5,16.0,733.0,258.07,166.14
2016,4,25,15,15,868.5,106.5,2.45,16.0,689.0,189.25,112.23
2016,4,25,15,30,854.0,104.0,2.4,16.0,645.0,127.17,75.34
2016,4,25,15,45,833.5,101.0,2.4,16.0,596.0,83.46,67.07
2016,4,25,16,0,813.0,98.0,2.4,16.0,547.0,81.75,65.87
2016,4,25,16,15,787.5,94.0,2.25,15.5,495.5,79.18,63.98
2016,4,25,16,30,762.0,90.0,2.1,15.0,444.0,76.52,62.0
2016,4,25,16,45,724.5,85.5,2.0,14.5,390.5,67.58,54.46
2016,4,25,17,0,687.0,81.0,1.9,14.0,337.0,64.43,51.94
2016,4,25,17,15,638.5,74.5,1.75,13.5,283.5,59.65,47.89
2016,4,25,17,30,590.0,68.0,1.6,13.0,230.0,54.84,43.67
2016,4,25,17,45,513.5,60.0,1.5,12.5,179.0,48.56,37.97
2016,4,25,18,0,437.0,52.0,1.4,12.0,128.0,42.33,32.08
2016,4,25,18,15,323.0,39.5,1.4,11.5,85.5,32.2,22.45
2016,4,25,18,30,209.0,27.0,1.4,11.0,43.0,20.63,9.56
2016,4,25,18,45,104.5,13.5,1.4,11.0,21.5,10.62,0.0
2016,4,25,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,1.1,7.5,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,1.1,8.0,10.0,7.87,0.0
2016,4,26,5,45,147.5,25.0,1.1,9.0,42.5,118.79,71.65
2016,4,26,6,0,295.0,40.0,1.1,10.0,75.0,223.75,179.14
2016,4,26,6,15,387.0,51.5,1.2,10.0,121.5,307.85,254.37
2016,4,26,6,30,479.0,63.0,1.3,10.0,168.0,398.72,332.68
2016,4,26,6,45,531.0,73.0,1.4,10.5,218.0,469.09,391.2
2016,4,26,7,0,583.0,83.0,1.5,11.0,268.0,542.54,449.79
2016,4,26,7,15,626.0,90.0,1.5,11.5,320.5,608.36,499.5
2016,4,26,7,30,669.0,97.0,1.5,12.0,373.0,675.26,547.05
2016,4,26,7,45,522.5,142.0,1.55,12.5,374.5,618.66,500.83
2016,4,26,8,0,376.0,187.0,1.6,13.0,376.0,537.51,435.4
2016,4,26,8,15,397.0,203.0,1.5,13.0,421.0,603.68,483.7
2016,4,26,8,30,418.0,219.0,1.4,13.0,466.0,648.47,514.14
2016,4,26,8,45,519.0,202.0,1.3,13.5,532.0,731.93,572.9
2016,4,26,9,0,620.0,185.0,1.2,14.0,598.0,826.36,636.0
2016,4,26,9,15,583.5,214.0,1.15,14.0,622.0,825.87,631.16
2016,4,26,9,30,547.0,243.0,1.1,14.0,646.0,814.97,620.6
2016,4,26,9,45,394.5,311.0,1.05,14.0,608.5,712.59,544.45
2016,4,26,10,0,242.0,379.0,1.0,14.0,571.0,607.55,465.74
2016,4,26,10,15,263.0,389.5,1.1,14.0,605.0,654.47,500.3
2016,4,26,10,30,284.0,400.0,1.2,14.0,639.0,677.05,516.26
2016,4,26,10,45,266.0,415.0,1.35,14.5,643.5,664.81,506.48
2016,4,26,11,0,248.0,430.0,1.5,15.0,648.0,651.11,495.96
2016,4,26,11,15,368.0,395.5,1.6,15.0,724.5,715.12,544.64
2016,4,26,11,30,488.0,361.0,1.7,15.0,801.0,788.16,597.52
2016,4,26,11,45,428.5,387.0,1.8,15.5,775.0,737.07,559.08
2016,4,26,12,0,369.0,413.0,1.9,16.0,749.0,676.9,515.23
2016,4,26,12,15,588.5,304.5,1.95,16.0,839.5,746.74,569.33
2016,4,26,12,30,808.0,196.0,2.0,16.0,930.0,783.88,598.14
2016,4,26,12,45,827.5,180.5,2.05,16.0,925.5,745.15,569.81
2016,4,26,13,0,847.0,165.0,2.1,16.0,921.0,702.42,538.47
2016,4,26,13,15,843.0,163.5,2.15,16.0,904.0,652.64,500.71
2016,4,26,13,30,839.0,162.0,2.2,16.0,887.0,601.13,460.53
2016,4,26,13,45,835.5,158.0,2.25,16.0,863.5,546.47,416.69
2016,4,26,14,0,832.0,154.0,2.3,16.0,840.0,490.54,370.39
2016,4,26,14,15,822.5,152.0,2.35,16.0,808.5,432.69,321.22
2016,4,26,14,30,813.0,150.0,2.4,16.0,777.0,374.65,270.74
2016,4,26,14,45,794.5,150.5,2.45,16.0,738.5,316.08,219.73
2016,4,26,15,0,776.0,151.0,2.5,16.0,700.0,253.14,166.59
2016,4,26,15,15,759.0,147.0,2.5,15.5,657.0,193.76,120.8
2016,4,26,15,30,742.0,143.0,2.5,15.0,614.0,136.2,86.56
2016,4,26,15,45,726.5,135.0,2.5,15.0,568.0,95.07,77.36
2016,4,26,16,0,711.0,127.0,2.5,15.0,522.0,91.32,74.41
2016,4,26,16,15,683.0,121.5,2.55,14.5,472.0,88.69,72.52
2016,4,26,16,30,655.0,116.0,2.6,14.0,422.0,85.95,70.52
2016,4,26,16,45,629.5,100.0,2.65,14.0,366.0,75.82,61.83
2016,4,26,17,0,604.0,84.0,2.7,14.0,310.0,65.18,52.6
2016,4,26,17,15,525.0,86.0,2.6,13.5,260.5,66.5,53.98
2016,4,26,17,30,446.0,88.0,2.5,13.0,211.0,65.07,52.79
2016,4,26,17,45,373.5,76.0,2.45,12.5,164.0,56.33,44.89
2016,4,26,18,0,301.0,64.0,2.4,12.0,117.0,47.52,36.69
2016,4,26,18,15,211.0,47.0,2.4,11.5,78.5,35.06,24.98
2016,4,26,18,30,121.0,30.0,2.4,11.0,40.0,22.52,11.44
2016,4,26,18,45,60.5,15.0,2.4,11.0,20.0,11.8,0.0
2016,4,26,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,18.0,5.0,1.35,9.5,5.5,0.0,0.0
2016,4,27,5,30,36.0,10.0,1.6,10.0,11.0,22.29,0.0
2016,4,27,5,45,153.5,26.0,1.85,10.5,43.5,123.6,79.27
2016,4,27,6,0,271.0,42.0,2.1,11.0,76.0,213.29,171.23
2016,4,27,6,15,362.0,54.0,2.2,11.0,121.5,292.0,242.2
2016,4,27,6,30,453.0,66.0,2.3,11.0,167.0,385.03,322.83
2016,4,27,6,45,508.5,76.5,2.45,11.5,217.5,457.01,383.39
2016,4,27,7,0,564.0,87.0,2.6,12.0,268.0,532.43,444.47
2016,4,27,7,15,282.0,86.0,2.65,12.0,176.5,332.95,280.71
2016,4,27,7,30,0.0,85.0,2.7,12.0,85.0,66.04,50.93
2016,4,27,7,45,0.0,74.0,2.8,12.5,74.0,56.82,43.04
2016,4,27,8,0,0.0,63.0,2.9,13.0,63.0,48.34,35.6
2016,4,27,8,15,19.5,150.0,2.95,13.0,161.5,150.94,122.24
2016,4,27,8,30,39.0,237.0,3.0,13.0,260.0,258.06,209.74
2016,4,27,8,45,22.0,214.5,3.1,13.0,228.0,198.86,160.38
2016,4,27,9,0,5.0,192.0,3.2,13.0,196.0,161.06,128.57
2016,4,27,9,15,2.5,146.5,3.2,13.0,148.5,118.45,93.28
2016,4,27,9,30,0.0,101.0,3.2,13.0,101.0,78.31,59.86
2016,4,27,9,45,13.5,204.5,3.25,13.0,215.0,178.06,142.15
2016,4,27,10,0,27.0,308.0,3.3,13.0,329.0,303.56,242.37
2016,4,27,10,15,180.5,348.0,3.3,13.0,499.5,510.05,406.61
2016,4,27,10,30,334.0,388.0,3.3,13.0,670.0,711.7,558.2
2016,4,27,10,45,429.0,363.0,3.35,13.0,735.0,784.34,611.13
2016,4,27,11,0,524.0,338.0,3.4,13.0,800.0,836.2,649.5
2016,4,27,11,15,696.0,252.5,3.4,13.0,875.5,900.44,698.34
2016,4,27,11,30,868.0,167.0,3.4,13.0,951.0,941.41,727.87
2016,4,27,11,45,509.5,314.5,3.4,13.0,775.5,742.44,579.27
2016,4,27,12,0,151.0,462.0,3.4,13.0,600.0,526.87,412.05
2016,4,27,12,15,317.5,416.5,3.35,13.0,705.5,616.3,483.25
2016,4,27,12,30,484.0,371.0,3.3,13.0,811.0,689.4,538.58
2016,4,27,12,45,672.5,270.0,3.3,13.0,875.5,711.6,556.64
2016,4,27,13,0,861.0,169.0,3.3,13.0,940.0,712.74,558.23
2016,4,27,13,15,489.0,298.0,3.25,13.0,734.5,542.67,426.02
2016,4,27,13,30,117.0,427.0,3.2,13.0,529.0,392.72,308.5
2016,4,27,13,45,481.0,292.5,3.2,13.5,692.0,466.66,364.49
2016,4,27,14,0,845.0,158.0,3.2,14.0,855.0,497.47,380.53
2016,4,27,14,15,537.0,263.5,3.15,14.0,700.5,397.31,302.46
2016,4,27,14,30,229.0,369.0,3.1,14.0,546.0,331.12,254.99
2016,4,27,14,45,214.0,351.5,3.05,14.0,511.0,294.57,225.49
2016,4,27,15,0,199.0,334.0,3.0,14.0,476.0,260.05,197.99
2016,4,27,15,15,303.0,291.0,2.9,14.0,492.0,223.25,164.76
2016,4,27,15,30,407.0,248.0,2.8,14.0,508.0,173.81,127.12
2016,4,27,15,45,579.0,183.0,2.75,14.0,522.5,120.29,99.39
2016,4,27,16,0,751.0,118.0,2.7,14.0,537.0,86.51,70.48
2016,4,27,16,15,723.5,113.0,2.55,14.0,486.0,83.95,68.51
2016,4,27,16,30,696.0,108.0,2.4,14.0,435.0,81.29,66.41
2016,4,27,16,45,668.5,99.5,2.3,14.0,383.5,76.11,62.08
2016,4,27,17,0,641.0,91.0,2.2,14.0,332.0,70.71,57.49
2016,4,27,17,15,591.0,83.5,2.05,13.5,279.5,65.52,53.09
2016,4,27,17,30,541.0,76.0,1.9,13.0,227.0,60.25,48.5
2016,4,27,17,45,477.0,65.5,1.75,12.5,178.5,52.43,41.44
2016,4,27,18,0,413.0,55.0,1.6,12.0,130.0,44.48,34.04
2016,4,27,18,15,305.0,42.0,1.55,11.5,87.5,32.08,22.46
2016,4,27,18,30,197.0,29.0,1.5,11.0,45.0,22.06,11.52
2016,4,27,18,45,98.5,14.5,1.5,11.0,22.5,11.41,0.0
2016,4,27,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,36.0,6.0,1.7,9.5,7.0,0.0,0.0
2016,4,28,5,30,72.0,12.0,1.9,10.0,14.0,38.24,0.0
2016,4,28,5,45,209.5,25.5,2.1,10.5,48.5,152.09,103.14
2016,4,28,6,0,347.0,39.0,2.3,11.0,83.0,250.86,202.28
2016,4,28,6,15,435.5,48.5,2.4,11.5,129.5,331.27,274.4
2016,4,28,6,30,524.0,58.0,2.5,12.0,176.0,419.8,350.63
2016,4,28,6,45,585.5,64.5,2.7,12.5,228.5,494.12,412.96
2016,4,28,7,0,647.0,71.0,2.9,13.0,281.0,572.21,475.95
2016,4,28,7,15,687.0,76.5,2.95,13.5,334.0,636.07,523.98
2016,4,28,7,30,727.0,82.0,3.0,14.0,387.0,696.53,567.51
2016,4,28,7,45,757.0,86.0,3.05,14.5,439.5,751.54,605.69
2016,4,28,8,0,787.0,90.0,3.1,15.0,492.0,805.5,642.16
2016,4,28,8,15,808.5,93.5,3.1,15.0,541.5,849.89,671.87
2016,4,28,8,30,830.0,97.0,3.1,15.0,591.0,892.0,699.59
2016,4,28,8,45,846.0,100.0,3.1,15.5,637.0,925.81,719.8
2016,4,28,9,0,862.0,103.0,3.1,16.0,683.0,944.53,729.37
2016,4,28,9,15,874.5,105.5,3.05,16.5,724.0,967.54,741.63
2016,4,28,9,30,887.0,108.0,3.0,17.0,765.0,986.98,751.34
2016,4,28,9,45,901.0,107.5,3.0,17.5,801.5,1000.94,757.81
2016,4,28,10,0,915.0,107.0,3.0,18.0,838.0,1011.07,761.82
2016,4,28,10,15,922.0,108.5,2.9,18.0,867.0,1012.49,760.69
2016,4,28,10,30,929.0,110.0,2.8,18.0,896.0,1009.82,757.02
2016,4,28,10,45,927.0,115.0,2.75,18.0,916.0,997.93,747.86
2016,4,28,11,0,925.0,120.0,2.7,18.0,936.0,982.0,736.22
2016,4,28,11,15,928.0,120.5,2.65,18.0,950.0,962.55,722.38
2016,4,28,11,30,931.0,121.0,2.6,18.0,964.0,939.28,706.1
2016,4,28,11,45,927.5,124.5,2.6,18.5,968.5,909.38,684.55
2016,4,28,12,0,924.0,128.0,2.6,19.0,973.0,876.15,660.83
2016,4,28,12,15,923.5,128.0,2.55,19.0,971.5,839.27,635.47
2016,4,28,12,30,923.0,128.0,2.5,19.0,970.0,799.38,607.17
2016,4,28,12,45,923.5,125.5,2.45,19.0,961.0,755.38,574.6
2016,4,28,13,0,924.0,123.0,2.4,19.0,952.0,708.69,539.4
2016,4,28,13,15,920.5,122.5,2.35,19.0,935.0,658.58,500.79
2016,4,28,13,30,917.0,122.0,2.3,19.0,918.0,606.46,459.63
2016,4,28,13,45,906.5,123.5,2.3,19.0,892.0,550.49,414.6
2016,4,28,14,0,896.0,125.0,2.3,19.0,866.0,493.62,367.49
2016,4,28,14,15,888.0,123.0,2.3,18.5,834.5,434.68,318.02
2016,4,28,14,30,880.0,121.0,2.3,18.0,803.0,375.17,266.75
2016,4,28,14,45,863.0,121.5,2.3,18.0,764.0,310.7,211.01
2016,4,28,15,0,846.0,122.0,2.3,18.0,725.0,250.1,159.74
2016,4,28,15,15,831.5,119.0,2.3,17.5,682.0,188.83,113.0
2016,4,28,15,30,817.0,116.0,2.3,17.0,639.0,128.94,78.73
2016,4,28,15,45,795.0,113.5,2.3,17.0,591.0,90.56,72.86
2016,4,28,16,0,773.0,111.0,2.3,17.0,543.0,89.54,72.26
2016,4,28,16,15,747.0,106.5,2.25,16.5,492.5,80.21,64.57
2016,4,28,16,30,721.0,102.0,2.2,16.0,442.0,77.72,62.76
2016,4,28,16,45,686.0,96.0,2.15,15.5,389.5,73.96,59.81
2016,4,28,17,0,651.0,90.0,2.1,15.0,337.0,70.11,56.72
2016,4,28,17,15,602.0,83.0,2.0,14.5,284.5,65.25,52.64
2016,4,28,17,30,553.0,76.0,1.9,14.0,232.0,60.34,48.39
2016,4,28,17,45,478.5,67.0,1.8,13.5,182.0,53.57,42.3
2016,4,28,18,0,404.0,58.0,1.7,13.0,132.0,46.79,35.97
2016,4,28,18,15,297.5,44.5,1.6,12.5,89.5,33.82,23.92
2016,4,28,18,30,191.0,31.0,1.5,12.0,47.0,23.49,12.93
2016,4,28,18,45,95.5,15.5,1.4,12.0,23.5,12.2,0.0
2016,4,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,5,15,6.5,6.0,0.9,9.0,6.0,4.72,0.0
2016,4,29,5,30,13.0,12.0,0.9,9.0,12.0,14.63,0.0
2016,4,29,5,45,109.0,32.0,0.9,9.5,45.0,102.56,70.79
2016,4,29,6,0,205.0,52.0,0.9,10.0,78.0,190.87,153.61
2016,4,29,6,15,292.0,67.0,0.9,10.0,123.5,267.1,220.87
2016,4,29,6,30,379.0,82.0,0.9,10.0,169.0,352.03,293.43
2016,4,29,6,45,448.5,91.5,0.95,10.5,220.0,426.61,354.88
2016,4,29,7,0,518.0,101.0,1.0,11.0,271.0,506.42,418.04
2016,4,29,7,15,563.0,109.0,1.0,11.0,323.0,578.08,472.49
2016,4,29,7,30,608.0,117.0,1.0,11.0,375.0,645.35,521.92
2016,4,29,7,45,642.0,123.5,1.0,11.5,426.0,702.72,560.9
2016,4,29,8,0,676.0,130.0,1.0,12.0,477.0,759.57,598.16
2016,4,29,8,15,701.0,135.0,0.95,12.0,526.0,805.88,627.41
2016,4,29,8,30,726.0,140.0,0.9,12.0,575.0,850.35,654.83
2016,4,29,8,45,742.5,145.5,0.9,12.5,619.5,885.29,674.89
2016,4,29,9,0,759.0,151.0,0.9,13.0,664.0,917.42,692.92
2016,4,29,9,15,774.0,154.5,0.85,13.0,704.5,942.83,706.67
2016,4,29,9,30,789.0,158.0,0.8,13.0,745.0,956.27,712.58
2016,4,29,9,45,816.0,152.0,0.8,13.5,783.5,977.03,723.2
2016,4,29,10,0,843.0,146.0,0.8,14.0,822.0,993.9,731.19
2016,4,29,10,15,850.5,148.0,0.85,14.5,850.5,996.09,731.01
2016,4,29,10,30,858.0,150.0,0.9,15.0,879.0,994.29,728.64
2016,4,29,10,45,865.5,150.0,1.0,15.5,900.5,986.48,723.58
2016,4,29,11,0,873.0,150.0,1.1,16.0,922.0,959.17,706.06
2016,4,29,11,15,876.5,151.0,1.25,16.0,936.0,941.08,696.74
2016,4,29,11,30,880.0,152.0,1.4,16.0,950.0,919.32,684.62
2016,4,29,11,45,883.5,151.0,1.55,16.5,957.0,892.35,667.51
2016,4,29,12,0,887.0,150.0,1.7,17.0,964.0,861.99,647.88
2016,4,29,12,15,887.0,150.0,1.85,17.0,962.5,826.43,625.59
2016,4,29,12,30,887.0,150.0,2.0,17.0,961.0,787.96,599.34
2016,4,29,12,45,874.0,156.5,2.15,17.0,948.5,751.98,573.4
2016,4,29,13,0,861.0,163.0,2.3,17.0,936.0,704.01,538.32
2016,4,29,13,15,856.5,161.5,2.4,17.0,919.0,653.46,500.19
2016,4,29,13,30,852.0,160.0,2.5,17.0,902.0,601.21,459.51
2016,4,29,13,45,848.0,157.0,2.65,17.5,878.0,546.6,415.05
2016,4,29,14,0,844.0,154.0,2.8,18.0,854.0,490.73,368.18
2016,4,29,14,15,835.5,151.5,2.85,17.5,823.0,432.45,319.23
2016,4,29,14,30,827.0,149.0,2.9,17.0,792.0,373.88,268.75
2016,4,29,14,45,818.5,144.5,2.95,17.0,755.5,313.87,216.23
2016,4,29,15,0,810.0,140.0,3.0,17.0,719.0,254.09,165.27
2016,4,29,15,15,795.0,136.5,3.05,17.0,676.5,194.6,119.65
2016,4,29,15,30,780.0,133.0,3.1,17.0,634.0,129.25,80.4
2016,4,29,15,45,764.5,127.5,3.15,17.0,588.5,91.2,73.43
2016,4,29,16,0,749.0,122.0,3.2,17.0,543.0,88.83,71.67
2016,4,29,16,15,723.0,117.0,3.15,16.5,493.0,86.4,69.95
2016,4,29,16,30,697.0,112.0,3.1,16.0,443.0,83.87,68.13
2016,4,29,16,45,668.5,104.0,3.05,15.5,391.5,79.12,64.33
2016,4,29,17,0,640.0,96.0,3.0,15.0,340.0,74.17,60.29
2016,4,29,17,15,591.5,88.5,2.9,14.5,288.0,69.11,56.06
2016,4,29,17,30,543.0,81.0,2.8,14.0,236.0,63.99,51.63
2016,4,29,17,45,480.0,70.5,2.75,13.5,186.5,56.29,44.72
2016,4,29,18,0,417.0,60.0,2.7,13.0,137.0,48.47,37.46
2016,4,29,18,15,311.0,46.5,2.65,12.5,94.0,35.32,25.26
2016,4,29,18,30,205.0,33.0,2.6,12.0,51.0,24.99,14.42
2016,4,29,18,45,102.5,16.5,2.55,12.0,25.5,12.55,0.0
2016,4,29,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,61.5,7.0,3.35,10.5,9.0,5.51,0.0
2016,4,30,5,30,123.0,14.0,3.5,11.0,18.0,60.02,0.0
2016,4,30,5,45,264.5,26.5,3.65,11.5,55.5,178.96,129.04
2016,4,30,6,0,406.0,39.0,3.8,12.0,93.0,280.1,226.89
2016,4,30,6,15,491.0,47.5,3.9,12.0,141.5,360.2,299.47
2016,4,30,6,30,576.0,56.0,4.0,12.0,190.0,447.87,376.09
2016,4,30,6,45,632.5,62.0,4.15,12.5,243.0,520.36,437.29
2016,4,30,7,0,689.0,68.0,4.3,13.0,296.0,596.08,498.8
2016,4,30,7,15,726.5,73.0,4.35,13.5,350.0,655.28,543.36
2016,4,30,7,30,764.0,78.0,4.4,14.0,404.0,718.77,589.76
2016,4,30,7,45,791.5,82.0,4.45,14.5,456.5,772.7,627.6
2016,4,30,8,0,819.0,86.0,4.5,15.0,509.0,825.35,663.64
2016,4,30,8,15,839.0,89.0,4.55,15.0,559.0,868.5,693.33
2016,4,30,8,30,859.0,92.0,4.6,15.0,609.0,909.2,720.97
2016,4,30,8,45,874.0,95.0,4.65,15.5,654.5,931.36,733.67
2016,4,30,9,0,889.0,98.0,4.7,16.0,700.0,961.0,751.79
2016,4,30,9,15,900.0,100.0,4.7,16.0,741.0,982.31,764.94
2016,4,30,9,30,911.0,102.0,4.7,16.0,782.0,999.94,775.61
2016,4,30,9,45,924.5,101.0,4.7,16.5,818.0,1012.94,781.64
2016,4,30,10,0,938.0,100.0,4.7,17.0,854.0,1022.04,785.07
2016,4,30,10,15,943.5,101.0,4.7,17.0,882.0,1021.46,783.49
2016,4,30,10,30,949.0,102.0,4.7,17.0,910.0,1016.74,779.28
2016,4,30,10,45,952.5,103.0,4.7,17.5,931.0,1006.0,769.58
2016,4,30,11,0,956.0,104.0,4.7,18.0,952.0,991.17,757.26
2016,4,30,11,15,958.0,104.5,4.6,18.0,965.0,970.48,741.68
2016,4,30,11,30,960.0,105.0,4.5,18.0,978.0,945.92,723.57
2016,4,30,11,45,960.0,105.5,4.45,18.5,983.5,915.91,700.81
2016,4,30,12,0,960.0,106.0,4.4,19.0,989.0,882.38,675.73
2016,4,30,12,15,959.0,106.0,4.3,19.0,986.5,844.3,648.58
2016,4,30,12,30,958.0,106.0,4.2,19.0,984.0,803.14,619.03
2016,4,30,12,45,950.5,109.0,4.15,19.0,972.5,757.01,583.92
2016,4,30,13,0,943.0,112.0,4.1,19.0,961.0,708.61,546.45
2016,4,30,13,15,939.0,111.0,4.0,19.0,943.5,657.21,505.81
2016,4,30,13,30,935.0,110.0,3.9,19.0,926.0,603.82,462.63
2016,4,30,13,45,930.5,108.0,3.85,19.5,901.0,547.67,415.47
2016,4,30,14,0,926.0,106.0,3.8,20.0,876.0,490.04,365.97
2016,4,30,14,15,918.0,104.5,3.7,20.0,844.0,430.19,314.21
2016,4,30,14,30,910.0,103.0,3.6,20.0,812.0,369.73,260.95
2016,4,30,14,45,900.0,101.0,3.55,20.0,774.5,308.03,206.69
2016,4,30,15,0,890.0,99.0,3.5,20.0,737.0,246.47,154.23
2016,4,30,15,15,876.5,96.5,3.35,19.5,693.5,184.5,107.26
2016,4,30,15,30,863.0,94.0,3.2,19.0,650.0,123.6,73.51
2016,4,30,15,45,844.5,91.5,3.05,19.0,602.5,77.36,61.04
2016,4,30,16,0,826.0,89.0,2.9,19.0,555.0,75.82,59.95
2016,4,30,16,15,802.5,85.5,2.7,18.5,504.0,73.42,58.21
2016,4,30,16,30,779.0,82.0,2.5,18.0,453.0,70.94,56.38
2016,4,30,16,45,745.5,78.0,2.3,18.0,400.5,67.85,53.88
2016,4,30,17,0,712.0,74.0,2.1,18.0,348.0,64.72,51.32
2016,4,30,17,15,667.5,68.5,1.95,17.5,295.0,55.6,43.54
2016,4,30,17,30,623.0,63.0,1.8,17.0,242.0,51.36,39.91
2016,4,30,17,45,555.0,56.0,1.65,16.5,191.5,45.73,34.91
2016,4,30,18,0,487.0,49.0,1.5,16.0,141.0,40.13,29.74
2016,4,30,18,15,382.0,39.0,1.45,15.5,97.5,31.92,22.07
2016,4,30,18,30,277.0,29.0,1.4,15.0,54.0,23.76,13.5
2016,4,30,18,45,138.5,14.5,1.4,15.0,27.0,11.72,0.0
2016,4,30,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,57.5,7.5,1.55,12.5,10.0,25.64,0.0
2016,5,1,5,30,115.0,15.0,1.7,13.0,20.0,74.35,0.0
2016,5,1,5,45,247.0,28.0,1.85,13.5,56.5,171.99,124.99
2016,5,1,6,0,379.0,41.0,2.0,14.0,93.0,267.78,214.65
2016,5,1,6,15,463.5,50.0,2.1,14.5,141.0,346.78,284.05
2016,5,1,6,30,548.0,59.0,2.2,15.0,189.0,433.3,357.16
2016,5,1,6,45,601.5,66.0,2.35,15.5,240.5,503.69,414.91
2016,5,1,7,0,655.0,73.0,2.5,16.0,292.0,577.09,472.77
2016,5,1,7,15,694.0,78.5,2.5,16.5,345.0,640.23,519.17
2016,5,1,7,30,733.0,84.0,2.5,17.0,398.0,699.9,560.89
2016,5,1,7,45,759.5,88.5,2.55,17.5,450.0,752.5,596.47
2016,5,1,8,0,786.0,93.0,2.6,18.0,502.0,803.82,630.28
2016,5,1,8,15,807.0,96.5,2.55,18.0,551.0,847.48,658.47
2016,5,1,8,30,828.0,100.0,2.5,18.0,600.0,888.83,684.62
2016,5,1,8,45,842.5,103.5,2.5,18.5,645.5,921.53,703.57
2016,5,1,9,0,857.0,107.0,2.5,19.0,691.0,951.08,720.23
2016,5,1,9,15,869.0,109.5,2.4,19.5,731.0,961.21,722.77
2016,5,1,9,30,881.0,112.0,2.3,20.0,771.0,979.87,731.2
2016,5,1,9,45,889.5,114.0,2.25,20.5,806.0,990.89,735.0
2016,5,1,10,0,898.0,116.0,2.2,21.0,841.0,998.02,736.4
2016,5,1,10,15,904.5,117.5,2.1,21.0,869.0,998.75,734.6
2016,5,1,10,30,911.0,119.0,2.0,21.0,897.0,995.47,730.36
2016,5,1,10,45,915.0,120.5,1.95,21.5,918.0,985.79,721.38
2016,5,1,11,0,919.0,122.0,1.9,22.0,939.0,972.13,710.06
2016,5,1,11,15,921.5,122.5,1.8,22.0,952.5,952.29,695.67
2016,5,1,11,30,924.0,123.0,1.7,22.0,966.0,928.69,679.0
2016,5,1,11,45,925.0,123.5,1.65,22.5,971.5,900.18,658.58
2016,5,1,12,0,926.0,124.0,1.6,23.0,977.0,868.25,636.05
2016,5,1,12,15,925.0,124.0,1.5,23.0,975.0,831.07,610.77
2016,5,1,12,30,924.0,124.0,1.4,23.0,973.0,790.94,582.62
2016,5,1,12,45,923.0,122.5,1.35,23.0,963.0,746.85,551.09
2016,5,1,13,0,922.0,121.0,1.3,23.0,953.0,700.2,517.1
2016,5,1,13,15,918.0,120.0,1.2,23.0,935.5,649.75,479.17
2016,5,1,13,30,914.0,119.0,1.1,23.0,918.0,597.37,438.89
2016,5,1,13,45,907.5,118.0,1.0,23.0,893.0,542.03,395.38
2016,5,1,14,0,901.0,117.0,0.9,23.0,868.0,485.47,349.69
2016,5,1,14,15,893.0,115.0,0.85,22.5,836.5,426.64,301.96
2016,5,1,14,30,885.0,113.0,0.8,22.0,805.0,367.24,252.5
2016,5,1,14,45,873.0,111.5,0.75,22.0,767.0,306.82,201.49
2016,5,1,15,0,861.0,110.0,0.7,22.0,729.0,246.77,152.24
2016,5,1,15,15,847.0,107.0,0.7,21.5,686.0,179.37,102.62
2016,5,1,15,30,833.0,104.0,0.7,21.0,643.0,119.0,69.94
2016,5,1,15,45,813.5,101.5,0.75,21.0,595.5,82.99,65.15
2016,5,1,16,0,794.0,99.0,0.8,21.0,548.0,81.71,64.36
2016,5,1,16,15,769.5,95.0,0.8,20.5,498.0,79.23,62.61
2016,5,1,16,30,745.0,91.0,0.8,20.0,448.0,76.67,60.77
2016,5,1,16,45,711.0,86.0,0.85,20.0,395.5,67.49,53.09
2016,5,1,17,0,677.0,81.0,0.9,20.0,343.0,64.07,50.32
2016,5,1,17,15,631.5,75.0,0.85,19.0,291.0,59.72,46.86
2016,5,1,17,30,586.0,69.0,0.8,18.0,239.0,55.33,43.24
2016,5,1,17,45,519.5,61.0,0.8,17.5,189.5,49.17,37.8
2016,5,1,18,0,453.0,53.0,0.8,17.0,140.0,43.0,32.16
2016,5,1,18,15,351.5,41.5,0.8,16.5,96.5,33.73,23.59
2016,5,1,18,30,250.0,30.0,0.8,16.0,53.0,24.45,14.22
2016,5,1,18,45,125.0,15.0,0.85,15.5,26.5,11.51,0.0
2016,5,1,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,5,15,41.5,8.5,0.7,10.5,10.0,20.9,0.0
2016,5,2,5,30,83.0,17.0,0.7,11.0,20.0,64.87,0.0
2016,5,2,5,45,193.0,32.5,0.75,11.5,55.5,149.72,110.61
2016,5,2,6,0,303.0,48.0,0.8,12.0,91.0,233.36,187.62
2016,5,2,6,15,385.5,60.0,0.85,12.0,137.5,308.71,253.52
2016,5,2,6,30,468.0,72.0,0.9,12.0,184.0,397.03,327.73
2016,5,2,6,45,235.5,93.0,1.0,12.5,149.5,268.32,223.3
2016,5,2,7,0,3.0,114.0,1.1,13.0,115.0,98.47,78.34
2016,5,2,7,15,79.0,146.5,1.15,13.5,181.0,198.77,164.16
2016,5,2,7,30,155.0,179.0,1.2,14.0,247.0,311.09,255.7
2016,5,2,7,45,111.5,198.5,1.25,14.5,250.5,299.28,243.32
2016,5,2,8,0,68.0,218.0,1.3,15.0,254.0,265.25,214.0
2016,5,2,8,15,96.5,245.5,1.3,15.0,301.5,318.44,256.25
2016,5,2,8,30,125.0,273.0,1.3,15.0,349.0,392.98,313.41
2016,5,2,8,45,226.0,283.0,1.3,15.5,433.0,495.87,391.98
2016,5,2,9,0,327.0,293.0,1.3,16.0,517.0,623.56,484.71
2016,5,2,9,15,428.5,274.5,1.35,16.0,585.5,723.07,555.51
2016,5,2,9,30,530.0,256.0,1.4,16.0,654.0,802.77,611.36
2016,5,2,9,45,695.5,195.0,1.45,16.5,742.5,908.41,683.27
2016,5,2,10,0,861.0,134.0,1.5,17.0,831.0,992.99,735.96
2016,5,2,10,15,868.5,135.5,1.55,17.0,859.0,979.83,726.03
2016,5,2,10,30,876.0,137.0,1.6,17.0,887.0,977.44,724.48
2016,5,2,10,45,878.5,140.0,1.65,17.5,907.5,967.79,716.82
2016,5,2,11,0,881.0,143.0,1.7,18.0,928.0,954.28,706.81
2016,5,2,11,15,884.0,144.0,1.75,18.0,941.5,935.68,694.91
2016,5,2,11,30,887.0,145.0,1.8,18.0,955.0,913.44,680.64
2016,5,2,11,45,883.0,148.5,1.85,18.5,959.5,883.79,660.18
2016,5,2,12,0,879.0,152.0,1.9,19.0,964.0,851.05,637.65
2016,5,2,12,15,878.0,152.0,1.9,19.0,962.0,815.06,613.34
2016,5,2,12,30,877.0,152.0,1.9,19.0,960.0,776.29,585.58
2016,5,2,12,45,871.0,154.0,1.95,19.0,949.0,732.93,554.35
2016,5,2,13,0,865.0,156.0,2.0,19.0,938.0,695.37,526.18
2016,5,2,13,15,728.5,230.0,2.0,19.0,880.5,626.73,473.68
2016,5,2,13,30,592.0,304.0,2.0,19.0,823.0,562.5,424.41
2016,5,2,13,45,553.0,307.0,2.05,19.0,781.5,505.37,380.71
2016,5,2,14,0,514.0,310.0,2.1,19.0,740.0,451.18,338.31
2016,5,2,14,15,534.5,288.0,2.1,18.5,720.5,406.31,301.75
2016,5,2,14,30,555.0,266.0,2.1,18.0,701.0,358.93,261.96
2016,5,2,14,45,662.0,211.5,2.1,18.0,706.0,309.99,216.71
2016,5,2,15,0,769.0,157.0,2.1,18.0,711.0,248.05,160.87
2016,5,2,15,15,670.5,174.5,2.05,17.5,637.0,192.76,123.01
2016,5,2,15,30,572.0,192.0,2.0,17.0,563.0,149.25,102.62
2016,5,2,15,45,548.5,183.5,2.0,17.0,518.0,119.38,97.34
2016,5,2,16,0,525.0,175.0,2.0,17.0,473.0,115.46,94.36
2016,5,2,16,15,471.5,170.5,1.9,16.5,420.0,113.01,92.74
2016,5,2,16,30,418.0,166.0,1.8,16.0,367.0,110.57,91.13
2016,5,2,16,45,424.0,144.0,1.75,16.0,328.0,98.58,81.04
2016,5,2,17,0,430.0,122.0,1.7,16.0,289.0,85.88,70.23
2016,5,2,17,15,361.0,118.5,1.55,15.5,244.5,83.27,68.25
2016,5,2,17,30,292.0,115.0,1.4,15.0,200.0,81.37,66.74
2016,5,2,17,45,243.0,96.5,1.25,14.5,158.0,68.83,55.65
2016,5,2,18,0,194.0,78.0,1.1,14.0,116.0,56.07,44.1
2016,5,2,18,15,135.0,57.0,1.05,13.5,80.0,41.46,30.68
2016,5,2,18,30,76.0,36.0,1.0,13.0,44.0,26.78,16.54
2016,5,2,18,45,38.0,18.0,1.0,13.0,22.0,13.78,0.0
2016,5,2,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,2.5,0.75,12.0,2.5,1.97,0.0
2016,5,3,5,30,0.0,5.0,0.7,12.0,5.0,3.78,0.0
2016,5,3,5,45,0.0,15.5,0.7,12.5,15.5,11.78,3.75
2016,5,3,6,0,0.0,26.0,0.7,13.0,26.0,19.82,11.09
2016,5,3,6,15,0.0,39.0,0.7,13.0,39.0,29.8,19.92
2016,5,3,6,30,0.0,52.0,0.7,13.0,52.0,39.82,28.71
2016,5,3,6,45,0.0,66.5,0.7,13.5,66.5,51.81,39.0
2016,5,3,7,0,0.0,81.0,0.7,14.0,81.0,63.88,49.15
2016,5,3,7,15,24.0,126.0,0.7,14.0,136.5,133.86,108.5
2016,5,3,7,30,48.0,171.0,0.7,14.0,192.0,200.37,163.14
2016,5,3,7,45,39.5,186.0,0.7,14.5,205.0,207.58,167.53
2016,5,3,8,0,31.0,201.0,0.7,15.0,218.0,214.23,171.63
2016,5,3,8,15,75.0,237.5,0.7,15.0,282.5,289.94,232.18
2016,5,3,8,30,119.0,274.0,0.7,15.0,347.0,387.83,307.17
2016,5,3,8,45,192.0,291.0,0.75,15.5,418.5,472.25,370.27
2016,5,3,9,0,265.0,308.0,0.8,16.0,490.0,580.24,447.96
2016,5,3,9,15,265.0,328.5,0.85,16.0,519.5,601.51,461.07
2016,5,3,9,30,265.0,349.0,0.9,16.0,549.0,621.04,473.86
2016,5,3,9,45,221.0,372.5,0.95,16.5,544.5,577.56,440.5
2016,5,3,10,0,177.0,396.0,1.0,17.0,540.0,554.54,421.88
