Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,10,15,238.5,400.0,1.0,17.0,601.0,611.6,463.46
2016,5,3,10,30,300.0,404.0,1.0,17.0,662.0,686.96,515.67
2016,5,3,10,45,278.5,420.5,1.0,17.5,664.5,672.7,502.68
2016,5,3,11,0,257.0,437.0,1.0,18.0,667.0,656.98,489.8
2016,5,3,11,15,228.0,449.0,0.95,18.0,655.5,612.46,457.68
2016,5,3,11,30,199.0,461.0,0.9,18.0,644.0,585.78,437.88
2016,5,3,11,45,119.5,429.0,0.85,18.0,539.0,478.19,359.93
2016,5,3,12,0,40.0,397.0,0.8,18.0,434.0,363.07,275.12
2016,5,3,12,15,134.0,429.5,0.75,18.0,553.5,467.98,353.84
2016,5,3,12,30,228.0,462.0,0.7,18.0,673.0,550.38,411.92
2016,5,3,12,45,289.5,440.5,0.7,18.0,705.0,564.18,421.13
2016,5,3,13,0,351.0,419.0,0.7,18.0,737.0,564.38,421.13
2016,5,3,13,15,340.5,413.5,0.75,18.0,717.5,527.75,394.66
2016,5,3,13,30,330.0,408.0,0.8,18.0,698.0,491.43,368.23
2016,5,3,13,45,321.0,398.5,0.9,18.0,674.0,453.55,340.38
2016,5,3,14,0,312.0,389.0,1.0,18.0,650.0,416.28,312.25
2016,5,3,14,15,344.0,363.5,1.05,18.0,641.5,384.8,286.84
2016,5,3,14,30,376.0,338.0,1.1,18.0,633.0,349.95,257.82
2016,5,3,14,45,258.5,340.0,1.2,18.0,538.5,290.29,214.65
2016,5,3,15,0,141.0,342.0,1.3,18.0,444.0,250.49,188.39
2016,5,3,15,15,112.0,315.5,1.3,17.5,393.5,222.82,169.22
2016,5,3,15,30,83.0,289.0,1.3,17.0,343.0,193.04,149.24
2016,5,3,15,45,44.0,233.5,1.35,17.0,262.0,156.29,128.18
2016,5,3,16,0,5.0,178.0,1.4,17.0,181.0,129.22,105.86
2016,5,3,16,15,15.5,179.0,1.4,16.5,187.0,129.05,106.33
2016,5,3,16,30,26.0,180.0,1.4,16.0,193.0,128.52,106.44
2016,5,3,16,45,154.0,163.5,1.45,16.0,225.0,112.09,92.65
2016,5,3,17,0,282.0,147.0,1.5,16.0,257.0,101.04,83.39
2016,5,3,17,15,237.5,134.0,1.4,15.5,217.5,92.47,76.26
2016,5,3,17,30,193.0,121.0,1.3,15.0,178.0,83.72,68.79
2016,5,3,17,45,161.0,100.0,1.25,15.0,141.0,70.81,57.29
2016,5,3,18,0,129.0,79.0,1.2,15.0,104.0,56.55,44.36
2016,5,3,18,15,87.0,57.0,1.1,14.5,72.0,41.43,30.57
2016,5,3,18,30,45.0,35.0,1.0,14.0,40.0,26.09,16.06
2016,5,3,18,45,22.5,17.5,0.95,14.0,20.0,13.45,0.0
2016,5,3,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,1.35,12.0,4.5,3.54,0.0
2016,5,4,5,30,0.0,9.0,1.5,12.0,9.0,6.83,0.0
2016,5,4,5,45,0.0,27.5,1.65,12.0,27.5,21.61,11.73
2016,5,4,6,0,0.0,46.0,1.8,12.0,46.0,38.6,27.0
2016,5,4,6,15,8.5,67.5,1.85,12.0,69.5,63.06,48.51
2016,5,4,6,30,17.0,89.0,1.9,12.0,93.0,87.8,70.21
2016,5,4,6,45,31.5,110.0,2.0,12.5,120.0,126.72,103.65
2016,5,4,7,0,46.0,131.0,2.1,13.0,147.0,157.99,130.07
2016,5,4,7,15,126.0,155.0,2.1,13.0,208.0,257.95,214.62
2016,5,4,7,30,206.0,179.0,2.1,13.0,269.0,349.42,289.79
2016,5,4,7,45,104.0,171.0,2.1,13.0,216.5,260.49,214.46
2016,5,4,8,0,2.0,163.0,2.1,13.0,164.0,135.73,108.51
2016,5,4,8,15,35.5,213.5,2.05,13.0,235.0,228.61,185.66
2016,5,4,8,30,69.0,264.0,2.0,13.0,306.0,310.53,251.32
2016,5,4,8,45,162.0,288.0,1.95,13.5,396.5,440.44,353.63
2016,5,4,9,0,255.0,312.0,1.9,14.0,487.0,574.02,453.67
2016,5,4,9,15,236.5,335.0,1.8,14.0,505.0,558.12,438.93
2016,5,4,9,30,218.0,358.0,1.7,14.0,523.0,562.23,439.86
2016,5,4,9,45,280.0,361.5,1.65,14.5,583.5,643.78,498.35
2016,5,4,10,0,342.0,365.0,1.6,15.0,644.0,702.0,538.27
2016,5,4,10,15,329.0,383.0,1.55,15.0,658.5,700.97,535.13
2016,5,4,10,30,316.0,401.0,1.5,15.0,673.0,697.88,531.22
2016,5,4,10,45,257.0,424.5,1.45,15.0,649.5,655.24,498.48
2016,5,4,11,0,198.0,448.0,1.4,15.0,626.0,594.18,453.13
2016,5,4,11,15,231.0,449.5,1.4,15.0,660.0,614.55,468.54
2016,5,4,11,30,264.0,451.0,1.4,15.0,694.0,647.21,491.51
2016,5,4,11,45,341.0,423.0,1.4,15.5,738.5,671.12,508.57
2016,5,4,12,0,418.0,395.0,1.4,16.0,783.0,699.57,528.2
2016,5,4,12,15,376.5,415.0,1.5,16.0,764.0,651.34,493.56
2016,5,4,12,30,335.0,435.0,1.6,16.0,745.0,613.62,466.42
2016,5,4,12,45,372.0,411.5,1.7,16.0,752.5,596.91,455.37
2016,5,4,13,0,409.0,388.0,1.8,16.0,760.0,580.41,443.66
2016,5,4,13,15,412.5,378.5,1.9,16.0,747.5,545.82,417.88
2016,5,4,13,30,416.0,369.0,2.0,16.0,735.0,510.15,390.71
2016,5,4,13,45,447.5,346.0,2.1,16.0,730.0,478.04,365.33
2016,5,4,14,0,479.0,323.0,2.2,16.0,725.0,442.31,336.0
2016,5,4,14,15,424.0,332.0,2.25,16.0,678.5,391.18,295.21
2016,5,4,14,30,369.0,341.0,2.3,16.0,632.0,348.78,261.33
2016,5,4,14,45,453.0,291.0,2.4,16.0,631.0,305.05,222.18
2016,5,4,15,0,537.0,241.0,2.5,16.0,630.0,255.19,177.7
2016,5,4,15,15,469.0,249.0,2.55,16.0,574.0,210.29,146.32
2016,5,4,15,30,401.0,257.0,2.6,16.0,518.0,180.02,132.48
2016,5,4,15,45,405.0,234.5,2.65,16.0,482.5,143.59,118.33
2016,5,4,16,0,409.0,212.0,2.7,16.0,447.0,133.43,110.11
2016,5,4,16,15,301.5,208.5,2.7,15.5,373.5,135.43,112.41
2016,5,4,16,30,194.0,205.0,2.7,15.0,300.0,136.07,113.55
2016,5,4,16,45,225.0,178.0,2.7,15.0,276.0,117.72,98.02
2016,5,4,17,0,256.0,151.0,2.7,15.0,252.0,102.93,85.45
2016,5,4,17,15,222.0,135.5,2.5,14.5,214.0,93.14,77.21
2016,5,4,17,30,188.0,120.0,2.3,14.0,176.0,83.09,68.55
2016,5,4,17,45,162.0,98.5,2.15,14.0,140.0,70.07,56.89
2016,5,4,18,0,136.0,77.0,2.0,14.0,104.0,55.54,43.68
2016,5,4,18,15,95.5,56.5,1.85,13.5,73.0,41.28,30.59
2016,5,4,18,30,55.0,36.0,1.7,13.0,42.0,26.84,16.9
2016,5,4,18,45,27.5,18.0,1.6,12.5,21.0,13.85,0.0
2016,5,4,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.5,1.75,12.0,8.5,6.69,0.0
2016,5,5,5,30,0.0,17.0,1.9,12.0,17.0,12.98,0.0
2016,5,5,5,45,37.0,37.0,2.05,12.5,42.5,62.7,44.9
2016,5,5,6,0,74.0,57.0,2.2,13.0,68.0,104.74,82.68
2016,5,5,6,15,105.5,79.0,2.25,13.0,101.5,149.31,122.1
2016,5,5,6,30,137.0,101.0,2.3,13.0,135.0,196.18,163.04
2016,5,5,6,45,175.0,117.0,2.4,13.0,171.0,242.07,202.64
2016,5,5,7,0,213.0,133.0,2.5,13.0,207.0,306.34,256.32
2016,5,5,7,15,132.5,153.5,2.5,13.0,202.0,260.29,216.46
2016,5,5,7,30,52.0,174.0,2.5,13.0,197.0,205.81,169.08
2016,5,5,7,45,200.0,189.5,2.55,13.5,293.5,359.12,297.0
2016,5,5,8,0,348.0,205.0,2.6,14.0,390.0,524.31,427.44
2016,5,5,8,15,223.0,239.5,2.6,14.0,362.0,440.06,357.09
2016,5,5,8,30,98.0,274.0,2.6,14.0,334.0,346.94,279.84
2016,5,5,8,45,152.5,297.0,2.6,14.5,398.5,440.62,353.21
2016,5,5,9,0,207.0,320.0,2.6,15.0,463.0,514.82,409.04
2016,5,5,9,15,124.0,318.0,2.55,15.0,405.5,432.75,342.91
2016,5,5,9,30,41.0,316.0,2.5,15.0,348.0,327.16,258.47
2016,5,5,9,45,58.5,347.0,2.5,15.0,394.5,372.07,293.6
2016,5,5,10,0,76.0,378.0,2.5,15.0,441.0,416.22,327.06
2016,5,5,10,15,67.5,384.5,2.5,15.0,442.0,410.28,321.5
2016,5,5,10,30,59.0,391.0,2.5,15.0,443.0,404.11,316.09
2016,5,5,10,45,159.0,415.0,2.5,15.5,557.5,534.89,415.86
2016,5,5,11,0,259.0,439.0,2.5,16.0,672.0,658.22,505.51
2016,5,5,11,15,129.5,259.5,2.55,16.0,376.0,349.99,275.12
2016,5,5,11,30,0.0,80.0,2.6,16.0,80.0,62.21,45.21
2016,5,5,11,45,0.0,62.0,2.65,16.5,62.0,48.15,33.86
2016,5,5,12,0,0.0,44.0,2.7,17.0,44.0,34.14,22.36
2016,5,5,12,15,4.5,124.5,2.65,17.0,128.5,100.5,76.35
2016,5,5,12,30,9.0,205.0,2.6,17.0,213.0,166.52,129.06
2016,5,5,12,45,23.5,295.5,2.6,17.0,317.5,251.67,195.95
2016,5,5,13,0,38.0,386.0,2.6,17.0,422.0,327.2,253.91
2016,5,5,13,15,38.5,378.5,2.55,17.0,414.0,315.19,244.38
2016,5,5,13,30,39.0,371.0,2.5,17.0,406.0,303.17,235.15
2016,5,5,13,45,24.5,300.0,2.5,17.0,322.0,238.42,185.19
2016,5,5,14,0,10.0,229.0,2.5,17.0,238.0,178.02,138.11
2016,5,5,14,15,5.0,187.0,2.5,16.5,191.5,143.96,111.55
2016,5,5,14,30,0.0,145.0,2.5,16.0,145.0,110.75,85.3
2016,5,5,14,45,0.0,117.5,2.5,16.0,117.5,90.18,68.76
2016,5,5,15,0,0.0,90.0,2.5,16.0,90.0,69.51,51.98
2016,5,5,15,15,0.0,79.5,2.45,16.0,79.5,61.3,45.35
2016,5,5,15,30,0.0,69.0,2.4,16.0,69.0,53.11,38.7
2016,5,5,15,45,103.5,161.0,2.35,16.0,220.5,110.71,90.46
2016,5,5,16,0,207.0,253.0,2.3,16.0,372.0,162.45,134.76
2016,5,5,16,15,305.5,212.5,2.2,15.5,370.5,137.65,114.16
2016,5,5,16,30,404.0,172.0,2.1,15.0,369.0,113.64,94.09
2016,5,5,16,45,344.5,160.5,2.05,15.0,315.5,110.07,91.34
2016,5,5,17,0,285.0,149.0,2.0,15.0,262.0,102.27,84.82
2016,5,5,17,15,237.5,137.0,1.85,14.5,222.0,94.26,78.16
2016,5,5,17,30,190.0,125.0,1.7,14.0,182.0,87.23,72.18
2016,5,5,17,45,159.5,103.5,1.55,14.0,145.0,72.97,59.46
2016,5,5,18,0,129.0,82.0,1.4,14.0,108.0,58.49,46.31
2016,5,5,18,15,87.0,60.0,1.2,13.5,75.5,43.42,32.52
2016,5,5,18,30,45.0,38.0,1.0,13.0,43.0,28.14,18.15
2016,5,5,18,45,22.5,19.0,0.8,12.5,21.5,14.56,0.0
2016,5,5,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,5,15,24.5,10.5,0.6,10.5,12.0,16.55,0.0
2016,5,6,5,30,49.0,21.0,0.6,11.0,24.0,50.43,13.19
2016,5,6,5,45,124.5,41.0,0.65,11.5,58.0,116.81,88.64
2016,5,6,6,0,200.0,61.0,0.7,12.0,92.0,183.55,148.06
2016,5,6,6,15,271.0,77.5,0.6,12.0,136.0,262.26,215.41
2016,5,6,6,30,342.0,94.0,0.5,12.0,180.0,337.29,277.85
2016,5,6,6,45,401.5,97.5,0.45,12.0,221.0,396.17,325.71
2016,5,6,7,0,461.0,101.0,0.4,12.0,262.0,459.15,375.0
2016,5,6,7,15,244.0,133.0,0.35,12.0,220.0,334.61,273.86
2016,5,6,7,30,27.0,165.0,0.3,12.0,178.0,175.57,141.57
2016,5,6,7,45,61.5,197.5,0.25,12.5,229.5,236.86,192.11
2016,5,6,8,0,96.0,230.0,0.2,13.0,281.0,299.94,241.02
2016,5,6,8,15,48.5,198.0,0.2,13.0,224.0,222.81,178.07
2016,5,6,8,30,1.0,166.0,0.2,13.0,167.0,134.91,106.05
2016,5,6,8,45,3.5,180.5,0.2,13.5,183.5,149.22,117.65
2016,5,6,9,0,6.0,195.0,0.2,14.0,200.0,163.59,128.61
2016,5,6,9,15,5.5,190.5,0.25,14.0,195.0,158.51,124.25
2016,5,6,9,30,5.0,186.0,0.3,14.0,190.0,153.67,120.21
2016,5,6,9,45,4.5,178.5,0.35,14.0,182.5,146.47,114.31
2016,5,6,10,0,4.0,171.0,0.4,14.0,175.0,139.45,108.59
2016,5,6,10,15,130.5,295.0,0.45,14.0,408.0,403.17,315.91
2016,5,6,10,30,257.0,419.0,0.5,14.0,641.0,657.24,496.31
2016,5,6,10,45,154.0,410.5,0.6,14.5,544.5,525.12,397.99
2016,5,6,11,0,51.0,402.0,0.7,15.0,448.0,397.09,303.45
2016,5,6,11,15,107.0,434.0,0.75,15.0,532.5,471.02,360.07
2016,5,6,11,30,163.0,466.0,0.8,15.0,617.0,556.22,421.45
2016,5,6,11,45,91.5,397.0,0.85,15.0,482.0,410.32,314.3
2016,5,6,12,0,20.0,328.0,0.9,15.0,347.0,276.04,213.17
2016,5,6,12,15,10.0,231.5,0.95,15.0,241.0,189.14,146.66
2016,5,6,12,30,0.0,135.0,1.0,15.0,135.0,105.11,80.1
2016,5,6,12,45,38.5,285.5,1.05,15.0,320.5,253.73,198.37
2016,5,6,13,0,77.0,436.0,1.1,15.0,506.0,390.25,301.27
2016,5,6,13,15,91.5,434.5,1.1,15.0,516.5,387.95,298.54
2016,5,6,13,30,106.0,433.0,1.1,15.0,527.0,383.77,295.22
2016,5,6,13,45,64.5,374.0,1.1,15.5,430.5,310.32,239.37
2016,5,6,14,0,23.0,315.0,1.1,16.0,334.0,245.7,190.17
2016,5,6,14,15,27.0,314.0,1.05,16.0,336.0,238.61,184.9
2016,5,6,14,30,31.0,313.0,1.0,16.0,338.0,233.22,180.61
2016,5,6,14,45,16.0,234.5,1.0,16.0,247.5,177.76,137.84
2016,5,6,15,0,1.0,156.0,1.0,16.0,157.0,118.01,91.15
2016,5,6,15,15,9.0,193.5,0.95,16.0,199.5,143.98,112.1
2016,5,6,15,30,17.0,231.0,0.9,16.0,242.0,166.12,129.99
2016,5,6,15,45,12.5,209.0,0.9,16.0,217.5,149.9,123.1
2016,5,6,16,0,8.0,187.0,0.9,16.0,193.0,135.11,111.05
2016,5,6,16,15,18.0,185.5,0.9,15.5,195.5,133.3,110.14
2016,5,6,16,30,28.0,184.0,0.9,15.0,198.0,125.88,104.38
2016,5,6,16,45,107.5,172.0,0.95,15.0,216.5,115.99,96.24
2016,5,6,17,0,187.0,160.0,1.0,15.0,235.0,109.73,91.15
2016,5,6,17,15,163.0,141.5,0.9,14.5,200.0,97.76,81.09
2016,5,6,17,30,139.0,123.0,0.8,14.0,165.0,85.56,70.63
2016,5,6,17,45,116.5,101.0,0.7,14.0,131.5,71.19,57.87
2016,5,6,18,0,94.0,79.0,0.6,14.0,98.0,56.53,44.62
2016,5,6,18,15,64.5,58.0,0.6,13.5,69.5,42.15,31.48
2016,5,6,18,30,35.0,37.0,0.6,13.0,41.0,27.6,17.83
2016,5,6,18,45,17.5,18.5,0.65,12.5,20.5,14.28,0.64
2016,5,6,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.0,1.15,11.0,2.0,1.57,0.0
2016,5,7,5,30,0.0,4.0,1.3,11.0,4.0,3.02,0.0
2016,5,7,5,45,0.0,10.5,1.45,11.5,10.5,7.96,0.89
2016,5,7,6,0,0.0,17.0,1.6,12.0,17.0,12.91,5.34
2016,5,7,6,15,0.0,25.5,1.65,12.0,25.5,19.41,11.1
2016,5,7,6,30,0.0,34.0,1.7,12.0,34.0,25.93,16.84
2016,5,7,6,45,0.0,43.0,1.75,12.5,43.0,32.85,22.81
2016,5,7,7,0,0.0,52.0,1.8,13.0,52.0,39.79,28.69
2016,5,7,7,15,0.0,71.0,1.85,13.0,71.0,54.48,41.18
2016,5,7,7,30,0.0,90.0,1.9,13.0,90.0,69.96,54.18
2016,5,7,7,45,0.0,110.0,1.95,13.0,110.0,86.77,68.15
2016,5,7,8,0,0.0,130.0,2.0,13.0,130.0,103.66,82.02
2016,5,7,8,15,0.0,98.5,2.0,13.0,98.5,76.28,58.86
2016,5,7,8,30,0.0,67.0,2.0,13.0,67.0,51.52,37.95
2016,5,7,8,45,0.0,72.0,2.05,13.5,72.0,55.44,41.05
2016,5,7,9,0,0.0,77.0,2.1,14.0,77.0,59.36,44.12
2016,5,7,9,15,0.0,100.5,2.05,14.0,100.5,77.88,59.34
2016,5,7,9,30,0.0,124.0,2.0,14.0,124.0,97.01,74.93
2016,5,7,9,45,0.0,113.0,2.0,14.5,113.0,88.09,67.3
2016,5,7,10,0,0.0,102.0,2.0,15.0,102.0,79.3,59.89
2016,5,7,10,15,0.0,86.0,2.0,15.0,86.0,66.65,49.45
2016,5,7,10,30,0.0,70.0,2.0,15.0,70.0,54.23,39.21
2016,5,7,10,45,0.0,78.5,2.0,15.0,78.5,60.9,44.64
2016,5,7,11,0,0.0,87.0,2.0,15.0,87.0,67.66,50.13
2016,5,7,11,15,0.5,114.0,2.0,15.0,114.5,89.5,67.9
2016,5,7,11,30,1.0,141.0,2.0,15.0,142.0,111.34,85.53
2016,5,7,11,45,4.5,166.0,2.0,15.0,170.0,133.97,103.79
2016,5,7,12,0,8.0,191.0,2.0,15.0,198.0,156.21,121.62
2016,5,7,12,15,5.5,171.5,1.95,15.0,176.5,138.2,107.07
2016,5,7,12,30,3.0,152.0,1.9,15.0,155.0,120.57,92.88
2016,5,7,12,45,2.0,149.0,1.9,15.0,151.0,117.15,90.16
2016,5,7,13,0,1.0,146.0,1.9,15.0,147.0,113.84,87.51
2016,5,7,13,15,3.5,162.5,1.85,15.0,165.5,127.66,98.73
2016,5,7,13,30,6.0,179.0,1.8,15.0,184.0,140.99,109.47
2016,5,7,13,45,5.5,176.0,1.8,15.0,180.5,137.69,106.86
2016,5,7,14,0,5.0,173.0,1.8,15.0,177.0,134.44,104.34
2016,5,7,14,15,2.5,160.5,1.75,15.0,163.0,123.49,95.66
2016,5,7,14,30,0.0,148.0,1.7,15.0,149.0,112.95,87.35
2016,5,7,14,45,1.5,160.0,1.7,15.0,161.5,121.62,94.52
2016,5,7,15,0,3.0,172.0,1.7,15.0,174.0,129.7,101.17
2016,5,7,15,15,1.5,137.0,1.65,15.0,138.0,103.96,80.48
2016,5,7,15,30,0.0,102.0,1.6,15.0,102.0,78.34,59.72
2016,5,7,15,45,0.0,96.0,1.6,15.0,96.0,73.86,58.94
2016,5,7,16,0,0.0,90.0,1.6,15.0,90.0,69.31,55.18
2016,5,7,16,15,0.0,71.0,1.55,14.5,71.0,54.54,42.55
2016,5,7,16,30,0.0,52.0,1.5,14.0,52.0,39.84,29.81
2016,5,7,16,45,0.0,70.0,1.45,14.0,70.0,53.72,42.25
2016,5,7,17,0,0.0,88.0,1.4,14.0,88.0,66.77,53.94
2016,5,7,17,15,0.0,75.0,1.3,13.5,75.0,57.2,45.66
2016,5,7,17,30,0.0,62.0,1.2,13.0,62.0,47.52,37.17
2016,5,7,17,45,0.0,49.5,1.2,13.0,49.5,37.87,28.47
2016,5,7,18,0,0.0,37.0,1.2,13.0,37.0,28.25,19.69
2016,5,7,18,15,0.0,26.0,1.1,13.0,26.0,19.81,11.9
2016,5,7,18,30,0.0,15.0,1.0,13.0,15.0,11.39,4.1
2016,5,7,18,45,0.0,7.5,0.95,13.0,7.5,5.68,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,15,49.5,11.5,0.8,11.0,15.0,25.7,0.0
2016,5,8,5,30,99.0,23.0,0.9,11.0,30.0,81.6,37.18
2016,5,8,5,45,201.5,38.5,1.05,11.5,66.5,156.83,121.38
2016,5,8,6,0,304.0,54.0,1.2,12.0,103.0,236.66,192.08
2016,5,8,6,15,379.0,65.0,1.2,12.0,148.5,306.19,252.9
2016,5,8,6,30,454.0,76.0,1.2,12.0,194.0,382.75,317.67
2016,5,8,6,45,509.5,84.0,1.25,12.5,243.5,456.55,377.29
2016,5,8,7,0,565.0,92.0,1.3,13.0,293.0,528.0,432.94
2016,5,8,7,15,604.0,99.0,1.25,13.0,343.5,588.82,478.56
2016,5,8,7,30,643.0,106.0,1.2,13.0,394.0,650.44,523.04
2016,5,8,7,45,394.0,170.5,1.2,13.5,353.5,531.37,427.19
2016,5,8,8,0,145.0,235.0,1.2,14.0,313.0,364.17,292.76
2016,5,8,8,15,104.5,250.5,1.15,14.0,309.5,326.88,262.77
2016,5,8,8,30,64.0,266.0,1.1,14.0,306.0,305.82,244.28
2016,5,8,8,45,35.5,233.5,1.05,14.5,256.0,243.88,193.9
2016,5,8,9,0,7.0,201.0,1.0,15.0,206.0,169.61,133.38
2016,5,8,9,15,65.0,282.5,1.0,15.0,332.0,317.15,251.12
2016,5,8,9,30,123.0,364.0,1.0,15.0,458.0,474.33,368.93
2016,5,8,9,45,83.0,357.0,1.0,15.5,422.0,403.81,313.1
2016,5,8,10,0,43.0,350.0,1.0,16.0,386.0,355.24,274.87
2016,5,8,10,15,85.0,389.0,1.05,16.0,462.5,429.51,331.49
2016,5,8,10,30,127.0,428.0,1.1,16.0,539.0,522.11,398.98
2016,5,8,10,45,95.0,422.5,1.15,16.5,506.5,461.02,352.32
2016,5,8,11,0,63.0,417.0,1.2,17.0,474.0,420.91,321.69
2016,5,8,11,15,38.0,340.5,1.25,17.0,375.0,324.17,249.55
2016,5,8,11,30,13.0,264.0,1.3,17.0,276.0,221.02,170.63
2016,5,8,11,45,41.0,353.0,1.4,17.0,391.5,329.26,254.52
2016,5,8,12,0,69.0,442.0,1.5,17.0,507.0,422.52,323.93
2016,5,8,12,15,54.0,419.5,1.55,17.0,470.5,384.53,294.94
2016,5,8,12,30,39.0,397.0,1.6,17.0,434.0,348.28,267.82
2016,5,8,12,45,120.0,428.5,1.65,17.0,539.0,428.56,329.24
2016,5,8,13,0,201.0,460.0,1.7,17.0,644.0,490.53,374.84
2016,5,8,13,15,242.0,443.0,1.75,17.0,660.5,486.0,371.0
2016,5,8,13,30,283.0,426.0,1.8,17.0,677.0,473.81,361.42
2016,5,8,13,45,580.0,273.0,1.9,17.0,770.0,485.95,368.7
2016,5,8,14,0,877.0,120.0,2.0,17.0,863.0,467.76,348.76
2016,5,8,14,15,869.5,118.5,2.05,17.0,832.5,411.45,300.2
2016,5,8,14,30,862.0,117.0,2.1,17.0,802.0,354.54,250.35
2016,5,8,14,45,647.5,200.5,2.2,17.0,701.5,292.84,204.25
2016,5,8,15,0,433.0,284.0,2.3,17.0,601.0,257.92,183.27
2016,5,8,15,15,392.5,278.5,2.3,16.5,553.5,221.13,157.76
2016,5,8,15,30,352.0,273.0,2.3,16.0,506.0,183.49,136.75
2016,5,8,15,45,209.5,259.5,2.35,16.0,396.0,166.49,137.55
2016,5,8,16,0,67.0,246.0,2.4,16.0,286.0,162.43,134.58
2016,5,8,16,15,132.0,227.5,2.4,15.5,296.5,147.36,122.44
2016,5,8,16,30,197.0,209.0,2.4,15.0,307.0,138.41,115.43
2016,5,8,16,45,152.5,186.5,2.4,15.0,257.5,124.67,103.95
2016,5,8,17,0,108.0,164.0,2.4,15.0,208.0,110.65,92.1
2016,5,8,17,15,98.0,142.5,2.35,14.5,178.0,97.47,80.97
2016,5,8,17,30,88.0,121.0,2.3,14.0,148.0,83.93,69.29
2016,5,8,17,45,272.0,89.5,2.25,14.0,151.0,65.04,52.49
2016,5,8,18,0,456.0,58.0,2.2,14.0,154.0,46.69,35.95
2016,5,8,18,15,364.0,47.5,2.0,13.5,110.5,38.4,28.23
2016,5,8,18,30,272.0,37.0,1.8,13.0,67.0,28.26,18.55
2016,5,8,18,45,136.0,18.5,1.65,12.5,33.5,14.17,2.47
2016,5,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,5,15,46.0,13.0,1.3,10.0,16.0,25.66,0.0
2016,5,9,5,30,92.0,26.0,1.4,10.0,32.0,75.09,37.91
2016,5,9,5,45,193.5,42.5,1.5,10.5,69.5,157.76,123.19
2016,5,9,6,0,295.0,59.0,1.6,11.0,107.0,237.46,193.9
2016,5,9,6,15,372.0,71.5,1.6,11.0,154.0,309.29,256.97
2016,5,9,6,30,449.0,84.0,1.6,11.0,201.0,388.3,324.2
2016,5,9,6,45,224.5,88.0,1.6,11.5,146.5,250.14,210.09
2016,5,9,7,0,0.0,92.0,1.6,12.0,92.0,73.47,57.45
2016,5,9,7,15,0.0,104.0,1.55,12.0,104.0,83.16,65.77
2016,5,9,7,30,0.0,116.0,1.5,12.0,116.0,92.88,73.76
2016,5,9,7,45,0.0,122.0,1.5,12.5,122.0,97.26,77.01
2016,5,9,8,0,0.0,128.0,1.5,13.0,128.0,101.77,80.36
2016,5,9,8,15,0.0,146.5,1.5,13.0,146.5,117.32,92.98
2016,5,9,8,30,0.0,165.0,1.5,13.0,165.0,132.87,105.46
2016,5,9,8,45,4.0,187.0,1.5,13.5,190.0,155.15,123.26
2016,5,9,9,0,8.0,209.0,1.5,14.0,215.0,177.53,140.88
2016,5,9,9,15,12.0,234.5,1.5,14.0,243.5,203.04,161.05
2016,5,9,9,30,16.0,260.0,1.5,14.0,272.0,228.5,180.95
2016,5,9,9,45,14.0,255.0,1.5,14.5,266.0,221.09,174.26
2016,5,9,10,0,12.0,250.0,1.5,15.0,260.0,213.9,167.94
2016,5,9,10,15,18.5,290.0,1.5,15.5,306.0,253.71,198.71
2016,5,9,10,30,25.0,330.0,1.5,16.0,352.0,312.33,243.14
2016,5,9,10,45,30.5,354.0,1.5,16.5,381.0,336.61,260.65
2016,5,9,11,0,36.0,378.0,1.5,17.0,410.0,359.95,277.43
2016,5,9,11,15,31.0,368.5,1.5,17.0,397.0,342.71,264.0
2016,5,9,11,30,26.0,359.0,1.5,17.0,384.0,325.83,251.07
2016,5,9,11,45,28.0,367.5,1.55,17.0,394.0,330.66,254.8
2016,5,9,12,0,30.0,376.0,1.6,17.0,404.0,334.83,257.95
2016,5,9,12,15,70.5,420.0,1.6,17.0,486.0,397.06,305.29
2016,5,9,12,30,111.0,464.0,1.6,17.0,568.0,454.15,347.48
2016,5,9,12,45,115.5,460.5,1.65,17.5,568.0,449.59,343.08
2016,5,9,13,0,120.0,457.0,1.7,18.0,568.0,436.28,332.67
2016,5,9,13,15,109.0,444.5,1.7,18.0,543.5,404.2,308.72
2016,5,9,13,30,98.0,432.0,1.7,18.0,519.0,377.42,288.65
2016,5,9,13,45,97.5,419.5,1.7,18.0,504.0,356.91,273.11
2016,5,9,14,0,97.0,407.0,1.7,18.0,489.0,336.5,257.46
2016,5,9,14,15,127.5,396.5,1.65,18.0,500.5,325.09,247.78
2016,5,9,14,30,158.0,386.0,1.6,18.0,512.0,312.33,236.43
2016,5,9,14,45,135.5,365.0,1.6,18.0,469.5,276.77,209.26
2016,5,9,15,0,113.0,344.0,1.6,18.0,427.0,251.47,190.56
2016,5,9,15,15,125.0,324.5,1.55,17.5,411.5,220.29,166.85
2016,5,9,15,30,137.0,305.0,1.5,17.0,396.0,195.02,149.81
2016,5,9,15,45,184.0,279.5,1.5,17.0,392.5,175.4,144.1
2016,5,9,16,0,231.0,254.0,1.5,17.0,389.0,163.71,134.8
2016,5,9,16,15,217.5,231.5,1.45,16.5,350.0,151.37,125.09
2016,5,9,16,30,204.0,209.0,1.4,16.0,311.0,138.62,114.91
2016,5,9,16,45,179.0,187.0,1.4,16.0,269.5,125.5,104.08
2016,5,9,17,0,154.0,165.0,1.4,16.0,228.0,112.05,92.82
2016,5,9,17,15,354.5,124.0,1.3,15.5,241.5,86.42,70.91
2016,5,9,17,30,555.0,83.0,1.2,15.0,255.0,65.06,52.36
2016,5,9,17,45,489.0,74.5,1.15,15.0,205.5,58.91,46.88
2016,5,9,18,0,423.0,66.0,1.1,15.0,156.0,49.99,38.75
2016,5,9,18,15,329.5,53.5,1.05,14.5,112.0,40.44,29.95
2016,5,9,18,30,236.0,41.0,1.0,14.0,68.0,30.93,20.84
2016,5,9,18,45,127.0,24.5,1.0,13.5,38.5,18.52,5.83
2016,5,9,19,0,18.0,8.0,1.0,13.0,9.0,6.29,0.0
2016,5,9,19,15,9.0,4.0,1.0,12.5,4.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,66.5,12.5,0.8,11.5,17.0,32.07,0.0
2016,5,10,5,30,133.0,25.0,0.9,12.0,34.0,98.31,54.74
2016,5,10,5,45,244.0,39.0,1.0,12.5,73.0,175.04,136.06
2016,5,10,6,0,355.0,53.0,1.1,13.0,112.0,259.49,209.93
2016,5,10,6,15,429.5,63.0,1.15,13.5,159.0,335.07,274.68
2016,5,10,6,30,504.0,73.0,1.2,14.0,206.0,414.08,340.09
2016,5,10,6,45,252.0,89.5,1.25,14.5,156.0,269.23,222.98
2016,5,10,7,0,0.0,106.0,1.3,15.0,106.0,86.62,67.72
2016,5,10,7,15,3.0,128.5,1.4,15.5,130.0,108.36,85.98
2016,5,10,7,30,6.0,151.0,1.5,16.0,154.0,130.26,103.7
2016,5,10,7,45,16.0,177.0,1.65,16.5,186.0,161.33,128.88
2016,5,10,8,0,26.0,203.0,1.8,17.0,218.0,192.9,154.03
2016,5,10,8,15,26.0,219.5,1.8,17.0,235.0,207.01,164.73
2016,5,10,8,30,26.0,236.0,1.8,17.0,252.0,221.02,175.33
2016,5,10,8,45,42.0,269.5,1.8,17.5,298.0,286.09,225.99
2016,5,10,9,0,58.0,303.0,1.8,18.0,344.0,333.1,261.39
2016,5,10,9,15,83.0,332.5,1.75,18.5,394.5,384.19,299.46
2016,5,10,9,30,108.0,362.0,1.7,19.0,445.0,434.97,336.38
2016,5,10,9,45,235.5,363.0,1.7,19.5,554.5,596.22,455.19
2016,5,10,10,0,363.0,364.0,1.7,20.0,664.0,713.47,537.44
2016,5,10,10,15,614.5,254.0,1.65,20.0,781.5,863.74,643.45
2016,5,10,10,30,866.0,144.0,1.6,20.0,899.0,959.36,705.44
2016,5,10,10,45,874.0,143.5,1.6,20.5,920.5,951.58,697.21
2016,5,10,11,0,882.0,143.0,1.6,21.0,942.0,939.97,687.89
2016,5,10,11,15,885.5,144.0,1.55,21.0,956.0,921.82,675.14
2016,5,10,11,30,889.0,145.0,1.5,21.0,970.0,900.05,660.19
2016,5,10,11,45,893.0,143.5,1.5,21.0,976.5,873.14,642.59
2016,5,10,12,0,897.0,142.0,1.5,21.0,983.0,842.88,622.8
2016,5,10,12,15,896.5,142.0,1.5,21.0,981.0,807.14,598.9
2016,5,10,12,30,896.0,142.0,1.5,21.0,979.0,768.59,571.68
2016,5,10,12,45,897.5,139.0,1.5,21.0,970.5,726.53,541.52
2016,5,10,13,0,899.0,136.0,1.5,21.0,962.0,681.89,508.77
2016,5,10,13,15,895.5,135.0,1.5,21.0,945.0,633.28,472.23
2016,5,10,13,30,892.0,134.0,1.5,21.0,928.0,582.79,433.22
2016,5,10,13,45,888.5,131.5,1.5,21.0,904.5,529.59,390.97
2016,5,10,14,0,885.0,129.0,1.5,21.0,881.0,474.93,346.23
2016,5,10,14,15,877.0,127.0,1.5,21.0,849.5,417.69,298.29
2016,5,10,14,30,869.0,125.0,1.5,21.0,818.0,359.91,248.92
2016,5,10,14,45,860.0,122.0,1.55,21.0,781.5,300.96,198.66
2016,5,10,15,0,851.0,119.0,1.6,21.0,745.0,236.36,145.77
2016,5,10,15,15,650.5,181.5,1.6,20.5,644.0,188.01,118.91
2016,5,10,15,30,450.0,244.0,1.6,20.0,543.0,165.68,118.5
2016,5,10,15,45,621.0,174.5,1.65,20.0,555.5,115.15,92.45
2016,5,10,16,0,792.0,105.0,1.7,20.0,568.0,85.26,67.56
2016,5,10,16,15,769.0,101.0,1.7,19.5,518.5,82.99,66.02
2016,5,10,16,30,746.0,97.0,1.7,19.0,469.0,80.61,64.35
2016,5,10,16,45,717.0,91.5,1.7,18.5,417.5,70.99,56.39
2016,5,10,17,0,688.0,86.0,1.7,18.0,366.0,67.44,53.61
2016,5,10,17,15,646.0,80.0,1.65,17.5,314.5,63.23,50.19
2016,5,10,17,30,604.0,74.0,1.6,17.0,263.0,58.97,46.61
2016,5,10,17,45,547.5,66.0,1.55,16.5,213.0,52.98,41.38
2016,5,10,18,0,491.0,58.0,1.5,16.0,163.0,46.93,35.92
2016,5,10,18,15,400.5,47.5,1.45,15.5,118.5,38.57,28.21
2016,5,10,18,30,310.0,37.0,1.4,15.0,74.0,30.18,20.17
2016,5,10,18,45,182.5,23.5,1.35,14.5,42.5,17.98,6.16
2016,5,10,19,0,55.0,10.0,1.3,14.0,11.0,7.87,0.0
2016,5,10,19,15,27.5,5.0,1.25,13.5,5.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,5,15,100.0,12.5,1.05,11.0,19.5,43.18,0.0
2016,5,11,5,30,200.0,25.0,1.2,11.0,39.0,124.72,74.84
2016,5,11,5,45,311.0,37.0,1.35,11.5,79.5,204.89,160.67
2016,5,11,6,0,422.0,49.0,1.5,12.0,120.0,291.77,237.3
2016,5,11,6,15,495.0,57.5,1.45,12.5,168.5,365.08,300.61
2016,5,11,6,30,568.0,66.0,1.4,13.0,217.0,444.4,366.25
2016,5,11,6,45,284.0,82.0,1.4,13.5,157.5,297.03,246.81
2016,5,11,7,0,0.0,98.0,1.4,14.0,98.0,78.87,61.44
2016,5,11,7,15,0.0,120.5,1.3,14.5,120.5,98.33,77.81
2016,5,11,7,30,0.0,143.0,1.2,15.0,143.0,117.75,93.49
2016,5,11,7,45,17.0,177.0,1.2,15.5,186.5,161.91,129.73
2016,5,11,8,0,34.0,211.0,1.2,16.0,230.0,224.05,179.43
2016,5,11,8,15,46.0,238.0,1.1,16.0,266.0,260.83,207.92
2016,5,11,8,30,58.0,265.0,1.0,16.0,302.0,297.79,236.08
2016,5,11,8,45,67.5,290.0,0.95,16.5,335.5,330.36,259.88
2016,5,11,9,0,77.0,315.0,0.9,17.0,369.0,362.71,283.05
2016,5,11,9,15,222.0,322.5,0.8,17.0,491.0,524.79,405.27
2016,5,11,9,30,367.0,330.0,0.7,17.0,613.0,688.99,520.19
2016,5,11,9,45,511.0,286.5,0.65,17.5,699.0,800.66,593.89
2016,5,11,10,0,655.0,243.0,0.6,18.0,785.0,897.24,655.26
2016,5,11,10,15,777.0,187.0,0.55,18.0,851.0,941.12,681.04
2016,5,11,10,30,899.0,131.0,0.5,18.0,917.0,976.45,700.6
2016,5,11,10,45,905.0,131.5,0.45,18.5,937.5,967.52,691.35
2016,5,11,11,0,911.0,132.0,0.4,19.0,958.0,954.68,680.56
2016,5,11,11,15,913.5,132.5,0.45,19.0,971.5,934.86,669.07
2016,5,11,11,30,916.0,133.0,0.5,19.0,985.0,911.38,655.37
2016,5,11,11,45,920.5,131.0,0.55,19.5,991.0,883.94,637.93
2016,5,11,12,0,925.0,129.0,0.6,20.0,997.0,853.04,618.24
2016,5,11,12,15,924.0,128.5,0.75,20.0,995.0,815.82,597.13
2016,5,11,12,30,923.0,128.0,0.9,20.0,993.0,775.76,571.8
2016,5,11,12,45,919.5,128.5,1.05,20.0,982.5,732.08,542.82
2016,5,11,13,0,916.0,129.0,1.2,20.0,972.0,686.07,510.92
2016,5,11,13,15,912.0,128.0,1.3,20.0,954.5,636.53,474.73
2016,5,11,13,30,908.0,127.0,1.4,20.0,937.0,585.13,435.76
2016,5,11,13,45,901.0,126.5,1.55,20.0,912.0,530.96,393.46
2016,5,11,14,0,894.0,126.0,1.7,20.0,887.0,475.63,348.54
2016,5,11,14,15,886.0,124.0,1.75,19.5,856.0,418.02,300.61
2016,5,11,14,30,878.0,122.0,1.8,19.0,825.0,359.86,251.0
2016,5,11,14,45,867.0,120.5,1.9,19.0,787.5,300.95,200.27
2016,5,11,15,0,856.0,119.0,2.0,19.0,750.0,236.53,147.07
2016,5,11,15,15,842.5,116.0,2.0,19.0,707.5,176.13,102.72
2016,5,11,15,30,829.0,113.0,2.0,19.0,665.0,116.96,72.21
2016,5,11,15,45,812.0,109.0,2.0,19.0,618.5,87.3,69.36
2016,5,11,16,0,795.0,105.0,2.0,19.0,572.0,85.29,67.9
2016,5,11,16,15,772.0,101.0,1.95,18.5,522.5,83.01,66.31
2016,5,11,16,30,749.0,97.0,1.9,18.0,473.0,80.63,64.63
2016,5,11,16,45,721.0,91.5,1.9,17.5,421.5,71.03,56.65
2016,5,11,17,0,693.0,86.0,1.9,17.0,370.0,67.49,53.87
2016,5,11,17,15,651.5,80.0,1.75,16.5,318.0,63.28,50.43
2016,5,11,17,30,610.0,74.0,1.6,16.0,266.0,59.02,46.85
2016,5,11,17,45,553.5,66.0,1.5,15.5,216.0,53.02,41.59
2016,5,11,18,0,497.0,58.0,1.4,15.0,166.0,46.95,36.11
2016,5,11,18,15,407.5,48.0,1.3,14.5,121.0,38.98,28.73
2016,5,11,18,30,318.0,38.0,1.2,14.0,76.0,31.02,21.06
2016,5,11,18,45,159.0,25.0,1.1,13.5,44.0,19.0,7.51
2016,5,11,19,0,0.0,12.0,1.0,13.0,12.0,9.44,0.0
2016,5,11,19,15,0.0,6.0,1.0,12.5,6.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,5,15,64.0,14.0,1.5,10.5,18.5,32.29,0.0
2016,5,12,5,30,128.0,28.0,1.7,11.0,37.0,101.04,62.72
2016,5,12,5,45,225.5,43.5,1.9,11.5,75.5,171.17,134.52
2016,5,12,6,0,323.0,59.0,2.1,12.0,114.0,249.24,203.57
2016,5,12,6,15,161.5,53.0,2.15,12.0,80.5,153.7,127.01
2016,5,12,6,30,0.0,47.0,2.2,12.0,47.0,35.94,25.43
2016,5,12,6,45,0.0,58.5,2.25,12.5,58.5,44.81,33.1
2016,5,12,7,0,0.0,70.0,2.3,13.0,70.0,53.71,40.59
2016,5,12,7,15,0.0,104.5,2.25,13.0,104.5,83.36,65.69
2016,5,12,7,30,0.0,139.0,2.2,13.0,139.0,113.83,91.07
2016,5,12,7,45,0.0,146.5,2.2,13.5,146.5,119.19,95.0
2016,5,12,8,0,0.0,154.0,2.2,14.0,154.0,124.74,99.07
2016,5,12,8,15,6.0,182.5,2.15,14.5,186.5,154.6,123.27
2016,5,12,8,30,12.0,211.0,2.1,15.0,219.0,184.75,147.25
2016,5,12,8,45,12.5,222.0,2.05,15.5,230.5,194.0,153.91
2016,5,12,9,0,13.0,233.0,2.0,16.0,242.0,203.26,160.58
2016,5,12,9,15,108.0,300.5,1.9,16.0,383.5,394.77,312.36
2016,5,12,9,30,203.0,368.0,1.8,16.0,525.0,550.7,428.84
2016,5,12,9,45,157.5,383.5,1.75,16.5,509.0,519.92,401.89
2016,5,12,10,0,112.0,399.0,1.7,17.0,493.0,487.93,375.54
2016,5,12,10,15,227.5,401.0,1.7,17.0,598.5,593.29,455.0
2016,5,12,10,30,343.0,403.0,1.7,17.0,704.0,715.24,542.04
2016,5,12,10,45,417.0,383.5,1.7,17.5,757.0,769.65,578.3
2016,5,12,11,0,491.0,364.0,1.7,18.0,810.0,805.68,602.19
2016,5,12,11,15,685.5,255.5,1.75,18.0,888.5,866.52,647.72
2016,5,12,11,30,880.0,147.0,1.8,18.0,967.0,890.56,665.58
2016,5,12,11,45,722.5,251.0,1.85,18.5,927.0,843.12,629.73
2016,5,12,12,0,565.0,355.0,1.9,19.0,887.0,773.21,577.31
2016,5,12,12,15,722.5,251.5,1.95,19.0,930.5,779.9,585.58
2016,5,12,12,30,880.0,148.0,2.0,19.0,974.0,758.47,573.3
2016,5,12,12,45,857.0,161.0,2.1,19.0,958.5,721.44,545.83
2016,5,12,13,0,834.0,174.0,2.2,19.0,943.0,673.67,510.42
2016,5,12,13,15,829.5,173.0,2.25,18.5,926.0,625.56,474.72
2016,5,12,13,30,825.0,172.0,2.3,18.0,909.0,575.86,436.56
2016,5,12,13,45,816.5,171.0,2.35,18.0,884.5,522.89,393.85
2016,5,12,14,0,808.0,170.0,2.4,18.0,860.0,469.19,349.29
2016,5,12,14,15,799.0,167.5,2.4,18.0,829.0,413.79,302.13
2016,5,12,14,30,790.0,165.0,2.4,18.0,798.0,358.24,254.02
2016,5,12,14,45,779.0,161.0,2.45,18.0,762.0,301.28,204.97
2016,5,12,15,0,768.0,157.0,2.5,18.0,726.0,238.68,153.28
2016,5,12,15,15,752.5,153.5,2.5,17.5,684.5,181.82,111.67
2016,5,12,15,30,737.0,150.0,2.5,17.0,643.0,126.56,82.77
2016,5,12,15,45,721.0,143.5,2.5,17.0,598.0,98.6,79.59
2016,5,12,16,0,705.0,137.0,2.5,17.0,553.0,96.09,77.72
2016,5,12,16,15,609.5,144.0,2.5,16.5,481.0,100.27,81.73
2016,5,12,16,30,514.0,151.0,2.5,16.0,409.0,103.08,84.6
2016,5,12,16,45,434.0,148.0,2.5,16.0,350.0,100.7,82.82
2016,5,12,17,0,354.0,145.0,2.5,16.0,291.0,98.48,81.15
2016,5,12,17,15,313.0,133.5,2.4,15.5,249.5,93.48,77.15
2016,5,12,17,30,272.0,122.0,2.3,15.0,208.0,85.6,70.49
2016,5,12,17,45,244.5,102.0,2.25,14.5,169.0,72.59,59.09
2016,5,12,18,0,217.0,82.0,2.2,14.0,130.0,59.22,47.11
2016,5,12,18,15,168.5,63.0,2.1,13.5,94.5,45.99,35.03
2016,5,12,18,30,120.0,44.0,2.0,13.0,59.0,32.55,22.52
2016,5,12,18,45,60.0,26.5,1.95,13.0,34.0,19.87,8.65
2016,5,12,19,0,0.0,9.0,1.9,13.0,9.0,7.08,0.0
2016,5,12,19,15,0.0,4.5,1.95,12.5,4.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,83.5,14.0,1.85,10.5,20.5,38.68,0.0
2016,5,13,5,30,167.0,28.0,2.1,11.0,41.0,116.42,75.32
2016,5,13,5,45,272.5,42.0,2.35,11.5,81.0,189.45,149.52
2016,5,13,6,0,378.0,56.0,2.6,12.0,121.0,272.3,222.87
2016,5,13,6,15,450.0,66.0,2.65,12.0,169.5,347.26,288.74
2016,5,13,6,30,522.0,76.0,2.7,12.0,218.0,425.45,355.52
2016,5,13,6,45,454.0,97.5,2.8,12.5,239.5,423.99,354.64
2016,5,13,7,0,386.0,119.0,2.9,13.0,261.0,420.86,351.18
2016,5,13,7,15,539.0,112.0,2.9,13.0,342.5,549.29,454.95
2016,5,13,7,30,692.0,105.0,2.9,13.0,424.0,680.86,556.42
2016,5,13,7,45,515.0,160.0,2.95,13.5,412.5,612.53,498.71
2016,5,13,8,0,338.0,215.0,3.0,14.0,401.0,518.85,421.65
2016,5,13,8,15,292.5,246.5,3.0,14.0,417.5,520.79,421.09
2016,5,13,8,30,247.0,278.0,3.0,14.0,434.0,518.62,416.77
2016,5,13,8,45,142.5,282.5,3.0,14.5,374.5,409.86,328.77
2016,5,13,9,0,38.0,287.0,3.0,15.0,315.0,296.71,236.06
2016,5,13,9,15,49.5,315.0,3.0,15.0,353.0,333.3,264.89
2016,5,13,9,30,61.0,343.0,3.0,15.0,391.0,369.51,292.6
2016,5,13,9,45,43.0,329.0,3.05,15.5,363.5,335.56,264.63
2016,5,13,10,0,25.0,315.0,3.1,16.0,336.0,302.29,237.44
2016,5,13,10,15,114.5,374.0,3.15,16.0,474.0,460.26,361.04
2016,5,13,10,30,204.0,433.0,3.2,16.0,612.0,594.49,461.78
2016,5,13,10,45,374.5,389.5,3.3,16.5,727.0,719.9,555.33
2016,5,13,11,0,545.0,346.0,3.4,17.0,842.0,837.04,639.75
2016,5,13,11,15,735.0,236.0,3.45,17.0,915.0,891.19,681.2
2016,5,13,11,30,925.0,126.0,3.5,17.0,988.0,909.71,694.86
