Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,11,45,927.0,125.5,3.6,17.0,994.0,881.39,675.38
2016,5,13,12,0,929.0,125.0,3.7,17.0,1000.0,849.7,653.8
2016,5,13,12,15,929.0,124.5,3.8,17.0,998.0,813.28,628.69
2016,5,13,12,30,929.0,124.0,3.9,17.0,996.0,773.93,599.47
2016,5,13,12,45,928.0,123.0,4.0,17.0,986.5,730.76,566.76
2016,5,13,13,0,927.0,122.0,4.1,17.0,977.0,685.07,531.33
2016,5,13,13,15,585.0,280.5,4.1,16.5,817.0,563.7,436.95
2016,5,13,13,30,243.0,439.0,4.1,16.0,657.0,457.39,354.57
2016,5,13,13,45,581.0,275.5,4.15,16.0,777.5,482.58,371.83
2016,5,13,14,0,919.0,112.0,4.2,16.0,898.0,474.58,358.14
2016,5,13,14,15,912.5,110.5,4.15,16.0,867.5,416.81,306.81
2016,5,13,14,30,906.0,109.0,4.1,16.0,837.0,358.28,254.22
2016,5,13,14,45,482.5,216.5,4.05,16.0,602.5,260.07,186.28
2016,5,13,15,0,59.0,324.0,4.0,16.0,368.0,229.78,178.57
2016,5,13,15,15,466.5,210.0,3.95,15.5,525.0,182.33,124.92
2016,5,13,15,30,874.0,96.0,3.9,15.0,682.0,116.51,72.62
2016,5,13,15,45,864.0,91.5,3.85,15.0,636.5,86.32,69.67
2016,5,13,16,0,854.0,87.0,3.8,15.0,591.0,83.15,67.16
2016,5,13,16,15,834.5,83.5,3.7,14.5,541.5,72.51,58.23
2016,5,13,16,30,815.0,80.0,3.6,14.0,492.0,70.04,56.39
2016,5,13,16,45,792.0,75.5,3.55,14.0,440.5,66.69,53.63
2016,5,13,17,0,769.0,71.0,3.5,14.0,389.0,63.23,50.75
2016,5,13,17,15,732.0,66.5,3.35,13.5,336.5,59.43,47.62
2016,5,13,17,30,695.0,62.0,3.2,13.0,284.0,55.61,44.37
2016,5,13,17,45,643.5,56.0,3.1,12.5,233.0,50.38,39.74
2016,5,13,18,0,592.0,50.0,3.0,12.0,182.0,41.61,31.79
2016,5,13,18,15,507.5,42.0,2.8,11.5,134.5,34.88,25.49
2016,5,13,18,30,423.0,34.0,2.6,11.0,87.0,28.22,19.01
2016,5,13,18,45,278.5,23.5,2.4,11.0,51.5,19.31,8.78
2016,5,13,19,0,134.0,13.0,2.2,11.0,16.0,10.23,0.0
2016,5,13,19,15,67.0,6.5,2.15,10.5,8.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,5,15,128.5,13.0,1.55,12.0,23.0,52.67,0.0
2016,5,14,5,30,257.0,26.0,1.7,12.0,46.0,151.45,101.04
2016,5,14,5,45,365.0,35.5,1.9,12.5,87.5,225.8,177.75
2016,5,14,6,0,473.0,45.0,2.1,13.0,129.0,310.94,252.92
2016,5,14,6,15,540.5,52.5,2.15,13.0,177.5,382.03,315.34
2016,5,14,6,30,608.0,60.0,2.2,13.0,226.0,458.57,380.14
2016,5,14,6,45,309.5,94.0,2.3,13.5,179.0,325.57,271.41
2016,5,14,7,0,11.0,128.0,2.4,14.0,132.0,115.19,92.35
2016,5,14,7,15,19.0,150.0,2.4,14.0,158.0,140.44,113.8
2016,5,14,7,30,27.0,172.0,2.4,14.0,184.0,180.09,146.47
2016,5,14,7,45,15.5,171.0,2.4,14.5,178.5,154.33,124.11
2016,5,14,8,0,4.0,170.0,2.4,15.0,173.0,142.48,113.37
2016,5,14,8,15,10.5,196.5,2.35,15.0,204.0,171.09,136.62
2016,5,14,8,30,17.0,223.0,2.3,15.0,235.0,199.95,159.68
2016,5,14,8,45,15.0,228.5,2.3,15.5,239.0,201.88,160.35
2016,5,14,9,0,13.0,234.0,2.3,16.0,243.0,203.87,161.14
2016,5,14,9,15,13.0,240.0,2.3,16.0,250.0,208.19,164.2
2016,5,14,9,30,13.0,246.0,2.3,16.0,257.0,212.54,167.3
2016,5,14,9,45,14.5,262.5,2.35,16.5,275.0,227.47,178.48
2016,5,14,10,0,16.0,279.0,2.4,17.0,293.0,242.23,189.43
2016,5,14,10,15,69.0,355.5,2.45,17.0,416.0,378.98,296.13
2016,5,14,10,30,122.0,432.0,2.5,17.0,539.0,516.68,399.03
2016,5,14,10,45,116.0,441.0,2.6,17.0,544.5,512.76,394.9
2016,5,14,11,0,110.0,450.0,2.7,17.0,550.0,490.58,378.32
2016,5,14,11,15,97.5,451.0,2.75,17.0,541.0,473.44,365.13
2016,5,14,11,30,85.0,452.0,2.8,17.0,532.0,456.35,351.97
2016,5,14,11,45,66.0,435.0,2.85,17.5,497.5,418.48,322.59
2016,5,14,12,0,47.0,418.0,2.9,18.0,463.0,382.07,294.32
2016,5,14,12,15,46.5,416.5,2.95,18.0,461.0,374.01,288.34
2016,5,14,12,30,46.0,415.0,3.0,18.0,459.0,365.73,282.07
2016,5,14,12,45,51.5,418.5,3.05,18.0,467.0,365.18,281.76
2016,5,14,13,0,57.0,422.0,3.1,18.0,475.0,363.69,280.66
2016,5,14,13,15,84.5,431.5,3.15,18.0,508.5,378.31,291.89
2016,5,14,13,30,112.0,441.0,3.2,18.0,542.0,389.35,300.0
2016,5,14,13,45,126.0,431.0,3.25,18.0,541.5,375.04,288.69
2016,5,14,14,0,140.0,421.0,3.3,18.0,541.0,359.15,275.93
2016,5,14,14,15,342.0,350.5,3.3,17.5,629.0,367.57,278.1
2016,5,14,14,30,544.0,280.0,3.3,17.0,717.0,353.47,259.29
2016,5,14,14,45,512.0,273.5,3.3,17.0,671.0,301.52,216.36
2016,5,14,15,0,480.0,267.0,3.3,17.0,625.0,253.08,177.8
2016,5,14,15,15,322.5,288.5,3.3,17.0,523.0,215.64,156.41
2016,5,14,15,30,165.0,310.0,3.3,17.0,421.0,198.33,152.68
2016,5,14,15,45,190.0,285.0,3.3,17.0,404.5,178.28,147.0
2016,5,14,16,0,215.0,260.0,3.3,17.0,388.0,166.4,137.46
2016,5,14,16,15,155.0,237.5,3.25,16.5,325.5,153.11,126.89
2016,5,14,16,30,95.0,215.0,3.2,16.0,263.0,144.38,120.1
2016,5,14,16,45,385.5,146.5,3.15,16.0,311.0,98.73,81.07
2016,5,14,17,0,676.0,78.0,3.1,16.0,359.0,61.65,48.92
2016,5,14,17,15,602.0,83.5,2.95,15.5,309.0,64.89,52.05
2016,5,14,17,30,528.0,89.0,2.8,15.0,259.0,68.91,55.79
2016,5,14,17,45,482.5,78.0,2.65,15.0,212.0,61.25,48.98
2016,5,14,18,0,437.0,67.0,2.5,15.0,165.0,53.35,41.79
2016,5,14,18,15,355.0,55.0,2.2,14.5,121.5,41.72,31.19
2016,5,14,18,30,273.0,43.0,1.9,14.0,78.0,32.59,22.57
2016,5,14,18,45,136.5,29.0,1.65,13.5,46.5,21.83,10.94
2016,5,14,19,0,0.0,15.0,1.4,13.0,15.0,11.8,0.0
2016,5,14,19,15,0.0,7.5,1.35,13.0,7.5,5.9,0.0
2016,5,14,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,5,15,86.0,15.0,1.15,11.5,22.0,40.12,0.0
2016,5,15,5,30,172.0,30.0,1.3,12.0,44.0,121.45,82.21
2016,5,15,5,45,284.5,42.0,1.45,12.5,84.5,193.28,152.12
2016,5,15,6,0,397.0,54.0,1.6,13.0,125.0,281.6,228.85
2016,5,15,6,15,468.5,62.5,1.6,13.5,172.5,352.57,289.9
2016,5,15,6,30,540.0,71.0,1.6,14.0,220.0,429.31,353.47
2016,5,15,6,45,598.0,76.0,1.6,14.5,272.5,498.66,408.79
2016,5,15,7,0,656.0,81.0,1.6,15.0,325.0,571.16,464.32
2016,5,15,7,15,691.0,86.0,1.6,15.5,376.5,629.51,506.92
2016,5,15,7,30,726.0,91.0,1.6,16.0,428.0,688.13,547.25
2016,5,15,7,45,757.5,93.0,1.65,16.5,480.0,736.68,579.41
2016,5,15,8,0,789.0,95.0,1.7,17.0,532.0,788.05,612.93
2016,5,15,8,15,808.5,98.5,1.65,17.0,580.0,829.42,638.93
2016,5,15,8,30,828.0,102.0,1.6,17.0,628.0,868.44,662.93
2016,5,15,8,45,846.5,103.0,1.55,17.5,673.0,901.08,680.97
2016,5,15,9,0,865.0,104.0,1.5,18.0,718.0,919.45,689.28
2016,5,15,9,15,876.5,106.0,1.45,18.0,758.0,940.21,700.59
2016,5,15,9,30,888.0,108.0,1.4,18.0,798.0,957.44,709.52
2016,5,15,9,45,901.0,107.0,1.35,18.5,833.0,969.32,713.67
2016,5,15,10,0,914.0,106.0,1.3,19.0,868.0,977.45,715.51
2016,5,15,10,15,920.0,107.5,1.35,19.0,895.5,977.62,715.36
2016,5,15,10,30,926.0,109.0,1.4,19.0,923.0,973.78,712.86
2016,5,15,10,45,930.0,110.0,1.5,19.5,943.5,963.62,705.83
2016,5,15,11,0,934.0,111.0,1.6,20.0,964.0,949.52,696.33
2016,5,15,11,15,936.5,112.0,1.65,20.0,977.5,930.22,684.15
2016,5,15,11,30,939.0,113.0,1.7,20.0,991.0,907.16,669.55
2016,5,15,11,45,937.5,114.5,1.8,20.0,996.0,877.61,651.17
2016,5,15,12,0,936.0,116.0,1.9,20.0,1001.0,844.79,630.43
2016,5,15,12,15,935.5,116.0,1.95,20.0,998.5,808.43,606.59
2016,5,15,12,30,935.0,116.0,2.0,20.0,996.0,769.14,578.81
2016,5,15,12,45,933.5,115.0,2.1,20.0,986.5,725.65,547.62
2016,5,15,13,0,932.0,114.0,2.2,20.0,977.0,679.67,513.68
2016,5,15,13,15,928.5,113.5,2.25,20.0,960.0,630.59,476.1
2016,5,15,13,30,925.0,113.0,2.3,20.0,943.0,579.53,435.86
2016,5,15,13,45,919.5,112.0,2.35,20.0,918.5,525.4,392.0
2016,5,15,14,0,914.0,111.0,2.4,20.0,894.0,469.94,345.68
2016,5,15,14,15,906.5,109.5,2.45,19.5,863.5,412.29,296.96
2016,5,15,14,30,899.0,108.0,2.5,19.0,833.0,354.01,246.56
2016,5,15,14,45,889.5,106.0,2.6,19.0,796.0,294.5,194.79
2016,5,15,15,0,880.0,104.0,2.7,19.0,759.0,235.08,145.16
2016,5,15,15,15,868.0,101.5,2.75,19.0,717.0,175.37,101.51
2016,5,15,15,30,856.0,99.0,2.8,19.0,675.0,116.53,72.13
2016,5,15,15,45,837.5,97.0,2.85,19.0,628.5,80.19,63.31
2016,5,15,16,0,819.0,95.0,2.9,19.0,582.0,79.15,62.65
2016,5,15,16,15,797.5,91.5,2.9,18.5,532.5,76.98,61.13
2016,5,15,16,30,776.0,88.0,2.9,18.0,483.0,74.73,59.51
2016,5,15,16,45,745.0,84.5,2.9,17.5,431.5,72.2,57.65
2016,5,15,17,0,714.0,81.0,2.9,17.0,380.0,64.34,51.09
2016,5,15,17,15,674.5,76.0,2.75,16.5,328.5,60.71,48.15
2016,5,15,17,30,635.0,71.0,2.6,16.0,277.0,57.05,45.11
2016,5,15,17,45,573.5,65.0,2.5,16.0,226.0,52.37,40.95
2016,5,15,18,0,512.0,59.0,2.4,16.0,175.0,47.74,36.69
2016,5,15,18,15,427.0,49.5,2.25,15.5,130.0,40.19,29.74
2016,5,15,18,30,342.0,40.0,2.1,15.0,85.0,32.64,22.56
2016,5,15,18,45,212.0,27.0,1.95,14.5,51.0,20.68,10.32
2016,5,15,19,0,82.0,14.0,1.8,14.0,17.0,11.02,0.0
2016,5,15,19,15,41.0,7.0,1.8,13.5,8.5,5.51,0.0
2016,5,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,5,15,80.5,15.0,1.4,11.5,21.5,38.22,0.0
2016,5,16,5,30,161.0,30.0,1.6,12.0,43.0,116.57,80.16
2016,5,16,5,45,261.5,43.5,1.85,12.5,82.5,184.32,145.37
2016,5,16,6,0,362.0,57.0,2.1,13.0,122.0,263.17,214.55
2016,5,16,6,15,432.5,66.5,2.2,13.5,169.0,336.05,277.55
2016,5,16,6,30,503.0,76.0,2.3,14.0,216.0,411.52,340.87
2016,5,16,6,45,558.5,82.5,2.4,14.5,267.0,479.33,396.01
2016,5,16,7,0,614.0,89.0,2.5,15.0,318.0,550.19,451.62
2016,5,16,7,15,650.0,94.5,2.55,15.5,369.0,608.22,495.28
2016,5,16,7,30,686.0,100.0,2.6,16.0,420.0,666.68,537.58
2016,5,16,7,45,718.0,103.0,2.7,16.5,471.0,719.01,573.75
2016,5,16,8,0,750.0,106.0,2.8,17.0,522.0,766.27,605.51
2016,5,16,8,15,770.5,110.0,2.8,17.5,570.0,808.0,632.17
2016,5,16,8,30,791.0,114.0,2.8,18.0,618.0,847.52,656.84
2016,5,16,8,45,809.5,115.5,2.8,18.5,662.5,880.02,676.25
2016,5,16,9,0,828.0,117.0,2.8,19.0,707.0,909.65,693.52
2016,5,16,9,15,840.5,119.5,2.75,19.0,746.0,931.68,706.41
2016,5,16,9,30,853.0,122.0,2.7,19.0,785.0,937.27,708.22
2016,5,16,9,45,870.0,119.5,2.65,19.5,821.0,951.14,714.52
2016,5,16,10,0,887.0,117.0,2.6,20.0,857.0,961.41,718.35
2016,5,16,10,15,893.5,118.5,2.5,20.0,884.5,961.95,716.73
2016,5,16,10,30,900.0,120.0,2.4,20.0,912.0,958.58,712.7
2016,5,16,10,45,904.5,121.0,2.35,20.5,933.0,949.0,703.85
2016,5,16,11,0,909.0,122.0,2.3,21.0,954.0,935.56,692.67
2016,5,16,11,15,912.0,123.0,2.25,21.0,967.0,917.0,679.57
2016,5,16,11,30,915.0,124.0,2.2,21.0,980.0,894.75,664.16
2016,5,16,11,45,915.5,124.5,2.2,21.5,986.0,866.47,644.01
2016,5,16,12,0,916.0,125.0,2.2,22.0,992.0,834.94,621.75
2016,5,16,12,15,915.5,125.0,2.15,22.0,990.0,799.16,597.14
2016,5,16,12,30,915.0,125.0,2.1,22.0,988.0,760.55,568.99
2016,5,16,12,45,913.5,124.5,2.1,22.0,978.5,718.2,538.03
2016,5,16,13,0,912.0,124.0,2.1,22.0,969.0,673.42,504.58
2016,5,16,13,15,908.0,123.0,2.1,22.0,952.0,624.56,467.31
2016,5,16,13,30,904.0,122.0,2.1,22.0,935.0,573.86,427.58
2016,5,16,13,45,898.5,121.0,2.1,22.0,911.0,520.8,384.87
2016,5,16,14,0,893.0,120.0,2.1,22.0,887.0,466.44,339.85
2016,5,16,14,15,885.5,118.5,2.05,21.5,856.5,409.95,292.47
2016,5,16,14,30,878.0,117.0,2.0,21.0,826.0,352.84,243.6
2016,5,16,14,45,864.0,117.0,2.0,21.0,788.5,294.71,193.78
2016,5,16,15,0,850.0,117.0,2.0,21.0,751.0,231.05,141.77
2016,5,16,15,15,837.0,114.0,1.95,20.5,709.5,171.58,98.97
2016,5,16,15,30,824.0,111.0,1.9,20.0,668.0,113.27,69.88
2016,5,16,15,45,800.5,110.5,1.9,20.0,620.5,87.7,69.37
2016,5,16,16,0,777.0,110.0,1.9,20.0,573.0,87.91,69.8
2016,5,16,16,15,754.0,106.0,1.85,19.5,524.5,85.79,68.36
2016,5,16,16,30,731.0,102.0,1.8,19.0,476.0,77.09,61.27
2016,5,16,16,45,699.5,97.5,1.75,19.0,424.5,74.42,59.19
2016,5,16,17,0,668.0,93.0,1.7,19.0,373.0,71.69,57.02
2016,5,16,17,15,626.5,86.5,1.55,18.5,322.0,67.34,53.52
2016,5,16,17,30,585.0,80.0,1.4,18.0,271.0,62.9,49.85
2016,5,16,17,45,526.0,72.5,1.3,17.5,221.5,57.44,45.15
2016,5,16,18,0,467.0,65.0,1.2,17.0,172.0,51.96,40.26
2016,5,16,18,15,381.5,54.5,1.15,16.5,127.5,43.82,32.83
2016,5,16,18,30,296.0,44.0,1.1,16.0,83.0,33.45,23.22
2016,5,16,18,45,179.5,29.5,1.1,15.5,50.0,22.37,11.87
2016,5,16,19,0,63.0,15.0,1.1,15.0,17.0,11.48,0.0
2016,5,16,19,15,31.5,7.5,1.1,14.5,8.5,5.9,0.0
2016,5,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,5,15,130.5,14.0,2.1,14.5,25.5,69.38,0.0
2016,5,17,5,30,261.0,28.0,2.3,15.0,51.0,154.41,107.3
2016,5,17,5,45,364.5,38.5,2.5,15.5,92.5,226.89,177.59
2016,5,17,6,0,468.0,49.0,2.7,16.0,134.0,310.54,250.58
2016,5,17,6,15,535.0,56.5,2.8,16.5,183.0,380.93,311.36
2016,5,17,6,30,602.0,64.0,2.9,17.0,232.0,456.63,374.33
2016,5,17,6,45,648.5,69.5,3.0,17.5,284.0,521.48,426.52
2016,5,17,7,0,695.0,75.0,3.1,18.0,336.0,588.48,478.47
2016,5,17,7,15,728.0,79.5,3.15,18.5,388.0,643.03,518.77
2016,5,17,7,30,761.0,84.0,3.2,19.0,440.0,700.8,559.2
2016,5,17,7,45,785.5,88.0,3.3,19.5,491.0,750.73,593.04
2016,5,17,8,0,810.0,92.0,3.4,20.0,542.0,799.2,625.21
2016,5,17,8,15,828.5,95.0,3.4,20.0,590.5,839.59,651.78
2016,5,17,8,30,847.0,98.0,3.4,20.0,639.0,877.53,676.36
2016,5,17,8,45,861.0,100.5,3.4,20.5,683.5,897.36,686.82
2016,5,17,9,0,875.0,103.0,3.4,21.0,728.0,924.37,702.34
2016,5,17,9,15,886.0,105.5,3.4,21.5,767.5,945.27,713.54
2016,5,17,9,30,897.0,108.0,3.4,22.0,807.0,962.59,722.33
2016,5,17,9,45,906.0,109.0,3.4,22.5,841.5,972.77,726.39
2016,5,17,10,0,915.0,110.0,3.4,23.0,876.0,979.1,728.03
2016,5,17,10,15,921.0,111.5,3.35,23.0,903.0,979.19,726.71
2016,5,17,10,30,927.0,113.0,3.3,23.0,930.0,975.27,722.91
2016,5,17,10,45,930.5,114.5,3.25,23.0,950.5,965.06,715.08
2016,5,17,11,0,934.0,116.0,3.2,23.0,971.0,950.9,704.8
2016,5,17,11,15,936.5,116.5,3.1,23.0,984.0,931.1,690.53
2016,5,17,11,30,939.0,117.0,3.0,23.0,997.0,907.57,673.91
2016,5,17,11,45,938.5,118.0,2.95,23.5,1002.0,878.41,652.65
2016,5,17,12,0,938.0,119.0,2.9,24.0,1007.0,845.95,629.28
2016,5,17,12,15,937.5,118.5,2.8,24.0,1005.0,809.16,603.85
2016,5,17,12,30,937.0,118.0,2.7,24.0,1003.0,769.49,574.62
2016,5,17,12,45,933.5,118.5,2.6,24.0,992.5,725.83,542.07
2016,5,17,13,0,930.0,119.0,2.5,24.0,982.0,679.82,507.19
2016,5,17,13,15,926.5,118.0,2.4,24.0,965.0,630.54,469.18
2016,5,17,13,30,923.0,117.0,2.3,24.0,948.0,579.33,428.77
2016,5,17,13,45,916.5,116.5,2.25,24.5,923.5,525.3,384.6
2016,5,17,14,0,910.0,116.0,2.2,25.0,899.0,470.03,338.4
2016,5,17,14,15,902.5,114.0,2.15,24.5,868.0,412.39,290.6
2016,5,17,14,30,895.0,112.0,2.1,24.0,837.0,354.13,241.29
2016,5,17,14,45,885.5,110.0,2.05,24.0,800.0,294.99,190.92
2016,5,17,15,0,876.0,108.0,2.0,24.0,763.0,235.93,142.74
2016,5,17,15,15,863.0,105.5,1.95,23.5,721.0,176.46,100.63
2016,5,17,15,30,850.0,103.0,1.9,23.0,679.0,117.98,72.38
2016,5,17,15,45,833.0,100.5,1.85,23.0,632.5,82.2,63.91
2016,5,17,16,0,816.0,98.0,1.8,23.0,586.0,80.96,63.11
2016,5,17,16,15,795.0,94.0,1.75,22.5,536.5,78.55,61.41
2016,5,17,16,30,774.0,90.0,1.7,22.0,487.0,76.02,59.61
2016,5,17,16,45,743.0,86.5,1.7,22.0,435.5,73.55,57.71
2016,5,17,17,0,712.0,83.0,1.7,22.0,384.0,65.62,51.11
2016,5,17,17,15,673.0,77.5,1.55,21.0,332.5,61.69,48.1
2016,5,17,17,30,634.0,72.0,1.4,20.0,281.0,57.72,44.94
2016,5,17,17,45,574.5,66.0,1.25,19.5,230.0,53.08,40.98
2016,5,17,18,0,515.0,60.0,1.1,19.0,179.0,48.48,36.91
2016,5,17,18,15,432.5,50.5,1.1,18.5,133.5,40.96,30.09
2016,5,17,18,30,350.0,41.0,1.1,18.0,88.0,33.43,23.04
2016,5,17,18,45,225.0,28.0,1.15,17.5,53.5,22.75,12.28
2016,5,17,19,0,100.0,15.0,1.2,17.0,19.0,11.45,0.0
2016,5,17,19,15,50.0,7.5,1.2,16.5,9.5,5.9,0.0
2016,5,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,109.5,15.0,0.8,15.5,24.5,61.33,0.0
2016,5,18,5,30,219.0,30.0,0.8,16.0,49.0,137.48,95.71
2016,5,18,5,45,316.0,42.0,0.8,16.5,89.5,208.34,161.54
2016,5,18,6,0,413.0,54.0,0.8,17.0,130.0,287.68,229.03
2016,5,18,6,15,479.5,62.5,0.8,17.0,177.5,356.26,286.83
2016,5,18,6,30,546.0,71.0,0.8,17.0,225.0,430.14,346.77
2016,5,18,6,45,591.5,78.0,0.8,17.5,275.0,493.61,395.71
2016,5,18,7,0,637.0,85.0,0.8,18.0,325.0,559.26,444.24
2016,5,18,7,15,670.5,90.0,0.85,18.5,375.5,615.56,484.48
2016,5,18,7,30,704.0,95.0,0.9,19.0,426.0,672.06,523.03
2016,5,18,7,45,727.5,100.0,0.95,19.5,475.5,720.37,554.25
2016,5,18,8,0,751.0,105.0,1.0,20.0,525.0,763.28,581.15
2016,5,18,8,15,770.5,109.0,0.95,20.5,572.0,804.06,604.78
2016,5,18,8,30,790.0,113.0,0.9,21.0,619.0,842.6,626.33
2016,5,18,8,45,801.0,118.0,0.9,21.5,661.0,872.04,642.31
2016,5,18,9,0,812.0,123.0,0.9,22.0,703.0,898.38,656.21
2016,5,18,9,15,824.0,125.5,0.9,22.0,741.5,919.68,668.1
2016,5,18,9,30,836.0,128.0,0.9,22.0,780.0,937.55,677.88
2016,5,18,9,45,849.0,127.5,0.9,22.5,814.5,936.18,674.3
2016,5,18,10,0,862.0,127.0,0.9,23.0,849.0,944.55,677.27
2016,5,18,10,15,868.5,128.5,1.0,23.0,876.0,945.03,678.37
2016,5,18,10,30,875.0,130.0,1.1,23.0,903.0,941.7,677.21
2016,5,18,10,45,878.0,132.0,1.2,23.0,922.5,931.81,671.94
2016,5,18,11,0,881.0,134.0,1.3,23.0,942.0,918.16,664.34
2016,5,18,11,15,884.0,134.5,1.4,23.0,955.0,899.54,653.5
2016,5,18,11,30,887.0,135.0,1.5,23.0,968.0,877.38,640.31
2016,5,18,11,45,890.5,134.0,1.65,23.0,974.5,850.98,624.77
2016,5,18,12,0,894.0,133.0,1.8,23.0,981.0,821.31,606.77
2016,5,18,12,15,893.5,133.0,1.85,23.0,979.0,786.27,583.36
2016,5,18,12,30,893.0,133.0,1.9,23.0,977.0,748.48,556.78
2016,5,18,12,45,888.5,134.0,2.0,23.0,967.0,706.16,526.68
2016,5,18,13,0,884.0,135.0,2.1,23.0,957.0,661.71,494.16
2016,5,18,13,15,880.5,134.5,2.2,23.0,940.5,614.83,458.87
2016,5,18,13,30,877.0,134.0,2.3,23.0,924.0,566.11,421.02
2016,5,18,13,45,868.0,134.5,2.4,23.0,900.0,513.81,379.26
2016,5,18,14,0,859.0,135.0,2.5,23.0,876.0,460.61,335.47
2016,5,18,14,15,851.5,133.0,2.5,22.5,846.0,405.68,289.52
2016,5,18,14,30,844.0,131.0,2.5,22.0,816.0,347.07,239.82
2016,5,18,14,45,834.5,128.5,2.55,22.0,780.5,289.18,190.26
2016,5,18,15,0,825.0,126.0,2.6,22.0,745.0,231.55,142.91
2016,5,18,15,15,812.5,123.0,2.6,21.5,704.0,173.74,101.46
2016,5,18,15,30,800.0,120.0,2.6,21.0,663.0,117.05,73.35
2016,5,18,15,45,789.0,114.0,2.6,20.5,619.0,89.52,70.78
2016,5,18,16,0,778.0,108.0,2.6,20.0,575.0,86.51,68.62
2016,5,18,16,15,756.5,104.0,2.55,19.5,527.0,84.39,67.17
2016,5,18,16,30,735.0,100.0,2.5,19.0,479.0,75.82,60.17
2016,5,18,16,45,711.0,94.0,2.45,19.0,429.5,72.26,57.32
2016,5,18,17,0,687.0,88.0,2.4,19.0,380.0,68.53,54.29
2016,5,18,17,15,648.5,82.5,2.3,18.5,329.0,64.78,51.29
2016,5,18,17,30,610.0,77.0,2.2,18.0,278.0,60.98,48.17
2016,5,18,17,45,552.5,70.0,2.1,17.5,228.5,55.79,43.71
2016,5,18,18,0,495.0,63.0,2.0,17.0,179.0,50.58,39.07
2016,5,18,18,15,412.5,53.5,1.9,16.5,134.0,43.17,32.29
2016,5,18,18,30,330.0,44.0,1.8,16.0,89.0,35.75,25.28
2016,5,18,18,45,207.0,30.5,1.7,15.5,54.5,23.21,12.98
2016,5,18,19,0,84.0,17.0,1.6,15.0,20.0,12.89,0.0
2016,5,18,19,15,42.0,8.5,1.65,14.5,10.0,6.69,0.0
2016,5,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,19,5,15,15.5,15.5,2.1,10.5,16.5,18.27,0.0
2016,5,19,5,30,31.0,31.0,2.3,11.0,33.0,48.49,32.03
2016,5,19,5,45,63.5,50.5,2.55,11.5,60.5,85.19,65.69
2016,5,19,6,0,96.0,70.0,2.8,12.0,88.0,124.32,100.42
2016,5,19,6,15,115.5,91.0,2.8,12.0,119.5,161.04,133.0
2016,5,19,6,30,135.0,112.0,2.8,12.0,151.0,199.1,166.16
2016,5,19,6,45,159.5,131.0,2.85,12.5,185.5,239.29,200.17
2016,5,19,7,0,184.0,150.0,2.9,13.0,220.0,281.18,234.78
2016,5,19,7,15,316.5,151.5,2.85,13.5,292.5,398.85,331.7
2016,5,19,7,30,449.0,153.0,2.8,14.0,365.0,530.65,435.58
2016,5,19,7,45,585.5,129.5,2.8,14.5,437.5,638.81,518.23
2016,5,19,8,0,722.0,106.0,2.8,15.0,510.0,743.18,593.55
2016,5,19,8,15,789.5,105.0,2.8,15.5,582.0,814.52,641.62
2016,5,19,8,30,857.0,104.0,2.8,16.0,654.0,890.02,691.56
2016,5,19,8,45,873.0,106.0,2.8,16.5,699.5,910.95,702.39
2016,5,19,9,0,889.0,108.0,2.8,17.0,745.0,939.31,718.79
2016,5,19,9,15,899.0,110.5,2.7,17.0,784.5,959.34,729.8
2016,5,19,9,30,909.0,113.0,2.6,17.0,824.0,975.7,738.37
2016,5,19,9,45,906.0,120.5,2.55,17.5,855.0,981.07,738.68
2016,5,19,10,0,903.0,128.0,2.5,18.0,886.0,982.25,736.41
2016,5,19,10,15,794.5,190.5,2.5,18.0,873.0,947.88,712.4
2016,5,19,10,30,686.0,253.0,2.5,18.0,860.0,905.83,681.99
2016,5,19,10,45,806.5,192.0,2.5,18.0,921.0,935.03,703.02
2016,5,19,11,0,927.0,131.0,2.5,18.0,982.0,955.0,715.59
2016,5,19,11,15,795.5,213.0,2.45,18.0,951.0,903.48,679.79
2016,5,19,11,30,664.0,295.0,2.4,18.0,920.0,847.3,637.28
2016,5,19,11,45,677.5,285.0,2.4,18.5,926.0,824.06,620.22
2016,5,19,12,0,691.0,275.0,2.4,19.0,932.0,797.43,600.37
2016,5,19,12,15,609.5,326.5,2.35,19.0,905.0,742.91,559.75
2016,5,19,12,30,528.0,378.0,2.3,19.0,878.0,696.01,524.32
2016,5,19,12,45,421.5,410.0,2.3,19.0,807.0,616.41,465.92
2016,5,19,13,0,315.0,442.0,2.3,19.0,736.0,543.22,411.66
2016,5,19,13,15,624.5,281.5,2.4,19.0,850.0,581.0,441.09
2016,5,19,13,30,934.0,121.0,2.5,19.0,964.0,586.1,442.71
2016,5,19,13,45,747.0,215.0,2.6,19.0,878.0,513.98,385.86
2016,5,19,14,0,560.0,309.0,2.7,19.0,792.0,453.58,338.96
2016,5,19,14,15,596.5,277.5,2.8,18.5,776.0,406.94,300.29
2016,5,19,14,30,633.0,246.0,2.9,18.0,760.0,354.74,255.79
2016,5,19,14,45,612.5,239.0,3.0,18.0,718.5,301.37,211.17
2016,5,19,15,0,592.0,232.0,3.1,18.0,677.0,250.12,169.81
2016,5,19,15,15,583.5,217.5,3.15,17.5,636.0,197.94,131.62
2016,5,19,15,30,575.0,203.0,3.2,17.0,595.0,147.4,103.68
2016,5,19,15,45,553.0,193.5,3.3,16.5,549.5,123.69,101.11
2016,5,19,16,0,531.0,184.0,3.4,16.0,504.0,119.51,98.07
2016,5,19,16,15,512.0,173.0,3.45,15.5,460.5,114.29,94.09
2016,5,19,16,30,493.0,162.0,3.5,15.0,417.0,108.78,89.82
2016,5,19,16,45,466.0,148.5,3.6,14.5,370.0,101.31,83.79
2016,5,19,17,0,439.0,135.0,3.7,14.0,323.0,93.52,77.4
2016,5,19,17,15,399.0,126.0,3.65,13.5,280.0,88.03,72.93
2016,5,19,17,30,359.0,117.0,3.6,13.0,237.0,82.41,68.23
2016,5,19,17,45,325.0,100.5,3.55,13.0,195.0,71.81,58.8
2016,5,19,18,0,291.0,84.0,3.5,13.0,153.0,60.86,48.87
2016,5,19,18,15,242.5,67.0,3.5,12.5,115.0,49.1,38.11
2016,5,19,18,30,194.0,50.0,3.5,12.0,77.0,37.07,26.9
2016,5,19,18,45,97.0,34.5,3.55,12.0,48.0,25.66,15.39
2016,5,19,19,0,0.0,19.0,3.6,12.0,19.0,14.2,0.0
2016,5,19,19,15,0.0,9.5,3.55,11.5,9.5,7.47,0.0
2016,5,19,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,5,15,122.5,16.5,2.55,9.0,27.5,67.68,0.0
2016,5,20,5,30,245.0,33.0,2.7,9.0,55.0,150.15,109.88
2016,5,20,5,45,352.0,43.5,2.85,9.5,97.5,224.5,180.32
2016,5,20,6,0,459.0,54.0,3.0,10.0,140.0,309.01,255.34
2016,5,20,6,15,526.5,61.5,3.05,10.5,189.0,379.16,317.11
2016,5,20,6,30,594.0,69.0,3.1,11.0,238.0,454.54,381.13
2016,5,20,6,45,643.5,74.0,3.15,11.5,290.5,520.24,435.1
2016,5,20,7,0,693.0,79.0,3.2,12.0,343.0,588.28,488.97
2016,5,20,7,15,725.5,83.5,3.15,12.0,395.0,645.27,532.95
2016,5,20,7,30,758.0,88.0,3.1,12.0,447.0,699.05,572.01
2016,5,20,7,45,782.0,92.0,3.05,12.5,497.5,748.32,605.57
2016,5,20,8,0,806.0,96.0,3.0,13.0,548.0,796.12,637.21
2016,5,20,8,15,824.5,99.5,2.95,13.0,596.5,836.84,664.24
2016,5,20,8,30,843.0,103.0,2.9,13.0,645.0,875.11,689.17
2016,5,20,8,45,854.0,107.0,2.85,13.5,688.5,904.5,706.22
2016,5,20,9,0,865.0,111.0,2.8,14.0,732.0,919.05,712.77
2016,5,20,9,15,876.0,113.5,2.8,14.0,771.5,939.66,725.45
2016,5,20,9,30,887.0,116.0,2.8,14.0,811.0,956.73,735.65
2016,5,20,9,45,897.0,116.5,2.85,14.5,845.0,967.17,740.47
2016,5,20,10,0,907.0,117.0,2.9,15.0,879.0,973.83,742.86
2016,5,20,10,15,913.0,118.5,2.95,15.0,906.5,973.85,742.25
2016,5,20,10,30,919.0,120.0,3.0,15.0,934.0,969.9,739.13
2016,5,20,10,45,921.0,122.5,3.05,15.0,954.0,959.26,731.58
2016,5,20,11,0,923.0,125.0,3.1,15.0,974.0,944.71,721.51
2016,5,20,11,15,925.5,126.0,3.15,15.0,987.5,925.47,708.29
2016,5,20,11,30,928.0,127.0,3.2,15.0,1001.0,902.54,692.57
2016,5,20,11,45,926.5,129.0,3.3,15.0,1005.5,873.59,672.98
2016,5,20,12,0,925.0,131.0,3.4,15.0,1010.0,841.43,651.02
2016,5,20,12,15,924.0,131.0,3.4,15.0,1008.0,805.07,624.82
2016,5,20,12,30,923.0,131.0,3.4,15.0,1006.0,765.91,595.19
2016,5,20,12,45,915.5,134.5,3.45,15.0,995.0,722.34,561.84
2016,5,20,13,0,908.0,138.0,3.5,15.0,984.0,676.72,526.18
2016,5,20,13,15,904.0,137.0,3.55,15.0,966.5,628.18,487.45
2016,5,20,13,30,900.0,136.0,3.6,15.0,949.0,577.81,446.2
2016,5,20,13,45,893.0,135.0,3.65,15.0,924.5,524.39,401.38
2016,5,20,14,0,886.0,134.0,3.7,15.0,900.0,469.85,354.38
2016,5,20,14,15,878.0,132.0,3.7,15.0,869.0,413.41,304.66
2016,5,20,14,30,870.0,130.0,3.7,15.0,838.0,356.42,253.73
2016,5,20,14,45,860.0,127.5,3.7,15.0,801.5,293.79,198.65
2016,5,20,15,0,850.0,125.0,3.7,15.0,765.0,234.7,148.59
2016,5,20,15,15,836.5,122.5,3.65,14.5,723.0,175.73,105.13
2016,5,20,15,30,823.0,120.0,3.6,14.0,681.0,117.98,75.89
2016,5,20,15,45,805.5,116.5,3.55,14.0,635.0,91.46,74.33
2016,5,20,16,0,788.0,113.0,3.5,14.0,589.0,89.98,73.29
2016,5,20,16,15,765.5,109.0,3.45,13.5,539.5,87.93,71.88
2016,5,20,16,30,743.0,105.0,3.4,13.0,490.0,79.11,64.53
2016,5,20,16,45,712.5,100.0,3.35,13.0,438.5,76.18,62.17
2016,5,20,17,0,682.0,95.0,3.3,13.0,387.0,73.16,59.7
2016,5,20,17,15,641.0,89.0,3.15,12.5,335.5,69.19,56.47
2016,5,20,17,30,600.0,83.0,3.0,12.0,284.0,65.16,53.09
2016,5,20,17,45,539.5,76.0,2.95,12.0,234.0,60.09,48.56
2016,5,20,18,0,479.0,69.0,2.9,12.0,184.0,55.03,43.88
2016,5,20,18,15,395.5,59.0,2.7,11.5,138.5,47.38,36.77
2016,5,20,18,30,312.0,49.0,2.5,11.0,93.0,37.1,27.1
2016,5,20,18,45,194.0,34.5,2.35,11.0,58.0,26.04,15.98
2016,5,20,19,0,76.0,20.0,2.2,11.0,23.0,15.11,0.0
2016,5,20,19,15,38.0,10.0,2.15,10.5,11.5,7.87,0.0
2016,5,20,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.0,1.65,10.0,14.0,10.67,0.0
2016,5,21,5,30,0.0,28.0,1.7,10.0,28.0,22.42,12.27
2016,5,21,5,45,11.0,47.5,1.8,10.0,49.5,45.11,32.61
2016,5,21,6,0,22.0,67.0,1.9,10.0,71.0,74.29,58.4
2016,5,21,6,15,33.5,88.0,1.95,10.0,96.5,101.69,82.63
2016,5,21,6,30,45.0,109.0,2.0,10.0,122.0,129.81,107.22
2016,5,21,6,45,56.0,129.5,2.1,10.5,149.0,157.78,131.07
2016,5,21,7,0,67.0,150.0,2.2,11.0,176.0,186.46,155.02
2016,5,21,7,15,78.0,173.5,2.25,11.0,208.0,219.12,182.1
2016,5,21,7,30,89.0,197.0,2.3,11.0,240.0,252.21,209.09
2016,5,21,7,45,123.5,222.0,2.4,11.5,288.0,323.04,266.32
2016,5,21,8,0,158.0,247.0,2.5,12.0,336.0,379.26,310.55
2016,5,21,8,15,161.0,270.0,2.5,12.0,367.5,407.6,331.67
2016,5,21,8,30,164.0,293.0,2.5,12.0,399.0,435.16,352.07
2016,5,21,8,45,115.5,305.0,2.55,12.0,382.0,404.3,325.62
2016,5,21,9,0,67.0,317.0,2.6,12.0,365.0,350.74,281.68
2016,5,21,9,15,110.5,347.0,2.6,12.0,431.5,439.36,351.31
2016,5,21,9,30,154.0,377.0,2.6,12.0,498.0,507.19,403.01
2016,5,21,9,45,220.5,385.0,2.65,12.0,566.5,573.63,453.88
2016,5,21,10,0,287.0,393.0,2.7,12.0,635.0,659.07,517.43
2016,5,21,10,15,238.0,416.0,2.65,12.0,621.5,610.23,478.69
2016,5,21,10,30,189.0,439.0,2.6,12.0,608.0,580.21,454.39
2016,5,21,10,45,157.0,448.5,2.6,12.5,590.5,552.4,431.63
2016,5,21,11,0,125.0,458.0,2.6,13.0,573.0,524.35,408.74
2016,5,21,11,15,227.5,452.5,2.6,13.0,665.5,599.51,466.84
2016,5,21,11,30,330.0,447.0,2.6,13.0,758.0,682.0,527.95
2016,5,21,11,45,282.5,461.0,2.6,13.0,728.5,637.6,493.52
2016,5,21,12,0,235.0,475.0,2.6,13.0,699.0,584.71,453.73
2016,5,21,12,15,201.5,477.5,2.6,13.0,669.5,545.66,424.16
2016,5,21,12,30,168.0,480.0,2.6,13.0,640.0,508.03,395.4
2016,5,21,12,45,289.0,438.5,2.6,13.0,710.0,545.49,424.99
2016,5,21,13,0,410.0,397.0,2.6,13.0,780.0,569.43,442.92
2016,5,21,13,15,414.5,387.0,2.6,13.0,768.5,535.74,416.33
2016,5,21,13,30,419.0,377.0,2.6,13.0,757.0,500.94,388.68
2016,5,21,13,45,367.0,389.0,2.65,13.0,715.5,455.07,352.34
2016,5,21,14,0,315.0,401.0,2.7,13.0,674.0,412.66,318.66
2016,5,21,14,15,376.5,360.5,2.7,13.0,675.5,382.88,292.51
2016,5,21,14,30,438.0,320.0,2.7,13.0,677.0,342.17,256.41
2016,5,21,14,45,449.0,300.0,2.7,13.0,652.0,298.79,219.11
2016,5,21,15,0,460.0,280.0,2.7,13.0,627.0,254.24,181.81
2016,5,21,15,15,320.0,297.5,2.7,13.0,532.5,218.57,161.0
2016,5,21,15,30,180.0,315.0,2.7,13.0,438.0,201.1,156.76
2016,5,21,15,45,255.0,280.5,2.7,13.0,442.0,168.86,140.96
2016,5,21,16,0,330.0,246.0,2.7,13.0,446.0,154.64,129.27
2016,5,21,16,15,507.5,183.5,2.7,13.0,461.5,120.07,99.88
2016,5,21,16,30,685.0,121.0,2.7,13.0,477.0,88.12,72.37
2016,5,21,16,45,436.0,148.0,2.75,13.0,366.5,100.31,83.37
2016,5,21,17,0,187.0,175.0,2.8,13.0,256.0,118.71,99.78
2016,5,21,17,15,370.5,133.5,2.65,12.5,267.0,92.21,76.84
2016,5,21,17,30,554.0,92.0,2.5,12.0,278.0,71.1,58.38
2016,5,21,17,45,500.0,82.5,2.4,12.0,229.5,64.51,52.52
2016,5,21,18,0,446.0,73.0,2.3,12.0,181.0,55.04,43.9
2016,5,21,18,15,366.5,61.5,2.0,11.5,136.5,46.35,35.88
2016,5,21,18,30,287.0,50.0,1.7,11.0,92.0,37.65,27.64
2016,5,21,18,45,184.5,35.0,1.45,11.0,58.0,26.37,16.42
2016,5,21,19,0,82.0,20.0,1.2,11.0,24.0,15.16,0.0
2016,5,21,19,15,41.0,10.0,1.15,10.5,12.0,7.87,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,5,15,104.0,17.5,1.2,10.0,28.0,63.01,0.0
2016,5,22,5,30,208.0,35.0,1.4,10.0,56.0,137.34,101.03
2016,5,22,5,45,301.0,48.0,1.6,10.5,96.5,203.21,162.25
2016,5,22,6,0,394.0,61.0,1.8,11.0,137.0,279.14,229.08
2016,5,22,6,15,197.0,67.5,1.8,11.5,105.5,186.03,154.38
2016,5,22,6,30,0.0,74.0,1.8,12.0,74.0,58.69,44.97
2016,5,22,6,45,0.0,89.5,1.85,12.5,89.5,71.56,56.0
2016,5,22,7,0,0.0,105.0,1.9,13.0,105.0,84.4,66.67
2016,5,22,7,15,1.5,128.0,1.85,13.0,128.5,105.26,84.07
2016,5,22,7,30,3.0,151.0,1.8,13.0,152.0,126.2,101.31
2016,5,22,7,45,25.5,189.5,1.8,13.5,203.5,178.53,144.63
2016,5,22,8,0,48.0,228.0,1.8,14.0,255.0,249.74,202.01
2016,5,22,8,15,193.0,247.0,1.8,14.0,369.5,409.61,331.26
2016,5,22,8,30,338.0,266.0,1.8,14.0,484.0,577.77,459.83
2016,5,22,8,45,316.0,292.5,1.85,14.0,507.0,589.94,465.74
2016,5,22,9,0,294.0,319.0,1.9,14.0,530.0,599.43,470.93
2016,5,22,9,15,316.0,332.0,1.95,14.0,570.5,633.15,495.14
2016,5,22,9,30,338.0,345.0,2.0,14.0,611.0,665.56,517.99
2016,5,22,9,45,303.0,371.5,2.05,14.5,617.5,656.65,508.49
2016,5,22,10,0,268.0,398.0,2.1,15.0,624.0,645.42,497.77
2016,5,22,10,15,317.0,396.0,2.15,15.0,671.5,682.58,525.27
2016,5,22,10,30,366.0,394.0,2.2,15.0,719.0,717.51,550.51
2016,5,22,10,45,456.0,371.5,2.3,15.0,786.0,783.09,598.2
2016,5,22,11,0,546.0,349.0,2.4,15.0,853.0,829.26,631.71
2016,5,22,11,15,518.5,368.0,2.45,15.0,851.5,803.63,612.31
2016,5,22,11,30,491.0,387.0,2.5,15.0,850.0,775.89,592.0
2016,5,22,11,45,675.0,275.5,2.55,15.0,916.0,810.85,620.94
2016,5,22,12,0,859.0,164.0,2.6,15.0,982.0,826.08,634.95
2016,5,22,12,15,668.5,279.5,2.65,15.0,916.0,748.6,575.07
2016,5,22,12,30,478.0,395.0,2.7,15.0,850.0,670.55,515.14
2016,5,22,12,45,475.0,389.5,2.8,15.0,837.5,634.76,489.12
2016,5,22,13,0,472.0,384.0,2.9,15.0,825.0,597.99,461.5
2016,5,22,13,15,472.0,373.5,2.9,15.0,808.0,558.7,431.16
2016,5,22,13,30,472.0,363.0,2.9,15.0,791.0,518.63,399.57
2016,5,22,13,45,505.5,340.5,2.95,15.0,788.0,485.73,372.55
2016,5,22,14,0,539.0,318.0,3.0,15.0,785.0,448.97,341.37
2016,5,22,14,15,542.0,301.0,3.0,15.0,757.0,400.8,300.82
2016,5,22,14,30,545.0,284.0,3.0,15.0,729.0,352.03,259.15
2016,5,22,14,45,452.0,303.0,3.0,15.0,661.0,300.95,219.22
2016,5,22,15,0,359.0,322.0,3.0,15.0,593.0,266.07,194.27
2016,5,22,15,15,415.0,282.0,2.95,14.5,579.0,213.94,152.62
2016,5,22,15,30,471.0,242.0,2.9,14.0,565.0,162.27,119.02
2016,5,22,15,45,456.5,230.5,2.9,14.0,526.0,140.82,116.66
2016,5,22,16,0,442.0,219.0,2.9,14.0,487.0,136.43,113.27
2016,5,22,16,15,439.5,198.5,2.85,14.0,447.0,126.9,105.42
2016,5,22,16,30,437.0,178.0,2.8,14.0,407.0,116.74,96.98
2016,5,22,16,45,295.0,178.0,2.75,14.0,325.5,118.95,99.24
2016,5,22,17,0,153.0,178.0,2.7,14.0,244.0,119.73,100.24
2016,5,22,17,15,138.0,158.0,2.55,13.5,211.5,107.43,89.92
2016,5,22,17,30,123.0,138.0,2.4,13.0,179.0,94.83,79.17
2016,5,22,17,45,112.0,115.5,2.3,13.0,148.5,80.61,66.61
2016,5,22,18,0,101.0,93.0,2.2,13.0,118.0,66.04,53.51
2016,5,22,18,15,79.5,72.5,1.95,12.5,89.0,52.22,40.96
2016,5,22,18,30,58.0,52.0,1.7,12.0,60.0,38.16,28.0
2016,5,22,18,45,29.0,34.0,1.5,11.5,38.0,25.45,15.75
2016,5,22,19,0,0.0,16.0,1.3,11.0,16.0,12.21,0.0
2016,5,22,19,15,0.0,8.0,1.25,11.0,8.0,6.29,0.0
2016,5,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,5,15,109.0,17.0,0.9,10.5,27.5,63.89,3.54
2016,5,23,5,30,218.0,34.0,1.0,11.0,55.0,139.2,102.37
2016,5,23,5,45,310.5,46.0,1.1,11.5,95.5,204.2,162.16
2016,5,23,6,0,403.0,58.0,1.2,12.0,136.0,283.37,230.87
2016,5,23,6,15,467.0,66.5,1.15,12.5,183.0,349.69,287.46
2016,5,23,6,30,531.0,75.0,1.1,13.0,230.0,421.01,345.91
2016,5,23,6,45,576.0,82.5,1.05,13.5,279.5,483.65,395.09
2016,5,23,7,0,621.0,90.0,1.0,14.0,329.0,548.45,443.79
2016,5,23,7,15,655.0,95.5,0.95,14.0,379.5,604.76,484.99
2016,5,23,7,30,689.0,101.0,0.9,14.0,430.0,661.35,524.94
2016,5,23,7,45,712.0,106.5,0.9,14.5,479.0,709.09,555.89
2016,5,23,8,0,735.0,112.0,0.9,15.0,528.0,755.55,585.25
2016,5,23,8,15,755.0,116.0,0.95,15.0,574.5,791.53,608.56
