Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,8,30,775.0,120.0,1.0,15.0,621.0,829.95,633.46
2016,5,23,8,45,788.0,124.5,1.05,15.5,663.5,860.21,651.38
2016,5,23,9,0,801.0,129.0,1.1,16.0,706.0,887.48,667.27
2016,5,23,9,15,813.0,131.5,1.15,16.0,744.5,908.56,680.28
2016,5,23,9,30,825.0,134.0,1.2,16.0,783.0,926.26,691.18
2016,5,23,9,45,838.0,133.5,1.3,16.5,817.0,938.26,697.95
2016,5,23,10,0,851.0,133.0,1.4,17.0,851.0,932.82,693.38
2016,5,23,10,15,857.5,135.0,1.5,17.0,878.0,933.77,694.59
2016,5,23,10,30,864.0,137.0,1.6,17.0,905.0,930.94,693.29
2016,5,23,10,45,658.0,257.5,1.7,17.0,850.5,865.6,648.13
2016,5,23,11,0,452.0,378.0,1.8,17.0,796.0,770.08,578.58
2016,5,23,11,15,469.0,384.0,1.85,17.0,823.0,773.32,581.68
2016,5,23,11,30,486.0,390.0,1.9,17.0,850.0,773.18,581.46
2016,5,23,11,45,680.5,268.0,2.0,17.0,915.5,808.16,610.49
2016,5,23,12,0,875.0,146.0,2.1,17.0,981.0,810.59,616.38
2016,5,23,12,15,874.5,146.0,2.2,17.0,979.0,776.26,592.05
2016,5,23,12,30,874.0,146.0,2.3,17.0,977.0,739.28,565.38
2016,5,23,12,45,643.5,271.5,2.4,17.0,880.5,655.9,501.33
2016,5,23,13,0,413.0,397.0,2.5,17.0,784.0,569.88,435.57
2016,5,23,13,15,352.5,415.0,2.55,17.0,741.5,518.53,396.86
2016,5,23,13,30,292.0,433.0,2.6,17.0,699.0,472.81,361.84
2016,5,23,13,45,379.0,386.5,2.65,17.0,722.0,458.08,349.35
2016,5,23,14,0,466.0,340.0,2.7,17.0,745.0,432.32,326.8
2016,5,23,14,15,446.0,333.5,2.7,16.5,710.0,386.28,289.7
2016,5,23,14,30,426.0,327.0,2.7,16.0,675.0,342.04,253.71
2016,5,23,14,45,483.0,290.0,2.75,16.0,668.0,300.48,216.67
2016,5,23,15,0,540.0,253.0,2.8,16.0,661.0,252.63,175.09
2016,5,23,15,15,663.5,189.5,2.75,16.0,663.5,189.17,122.03
2016,5,23,15,30,787.0,126.0,2.7,16.0,666.0,119.47,77.16
2016,5,23,15,45,570.5,184.0,2.7,16.0,562.0,117.93,96.34
2016,5,23,16,0,354.0,242.0,2.7,16.0,458.0,153.13,126.6
2016,5,23,16,15,288.5,231.5,2.65,15.5,398.0,146.82,121.78
2016,5,23,16,30,223.0,221.0,2.6,15.0,338.0,145.82,121.56
2016,5,23,16,45,182.0,200.0,2.6,15.0,289.5,133.08,111.0
2016,5,23,17,0,141.0,179.0,2.6,15.0,241.0,120.08,100.12
2016,5,23,17,15,129.5,158.0,2.5,14.5,209.5,107.35,89.49
2016,5,23,17,30,118.0,137.0,2.4,14.0,178.0,94.28,78.37
2016,5,23,17,45,106.0,115.0,2.3,14.0,147.5,80.32,66.1
2016,5,23,18,0,94.0,93.0,2.2,14.0,117.0,66.03,53.31
2016,5,23,18,15,74.5,72.5,1.95,13.5,89.0,52.25,40.84
2016,5,23,18,30,55.0,52.0,1.7,13.0,61.0,38.2,27.95
2016,5,23,18,45,27.5,34.0,1.5,12.5,38.5,25.51,15.83
2016,5,23,19,0,0.0,16.0,1.3,12.0,16.0,12.21,0.0
2016,5,23,19,15,0.0,8.0,1.3,12.0,8.0,6.29,0.0
2016,5,23,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,5,15,114.0,17.5,1.35,11.0,29.0,66.15,8.64
2016,5,24,5,30,228.0,35.0,1.5,11.0,58.0,143.69,106.28
2016,5,24,5,45,321.5,46.5,1.65,11.5,98.5,208.93,166.36
2016,5,24,6,0,415.0,58.0,1.8,12.0,139.0,288.59,235.9
2016,5,24,6,15,479.5,66.5,1.8,12.5,186.5,355.66,293.72
2016,5,24,6,30,544.0,75.0,1.8,13.0,234.0,427.76,353.61
2016,5,24,6,45,586.0,82.5,1.8,13.5,283.5,489.01,402.65
2016,5,24,7,0,628.0,90.0,1.8,14.0,333.0,552.13,451.27
2016,5,24,7,15,456.5,139.0,1.7,14.0,328.5,499.57,407.23
2016,5,24,7,30,285.0,188.0,1.6,14.0,324.0,421.73,343.21
2016,5,24,7,45,326.0,202.5,1.55,14.5,374.0,477.69,385.94
2016,5,24,8,0,367.0,217.0,1.5,15.0,424.0,535.01,427.58
2016,5,24,8,15,302.0,252.5,1.5,15.0,432.5,525.75,417.25
2016,5,24,8,30,237.0,288.0,1.5,15.0,441.0,491.57,389.08
2016,5,24,8,45,249.5,307.5,1.5,15.5,478.5,544.7,426.85
2016,5,24,9,0,262.0,327.0,1.5,16.0,516.0,577.04,448.32
2016,5,24,9,15,210.0,352.5,1.5,16.0,509.5,534.53,414.82
2016,5,24,9,30,158.0,378.0,1.5,16.0,503.0,510.07,394.72
2016,5,24,9,45,179.0,394.5,1.55,16.5,541.5,542.49,417.76
2016,5,24,10,0,200.0,411.0,1.6,17.0,580.0,573.74,439.24
2016,5,24,10,15,149.0,420.5,1.65,17.0,548.5,530.43,405.89
2016,5,24,10,30,98.0,430.0,1.7,17.0,517.0,468.07,359.02
2016,5,24,10,45,117.5,446.0,1.75,17.0,552.5,512.81,392.18
2016,5,24,11,0,137.0,462.0,1.8,17.0,588.0,536.98,409.57
2016,5,24,11,15,86.5,429.5,1.8,17.0,510.0,440.26,337.48
2016,5,24,11,30,36.0,397.0,1.8,17.0,432.0,363.23,279.2
2016,5,24,11,45,46.0,417.0,1.85,17.0,462.0,383.4,294.85
2016,5,24,12,0,56.0,437.0,1.9,17.0,492.0,401.92,308.68
2016,5,24,12,15,43.5,411.0,1.95,17.0,453.5,364.45,280.36
2016,5,24,12,30,31.0,385.0,2.0,17.0,415.0,328.6,253.33
2016,5,24,12,45,25.5,358.0,2.1,17.0,382.5,298.36,230.54
2016,5,24,13,0,20.0,331.0,2.2,17.0,350.0,266.81,206.52
2016,5,24,13,15,100.0,392.5,2.25,16.5,484.0,357.8,277.25
2016,5,24,13,30,180.0,454.0,2.3,16.0,618.0,429.81,331.15
2016,5,24,13,45,148.5,439.0,2.35,16.0,572.0,387.33,298.3
2016,5,24,14,0,117.0,424.0,2.4,16.0,526.0,348.35,268.62
2016,5,24,14,15,82.5,388.5,2.4,16.0,459.5,304.27,235.12
2016,5,24,14,30,48.0,353.0,2.4,16.0,393.0,261.26,202.63
2016,5,24,14,45,130.5,355.0,2.45,16.0,455.5,266.7,203.82
2016,5,24,15,0,213.0,357.0,2.5,16.0,518.0,266.83,200.16
2016,5,24,15,15,376.0,287.5,2.5,15.5,553.5,219.55,157.88
2016,5,24,15,30,539.0,218.0,2.5,15.0,589.0,153.01,109.58
2016,5,24,15,45,333.5,245.5,2.55,15.0,470.0,153.34,126.78
2016,5,24,16,0,128.0,273.0,2.6,15.0,351.0,170.65,141.85
2016,5,24,16,15,223.5,239.5,2.6,14.5,362.5,156.11,130.13
2016,5,24,16,30,319.0,206.0,2.6,14.0,374.0,134.53,112.26
2016,5,24,16,45,269.0,190.5,2.6,14.0,322.0,125.34,104.72
2016,5,24,17,0,219.0,175.0,2.6,14.0,270.0,115.94,96.89
2016,5,24,17,15,199.5,156.5,2.55,13.5,234.5,107.76,90.2
2016,5,24,17,30,180.0,138.0,2.5,13.0,199.0,95.8,80.02
2016,5,24,17,45,163.0,116.5,2.5,13.0,165.0,81.96,67.81
2016,5,24,18,0,146.0,95.0,2.5,13.0,131.0,67.82,55.12
2016,5,24,18,15,118.0,75.0,2.3,12.5,99.5,54.18,42.74
2016,5,24,18,30,90.0,55.0,2.1,12.0,68.0,40.35,29.98
2016,5,24,18,45,45.0,37.0,1.95,12.0,43.5,27.49,17.64
2016,5,24,19,0,0.0,19.0,1.8,12.0,19.0,14.41,0.03
2016,5,24,19,15,0.0,9.5,1.75,12.0,9.5,7.47,0.0
2016,5,24,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,5,15,116.0,17.0,1.5,11.0,29.0,66.01,12.61
2016,5,25,5,30,232.0,34.0,1.6,11.0,58.0,143.28,106.29
2016,5,25,5,45,324.0,45.5,1.7,11.5,98.5,208.11,165.78
2016,5,25,6,0,416.0,57.0,1.8,12.0,139.0,287.48,235.03
2016,5,25,6,15,479.5,65.5,1.75,12.5,186.0,353.87,292.17
2016,5,25,6,30,543.0,74.0,1.7,13.0,233.0,425.23,351.28
2016,5,25,6,45,271.5,81.0,1.7,13.5,160.5,278.67,231.83
2016,5,25,7,0,0.0,88.0,1.7,14.0,88.0,68.93,53.05
2016,5,25,7,15,0.0,93.5,1.65,14.0,93.5,73.03,56.59
2016,5,25,7,30,0.0,99.0,1.6,14.0,99.0,77.23,59.93
2016,5,25,7,45,0.0,122.0,1.6,14.5,122.0,96.51,75.67
2016,5,25,8,0,0.0,145.0,1.6,15.0,145.0,115.9,91.24
2016,5,25,8,15,1.0,159.0,1.5,15.0,159.5,128.26,101.06
2016,5,25,8,30,2.0,173.0,1.4,15.0,174.0,140.67,110.84
2016,5,25,8,45,2.0,170.0,1.35,15.5,171.5,137.52,107.74
2016,5,25,9,0,2.0,167.0,1.3,16.0,169.0,134.58,104.89
2016,5,25,9,15,5.0,188.5,1.3,16.0,192.5,155.2,121.32
2016,5,25,9,30,8.0,210.0,1.3,16.0,216.0,175.83,137.56
2016,5,25,9,45,13.5,253.0,1.3,16.5,264.0,217.17,169.66
2016,5,25,10,0,19.0,296.0,1.3,17.0,312.0,258.5,201.07
2016,5,25,10,15,106.0,368.0,1.35,17.0,462.5,440.32,340.35
2016,5,25,10,30,193.0,440.0,1.4,17.0,613.0,582.31,443.35
2016,5,25,10,45,239.5,442.0,1.45,17.5,661.0,635.24,479.33
2016,5,25,11,0,286.0,444.0,1.5,18.0,709.0,667.32,501.18
2016,5,25,11,15,306.5,446.5,1.6,18.0,734.0,674.05,506.17
2016,5,25,11,30,327.0,449.0,1.7,18.0,759.0,678.12,509.49
2016,5,25,11,45,331.0,449.0,1.8,18.5,764.5,663.88,498.8
2016,5,25,12,0,335.0,449.0,1.9,19.0,770.0,647.8,486.86
2016,5,25,12,15,629.5,280.5,1.95,19.0,881.5,717.61,541.53
2016,5,25,12,30,924.0,112.0,2.0,19.0,993.0,747.24,565.91
2016,5,25,12,45,915.0,116.5,2.15,19.0,982.0,704.2,534.24
2016,5,25,13,0,906.0,121.0,2.3,19.0,971.0,659.19,500.76
2016,5,25,13,15,903.5,120.5,2.35,19.0,955.0,612.61,464.6
2016,5,25,13,30,901.0,120.0,2.4,19.0,939.0,564.05,425.82
2016,5,25,13,45,897.0,118.0,2.5,19.0,916.5,511.95,383.31
2016,5,25,14,0,893.0,116.0,2.6,19.0,894.0,458.43,338.28
2016,5,25,14,15,886.5,114.5,2.65,18.5,864.5,403.13,291.08
2016,5,25,14,30,880.0,113.0,2.7,18.0,835.0,347.1,242.28
2016,5,25,14,45,870.5,111.5,2.75,18.0,799.5,289.84,192.22
2016,5,25,15,0,861.0,110.0,2.8,18.0,764.0,232.65,144.43
2016,5,25,15,15,849.5,107.5,2.8,18.0,723.5,174.91,102.41
2016,5,25,15,30,838.0,105.0,2.8,18.0,683.0,109.3,67.23
2016,5,25,15,45,820.0,103.5,2.85,18.0,638.0,83.43,66.26
2016,5,25,16,0,802.0,102.0,2.9,18.0,593.0,82.92,66.05
2016,5,25,16,15,781.5,98.5,2.9,17.5,545.0,80.99,64.74
2016,5,25,16,30,761.0,95.0,2.9,17.0,497.0,78.97,63.34
2016,5,25,16,45,728.0,92.5,2.9,16.5,445.5,71.41,57.1
2016,5,25,17,0,695.0,90.0,2.9,16.0,394.0,69.83,56.04
2016,5,25,17,15,657.5,84.5,2.8,15.5,343.5,66.12,53.06
2016,5,25,17,30,620.0,79.0,2.7,15.0,293.0,62.36,49.97
2016,5,25,17,45,558.5,73.5,2.65,15.0,242.5,58.25,46.36
2016,5,25,18,0,497.0,68.0,2.6,15.0,192.0,54.22,42.68
2016,5,25,18,15,419.0,58.5,2.45,14.5,147.0,46.93,36.02
2016,5,25,18,30,341.0,49.0,2.3,14.0,102.0,37.34,27.13
2016,5,25,18,45,223.5,36.0,2.15,13.5,65.5,27.28,17.44
2016,5,25,19,0,106.0,23.0,2.0,13.0,29.0,17.36,2.32
2016,5,25,19,15,53.0,11.5,1.95,12.5,14.5,9.05,0.0
2016,5,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,26,5,15,97.0,19.0,0.2,11.5,29.0,62.68,15.0
2016,5,26,5,30,194.0,38.0,0.2,12.0,58.0,133.53,98.57
2016,5,26,5,45,286.5,50.5,0.2,12.5,98.5,197.4,155.25
2016,5,26,6,0,379.0,63.0,0.2,13.0,139.0,271.25,217.89
2016,5,26,6,15,445.0,72.5,0.2,13.0,186.0,341.49,276.47
2016,5,26,6,30,511.0,82.0,0.2,13.0,233.0,413.83,334.77
2016,5,26,6,45,304.0,119.0,0.25,13.5,213.5,326.36,265.35
2016,5,26,7,0,97.0,156.0,0.3,14.0,194.0,225.4,182.53
2016,5,26,7,15,119.0,179.5,0.35,14.5,232.5,268.09,217.12
2016,5,26,7,30,141.0,203.0,0.4,15.0,271.0,311.88,250.73
2016,5,26,7,45,170.0,225.0,0.45,15.5,315.5,360.39,287.35
2016,5,26,8,0,199.0,247.0,0.5,16.0,360.0,409.96,323.87
2016,5,26,8,15,482.5,187.0,0.5,16.5,492.5,628.23,486.94
2016,5,26,8,30,766.0,127.0,0.5,17.0,625.0,825.54,619.85
2016,5,26,8,45,782.0,130.5,0.5,17.5,668.5,857.19,634.91
2016,5,26,9,0,798.0,134.0,0.5,18.0,712.0,885.98,650.44
2016,5,26,9,15,810.5,136.5,0.5,18.0,750.5,907.46,662.42
2016,5,26,9,30,823.0,139.0,0.5,18.0,789.0,925.57,672.37
2016,5,26,9,45,825.0,146.0,0.5,18.5,820.5,934.96,675.62
2016,5,26,10,0,827.0,153.0,0.5,19.0,852.0,940.52,676.69
2016,5,26,10,15,834.0,154.5,0.45,19.5,879.0,941.51,673.98
2016,5,26,10,30,841.0,156.0,0.4,20.0,906.0,938.7,669.11
2016,5,26,10,45,848.5,156.0,0.4,20.5,927.0,931.11,662.53
2016,5,26,11,0,856.0,156.0,0.4,21.0,948.0,919.68,653.77
2016,5,26,11,15,859.5,157.0,0.55,21.0,961.5,886.93,636.05
2016,5,26,11,30,863.0,158.0,0.7,21.0,975.0,866.0,625.75
2016,5,26,11,45,866.0,157.0,0.85,21.0,981.5,839.79,611.51
2016,5,26,12,0,869.0,156.0,1.0,21.0,988.0,810.48,594.66
2016,5,26,12,15,869.0,156.0,1.15,21.0,986.5,776.71,573.21
2016,5,26,12,30,869.0,156.0,1.3,21.0,985.0,740.3,549.12
2016,5,26,12,45,875.5,150.0,1.5,21.0,978.0,701.56,522.97
2016,5,26,13,0,882.0,144.0,1.7,21.0,971.0,660.0,493.57
2016,5,26,13,15,878.5,143.0,1.8,21.0,955.0,613.37,458.57
2016,5,26,13,30,875.0,142.0,1.9,21.0,939.0,564.94,421.02
2016,5,26,13,45,869.0,141.0,2.05,21.0,915.5,513.71,380.25
2016,5,26,14,0,863.0,140.0,2.2,21.0,892.0,461.3,337.1
2016,5,26,14,15,855.5,138.5,2.25,20.5,862.5,407.06,291.62
2016,5,26,14,30,848.0,137.0,2.3,20.0,833.0,349.33,242.5
2016,5,26,14,45,839.0,134.0,2.4,20.0,798.0,291.55,192.93
2016,5,26,15,0,830.0,131.0,2.5,20.0,763.0,233.98,145.5
2016,5,26,15,15,817.0,128.5,2.55,19.5,722.5,176.68,104.39
2016,5,26,15,30,804.0,126.0,2.6,19.0,682.0,120.53,76.61
2016,5,26,15,45,788.0,122.0,2.65,19.0,637.0,94.16,75.08
2016,5,26,16,0,772.0,118.0,2.7,19.0,592.0,92.55,73.97
2016,5,26,16,15,750.5,114.0,2.65,18.5,544.0,83.6,66.69
2016,5,26,16,30,729.0,110.0,2.6,18.0,496.0,81.75,65.46
2016,5,26,16,45,699.5,105.5,2.6,18.0,446.0,79.31,63.58
2016,5,26,17,0,670.0,101.0,2.6,18.0,396.0,76.8,61.63
2016,5,26,17,15,631.5,94.5,2.5,17.5,345.0,72.68,58.35
2016,5,26,17,30,593.0,88.0,2.4,17.0,294.0,68.47,54.92
2016,5,26,17,45,537.5,80.5,2.3,16.5,244.5,63.21,50.44
2016,5,26,18,0,482.0,73.0,2.2,16.0,195.0,57.91,45.77
2016,5,26,18,15,404.0,62.5,2.0,15.5,149.0,47.39,36.29
2016,5,26,18,30,326.0,52.0,1.8,15.0,103.0,39.34,28.8
2016,5,26,18,45,215.5,38.0,1.6,14.5,66.5,28.68,18.62
2016,5,26,19,0,105.0,24.0,1.4,14.0,30.0,18.08,3.63
2016,5,26,19,15,52.5,12.0,1.4,13.5,15.0,9.44,0.0
2016,5,26,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,5,15,102.0,19.0,1.35,11.5,29.5,64.22,18.19
2016,5,27,5,30,204.0,38.0,1.5,12.0,59.0,136.75,101.63
2016,5,27,5,45,301.5,50.0,1.7,12.5,100.5,202.65,160.95
2016,5,27,6,0,399.0,62.0,1.9,13.0,142.0,279.05,227.45
2016,5,27,6,15,464.0,71.5,2.0,13.5,189.5,350.0,288.26
2016,5,27,6,30,529.0,81.0,2.1,14.0,237.0,422.52,348.57
2016,5,27,6,45,581.5,86.5,2.25,14.5,288.5,487.56,401.2
2016,5,27,7,0,634.0,92.0,2.4,15.0,340.0,555.22,454.18
2016,5,27,7,15,668.0,97.5,2.45,15.5,390.5,611.84,496.58
2016,5,27,7,30,702.0,103.0,2.5,16.0,441.0,668.69,537.89
2016,5,27,7,45,732.5,105.5,2.55,17.0,492.0,719.17,571.38
2016,5,27,8,0,763.0,108.0,2.6,18.0,543.0,764.72,600.34
2016,5,27,8,15,782.5,112.0,2.55,18.5,590.0,805.49,625.8
2016,5,27,8,30,802.0,116.0,2.5,19.0,637.0,843.99,649.18
2016,5,27,8,45,819.5,117.5,2.5,19.5,681.5,875.51,667.75
2016,5,27,9,0,837.0,119.0,2.5,20.0,726.0,904.12,684.19
2016,5,27,9,15,848.5,121.5,2.4,20.0,764.5,925.2,695.85
2016,5,27,9,30,860.0,124.0,2.3,20.0,803.0,930.09,696.66
2016,5,27,9,45,875.0,122.0,2.2,20.5,838.5,942.59,701.44
2016,5,27,10,0,890.0,120.0,2.1,21.0,874.0,951.49,703.74
2016,5,27,10,15,896.5,121.5,2.0,21.5,901.0,952.13,700.7
2016,5,27,10,30,903.0,123.0,1.9,22.0,928.0,948.9,695.31
2016,5,27,10,45,908.5,123.5,1.8,22.5,948.5,939.97,686.36
2016,5,27,11,0,914.0,124.0,1.7,23.0,969.0,927.19,675.12
2016,5,27,11,15,916.5,124.5,1.6,23.0,982.5,908.01,661.19
2016,5,27,11,30,919.0,125.0,1.5,23.0,996.0,885.22,645.07
2016,5,27,11,45,919.5,125.5,1.45,23.0,1001.5,857.33,626.32
2016,5,27,12,0,920.0,126.0,1.4,23.0,1007.0,826.23,605.52
2016,5,27,12,15,919.5,126.5,1.35,23.0,1005.5,791.33,581.46
2016,5,27,12,30,919.0,127.0,1.3,23.0,1004.0,753.62,554.39
2016,5,27,12,45,910.5,131.0,1.3,23.0,993.0,710.52,523.52
2016,5,27,13,0,902.0,135.0,1.3,23.0,982.0,665.47,490.57
2016,5,27,13,15,898.5,134.0,1.3,23.0,966.0,618.1,455.15
2016,5,27,13,30,895.0,133.0,1.3,23.0,950.0,568.88,417.3
2016,5,27,13,45,888.0,133.0,1.35,23.0,926.0,517.01,376.59
2016,5,27,14,0,881.0,133.0,1.4,23.0,902.0,463.99,333.63
2016,5,27,14,15,873.5,131.5,1.45,23.0,872.0,408.93,287.88
2016,5,27,14,30,866.0,130.0,1.5,23.0,842.0,353.24,240.73
2016,5,27,14,45,852.5,129.5,1.55,23.0,805.5,291.73,189.42
2016,5,27,15,0,839.0,129.0,1.6,23.0,769.0,234.28,143.11
2016,5,27,15,15,826.0,126.5,1.65,22.5,728.0,176.53,102.39
2016,5,27,15,30,813.0,124.0,1.7,22.0,687.0,119.91,74.81
2016,5,27,15,45,791.0,122.5,1.75,22.0,640.5,94.5,74.4
2016,5,27,16,0,769.0,121.0,1.8,22.0,594.0,94.4,74.58
2016,5,27,16,15,746.5,117.0,1.8,21.5,546.0,85.31,67.29
2016,5,27,16,30,724.0,113.0,1.8,21.0,498.0,83.51,66.13
2016,5,27,16,45,690.5,109.0,1.8,21.0,447.0,81.39,64.56
2016,5,27,17,0,657.0,105.0,1.8,21.0,396.0,79.26,62.96
2016,5,27,17,15,618.0,98.5,1.65,20.0,345.0,75.25,59.95
2016,5,27,17,30,579.0,92.0,1.5,19.0,294.0,71.16,56.78
2016,5,27,17,45,521.5,84.5,1.4,18.5,244.0,65.99,52.45
2016,5,27,18,0,464.0,77.0,1.3,18.0,194.0,57.94,45.43
2016,5,27,18,15,388.5,65.5,1.25,17.5,149.0,49.31,37.69
2016,5,27,18,30,313.0,54.0,1.2,17.0,104.0,40.66,29.72
2016,5,27,18,45,208.5,39.0,1.15,16.5,67.5,29.36,19.1
2016,5,27,19,0,104.0,24.0,1.1,16.0,31.0,18.09,4.4
2016,5,27,19,15,52.0,12.0,1.05,15.5,15.5,9.44,0.0
2016,5,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,5,15,109.0,19.0,1.8,13.5,30.5,66.36,21.1
2016,5,28,5,30,218.0,38.0,1.9,14.0,61.0,141.46,104.65
2016,5,28,5,45,307.0,50.5,2.05,14.5,102.0,205.01,161.78
2016,5,28,6,0,396.0,63.0,2.2,15.0,143.0,278.05,225.21
2016,5,28,6,15,460.0,72.5,2.3,15.0,190.5,348.09,285.52
2016,5,28,6,30,524.0,82.0,2.4,15.0,238.0,419.76,345.65
2016,5,28,6,45,570.0,89.5,2.5,15.5,288.0,482.52,396.26
2016,5,28,7,0,616.0,97.0,2.6,16.0,338.0,547.48,446.89
2016,5,28,7,15,650.0,103.0,2.55,16.5,389.0,603.98,488.84
2016,5,28,7,30,684.0,109.0,2.5,17.0,440.0,660.74,529.59
2016,5,28,7,45,710.5,114.0,2.45,18.0,489.5,710.35,562.25
2016,5,28,8,0,737.0,119.0,2.4,19.0,539.0,758.89,592.68
2016,5,28,8,15,704.5,136.5,2.3,19.0,565.5,770.12,597.83
2016,5,28,8,30,672.0,154.0,2.2,19.0,592.0,776.33,599.75
2016,5,28,8,45,740.5,144.0,2.1,19.5,656.0,838.18,639.29
2016,5,28,9,0,809.0,134.0,2.0,20.0,720.0,893.41,672.64
2016,5,28,9,15,821.0,136.5,1.85,20.5,759.0,914.56,681.89
2016,5,28,9,30,833.0,139.0,1.7,21.0,798.0,932.31,688.99
2016,5,28,9,45,694.0,219.0,1.6,21.5,783.5,891.71,657.97
2016,5,28,10,0,555.0,299.0,1.5,22.0,769.0,829.54,610.31
2016,5,28,10,15,574.5,303.0,1.35,22.0,803.5,844.67,618.54
2016,5,28,10,30,594.0,307.0,1.2,22.0,838.0,856.62,623.59
2016,5,28,10,45,581.0,324.5,1.1,22.5,853.0,848.23,614.09
2016,5,28,11,0,568.0,342.0,1.0,23.0,868.0,836.76,602.9
2016,5,28,11,15,553.5,356.5,1.0,23.0,875.5,818.5,590.06
2016,5,28,11,30,539.0,371.0,1.0,23.0,883.0,797.64,575.59
2016,5,28,11,45,499.0,388.5,1.05,23.0,864.5,756.24,547.87
2016,5,28,12,0,459.0,406.0,1.1,23.0,846.0,714.15,519.53
2016,5,28,12,15,488.0,396.5,1.15,23.0,864.0,702.77,512.58
2016,5,28,12,30,517.0,387.0,1.2,23.0,882.0,687.73,502.53
2016,5,28,12,45,529.5,376.0,1.3,23.0,878.0,657.03,481.78
2016,5,28,13,0,542.0,365.0,1.4,23.0,874.0,624.06,458.92
2016,5,28,13,15,541.0,356.5,1.45,23.0,857.0,582.94,429.22
2016,5,28,13,30,540.0,348.0,1.5,23.0,840.0,540.9,398.09
2016,5,28,13,45,693.5,251.5,1.6,23.0,867.0,508.86,372.79
2016,5,28,14,0,847.0,155.0,1.7,23.0,894.0,464.51,335.45
2016,5,28,14,15,839.0,152.5,1.75,23.0,864.5,408.79,289.22
2016,5,28,14,30,831.0,150.0,1.8,23.0,835.0,352.7,241.87
2016,5,28,14,45,821.5,147.0,1.85,23.0,799.5,295.79,193.96
2016,5,28,15,0,812.0,144.0,1.9,23.0,764.0,239.17,148.17
2016,5,28,15,15,798.0,140.5,1.9,22.5,723.0,182.22,107.98
2016,5,28,15,30,784.0,137.0,1.9,22.0,682.0,126.59,80.6
2016,5,28,15,45,767.5,133.0,1.95,22.0,637.0,100.51,79.42
2016,5,28,16,0,751.0,129.0,2.0,22.0,592.0,91.27,71.95
2016,5,28,16,15,728.5,124.0,1.95,21.5,543.5,89.15,70.54
2016,5,28,16,30,706.0,119.0,1.9,21.0,495.0,86.9,69.01
2016,5,28,16,45,678.5,113.0,1.9,21.0,445.5,83.75,66.57
2016,5,28,17,0,651.0,107.0,1.9,21.0,396.0,80.48,63.99
2016,5,28,17,15,611.5,100.5,1.75,20.0,345.0,76.52,61.04
2016,5,28,17,30,572.0,94.0,1.6,19.0,294.0,72.47,57.93
2016,5,28,17,45,520.5,85.0,1.5,18.5,245.0,66.31,52.73
2016,5,28,18,0,469.0,76.0,1.4,18.0,196.0,60.02,47.25
2016,5,28,18,15,393.0,65.0,1.3,17.0,150.5,49.01,37.52
2016,5,28,18,30,317.0,54.0,1.2,16.0,105.0,40.69,29.91
2016,5,28,18,45,216.0,39.5,1.1,15.5,68.5,29.76,19.61
2016,5,28,19,0,115.0,25.0,1.0,15.0,32.0,18.85,5.61
2016,5,28,19,15,57.5,12.5,0.95,14.5,16.0,9.83,0.0
2016,5,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,5,15,113.0,19.0,0.9,12.5,31.0,67.54,23.75
2016,5,29,5,30,226.0,38.0,1.0,13.0,62.0,143.91,106.89
2016,5,29,5,45,320.0,50.0,1.15,13.5,104.0,209.37,165.32
2016,5,29,6,0,414.0,62.0,1.3,14.0,146.0,288.59,233.4
2016,5,29,6,15,478.0,71.0,1.2,14.5,193.5,355.52,289.8
2016,5,29,6,30,542.0,80.0,1.1,15.0,241.0,427.39,347.86
2016,5,29,6,45,588.5,86.5,1.05,15.5,292.0,490.08,396.56
2016,5,29,7,0,635.0,93.0,1.0,16.0,343.0,554.94,444.83
2016,5,29,7,15,668.5,99.0,0.9,16.5,393.5,611.71,484.56
2016,5,29,7,30,702.0,105.0,0.8,17.0,444.0,668.67,522.68
2016,5,29,7,45,727.5,109.5,0.7,18.0,494.0,717.47,551.65
2016,5,29,8,0,753.0,114.0,0.6,19.0,544.0,765.09,578.37
2016,5,29,8,15,772.5,117.5,0.5,19.5,591.0,800.46,596.93
2016,5,29,8,30,792.0,121.0,0.4,20.0,638.0,838.19,616.61
2016,5,29,8,45,805.5,125.0,0.3,20.5,681.0,868.62,631.0
2016,5,29,9,0,819.0,129.0,0.2,21.0,724.0,896.04,643.36
2016,5,29,9,15,831.0,131.5,0.2,21.0,762.5,917.33,654.87
2016,5,29,9,30,843.0,134.0,0.2,21.0,801.0,935.2,664.37
2016,5,29,9,45,849.0,138.0,0.25,21.5,833.5,945.47,668.99
2016,5,29,10,0,855.0,142.0,0.3,22.0,866.0,951.96,671.55
2016,5,29,10,15,861.5,143.5,0.4,22.0,893.0,938.03,664.12
2016,5,29,10,30,868.0,145.0,0.5,22.0,920.0,934.72,663.67
2016,5,29,10,45,872.0,146.5,0.6,22.5,940.0,925.38,658.1
2016,5,29,11,0,876.0,148.0,0.7,23.0,960.0,912.33,650.29
2016,5,29,11,15,879.0,148.5,0.8,23.0,973.0,893.93,640.35
2016,5,29,11,30,882.0,149.0,0.9,23.0,986.0,872.04,628.1
2016,5,29,11,45,884.0,148.5,1.0,23.0,992.0,845.2,612.51
2016,5,29,12,0,886.0,148.0,1.1,23.0,998.0,815.24,594.65
2016,5,29,12,15,886.0,148.0,1.2,23.0,996.5,781.2,572.45
2016,5,29,12,30,886.0,148.0,1.3,23.0,995.0,744.48,547.74
2016,5,29,12,45,877.0,152.5,1.4,23.0,984.0,702.39,518.45
2016,5,29,13,0,868.0,157.0,1.5,23.0,973.0,658.49,486.97
2016,5,29,13,15,864.5,155.5,1.55,23.0,957.0,612.24,452.5
2016,5,29,13,30,861.0,154.0,1.6,23.0,941.0,568.16,418.34
2016,5,29,13,45,858.0,151.0,1.7,23.0,918.5,516.12,377.56
2016,5,29,14,0,855.0,148.0,1.8,23.0,896.0,462.72,334.34
2016,5,29,14,15,847.5,146.0,1.85,22.5,866.5,407.24,288.72
2016,5,29,14,30,840.0,144.0,1.9,22.0,837.0,351.31,241.68
2016,5,29,14,45,832.0,140.5,1.95,22.0,802.0,294.04,193.11
2016,5,29,15,0,824.0,137.0,2.0,22.0,767.0,236.87,146.54
2016,5,29,15,15,810.5,134.0,2.0,22.0,726.0,179.69,105.72
2016,5,29,15,30,797.0,131.0,2.0,22.0,685.0,123.74,77.97
2016,5,29,15,45,781.5,126.5,2.05,22.0,640.5,96.67,76.22
2016,5,29,16,0,766.0,122.0,2.1,22.0,596.0,94.88,74.98
2016,5,29,16,15,744.0,118.0,2.1,21.5,548.0,85.77,67.68
2016,5,29,16,30,722.0,114.0,2.1,21.0,500.0,84.01,66.56
2016,5,29,16,45,694.0,108.5,2.1,20.5,450.0,81.05,64.39
2016,5,29,17,0,666.0,103.0,2.1,20.0,400.0,77.97,62.1
2016,5,29,17,15,627.5,97.0,2.0,19.5,349.0,74.26,59.22
2016,5,29,17,30,589.0,91.0,1.9,19.0,298.0,70.48,56.2
2016,5,29,17,45,535.5,83.0,1.85,18.5,248.5,64.94,51.54
2016,5,29,18,0,482.0,75.0,1.8,18.0,199.0,59.33,46.66
2016,5,29,18,15,406.0,64.5,1.7,17.5,153.5,48.79,37.26
2016,5,29,18,30,330.0,54.0,1.6,17.0,108.0,40.79,29.88
2016,5,29,18,45,224.0,40.0,1.5,16.5,71.0,30.16,19.91
2016,5,29,19,0,118.0,26.0,1.4,16.0,34.0,19.58,6.64
2016,5,29,19,15,59.0,13.0,1.4,15.5,17.0,10.23,0.0
2016,5,29,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,5,15,130.0,18.5,1.25,13.5,32.5,72.08,27.31
2016,5,30,5,30,260.0,37.0,1.4,14.0,65.0,154.78,114.83
2016,5,30,5,45,355.0,47.5,1.55,14.5,107.0,224.04,176.5
2016,5,30,6,0,450.0,58.0,1.7,15.0,149.0,301.53,243.34
2016,5,30,6,15,317.5,87.0,1.7,15.5,160.0,281.97,230.25
2016,5,30,6,30,185.0,116.0,1.7,16.0,171.0,239.65,196.23
2016,5,30,6,45,207.0,134.0,1.7,16.5,206.5,280.25,229.66
2016,5,30,7,0,229.0,152.0,1.7,17.0,242.0,322.15,262.88
2016,5,30,7,15,224.0,175.5,1.65,17.5,274.0,352.0,285.07
2016,5,30,7,30,219.0,199.0,1.6,18.0,306.0,364.0,292.99
2016,5,30,7,45,293.5,208.5,1.6,18.5,367.5,454.48,362.26
2016,5,30,8,0,368.0,218.0,1.6,19.0,429.0,532.27,419.57
2016,5,30,8,15,592.5,163.0,1.5,19.5,535.5,701.42,542.98
2016,5,30,8,30,817.0,108.0,1.4,20.0,642.0,844.67,637.79
2016,5,30,8,45,830.5,111.0,1.35,20.5,685.0,874.54,652.61
2016,5,30,9,0,844.0,114.0,1.3,21.0,728.0,901.36,666.49
2016,5,30,9,15,855.0,116.5,1.2,21.5,766.5,910.27,667.8
2016,5,30,9,30,866.0,119.0,1.1,22.0,805.0,927.18,674.46
2016,5,30,9,45,877.0,119.0,1.05,22.5,838.5,938.07,677.91
2016,5,30,10,0,888.0,119.0,1.0,23.0,872.0,945.32,679.16
2016,5,30,10,15,894.0,120.5,0.95,23.0,899.0,945.63,677.47
2016,5,30,10,30,900.0,122.0,0.9,23.0,926.0,942.1,673.58
2016,5,30,10,45,903.5,123.5,0.85,23.5,946.0,932.45,664.73
2016,5,30,11,0,907.0,125.0,0.8,24.0,966.0,919.0,653.73
2016,5,30,11,15,909.5,125.5,0.85,24.0,979.0,900.09,642.54
2016,5,30,11,30,912.0,126.0,0.9,24.0,992.0,877.6,629.12
2016,5,30,11,45,912.5,126.5,1.0,24.0,998.0,850.04,613.18
2016,5,30,12,0,913.0,127.0,1.1,24.0,1004.0,819.31,594.94
2016,5,30,12,15,715.0,257.0,1.25,24.0,942.5,759.06,552.36
2016,5,30,12,30,517.0,387.0,1.4,24.0,881.0,686.65,501.01
2016,5,30,12,45,707.5,260.0,1.55,24.0,930.0,684.98,503.58
2016,5,30,13,0,898.0,133.0,1.7,24.0,979.0,660.13,488.11
2016,5,30,13,15,894.5,132.5,1.8,24.0,963.0,613.55,453.33
2016,5,30,13,30,891.0,132.0,1.9,24.0,947.0,565.11,416.13
2016,5,30,13,45,714.0,227.5,2.05,24.0,870.5,501.5,367.58
2016,5,30,14,0,537.0,323.0,2.2,24.0,794.0,448.61,327.59
2016,5,30,14,15,519.5,313.0,2.3,23.5,756.0,398.04,288.28
2016,5,30,14,30,502.0,303.0,2.4,23.0,718.0,348.98,249.42
2016,5,30,14,45,675.5,211.5,2.5,23.0,744.0,296.52,200.5
2016,5,30,15,0,849.0,120.0,2.6,23.0,770.0,236.77,145.17
2016,5,30,15,15,837.0,117.5,2.65,22.5,730.0,172.57,99.02
2016,5,30,15,30,825.0,115.0,2.7,22.0,690.0,115.61,70.88
2016,5,30,15,45,810.0,111.5,2.8,22.0,645.5,87.95,68.95
2016,5,30,16,0,795.0,108.0,2.9,22.0,601.0,86.44,67.92
2016,5,30,16,15,775.0,104.5,2.85,21.5,553.0,84.69,66.79
2016,5,30,16,30,755.0,101.0,2.8,21.0,505.0,82.84,65.57
2016,5,30,16,45,557.5,129.5,2.8,21.0,412.5,92.19,73.78
2016,5,30,17,0,360.0,158.0,2.8,21.0,320.0,108.93,88.31
2016,5,30,17,15,496.5,119.5,2.65,20.5,312.5,85.29,68.45
2016,5,30,17,30,633.0,81.0,2.5,20.0,305.0,63.85,50.21
2016,5,30,17,45,583.5,74.0,2.35,19.5,255.5,58.79,45.98
2016,5,30,18,0,534.0,67.0,2.2,19.0,206.0,53.68,41.54
2016,5,30,18,15,461.0,58.5,1.95,18.0,159.5,47.12,35.74
2016,5,30,18,30,388.0,50.0,1.7,17.0,113.0,40.57,29.71
2016,5,30,18,45,277.5,38.0,1.5,16.5,75.0,29.02,19.0
2016,5,30,19,0,167.0,26.0,1.3,16.0,37.0,19.74,7.3
2016,5,30,19,15,83.5,13.0,1.25,15.5,18.5,10.23,0.0
2016,5,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,5,15,129.5,18.5,1.0,13.5,33.0,71.79,28.74
2016,5,31,5,30,259.0,37.0,1.1,14.0,66.0,153.86,114.18
2016,5,31,5,45,353.0,48.0,1.2,15.0,108.5,223.1,175.15
2016,5,31,6,0,447.0,59.0,1.3,16.0,151.0,300.37,240.87
2016,5,31,6,15,334.0,87.0,1.2,16.5,166.0,290.12,235.14
2016,5,31,6,30,221.0,115.0,1.1,17.0,181.0,258.86,210.51
2016,5,31,6,45,249.0,131.0,1.05,17.5,218.5,302.58,245.98
2016,5,31,7,0,277.0,147.0,1.0,18.0,256.0,348.1,281.33
2016,5,31,7,15,504.0,122.0,0.95,18.5,354.0,508.84,405.82
2016,5,31,7,30,731.0,97.0,0.9,19.0,452.0,679.05,528.75
2016,5,31,7,45,757.0,100.5,0.85,19.5,502.0,724.32,555.11
2016,5,31,8,0,783.0,104.0,0.8,20.0,552.0,772.06,583.8
2016,5,31,8,15,802.0,107.5,0.7,20.5,600.0,812.3,605.79
2016,5,31,8,30,821.0,111.0,0.6,21.0,648.0,850.23,625.58
2016,5,31,8,45,836.5,113.5,0.5,21.5,692.0,881.39,640.42
2016,5,31,9,0,852.0,116.0,0.4,22.0,736.0,909.56,653.05
2016,5,31,9,15,863.5,118.5,0.35,22.5,775.0,918.89,654.78
2016,5,31,9,30,875.0,121.0,0.3,23.0,814.0,936.31,661.88
2016,5,31,9,45,885.5,121.5,0.3,23.5,848.5,947.26,665.92
2016,5,31,10,0,896.0,122.0,0.3,24.0,883.0,954.51,667.88
2016,5,31,10,15,902.5,123.5,0.4,24.0,910.5,955.22,669.46
2016,5,31,10,30,909.0,125.0,0.5,24.0,938.0,952.04,668.92
2016,5,31,10,45,913.5,126.0,0.65,24.5,959.0,942.7,664.46
2016,5,31,11,0,918.0,127.0,0.8,25.0,980.0,929.52,657.58
2016,5,31,11,15,921.0,128.0,0.95,25.0,993.5,911.24,648.62
2016,5,31,11,30,924.0,129.0,1.1,25.0,1007.0,889.3,637.1
2016,5,31,11,45,925.5,129.5,1.25,25.0,1013.5,862.2,621.98
2016,5,31,12,0,927.0,130.0,1.4,25.0,1020.0,831.82,604.36
2016,5,31,12,15,927.0,129.5,1.5,25.0,1018.5,796.46,581.66
2016,5,31,12,30,927.0,129.0,1.6,25.0,1017.0,758.28,555.84
2016,5,31,12,45,930.5,125.5,1.75,25.5,1009.5,717.56,526.87
2016,5,31,13,0,934.0,122.0,1.9,26.0,1002.0,674.06,494.98
2016,5,31,13,15,930.5,121.5,1.95,25.5,986.0,626.03,460.07
2016,5,31,13,30,927.0,121.0,2.0,25.0,970.0,576.05,422.45
2016,5,31,13,45,922.0,120.0,2.1,25.0,946.5,523.27,380.79
2016,5,31,14,0,917.0,119.0,2.2,25.0,923.0,469.09,336.63
2016,5,31,14,15,910.5,117.5,2.2,25.0,893.0,412.87,289.43
2016,5,31,14,30,904.0,116.0,2.2,25.0,863.0,355.86,240.81
2016,5,31,14,45,895.0,114.0,2.25,25.0,827.0,297.38,191.35
2016,5,31,15,0,886.0,112.0,2.3,25.0,791.0,238.89,143.94
2016,5,31,15,15,874.0,109.5,2.25,24.5,750.0,179.95,102.4
2016,5,31,15,30,862.0,107.0,2.2,24.0,709.0,121.82,74.27
2016,5,31,15,45,847.0,104.5,2.2,24.0,663.5,84.6,65.56
2016,5,31,16,0,832.0,102.0,2.2,24.0,618.0,83.52,64.89
2016,5,31,16,15,812.0,98.5,2.15,23.5,569.5,81.56,63.59
2016,5,31,16,30,792.0,95.0,2.1,23.0,521.0,79.51,62.2
2016,5,31,16,45,765.5,91.0,2.05,23.0,470.0,76.86,60.18
2016,5,31,17,0,739.0,87.0,2.0,23.0,419.0,74.15,58.07
2016,5,31,17,15,704.0,82.0,1.85,22.5,367.0,65.04,50.58
2016,5,31,17,30,669.0,77.0,1.7,22.0,315.0,61.51,47.79
2016,5,31,17,45,619.0,71.0,1.6,21.5,264.0,57.02,44.06
2016,5,31,18,0,569.0,65.0,1.5,21.0,213.0,52.51,40.19
2016,5,31,18,15,495.5,57.0,1.4,20.0,166.0,46.22,34.67
2016,5,31,18,30,422.0,49.0,1.3,19.0,119.0,39.96,28.96
2016,5,31,18,45,309.5,37.5,1.2,18.5,79.5,30.59,20.2
2016,5,31,19,0,197.0,26.0,1.1,18.0,40.0,19.85,7.74
2016,5,31,19,15,98.5,13.0,1.1,17.5,20.0,10.23,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,4,45,16.5,4.5,1.2,13.0,5.0,0.0,0.0
2016,6,1,5,0,33.0,9.0,1.3,13.0,10.0,15.51,0.0
2016,6,1,5,15,163.0,23.5,1.35,13.5,40.0,88.96,38.44
2016,6,1,5,30,293.0,38.0,1.4,14.0,70.0,168.39,125.28
2016,6,1,5,45,385.0,48.5,1.5,14.5,113.5,236.6,186.25
2016,6,1,6,0,477.0,59.0,1.6,15.0,157.0,314.04,252.98
2016,6,1,6,15,257.5,86.0,1.65,15.0,140.5,235.49,192.67
2016,6,1,6,30,38.0,113.0,1.7,15.0,124.0,127.31,102.6
2016,6,1,6,45,46.5,133.0,1.75,15.5,149.5,152.6,123.9
2016,6,1,7,0,55.0,153.0,1.8,16.0,175.0,178.43,144.92
2016,6,1,7,15,53.0,173.0,1.8,16.5,196.5,197.29,159.57
2016,6,1,7,30,51.0,193.0,1.8,17.0,218.0,215.75,173.59
2016,6,1,7,45,96.5,222.5,1.85,17.5,276.0,280.96,225.84
2016,6,1,8,0,142.0,252.0,1.9,18.0,334.0,366.11,291.88
2016,6,1,8,15,492.0,181.5,1.95,18.5,498.0,625.23,492.79
2016,6,1,8,30,842.0,111.0,2.0,19.0,662.0,867.16,662.7
2016,6,1,8,45,856.5,114.0,2.05,19.5,706.0,898.39,678.97
2016,6,1,9,0,871.0,117.0,2.1,20.0,750.0,926.52,695.21
2016,6,1,9,15,881.5,119.0,2.15,20.0,789.5,934.64,699.4
2016,6,1,9,30,892.0,121.0,2.2,20.0,829.0,950.8,709.28
2016,6,1,9,45,903.5,121.5,2.25,20.5,864.0,962.76,715.0
2016,6,1,10,0,915.0,122.0,2.3,21.0,899.0,970.95,718.36
2016,6,1,10,15,754.0,215.0,2.3,21.0,869.0,928.65,689.37
2016,6,1,10,30,593.0,308.0,2.3,21.0,839.0,853.32,634.45
2016,6,1,10,45,763.5,217.5,2.35,21.0,917.0,915.06,680.36
2016,6,1,11,0,934.0,127.0,2.4,21.0,995.0,942.71,698.23
2016,6,1,11,15,937.0,128.0,2.45,21.0,1008.5,924.16,685.66
2016,6,1,11,30,940.0,129.0,2.5,21.0,1022.0,901.88,671.08
2016,6,1,11,45,940.0,129.5,2.55,21.5,1028.0,873.2,650.92
2016,6,1,12,0,940.0,130.0,2.6,22.0,1034.0,841.26,628.6
2016,6,1,12,15,939.5,130.0,2.65,22.0,1032.5,805.52,603.9
2016,6,1,12,30,939.0,130.0,2.7,22.0,1031.0,766.94,576.09
2016,6,1,12,45,926.0,137.5,2.75,22.0,1018.5,722.83,543.55
2016,6,1,13,0,913.0,145.0,2.8,22.0,1006.0,676.92,508.96
2016,6,1,13,15,909.5,144.0,2.8,22.0,989.5,629.27,472.11
2016,6,1,13,30,906.0,143.0,2.8,22.0,973.0,579.75,432.82
2016,6,1,13,45,900.0,141.5,2.8,22.0,949.0,527.03,390.02
2016,6,1,14,0,894.0,140.0,2.8,22.0,925.0,473.08,345.05
2016,6,1,14,15,803.0,175.0,2.8,21.5,862.5,410.84,295.05
2016,6,1,14,30,712.0,210.0,2.8,21.0,800.0,351.93,247.93
2016,6,1,14,45,669.5,217.0,2.8,21.0,753.0,298.62,204.11
2016,6,1,15,0,627.0,224.0,2.8,21.0,706.0,249.58,165.62
2016,6,1,15,15,611.0,213.5,2.75,21.0,662.5,197.66,128.16
2016,6,1,15,30,595.0,203.0,2.7,21.0,619.0,147.67,101.07
2016,6,1,15,45,702.0,159.0,2.7,21.0,619.0,105.6,84.01
2016,6,1,16,0,809.0,115.0,2.7,21.0,619.0,91.29,72.25
2016,6,1,16,15,788.0,111.5,2.65,20.5,570.0,89.65,71.25
2016,6,1,16,30,767.0,108.0,2.6,20.0,521.0,81.12,64.34
2016,6,1,16,45,742.0,102.5,2.55,20.0,470.0,78.01,61.91
2016,6,1,17,0,717.0,97.0,2.5,20.0,419.0,74.76,59.33
2016,6,1,17,15,680.0,91.0,2.35,19.5,367.0,70.84,56.25
2016,6,1,17,30,643.0,85.0,2.2,19.0,315.0,66.83,53.02
2016,6,1,17,45,595.5,77.5,2.1,18.5,264.5,61.5,48.53
2016,6,1,18,0,548.0,70.0,2.0,18.0,214.0,56.08,43.83
2016,6,1,18,15,473.5,61.0,1.8,17.0,166.5,49.15,37.7
2016,6,1,18,30,399.0,52.0,1.6,16.0,119.0,42.21,31.32
2016,6,1,18,45,291.0,40.0,1.4,15.5,80.0,30.53,20.48
2016,6,1,19,0,183.0,28.0,1.2,15.0,41.0,21.26,9.28
2016,6,1,19,15,91.5,14.0,1.2,14.5,20.5,11.02,0.0
2016,6,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
