Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,4,45,18.5,5.0,0.8,11.5,5.0,0.0,0.0
2016,6,2,5,0,37.0,10.0,0.8,12.0,10.0,17.27,0.0
2016,6,2,5,15,169.0,24.0,0.9,12.5,40.5,91.31,41.16
2016,6,2,5,30,301.0,38.0,1.0,13.0,71.0,170.92,127.57
2016,6,2,5,45,396.5,48.0,1.15,13.5,115.0,240.46,189.59
2016,6,2,6,0,492.0,58.0,1.3,14.0,159.0,319.53,257.68
2016,6,2,6,15,554.5,65.5,1.3,14.5,209.0,387.43,315.05
2016,6,2,6,30,617.0,73.0,1.3,15.0,259.0,459.98,373.91
2016,6,2,6,45,317.0,106.5,1.3,16.0,203.0,331.7,270.83
2016,6,2,7,0,17.0,140.0,1.3,17.0,147.0,128.2,101.66
2016,6,2,7,15,19.0,158.0,1.3,17.5,166.5,145.19,115.65
2016,6,2,7,30,21.0,176.0,1.3,18.0,186.0,162.25,128.92
2016,6,2,7,45,38.5,206.0,1.35,18.5,227.0,218.06,173.34
2016,6,2,8,0,56.0,236.0,1.4,19.0,268.0,261.71,207.08
2016,6,2,8,15,54.5,254.5,1.4,19.5,288.0,278.05,218.48
2016,6,2,8,30,53.0,273.0,1.4,20.0,308.0,294.01,229.56
2016,6,2,8,45,160.0,300.5,1.4,21.0,415.5,433.47,335.73
2016,6,2,9,0,267.0,328.0,1.4,22.0,523.0,576.67,438.2
2016,6,2,9,15,582.5,223.0,1.35,22.0,677.0,786.1,588.0
2016,6,2,9,30,898.0,118.0,1.3,22.0,831.0,952.31,695.32
2016,6,2,9,45,899.5,123.5,1.3,22.5,863.0,960.04,695.61
2016,6,2,10,0,901.0,129.0,1.3,23.0,895.0,963.78,695.52
2016,6,2,10,15,907.0,130.5,1.2,23.5,922.0,963.96,691.72
2016,6,2,10,30,913.0,132.0,1.1,24.0,949.0,960.22,685.58
2016,6,2,10,45,917.5,132.5,1.05,24.5,969.5,950.35,676.62
2016,6,2,11,0,922.0,133.0,1.0,25.0,990.0,936.62,665.48
2016,6,2,11,15,924.5,133.5,0.9,25.0,1003.0,917.38,651.48
2016,6,2,11,30,927.0,134.0,0.8,25.0,1016.0,894.51,635.35
2016,6,2,11,45,928.5,134.0,0.7,25.5,1022.0,866.94,615.17
2016,6,2,12,0,930.0,134.0,0.6,26.0,1028.0,836.1,593.11
2016,6,2,12,15,929.5,134.0,0.55,26.0,1026.0,800.68,569.25
2016,6,2,12,30,929.0,134.0,0.5,26.0,1024.0,762.48,542.81
2016,6,2,12,45,933.5,129.0,0.45,26.0,1016.5,721.33,514.04
2016,6,2,13,0,938.0,124.0,0.4,26.0,1009.0,677.36,482.71
2016,6,2,13,15,934.0,123.0,0.5,26.0,992.5,628.62,449.12
2016,6,2,13,30,930.0,122.0,0.6,26.0,976.0,578.0,412.77
2016,6,2,13,45,925.0,121.0,0.75,26.0,952.0,525.19,373.66
2016,6,2,14,0,920.0,120.0,0.9,26.0,928.0,470.98,331.63
2016,6,2,14,15,913.0,118.5,1.0,26.0,898.0,414.53,286.06
2016,6,2,14,30,906.0,117.0,1.1,26.0,868.0,357.35,238.75
2016,6,2,14,45,897.0,114.5,1.2,26.0,831.5,298.57,190.11
2016,6,2,15,0,888.0,112.0,1.3,26.0,795.0,239.77,143.23
2016,6,2,15,15,876.0,110.0,1.35,25.5,754.0,181.12,102.37
2016,6,2,15,30,864.0,108.0,1.4,25.0,713.0,123.26,74.53
2016,6,2,15,45,849.0,105.0,1.45,25.0,667.5,84.9,65.47
2016,6,2,16,0,834.0,102.0,1.5,25.0,622.0,83.51,64.57
2016,6,2,16,15,814.0,98.5,1.5,24.5,573.0,81.56,63.28
2016,6,2,16,30,794.0,95.0,1.5,24.0,524.0,79.5,61.9
2016,6,2,16,45,768.5,91.0,1.55,23.5,473.0,76.88,60.03
2016,6,2,17,0,743.0,87.0,1.6,23.0,422.0,74.18,58.08
2016,6,2,17,15,708.0,82.0,1.5,22.5,370.0,65.07,50.59
2016,6,2,17,30,673.0,77.0,1.4,22.0,318.0,61.54,47.8
2016,6,2,17,45,624.5,71.0,1.35,21.5,267.5,57.05,44.08
2016,6,2,18,0,576.0,65.0,1.3,21.0,217.0,52.55,40.23
2016,6,2,18,15,504.0,57.0,1.25,20.0,169.5,46.25,34.73
2016,6,2,18,30,432.0,49.0,1.2,19.0,122.0,39.97,29.02
2016,6,2,18,45,323.0,38.0,1.15,18.5,82.5,31.02,20.66
2016,6,2,19,0,214.0,27.0,1.1,18.0,43.0,20.65,9.05
2016,6,2,19,15,107.0,13.5,1.1,17.5,21.5,10.62,0.0
2016,6,2,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,27.0,5.0,1.25,14.5,5.5,0.0,0.0
2016,6,3,5,0,54.0,10.0,1.3,15.0,11.0,21.53,0.0
2016,6,3,5,15,187.5,22.5,1.5,15.5,41.0,96.98,44.56
2016,6,3,5,30,321.0,35.0,1.7,16.0,71.0,175.34,129.63
2016,6,3,5,45,412.0,44.5,1.9,17.0,114.5,243.1,189.74
2016,6,3,6,0,503.0,54.0,2.1,18.0,158.0,320.02,255.42
2016,6,3,6,15,562.5,61.0,2.1,18.5,206.5,386.03,311.2
2016,6,3,6,30,622.0,68.0,2.1,19.0,255.0,456.44,368.41
2016,6,3,6,45,664.5,73.0,2.15,19.5,306.5,517.86,416.7
2016,6,3,7,0,707.0,78.0,2.2,20.0,358.0,581.02,464.53
2016,6,3,7,15,737.0,82.5,2.15,20.5,409.0,633.34,502.2
2016,6,3,7,30,767.0,87.0,2.1,21.0,460.0,688.23,539.68
2016,6,3,7,45,790.5,90.0,2.05,22.0,510.0,735.74,569.04
2016,6,3,8,0,814.0,93.0,2.0,23.0,560.0,781.77,596.49
2016,6,3,8,15,713.5,134.5,1.85,23.5,568.5,769.12,583.18
2016,6,3,8,30,613.0,176.0,1.7,24.0,577.0,741.94,559.65
2016,6,3,8,45,744.5,140.0,1.6,24.5,659.5,830.93,617.76
2016,6,3,9,0,876.0,104.0,1.5,25.0,742.0,903.99,661.09
2016,6,3,9,15,886.0,105.5,1.3,25.5,780.5,923.0,667.07
2016,6,3,9,30,896.0,107.0,1.1,26.0,819.0,938.51,671.0
2016,6,3,9,45,909.0,106.0,0.95,26.5,854.0,950.63,673.33
2016,6,3,10,0,922.0,105.0,0.8,27.0,889.0,959.04,673.21
2016,6,3,10,15,927.5,106.0,0.7,27.0,916.0,958.71,670.02
2016,6,3,10,30,933.0,107.0,0.6,27.0,943.0,954.45,664.62
2016,6,3,10,45,935.5,109.0,0.55,27.5,963.0,944.49,655.67
2016,6,3,11,0,938.0,111.0,0.5,28.0,983.0,930.63,644.59
2016,6,3,11,15,940.0,111.5,0.65,28.0,996.0,911.18,635.54
2016,6,3,11,30,942.0,112.0,0.8,28.0,1009.0,888.08,624.01
2016,6,3,11,45,942.0,113.0,0.95,28.0,1014.5,860.25,609.16
2016,6,3,12,0,942.0,114.0,1.1,28.0,1020.0,829.14,591.82
2016,6,3,12,15,941.5,114.0,1.25,28.0,1019.0,793.78,570.74
2016,6,3,12,30,941.0,114.0,1.4,28.0,1018.0,755.56,545.96
2016,6,3,12,45,930.0,120.0,1.55,28.0,1006.5,712.18,516.6
2016,6,3,13,0,919.0,126.0,1.7,28.0,995.0,666.9,484.85
2016,6,3,13,15,916.0,125.0,1.75,28.0,978.5,619.67,450.07
2016,6,3,13,30,913.0,124.0,1.8,28.0,962.0,570.48,412.75
2016,6,3,13,45,908.0,123.0,1.9,28.0,939.0,518.6,372.42
2016,6,3,14,0,903.0,122.0,2.0,28.0,916.0,465.34,329.65
2016,6,3,14,15,896.5,120.0,2.0,28.0,886.5,409.73,283.67
2016,6,3,14,30,890.0,118.0,2.0,28.0,857.0,353.37,236.31
2016,6,3,14,45,883.0,115.5,2.05,28.0,822.0,296.05,188.38
2016,6,3,15,0,876.0,113.0,2.1,28.0,787.0,238.5,142.22
2016,6,3,15,15,709.5,167.5,2.05,27.5,695.0,182.18,108.94
2016,6,3,15,30,543.0,222.0,2.0,27.0,603.0,156.66,106.27
2016,6,3,15,45,546.0,203.5,2.0,27.0,565.5,127.9,100.07
2016,6,3,16,0,549.0,185.0,2.0,27.0,528.0,119.66,93.68
2016,6,3,16,15,668.0,140.0,1.95,26.5,524.5,97.3,75.75
2016,6,3,16,30,787.0,95.0,1.9,26.0,521.0,79.31,61.22
2016,6,3,16,45,577.0,127.5,1.85,26.0,423.5,90.98,71.21
2016,6,3,17,0,367.0,160.0,1.8,26.0,326.0,106.82,84.66
2016,6,3,17,15,517.5,118.5,1.6,25.0,322.0,84.96,66.84
2016,6,3,17,30,668.0,77.0,1.4,24.0,318.0,61.44,47.28
2016,6,3,17,45,619.0,71.0,1.25,23.5,267.5,56.96,43.63
2016,6,3,18,0,570.0,65.0,1.1,23.0,217.0,52.46,39.81
2016,6,3,18,15,499.5,57.0,1.05,22.0,170.0,46.19,34.38
2016,6,3,18,30,429.0,49.0,1.0,21.0,123.0,39.92,28.74
2016,6,3,18,45,322.5,38.0,0.95,20.0,83.5,30.98,20.53
2016,6,3,19,0,216.0,27.0,0.9,19.0,44.0,22.05,10.32
2016,6,3,19,15,108.0,13.5,0.9,18.5,22.0,10.62,0.0
2016,6,3,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,0.8,17.0,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,0.8,17.0,7.0,5.51,0.0
2016,6,4,5,15,40.0,23.0,0.75,17.0,27.5,37.72,14.83
2016,6,4,5,30,80.0,39.0,0.7,17.0,48.0,72.69,51.74
2016,6,4,5,45,107.5,58.0,0.65,17.5,76.5,107.97,82.8
2016,6,4,6,0,135.0,77.0,0.6,18.0,105.0,145.48,115.09
2016,6,4,6,15,154.5,97.5,0.7,18.5,138.0,182.89,146.78
2016,6,4,6,30,174.0,118.0,0.8,19.0,171.0,221.65,178.79
2016,6,4,6,45,192.5,136.5,0.9,19.5,205.0,258.76,208.65
2016,6,4,7,0,211.0,155.0,1.0,20.0,239.0,311.13,249.52
2016,6,4,7,15,124.0,171.0,0.95,20.0,222.0,258.98,206.54
2016,6,4,7,30,37.0,187.0,0.9,20.0,205.0,198.4,156.42
2016,6,4,7,45,88.0,219.5,0.85,20.5,268.5,270.38,213.43
2016,6,4,8,0,139.0,252.0,0.8,21.0,332.0,362.61,283.02
2016,6,4,8,15,94.5,262.0,0.7,21.0,318.5,318.78,247.23
2016,6,4,8,30,50.0,272.0,0.6,21.0,305.0,290.04,223.49
2016,6,4,8,45,150.5,302.0,0.55,21.5,410.0,425.98,325.59
2016,6,4,9,0,251.0,332.0,0.5,22.0,515.0,565.43,423.11
2016,6,4,9,15,189.5,355.5,0.5,22.0,498.5,513.36,382.97
2016,6,4,9,30,128.0,379.0,0.5,22.0,482.0,478.68,356.56
2016,6,4,9,45,179.5,394.5,0.55,22.0,544.0,537.72,399.2
2016,6,4,10,0,231.0,410.0,0.6,22.0,606.0,595.74,439.41
2016,6,4,10,15,246.5,421.0,0.7,22.0,636.5,633.41,464.71
2016,6,4,10,30,262.0,432.0,0.8,22.0,667.0,650.13,476.26
2016,6,4,10,45,181.5,443.5,0.95,22.0,608.5,563.39,415.93
2016,6,4,11,0,101.0,455.0,1.1,22.0,550.0,479.13,356.27
2016,6,4,11,15,75.5,440.0,1.15,22.0,511.5,437.51,326.65
2016,6,4,11,30,50.0,425.0,1.2,22.0,473.0,397.16,297.25
2016,6,4,11,45,182.5,445.0,1.3,22.0,620.5,526.33,392.95
2016,6,4,12,0,315.0,465.0,1.4,22.0,768.0,640.74,473.68
2016,6,4,12,15,274.5,472.0,1.45,22.0,736.0,596.24,441.05
2016,6,4,12,30,234.0,479.0,1.5,22.0,704.0,548.75,407.44
2016,6,4,12,45,265.0,466.5,1.55,22.5,719.5,544.71,404.29
2016,6,4,13,0,296.0,454.0,1.6,23.0,735.0,533.31,395.34
2016,6,4,13,15,175.0,433.5,1.6,23.0,599.0,427.59,318.71
2016,6,4,13,30,54.0,413.0,1.6,23.0,463.0,335.38,251.39
2016,6,4,13,45,62.5,410.5,1.6,23.5,467.0,329.31,246.71
2016,6,4,14,0,71.0,408.0,1.6,24.0,471.0,322.02,240.57
2016,6,4,14,15,80.0,399.0,1.6,24.0,468.0,309.51,230.89
2016,6,4,14,30,89.0,390.0,1.6,24.0,465.0,295.84,220.19
2016,6,4,14,45,274.0,338.5,1.65,24.0,553.5,283.65,204.1
2016,6,4,15,0,459.0,287.0,1.7,24.0,642.0,257.42,175.9
2016,6,4,15,15,528.5,245.0,1.7,23.5,633.0,207.48,137.11
2016,6,4,15,30,598.0,203.0,1.7,23.0,624.0,148.57,100.22
2016,6,4,15,45,641.0,171.0,1.7,23.0,596.0,110.76,87.49
2016,6,4,16,0,684.0,139.0,1.7,23.0,568.0,95.1,74.76
2016,6,4,16,15,699.0,127.5,1.7,22.5,535.5,90.23,71.08
2016,6,4,16,30,714.0,116.0,1.7,22.0,503.0,84.85,66.92
2016,6,4,16,45,693.0,108.5,1.7,22.0,455.0,80.79,63.72
2016,6,4,17,0,672.0,101.0,1.7,22.0,407.0,76.5,60.29
2016,6,4,17,15,636.0,95.0,1.6,21.5,356.5,72.77,57.41
2016,6,4,17,30,600.0,89.0,1.5,21.0,306.0,68.96,54.4
2016,6,4,17,45,558.0,80.5,1.45,20.5,258.0,63.13,49.54
2016,6,4,18,0,516.0,72.0,1.4,20.0,210.0,57.16,44.41
2016,6,4,18,15,447.0,62.5,1.3,19.0,164.0,49.99,38.15
2016,6,4,18,30,378.0,53.0,1.2,18.0,118.0,42.77,31.6
2016,6,4,18,45,285.5,40.0,1.15,17.0,80.5,30.53,20.46
2016,6,4,19,0,193.0,27.0,1.1,16.0,43.0,20.59,9.7
2016,6,4,19,15,96.5,13.5,1.1,15.5,21.5,10.62,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,45,28.5,4.5,0.95,12.5,5.5,0.0,0.0
2016,6,5,5,0,57.0,9.0,1.0,13.0,11.0,21.38,0.0
2016,6,5,5,15,179.5,22.5,1.1,13.5,40.5,92.0,44.17
2016,6,5,5,30,302.0,36.0,1.2,14.0,70.0,168.36,125.34
2016,6,5,5,45,389.5,46.0,1.3,14.5,113.0,233.96,183.86
2016,6,5,6,0,477.0,56.0,1.4,15.0,156.0,308.37,248.0
2016,6,5,6,15,238.5,78.0,1.35,15.5,128.0,214.33,174.69
2016,6,5,6,30,0.0,100.0,1.3,16.0,100.0,82.83,64.46
2016,6,5,6,45,5.0,118.0,1.3,16.5,120.0,100.94,79.73
2016,6,5,7,0,10.0,136.0,1.3,17.0,140.0,119.44,94.81
2016,6,5,7,15,11.0,151.0,1.2,17.5,156.0,132.61,105.13
2016,6,5,7,30,12.0,166.0,1.1,18.0,172.0,145.87,115.33
2016,6,5,7,45,29.0,198.0,1.05,18.5,214.5,201.89,160.02
2016,6,5,8,0,46.0,230.0,1.0,19.0,257.0,246.82,194.68
2016,6,5,8,15,54.0,255.0,1.0,19.5,289.0,277.59,217.5
2016,6,5,8,30,62.0,280.0,1.0,20.0,321.0,308.34,239.95
2016,6,5,8,45,166.5,304.0,1.0,20.5,423.5,441.71,340.9
2016,6,5,9,0,271.0,328.0,1.0,21.0,526.0,578.75,438.7
2016,6,5,9,15,572.5,223.0,1.1,21.0,669.5,774.82,579.65
2016,6,5,9,30,874.0,118.0,1.2,21.0,813.0,927.71,680.68
2016,6,5,9,45,888.5,116.5,1.35,21.5,848.0,940.56,686.82
2016,6,5,10,0,903.0,115.0,1.5,22.0,883.0,949.8,692.43
2016,6,5,10,15,908.5,116.5,1.6,22.0,910.5,949.91,692.86
2016,6,5,10,30,914.0,118.0,1.7,22.0,938.0,946.15,690.96
2016,6,5,10,45,918.0,119.0,1.8,22.0,958.0,936.7,685.44
2016,6,5,11,0,922.0,120.0,1.9,22.0,978.0,923.41,677.49
2016,6,5,11,15,924.5,121.0,1.95,22.0,991.5,905.05,665.7
2016,6,5,11,30,927.0,122.0,2.0,22.0,1005.0,883.04,651.56
2016,6,5,11,45,928.5,122.0,2.1,22.5,1011.5,855.9,633.21
2016,6,5,12,0,930.0,122.0,2.2,23.0,1018.0,825.49,612.61
2016,6,5,12,15,930.0,122.0,2.2,23.0,1017.0,790.87,588.67
2016,6,5,12,30,930.0,122.0,2.2,23.0,1016.0,753.41,561.61
2016,6,5,12,45,918.5,128.0,2.2,23.0,1004.5,710.06,529.74
2016,6,5,13,0,907.0,134.0,2.2,23.0,993.0,664.9,495.88
2016,6,5,13,15,904.0,133.5,2.2,23.0,977.0,618.58,460.41
2016,6,5,13,30,901.0,133.0,2.2,23.0,961.0,570.34,422.48
2016,6,5,13,45,898.0,130.5,2.2,23.5,939.0,519.03,380.43
2016,6,5,14,0,895.0,128.0,2.2,24.0,917.0,466.19,336.13
2016,6,5,14,15,888.0,126.5,2.2,24.0,887.5,411.22,289.86
2016,6,5,14,30,881.0,125.0,2.2,24.0,858.0,355.53,242.26
2016,6,5,14,45,874.0,122.0,2.25,24.0,823.0,298.46,193.77
2016,6,5,15,0,867.0,119.0,2.3,24.0,788.0,241.16,147.03
2016,6,5,15,15,855.0,116.5,2.3,23.5,747.5,176.09,100.22
2016,6,5,15,30,843.0,114.0,2.3,23.0,707.0,118.33,71.13
2016,6,5,15,45,829.0,110.0,2.3,23.0,662.0,87.34,68.1
2016,6,5,16,0,815.0,106.0,2.3,23.0,617.0,85.48,66.78
2016,6,5,16,15,549.0,164.0,2.3,22.5,496.5,109.24,87.08
2016,6,5,16,30,283.0,222.0,2.3,22.0,376.0,142.05,115.0
2016,6,5,16,45,301.5,196.0,2.3,22.0,346.0,128.92,104.31
2016,6,5,17,0,320.0,170.0,2.3,22.0,316.0,115.01,92.95
2016,6,5,17,15,269.5,154.5,2.2,21.0,267.5,105.22,85.29
2016,6,5,17,30,219.0,139.0,2.1,20.0,219.0,95.24,77.28
2016,6,5,17,45,196.0,121.0,2.05,19.5,184.5,83.96,67.81
2016,6,5,18,0,173.0,103.0,2.0,19.0,150.0,72.37,57.83
2016,6,5,18,15,297.5,76.5,1.95,18.5,137.0,55.94,43.41
2016,6,5,18,30,422.0,50.0,1.9,18.0,124.0,40.63,29.75
2016,6,5,18,45,320.0,38.5,1.85,17.5,84.5,31.33,21.12
2016,6,5,19,0,218.0,27.0,1.8,17.0,45.0,22.0,10.91
2016,6,5,19,15,109.0,13.5,1.8,16.5,22.5,10.62,0.0
2016,6,5,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,45,26.5,4.5,1.05,14.5,5.0,0.0,0.0
2016,6,6,5,0,53.0,9.0,1.1,15.0,10.0,20.31,0.0
2016,6,6,5,15,166.0,22.0,1.1,15.0,38.5,86.95,41.87
2016,6,6,5,30,279.0,35.0,1.1,15.0,67.0,158.66,117.59
2016,6,6,5,45,362.5,45.0,1.1,15.5,107.5,221.13,172.98
2016,6,6,6,0,446.0,55.0,1.1,16.0,148.0,292.07,233.73
2016,6,6,6,15,503.5,62.5,1.05,16.5,194.0,354.49,286.13
2016,6,6,6,30,561.0,70.0,1.0,17.0,240.0,421.27,339.92
2016,6,6,6,45,280.5,87.5,0.95,17.5,172.5,285.73,232.11
2016,6,6,7,0,0.0,105.0,0.9,18.0,105.0,83.8,64.33
2016,6,6,7,15,0.5,127.5,0.9,18.0,128.0,103.3,80.62
2016,6,6,7,30,1.0,150.0,0.9,18.0,151.0,122.84,96.28
2016,6,6,7,45,11.0,179.0,0.9,18.5,186.0,155.73,122.57
2016,6,6,8,0,21.0,208.0,0.9,19.0,221.0,189.23,148.77
2016,6,6,8,15,39.5,243.0,0.95,19.5,268.5,253.03,198.32
2016,6,6,8,30,58.0,278.0,1.0,20.0,316.0,302.7,235.68
2016,6,6,8,45,199.0,294.5,1.05,20.5,438.0,460.09,355.64
2016,6,6,9,0,340.0,311.0,1.1,21.0,560.0,622.48,471.82
2016,6,6,9,15,589.0,214.0,1.15,21.0,671.5,780.66,584.08
2016,6,6,9,30,838.0,117.0,1.2,21.0,783.0,893.18,658.13
2016,6,6,9,45,846.5,118.5,1.3,21.5,815.5,903.39,662.43
2016,6,6,10,0,855.0,120.0,1.4,22.0,848.0,910.04,665.77
2016,6,6,10,15,861.5,121.5,1.5,22.0,875.0,911.21,666.92
2016,6,6,10,30,868.0,123.0,1.6,22.0,902.0,908.68,665.78
2016,6,6,10,45,873.0,124.0,1.7,22.0,922.5,900.62,661.11
2016,6,6,11,0,878.0,125.0,1.8,22.0,943.0,888.87,654.08
2016,6,6,11,15,881.5,125.5,1.9,22.0,956.5,871.75,643.53
2016,6,6,11,30,885.0,126.0,2.0,22.0,970.0,851.13,630.64
2016,6,6,11,45,545.5,306.0,2.15,22.0,827.5,721.69,537.91
2016,6,6,12,0,206.0,486.0,2.3,22.0,685.0,565.14,422.09
2016,6,6,12,15,140.0,472.0,2.4,22.0,607.5,490.57,368.6
2016,6,6,12,30,74.0,458.0,2.5,22.0,530.0,414.7,312.72
2016,6,6,12,45,96.5,465.0,2.65,22.0,557.5,426.06,321.82
2016,6,6,13,0,119.0,472.0,2.8,22.0,585.0,436.5,329.63
2016,6,6,13,15,120.0,464.0,2.85,22.0,576.0,417.58,315.46
2016,6,6,13,30,121.0,456.0,2.9,22.0,567.0,398.46,301.11
2016,6,6,13,45,156.0,445.5,3.0,22.0,585.5,393.39,296.89
2016,6,6,14,0,191.0,435.0,3.1,22.0,604.0,384.57,289.2
2016,6,6,14,15,134.5,410.5,3.15,21.5,527.5,330.63,249.41
2016,6,6,14,30,78.0,386.0,3.2,21.0,451.0,290.23,220.31
2016,6,6,14,45,136.5,376.5,3.3,21.0,485.0,280.06,210.26
2016,6,6,15,0,195.0,367.0,3.4,21.0,519.0,269.41,199.41
2016,6,6,15,15,266.0,332.5,3.4,20.5,527.5,230.82,167.98
2016,6,6,15,30,337.0,298.0,3.4,20.0,536.0,193.46,142.7
2016,6,6,15,45,548.0,206.5,3.45,20.0,564.0,129.39,104.29
2016,6,6,16,0,759.0,115.0,3.5,20.0,592.0,89.75,71.21
2016,6,6,16,15,739.0,111.0,3.5,19.5,545.5,87.9,70.03
2016,6,6,16,30,719.0,107.0,3.5,19.0,499.0,79.21,62.96
2016,6,6,16,45,403.0,147.5,3.5,19.0,363.5,98.67,79.91
2016,6,6,17,0,87.0,188.0,3.5,19.0,228.0,128.03,105.33
2016,6,6,17,15,43.5,152.0,3.4,18.5,172.0,105.9,86.78
2016,6,6,17,30,0.0,116.0,3.3,18.0,116.0,84.83,68.9
2016,6,6,17,45,0.0,97.5,3.25,17.5,97.5,71.81,57.76
2016,6,6,18,0,0.0,79.0,3.2,17.0,79.0,58.68,46.31
2016,6,6,18,15,0.0,62.0,3.05,16.5,62.0,46.44,35.44
2016,6,6,18,30,0.0,45.0,2.9,16.0,45.0,34.11,24.32
2016,6,6,18,45,0.0,30.5,2.8,16.0,30.5,23.31,14.4
2016,6,6,19,0,0.0,16.0,2.7,16.0,16.0,12.18,3.67
2016,6,6,19,15,0.0,8.0,2.7,15.5,8.0,6.29,0.0
2016,6,6,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,7,4,45,19.0,5.0,1.8,13.0,5.5,0.0,0.0
2016,6,7,5,0,38.0,10.0,1.9,13.0,11.0,17.31,0.0
2016,6,7,5,15,148.0,24.0,1.95,13.0,39.5,83.87,41.25
2016,6,7,5,30,258.0,38.0,2.0,13.0,68.0,151.43,113.3
2016,6,7,5,45,348.5,48.5,2.15,13.5,109.5,218.1,172.65
2016,6,7,6,0,439.0,59.0,2.3,14.0,151.0,292.16,237.08
2016,6,7,6,15,499.5,67.0,2.25,14.5,198.0,356.47,292.28
2016,6,7,6,30,560.0,75.0,2.2,15.0,245.0,425.39,349.32
2016,6,7,6,45,280.0,76.0,2.2,15.5,161.0,271.57,224.71
2016,6,7,7,0,0.0,77.0,2.2,16.0,77.0,59.28,44.54
2016,6,7,7,15,0.5,113.5,2.15,16.0,114.0,90.67,70.9
2016,6,7,7,30,1.0,150.0,2.1,16.0,151.0,122.81,97.26
2016,6,7,7,45,1.0,157.0,2.1,16.5,158.0,127.87,100.83
2016,6,7,8,0,1.0,164.0,2.1,17.0,165.0,133.07,104.54
2016,6,7,8,15,0.5,161.5,2.05,17.5,162.5,129.66,101.21
2016,6,7,8,30,0.0,159.0,2.0,18.0,160.0,126.52,98.16
2016,6,7,8,45,2.5,173.0,2.0,18.5,175.5,140.2,108.79
2016,6,7,9,0,5.0,187.0,2.0,19.0,191.0,153.94,119.33
2016,6,7,9,15,11.0,229.5,2.05,19.0,238.5,195.33,151.97
2016,6,7,9,30,17.0,272.0,2.1,19.0,286.0,236.96,184.26
2016,6,7,9,45,24.0,304.5,2.15,19.5,324.5,270.7,209.71
2016,6,7,10,0,31.0,337.0,2.2,20.0,363.0,323.38,249.14
2016,6,7,10,15,26.0,328.0,2.25,20.0,350.5,307.96,236.82
2016,6,7,10,30,21.0,319.0,2.3,20.0,338.0,276.64,212.7
2016,6,7,10,45,27.5,350.5,2.4,20.0,376.0,324.32,248.97
2016,6,7,11,0,34.0,382.0,2.5,20.0,414.0,354.77,271.68
2016,6,7,11,15,35.5,386.5,2.6,20.0,420.0,356.05,272.45
2016,6,7,11,30,37.0,391.0,2.7,20.0,426.0,356.84,273.01
2016,6,7,11,45,153.0,432.0,2.8,20.0,579.5,491.33,375.36
2016,6,7,12,0,269.0,473.0,2.9,20.0,733.0,611.13,462.97
2016,6,7,12,15,291.5,465.5,2.95,20.0,747.0,603.1,456.58
2016,6,7,12,30,314.0,458.0,3.0,20.0,761.0,592.57,448.99
2016,6,7,12,45,356.0,433.0,3.05,20.0,773.0,579.27,439.53
2016,6,7,13,0,398.0,408.0,3.1,20.0,785.0,562.34,426.94
2016,6,7,13,15,437.0,390.5,3.1,20.0,798.5,544.92,413.15
2016,6,7,13,30,476.0,373.0,3.1,20.0,812.0,522.73,395.11
2016,6,7,13,45,436.0,373.0,3.15,20.0,767.5,470.46,354.62
2016,6,7,14,0,396.0,373.0,3.2,20.0,723.0,425.37,319.22
2016,6,7,14,15,290.5,389.0,3.2,20.0,641.5,367.47,275.35
2016,6,7,14,30,185.0,405.0,3.2,20.0,560.0,326.88,245.8
2016,6,7,14,45,125.0,374.5,3.25,20.0,477.0,276.25,208.44
2016,6,7,15,0,65.0,344.0,3.3,20.0,394.0,241.96,184.43
2016,6,7,15,15,205.5,320.0,3.3,19.5,467.5,227.03,168.11
2016,6,7,15,30,346.0,296.0,3.3,19.0,541.0,193.28,142.78
2016,6,7,15,45,252.0,289.5,3.3,19.0,462.0,172.35,140.6
2016,6,7,16,0,158.0,283.0,3.3,19.0,383.0,176.42,144.42
2016,6,7,16,15,111.0,254.5,3.25,18.5,322.0,161.04,132.21
2016,6,7,16,30,64.0,226.0,3.2,18.0,261.0,150.87,124.31
2016,6,7,16,45,61.0,204.0,3.2,18.0,235.0,137.74,113.57
2016,6,7,17,0,58.0,182.0,3.2,18.0,209.0,124.31,102.47
2016,6,7,17,15,29.0,138.5,3.15,17.5,152.0,97.93,80.21
2016,6,7,17,30,0.0,95.0,3.1,17.0,95.0,71.09,57.15
2016,6,7,17,45,0.0,80.0,3.05,17.0,80.0,60.22,47.7
2016,6,7,18,0,0.0,65.0,3.0,17.0,65.0,49.27,38.03
2016,6,7,18,15,0.0,51.0,2.85,16.5,51.0,38.94,28.84
2016,6,7,18,30,0.0,37.0,2.7,16.0,37.0,28.27,19.22
2016,6,7,18,45,0.0,25.5,2.55,15.5,25.5,19.44,11.14
2016,6,7,19,0,0.0,14.0,2.4,15.0,14.0,10.64,2.61
2016,6,7,19,15,0.0,7.0,2.4,14.5,7.0,5.31,0.0
2016,6,7,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,4.0,2.4,12.5,4.0,0.0,0.0
2016,6,8,5,0,0.0,8.0,2.5,13.0,8.0,6.29,0.0
2016,6,8,5,15,39.5,23.5,2.55,13.0,28.0,37.87,16.24
2016,6,8,5,30,79.0,39.0,2.6,13.0,48.0,71.52,51.72
2016,6,8,5,45,103.0,58.0,2.7,13.5,76.0,105.15,81.98
2016,6,8,6,0,127.0,77.0,2.8,14.0,104.0,140.65,113.41
2016,6,8,6,15,143.0,97.5,2.9,14.0,135.0,175.74,144.29
2016,6,8,6,30,159.0,118.0,3.0,14.0,166.0,211.85,175.44
2016,6,8,6,45,172.0,138.0,3.1,14.5,199.0,246.5,204.32
2016,6,8,7,0,185.0,158.0,3.2,15.0,232.0,281.72,232.96
2016,6,8,7,15,161.0,182.0,3.2,15.0,252.5,295.89,243.51
2016,6,8,7,30,137.0,206.0,3.2,15.0,273.0,307.44,251.61
2016,6,8,7,45,100.5,223.0,3.25,15.5,274.5,282.97,230.02
2016,6,8,8,0,64.0,240.0,3.3,16.0,276.0,271.29,218.6
2016,6,8,8,15,76.5,265.0,3.3,16.0,312.5,306.19,246.05
2016,6,8,8,30,89.0,290.0,3.3,16.0,349.0,341.2,273.13
2016,6,8,8,45,240.0,293.5,3.35,16.5,466.0,513.73,408.69
2016,6,8,9,0,391.0,297.0,3.4,17.0,583.0,652.7,513.32
2016,6,8,9,15,403.0,307.5,3.4,17.0,615.5,694.61,541.79
2016,6,8,9,30,415.0,318.0,3.4,17.0,648.0,716.27,556.29
2016,6,8,9,45,482.0,310.0,3.45,17.5,708.5,768.84,593.5
2016,6,8,10,0,549.0,302.0,3.5,18.0,769.0,819.14,628.23
2016,6,8,10,15,484.5,335.5,3.5,18.0,757.5,785.1,601.18
2016,6,8,10,30,420.0,369.0,3.5,18.0,746.0,748.05,572.57
2016,6,8,10,45,505.5,349.0,3.55,18.0,813.0,796.0,608.14
2016,6,8,11,0,591.0,329.0,3.6,18.0,880.0,839.08,639.24
2016,6,8,11,15,587.0,338.5,3.6,18.0,892.0,825.82,628.62
2016,6,8,11,30,583.0,348.0,3.6,18.0,904.0,809.63,616.35
2016,6,8,11,45,530.0,377.0,3.65,18.0,885.0,767.08,584.67
2016,6,8,12,0,477.0,406.0,3.7,18.0,866.0,723.71,552.36
2016,6,8,12,15,424.5,417.5,3.7,18.0,826.5,667.72,510.85
2016,6,8,12,30,372.0,429.0,3.7,18.0,787.0,610.71,468.3
2016,6,8,12,45,423.0,411.0,3.7,18.0,815.0,608.79,466.89
2016,6,8,13,0,474.0,393.0,3.7,18.0,843.0,599.25,459.13
2016,6,8,13,15,662.0,276.0,3.65,17.5,893.0,590.1,452.99
2016,6,8,13,30,850.0,159.0,3.6,17.0,943.0,565.39,432.97
2016,6,8,13,45,855.0,151.0,3.6,17.0,923.0,514.7,390.57
2016,6,8,14,0,860.0,143.0,3.6,17.0,903.0,461.88,345.36
2016,6,8,14,15,699.0,219.5,3.55,17.0,824.0,400.98,295.97
2016,6,8,14,30,538.0,296.0,3.5,17.0,745.0,356.44,261.1
2016,6,8,14,45,581.0,262.0,3.5,17.0,728.0,308.03,218.45
2016,6,8,15,0,624.0,228.0,3.5,17.0,711.0,253.12,171.38
2016,6,8,15,15,721.0,174.0,3.45,16.5,705.0,189.34,119.08
2016,6,8,15,30,818.0,120.0,3.4,16.0,699.0,122.03,76.03
2016,6,8,15,45,695.5,149.5,3.4,16.0,620.0,99.38,80.39
2016,6,8,16,0,573.0,179.0,3.4,16.0,541.0,116.36,95.2
2016,6,8,16,15,447.0,197.5,3.35,16.0,466.5,125.45,103.26
2016,6,8,16,30,321.0,216.0,3.3,16.0,392.0,139.7,115.79
2016,6,8,16,45,324.5,193.0,3.3,16.0,356.5,127.74,105.87
2016,6,8,17,0,328.0,170.0,3.3,16.0,321.0,115.16,95.37
2016,6,8,17,15,502.5,117.0,3.25,15.5,317.0,83.68,68.37
2016,6,8,17,30,677.0,64.0,3.2,15.0,313.0,56.66,44.86
2016,6,8,17,45,602.0,67.5,3.15,15.0,264.5,54.1,42.67
2016,6,8,18,0,527.0,71.0,3.1,15.0,216.0,56.4,44.69
2016,6,8,18,15,462.0,62.5,2.95,14.5,170.5,50.02,38.92
2016,6,8,18,30,397.0,54.0,2.8,14.0,125.0,43.6,32.93
2016,6,8,18,45,302.0,42.0,2.7,14.0,86.5,32.07,22.18
2016,6,8,19,0,207.0,30.0,2.6,14.0,48.0,22.83,12.31
2016,6,8,19,15,103.5,15.0,2.6,13.5,24.0,11.45,0.0
2016,6,8,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,9,4,45,24.0,5.0,1.85,11.5,6.0,0.0,0.0
2016,6,9,5,0,48.0,10.0,2.0,12.0,12.0,19.7,0.0
2016,6,9,5,15,167.0,24.0,2.05,12.5,41.5,89.25,44.81
2016,6,9,5,30,286.0,38.0,2.1,13.0,71.0,160.74,120.28
2016,6,9,5,45,374.0,48.0,2.2,13.5,113.0,227.29,179.79
2016,6,9,6,0,462.0,58.0,2.3,14.0,155.0,300.81,243.86
2016,6,9,6,15,231.0,60.0,2.3,14.5,108.5,200.9,164.97
2016,6,9,6,30,0.0,62.0,2.3,15.0,62.0,47.53,34.96
2016,6,9,6,45,0.0,74.5,2.3,15.5,74.5,57.68,43.57
2016,6,9,7,0,0.0,87.0,2.3,16.0,87.0,67.84,51.94
2016,6,9,7,15,0.0,99.5,2.25,16.0,99.5,78.02,60.3
2016,6,9,7,30,0.0,112.0,2.2,16.0,112.0,88.22,68.58
2016,6,9,7,45,0.0,121.5,2.15,16.5,121.5,95.84,74.5
2016,6,9,8,0,0.0,131.0,2.1,17.0,131.0,103.49,80.37
2016,6,9,8,15,0.5,148.0,2.05,17.0,148.5,117.98,91.95
2016,6,9,8,30,1.0,165.0,2.0,17.0,166.0,132.5,103.45
2016,6,9,8,45,3.0,176.5,1.95,17.5,179.0,143.61,111.95
2016,6,9,9,0,5.0,188.0,1.9,18.0,192.0,154.76,120.42
2016,6,9,9,15,7.5,209.5,1.85,18.0,216.0,174.92,136.21
2016,6,9,9,30,10.0,231.0,1.8,18.0,240.0,195.04,151.81
2016,6,9,9,45,12.0,247.5,1.75,18.5,258.0,210.34,163.19
2016,6,9,10,0,14.0,264.0,1.7,19.0,276.0,225.51,174.36
2016,6,9,10,15,16.0,284.0,1.7,19.0,298.5,243.46,187.95
2016,6,9,10,30,18.0,304.0,1.7,19.0,321.0,261.16,201.26
2016,6,9,10,45,36.0,362.0,1.75,19.5,396.0,342.06,262.25
2016,6,9,11,0,54.0,420.0,1.8,20.0,471.0,405.98,308.87
2016,6,9,11,15,89.0,448.5,1.9,20.0,533.0,455.95,345.93
2016,6,9,11,30,124.0,477.0,2.0,20.0,595.0,515.8,389.54
2016,6,9,11,45,128.0,476.0,2.15,20.0,599.0,507.87,383.77
2016,6,9,12,0,132.0,475.0,2.3,20.0,603.0,498.92,377.62
2016,6,9,12,15,513.5,307.0,2.4,20.0,802.0,648.14,492.44
2016,6,9,12,30,895.0,139.0,2.5,20.0,1001.0,741.07,562.07
2016,6,9,12,45,904.0,131.5,2.65,20.0,995.5,702.9,533.3
2016,6,9,13,0,913.0,124.0,2.8,20.0,990.0,661.66,502.39
2016,6,9,13,15,909.5,123.5,2.9,20.0,974.0,615.17,466.29
2016,6,9,13,30,906.0,123.0,3.0,20.0,958.0,566.79,427.65
2016,6,9,13,45,903.0,120.5,3.1,20.0,936.0,515.57,385.64
2016,6,9,14,0,900.0,118.0,3.2,20.0,914.0,462.81,341.1
2016,6,9,14,15,893.5,116.5,3.25,20.0,885.0,408.09,293.81
2016,6,9,14,30,887.0,115.0,3.3,20.0,856.0,352.6,245.1
2016,6,9,14,45,879.0,112.5,3.35,20.0,821.0,295.56,195.38
2016,6,9,15,0,871.0,110.0,3.4,20.0,786.0,238.4,147.55
2016,6,9,15,15,860.0,108.0,3.45,19.5,746.0,181.25,105.68
2016,6,9,15,30,849.0,106.0,3.5,19.0,706.0,124.77,76.4
2016,6,9,15,45,834.5,103.0,3.55,19.0,662.0,83.07,65.6
2016,6,9,16,0,820.0,100.0,3.6,19.0,618.0,81.69,64.65
2016,6,9,16,15,801.5,96.5,3.6,18.5,570.5,79.76,63.34
2016,6,9,16,30,783.0,93.0,3.6,18.0,523.0,77.73,61.92
2016,6,9,16,45,758.5,89.5,3.6,18.0,473.5,75.46,60.18
2016,6,9,17,0,734.0,86.0,3.6,18.0,424.0,73.13,58.36
2016,6,9,17,15,701.0,81.0,3.55,17.5,373.5,64.15,50.83
2016,6,9,17,30,668.0,76.0,3.5,17.0,323.0,60.64,48.0
2016,6,9,17,45,624.0,70.0,3.45,16.5,273.5,56.2,44.26
2016,6,9,18,0,580.0,64.0,3.4,16.0,224.0,51.71,40.36
2016,6,9,18,15,515.0,56.5,3.2,15.5,177.5,45.83,35.07
2016,6,9,18,30,450.0,49.0,3.0,15.0,131.0,39.95,29.6
2016,6,9,18,45,357.0,38.5,2.9,14.5,91.0,31.45,21.62
2016,6,9,19,0,264.0,28.0,2.8,14.0,51.0,22.92,12.52
2016,6,9,19,15,132.0,14.0,2.8,14.0,25.5,11.29,0.0
2016,6,9,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,45,40.0,5.5,2.15,12.0,6.5,0.0,0.0
2016,6,10,5,0,80.0,11.0,2.3,12.0,13.0,28.29,0.0
2016,6,10,5,15,206.0,22.5,2.4,12.5,43.0,101.28,51.42
2016,6,10,5,30,332.0,34.0,2.5,13.0,73.0,175.21,131.12
2016,6,10,5,45,409.5,44.0,2.7,13.5,114.5,237.65,188.04
2016,6,10,6,0,487.0,54.0,2.9,14.0,156.0,307.87,249.96
2016,6,10,6,15,544.5,61.0,2.95,14.0,203.5,371.53,305.78
2016,6,10,6,30,602.0,68.0,3.0,14.0,251.0,439.47,363.45
2016,6,10,6,45,553.5,88.5,3.05,14.5,280.0,460.86,380.89
2016,6,10,7,0,505.0,109.0,3.1,15.0,309.0,467.79,385.89
2016,6,10,7,15,449.5,140.0,3.05,15.5,336.0,483.13,395.93
2016,6,10,7,30,394.0,171.0,3.0,16.0,363.0,491.64,399.87
2016,6,10,7,45,408.5,188.0,3.0,16.5,406.0,533.81,430.78
2016,6,10,8,0,423.0,205.0,3.0,17.0,449.0,575.17,460.17
2016,6,10,8,15,469.0,207.5,2.95,17.0,498.5,627.01,498.34
2016,6,10,8,30,515.0,210.0,2.9,17.0,548.0,679.05,535.86
2016,6,10,8,45,414.0,264.0,2.9,17.5,547.5,653.74,511.96
2016,6,10,9,0,313.0,318.0,2.9,18.0,547.0,603.97,471.01
2016,6,10,9,15,243.5,349.5,2.9,18.0,533.0,573.93,446.22
2016,6,10,9,30,174.0,381.0,2.9,18.0,519.0,520.93,404.5
2016,6,10,9,45,211.5,393.5,2.95,18.5,569.0,564.29,436.27
2016,6,10,10,0,249.0,406.0,3.0,19.0,619.0,625.48,479.61
2016,6,10,10,15,344.0,384.0,3.0,19.0,687.5,685.12,523.88
2016,6,10,10,30,439.0,362.0,3.0,19.0,756.0,758.44,576.61
2016,6,10,10,45,678.0,241.5,3.05,19.0,865.5,856.02,649.72
2016,6,10,11,0,917.0,121.0,3.1,19.0,975.0,917.89,692.98
2016,6,10,11,15,713.0,253.5,3.15,19.0,923.5,861.06,650.97
2016,6,10,11,30,509.0,386.0,3.2,19.0,872.0,779.27,588.83
2016,6,10,11,45,719.0,254.5,3.25,19.5,945.5,817.53,619.57
2016,6,10,12,0,929.0,123.0,3.3,20.0,1019.0,824.59,626.62
2016,6,10,12,15,929.5,123.0,3.3,20.0,1019.0,790.65,601.98
2016,6,10,12,30,930.0,123.0,3.3,20.0,1019.0,753.84,574.48
2016,6,10,12,45,910.0,135.5,3.3,20.0,1006.0,709.79,540.96
2016,6,10,13,0,890.0,148.0,3.3,20.0,993.0,664.26,505.73
2016,6,10,13,15,887.5,147.0,3.25,20.0,978.0,618.78,469.75
2016,6,10,13,30,885.0,146.0,3.2,20.0,963.0,571.39,431.38
2016,6,10,13,45,883.0,143.0,3.2,20.0,941.5,521.2,389.97
2016,6,10,14,0,881.0,140.0,3.2,20.0,920.0,469.4,346.14
2016,6,10,14,15,874.0,138.5,3.15,19.5,891.0,415.3,300.0
2016,6,10,14,30,867.0,137.0,3.1,19.0,862.0,360.49,252.43
2016,6,10,14,45,862.5,132.5,3.1,19.0,828.5,299.58,199.69
2016,6,10,15,0,858.0,128.0,3.1,19.0,795.0,241.31,150.82
2016,6,10,15,15,846.0,125.0,3.05,19.0,754.5,182.9,107.57
2016,6,10,15,30,834.0,122.0,3.0,19.0,714.0,125.44,76.94
2016,6,10,15,45,822.0,118.0,3.0,19.0,670.0,91.94,73.11
2016,6,10,16,0,810.0,114.0,3.0,19.0,626.0,90.34,72.0
2016,6,10,16,15,790.0,110.0,2.95,18.5,578.0,88.38,70.69
2016,6,10,16,30,770.0,106.0,2.9,18.0,530.0,86.3,69.28
2016,6,10,16,45,745.5,101.0,2.9,18.0,480.0,76.87,61.37
2016,6,10,17,0,721.0,96.0,2.9,18.0,430.0,73.94,59.06
2016,6,10,17,15,686.0,91.0,2.8,17.5,378.5,70.72,56.56
2016,6,10,17,30,651.0,86.0,2.7,17.0,327.0,67.44,53.96
2016,6,10,17,45,604.0,79.0,2.6,17.0,276.5,62.49,49.7
2016,6,10,18,0,557.0,72.0,2.5,17.0,226.0,57.47,45.27
2016,6,10,18,15,488.0,63.5,2.3,16.0,178.5,51.01,39.57
2016,6,10,18,30,419.0,55.0,2.1,15.0,131.0,44.53,33.64
2016,6,10,18,45,318.0,43.5,1.95,14.5,91.0,35.34,25.02
2016,6,10,19,0,217.0,32.0,1.8,14.0,51.0,24.32,13.78
2016,6,10,19,15,108.5,16.0,1.75,13.5,25.5,12.21,0.0
2016,6,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,3.0,1.5,11.5,3.0,0.0,0.0
2016,6,11,5,0,0.0,6.0,1.6,12.0,6.0,4.72,0.0
2016,6,11,5,15,3.0,21.5,1.8,12.5,22.0,17.88,5.1
2016,6,11,5,30,6.0,37.0,2.0,13.0,38.0,32.87,21.25
2016,6,11,5,45,22.0,56.0,2.2,13.5,60.5,61.32,45.92
2016,6,11,6,0,38.0,75.0,2.4,14.0,83.0,87.62,68.87
2016,6,11,6,15,48.0,96.0,2.45,14.5,108.5,114.43,92.06
2016,6,11,6,30,58.0,117.0,2.5,15.0,134.0,141.87,115.37
2016,6,11,6,45,68.0,137.5,2.65,15.5,161.5,169.38,138.31
2016,6,11,7,0,78.0,158.0,2.8,16.0,189.0,197.49,161.29
2016,6,11,7,15,119.5,181.5,2.8,16.5,236.5,265.71,216.89
2016,6,11,7,30,161.0,205.0,2.8,17.0,284.0,323.31,262.69
2016,6,11,7,45,214.0,222.5,2.8,17.5,339.0,385.54,311.42
2016,6,11,8,0,267.0,240.0,2.8,18.0,394.0,468.16,374.33
2016,6,11,8,15,279.0,260.5,2.75,18.5,433.0,504.92,400.06
2016,6,11,8,30,291.0,281.0,2.7,19.0,472.0,540.87,424.91
2016,6,11,8,45,575.5,195.5,2.65,20.0,604.5,734.25,568.94
2016,6,11,9,0,860.0,110.0,2.6,21.0,737.0,889.6,673.64
2016,6,11,9,15,871.5,112.0,2.5,21.5,776.5,910.46,682.81
2016,6,11,9,30,883.0,114.0,2.4,22.0,816.0,927.9,690.8
2016,6,11,9,45,797.0,166.5,2.35,22.5,820.5,915.38,679.35
2016,6,11,10,0,711.0,219.0,2.3,23.0,825.0,893.57,661.76
2016,6,11,10,15,805.0,174.5,2.15,23.0,880.5,921.29,678.48
2016,6,11,10,30,899.0,130.0,2.0,23.0,936.0,940.66,688.56
2016,6,11,10,45,904.5,130.5,1.9,23.5,957.5,932.35,679.85
2016,6,11,11,0,910.0,131.0,1.8,24.0,979.0,920.22,669.09
2016,6,11,11,15,913.5,131.5,1.65,24.0,993.5,902.61,655.64
2016,6,11,11,30,917.0,132.0,1.5,24.0,1008.0,881.37,639.95
2016,6,11,11,45,918.5,132.5,1.4,24.5,1014.5,855.02,620.43
2016,6,11,12,0,920.0,133.0,1.3,25.0,1021.0,825.42,598.95
2016,6,11,12,15,920.0,133.0,1.2,25.0,1020.5,791.26,574.67
2016,6,11,12,30,920.0,133.0,1.1,25.0,1020.0,754.33,547.86
2016,6,11,12,45,924.0,129.0,1.0,25.0,1013.0,714.52,518.76
2016,6,11,13,0,928.0,125.0,0.9,25.0,1006.0,671.96,487.16
2016,6,11,13,15,925.5,124.5,0.95,25.0,991.0,625.44,453.51
2016,6,11,13,30,923.0,124.0,1.0,25.0,976.0,576.89,417.22
2016,6,11,13,45,917.5,123.0,1.05,25.0,953.5,524.73,377.05
2016,6,11,14,0,912.0,122.0,1.1,25.0,931.0,471.22,334.46
2016,6,11,14,15,906.0,120.5,1.2,24.5,902.0,416.05,290.03
2016,6,11,14,30,900.0,119.0,1.3,24.0,873.0,360.03,243.63
2016,6,11,14,45,890.5,118.0,1.45,24.0,837.5,302.81,195.72
2016,6,11,15,0,881.0,117.0,1.6,24.0,802.0,245.57,149.38
2016,6,11,15,15,870.0,114.5,1.6,24.0,761.5,187.47,107.57
2016,6,11,15,30,859.0,112.0,1.6,24.0,721.0,121.53,71.27
2016,6,11,15,45,842.5,110.0,1.65,24.0,676.0,87.55,67.91
2016,6,11,16,0,826.0,108.0,1.7,24.0,631.0,86.9,67.62
2016,6,11,16,15,806.5,104.5,1.65,23.5,583.0,85.12,66.48
2016,6,11,16,30,787.0,101.0,1.6,23.0,535.0,83.24,65.25
2016,6,11,16,45,759.5,97.5,1.6,22.5,484.0,81.09,63.8
2016,6,11,17,0,732.0,94.0,1.6,22.0,433.0,72.81,57.09
2016,6,11,17,15,698.0,88.5,1.45,21.5,381.5,69.19,54.31
2016,6,11,17,30,664.0,83.0,1.3,21.0,330.0,65.49,51.38
2016,6,11,17,45,615.5,77.0,1.2,20.5,279.0,61.16,47.83
2016,6,11,18,0,567.0,71.0,1.1,20.0,228.0,56.81,44.13
2016,6,11,18,15,500.0,62.5,1.1,19.0,180.5,50.32,38.5
2016,6,11,18,30,433.0,54.0,1.1,18.0,133.0,43.8,32.61
2016,6,11,18,45,333.5,42.5,1.1,17.5,92.5,34.57,24.07
2016,6,11,19,0,234.0,31.0,1.1,17.0,52.0,23.68,13.19
2016,6,11,19,15,117.0,15.5,1.15,16.5,26.0,11.86,0.0
2016,6,11,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
