Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,12,4,45,27.0,5.5,0.7,12.5,6.0,0.0,0.0
2016,6,12,5,0,54.0,11.0,0.6,13.0,12.0,21.8,0.0
2016,6,12,5,15,176.5,24.5,0.65,13.5,42.5,92.05,46.22
2016,6,12,5,30,299.0,38.0,0.7,14.0,73.0,166.09,123.21
2016,6,12,5,45,385.5,48.5,0.8,14.5,115.5,231.08,180.65
2016,6,12,6,0,472.0,59.0,0.9,15.0,158.0,304.75,243.67
2016,6,12,6,15,531.5,67.0,0.9,15.5,206.0,369.92,298.27
2016,6,12,6,30,591.0,75.0,0.9,16.0,254.0,439.54,354.29
2016,6,12,6,45,635.0,80.5,0.9,16.5,305.0,500.9,401.77
2016,6,12,7,0,679.0,86.0,0.9,17.0,356.0,564.17,448.79
2016,6,12,7,15,709.5,91.0,0.85,17.0,406.5,618.94,488.12
2016,6,12,7,30,740.0,96.0,0.8,17.0,457.0,673.64,526.04
2016,6,12,7,45,764.0,99.5,0.8,17.5,506.5,717.86,554.11
2016,6,12,8,0,788.0,103.0,0.8,18.0,556.0,764.12,582.78
2016,6,12,8,15,805.5,106.5,0.75,18.0,603.0,803.31,606.32
2016,6,12,8,30,823.0,110.0,0.7,18.0,650.0,840.15,627.9
2016,6,12,8,45,836.5,112.5,0.7,18.5,693.0,869.82,644.13
2016,6,12,9,0,850.0,115.0,0.7,19.0,736.0,896.48,658.31
2016,6,12,9,15,860.5,117.5,0.75,19.5,774.0,905.58,662.1
2016,6,12,9,30,871.0,120.0,0.8,20.0,812.0,922.47,671.23
2016,6,12,9,45,882.0,120.0,0.85,20.5,846.0,933.84,676.77
2016,6,12,10,0,893.0,120.0,0.9,21.0,880.0,941.57,680.15
2016,6,12,10,15,898.5,121.5,1.0,21.0,907.0,941.98,681.22
2016,6,12,10,30,904.0,123.0,1.1,21.0,934.0,938.54,679.98
2016,6,12,10,45,906.0,125.0,1.2,21.5,953.5,928.6,673.35
2016,6,12,11,0,908.0,127.0,1.3,22.0,973.0,914.87,664.36
2016,6,12,11,15,910.5,127.5,1.4,22.0,986.0,896.59,653.69
2016,6,12,11,30,913.0,128.0,1.5,22.0,999.0,874.74,640.63
2016,6,12,11,45,912.0,129.5,1.65,22.0,1004.5,847.43,624.4
2016,6,12,12,0,911.0,131.0,1.8,22.0,1010.0,816.99,605.79
2016,6,12,12,15,910.5,131.0,1.9,22.0,1009.0,782.87,582.86
2016,6,12,12,30,910.0,131.0,2.0,22.0,1008.0,746.03,557.08
2016,6,12,12,45,904.0,133.0,2.15,22.0,998.0,704.42,527.48
2016,6,12,13,0,898.0,135.0,2.3,22.0,988.0,660.77,495.45
2016,6,12,13,15,894.5,134.0,2.35,22.0,972.5,614.64,460.16
2016,6,12,13,30,891.0,133.0,2.4,22.0,957.0,566.66,422.42
2016,6,12,13,45,885.5,132.0,2.5,22.0,934.0,516.06,381.7
2016,6,12,14,0,880.0,131.0,2.6,22.0,911.0,464.16,338.68
2016,6,12,14,15,873.0,129.5,2.65,21.5,882.0,410.32,293.47
2016,6,12,14,30,866.0,128.0,2.7,21.0,853.0,355.77,246.72
2016,6,12,14,45,856.5,126.0,2.75,21.0,818.0,299.82,198.46
2016,6,12,15,0,847.0,124.0,2.8,21.0,783.0,237.85,147.34
2016,6,12,15,15,835.0,121.5,2.8,21.0,743.5,180.51,105.09
2016,6,12,15,30,823.0,119.0,2.8,21.0,704.0,124.12,74.94
2016,6,12,15,45,808.0,115.5,2.8,21.0,660.0,89.93,70.81
2016,6,12,16,0,793.0,112.0,2.8,21.0,616.0,88.54,69.88
2016,6,12,16,15,773.0,108.5,2.8,20.5,568.5,86.9,68.85
2016,6,12,16,30,753.0,105.0,2.8,20.0,521.0,85.16,67.74
2016,6,12,16,45,729.5,100.0,2.8,20.0,472.0,75.84,59.98
2016,6,12,17,0,706.0,95.0,2.8,20.0,423.0,72.94,57.7
2016,6,12,17,15,672.0,89.5,2.7,19.5,372.5,69.4,54.95
2016,6,12,17,30,638.0,84.0,2.6,19.0,322.0,65.77,52.06
2016,6,12,17,45,595.0,77.0,2.55,18.5,273.0,60.86,47.96
2016,6,12,18,0,552.0,70.0,2.5,18.0,224.0,55.85,43.67
2016,6,12,18,15,487.0,61.5,2.25,17.5,177.5,49.39,37.92
2016,6,12,18,30,422.0,53.0,2.0,17.0,131.0,42.88,31.95
2016,6,12,18,45,329.0,42.0,1.8,16.5,91.5,34.11,23.79
2016,6,12,19,0,236.0,31.0,1.6,16.0,52.0,23.69,13.36
2016,6,12,19,15,118.0,15.5,1.65,15.5,26.0,11.86,0.0
2016,6,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,4,45,28.5,5.5,2.0,11.0,6.0,0.0,0.0
2016,6,13,5,0,57.0,11.0,2.1,11.0,12.0,22.48,0.0
2016,6,13,5,15,176.0,24.0,2.05,11.5,41.5,91.01,45.87
2016,6,13,5,30,295.0,37.0,2.0,12.0,71.0,163.47,122.56
2016,6,13,5,45,386.0,46.5,1.95,12.5,113.5,228.97,181.33
2016,6,13,6,0,477.0,56.0,1.9,13.0,156.0,303.59,246.26
2016,6,13,6,15,254.5,83.5,1.8,13.5,138.5,226.35,186.07
2016,6,13,6,30,32.0,111.0,1.7,14.0,121.0,120.26,96.98
2016,6,13,6,45,39.0,131.0,1.65,14.5,145.5,144.28,117.23
2016,6,13,7,0,46.0,151.0,1.6,15.0,170.0,168.7,137.13
2016,6,13,7,15,58.5,175.0,1.55,15.5,202.0,201.63,163.66
2016,6,13,7,30,71.0,199.0,1.5,16.0,234.0,235.19,190.11
2016,6,13,7,45,95.0,225.0,1.45,16.5,277.0,280.19,225.35
2016,6,13,8,0,119.0,251.0,1.4,17.0,320.0,343.45,273.72
2016,6,13,8,15,188.5,269.0,1.4,17.0,388.0,420.15,332.98
2016,6,13,8,30,258.0,287.0,1.4,17.0,456.0,518.49,406.31
2016,6,13,8,45,557.0,198.0,1.4,17.5,594.5,719.63,555.38
2016,6,13,9,0,856.0,109.0,1.4,18.0,733.0,883.96,665.72
2016,6,13,9,15,867.5,111.0,1.45,18.5,772.5,904.86,675.63
2016,6,13,9,30,879.0,113.0,1.5,19.0,812.0,922.37,685.06
2016,6,13,9,45,891.0,113.0,1.55,19.5,846.5,934.82,691.24
2016,6,13,10,0,903.0,113.0,1.6,20.0,881.0,943.63,695.17
2016,6,13,10,15,909.0,114.0,1.75,20.0,908.5,944.16,696.44
2016,6,13,10,30,915.0,115.0,1.9,20.0,936.0,940.85,695.28
2016,6,13,10,45,917.5,117.5,2.05,20.0,957.0,931.91,690.42
2016,6,13,11,0,920.0,120.0,2.2,20.0,978.0,919.11,683.02
2016,6,13,11,15,923.0,120.5,2.35,20.0,991.5,901.23,672.17
2016,6,13,11,30,926.0,121.0,2.5,20.0,1005.0,879.72,658.8
2016,6,13,11,45,924.0,123.5,2.65,20.5,1010.5,852.29,640.05
2016,6,13,12,0,922.0,126.0,2.8,21.0,1016.0,821.69,619.01
2016,6,13,12,15,921.5,126.0,2.9,21.0,1015.5,787.35,595.18
2016,6,13,12,30,921.0,126.0,3.0,21.0,1015.0,750.24,568.28
2016,6,13,12,45,918.0,126.5,3.15,21.0,1006.0,709.24,538.11
2016,6,13,13,0,915.0,127.0,3.3,21.0,997.0,665.95,505.4
2016,6,13,13,15,912.0,126.5,3.4,20.5,981.5,619.82,470.36
2016,6,13,13,30,909.0,126.0,3.5,20.0,966.0,571.74,432.61
2016,6,13,13,45,900.5,127.0,3.6,20.0,942.5,520.27,390.23
2016,6,13,14,0,892.0,128.0,3.7,20.0,919.0,467.72,345.79
2016,6,13,14,15,885.0,126.5,3.75,19.5,890.0,413.3,299.25
2016,6,13,14,30,878.0,125.0,3.8,19.0,861.0,358.15,251.19
2016,6,13,14,45,873.0,120.5,3.85,19.0,827.0,301.19,201.18
2016,6,13,15,0,868.0,116.0,3.9,19.0,793.0,243.78,152.67
2016,6,13,15,15,856.5,113.5,3.9,19.0,753.0,186.47,109.91
2016,6,13,15,30,845.0,111.0,3.9,19.0,713.0,121.33,72.54
2016,6,13,15,45,839.0,104.5,3.95,19.0,670.0,84.03,66.41
2016,6,13,16,0,833.0,98.0,4.0,19.0,627.0,80.7,63.79
2016,6,13,16,15,814.5,94.5,4.0,18.5,579.5,78.71,62.42
2016,6,13,16,30,796.0,91.0,4.0,18.0,532.0,76.61,60.95
2016,6,13,16,45,771.5,87.5,4.0,18.0,482.0,74.28,59.14
2016,6,13,17,0,747.0,84.0,4.0,18.0,432.0,71.88,57.26
2016,6,13,17,15,715.5,79.5,3.9,17.5,381.5,68.55,54.66
2016,6,13,17,30,684.0,75.0,3.8,17.0,331.0,60.15,47.55
2016,6,13,17,45,629.0,71.5,3.7,16.5,280.0,57.31,45.23
2016,6,13,18,0,574.0,68.0,3.6,16.0,229.0,54.59,42.91
2016,6,13,18,15,509.5,60.5,3.5,15.5,182.0,48.82,37.73
2016,6,13,18,30,445.0,53.0,3.4,15.0,135.0,43.05,32.37
2016,6,13,18,45,343.0,42.5,3.35,14.5,94.5,34.58,24.42
2016,6,13,19,0,241.0,32.0,3.3,14.0,54.0,24.44,14.17
2016,6,13,19,15,120.5,16.0,3.25,13.5,27.0,12.24,0.0
2016,6,13,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,14,4,45,33.0,5.5,2.0,11.0,6.5,0.0,0.0
2016,6,14,5,0,66.0,11.0,2.1,11.0,13.0,24.6,0.0
2016,6,14,5,15,192.5,23.5,2.2,11.5,43.0,96.99,48.84
2016,6,14,5,30,319.0,36.0,2.3,12.0,73.0,170.79,127.98
2016,6,14,5,45,418.0,44.0,2.4,12.5,116.5,239.21,189.52
2016,6,14,6,0,517.0,52.0,2.5,13.0,160.0,317.45,257.9
2016,6,14,6,15,573.5,58.0,2.55,13.5,208.0,380.72,312.94
2016,6,14,6,30,630.0,64.0,2.6,14.0,256.0,448.1,369.44
2016,6,14,6,45,634.0,71.5,2.65,14.5,294.0,488.85,402.75
2016,6,14,7,0,638.0,79.0,2.7,15.0,332.0,528.07,433.52
2016,6,14,7,15,551.5,116.5,2.65,15.0,356.5,535.32,437.33
2016,6,14,7,30,465.0,154.0,2.6,15.0,381.0,524.32,426.65
2016,6,14,7,45,644.0,119.0,2.55,15.5,468.5,649.82,523.17
2016,6,14,8,0,823.0,84.0,2.5,16.0,556.0,769.54,608.17
2016,6,14,8,15,838.5,86.5,2.45,16.0,602.5,798.38,625.71
2016,6,14,8,30,854.0,89.0,2.4,16.0,649.0,832.85,647.83
2016,6,14,8,45,658.5,176.0,2.35,16.0,625.0,786.03,611.97
2016,6,14,9,0,463.0,263.0,2.3,16.0,601.0,700.15,544.69
2016,6,14,9,15,542.5,250.0,2.25,16.0,666.0,762.68,590.31
2016,6,14,9,30,622.0,237.0,2.2,16.0,731.0,830.9,637.49
2016,6,14,9,45,574.0,273.0,2.15,16.5,744.0,815.6,622.16
2016,6,14,10,0,526.0,309.0,2.1,17.0,757.0,802.8,609.36
2016,6,14,10,15,502.5,331.0,2.05,17.0,769.5,795.77,602.5
2016,6,14,10,30,479.0,353.0,2.0,17.0,782.0,785.77,593.63
2016,6,14,10,45,693.5,237.5,2.0,17.0,875.0,865.47,653.11
2016,6,14,11,0,908.0,122.0,2.0,17.0,968.0,910.36,683.59
2016,6,14,11,15,910.5,122.5,2.05,17.0,981.5,892.3,671.02
2016,6,14,11,30,913.0,123.0,2.1,17.0,995.0,870.67,656.72
2016,6,14,11,45,915.5,122.5,2.15,17.0,1002.0,844.79,639.51
2016,6,14,12,0,918.0,122.0,2.2,17.0,1009.0,815.64,620.01
2016,6,14,12,15,692.0,264.0,2.25,17.0,932.5,744.62,565.48
2016,6,14,12,30,466.0,406.0,2.3,17.0,856.0,662.79,503.07
2016,6,14,12,45,483.5,396.0,2.4,17.0,859.0,638.57,486.04
2016,6,14,13,0,501.0,386.0,2.5,17.0,862.0,611.8,466.19
2016,6,14,13,15,709.5,250.5,2.6,17.0,912.5,600.62,458.65
2016,6,14,13,30,918.0,115.0,2.7,17.0,963.0,569.34,433.76
2016,6,14,13,45,914.5,113.5,2.8,17.0,941.5,518.29,391.48
2016,6,14,14,0,911.0,112.0,2.9,17.0,920.0,465.69,346.73
2016,6,14,14,15,905.0,110.5,2.9,17.0,891.5,410.83,298.85
2016,6,14,14,30,899.0,109.0,2.9,17.0,863.0,355.12,249.45
2016,6,14,14,45,893.0,106.5,2.95,17.0,829.5,298.13,199.14
2016,6,14,15,0,887.0,104.0,3.0,17.0,796.0,240.76,150.38
2016,6,14,15,15,876.5,101.5,3.05,17.0,756.5,182.65,106.65
2016,6,14,15,30,866.0,99.0,3.1,17.0,717.0,125.15,75.36
2016,6,14,15,45,611.0,177.0,3.2,17.0,599.0,112.75,91.41
2016,6,14,16,0,356.0,255.0,3.3,17.0,481.0,159.19,131.07
2016,6,14,16,15,365.5,231.0,3.35,16.5,448.0,147.97,122.13
2016,6,14,16,30,375.0,207.0,3.4,16.0,415.0,136.06,112.6
2016,6,14,16,45,565.5,144.5,3.45,16.0,425.0,101.6,83.28
2016,6,14,17,0,756.0,82.0,3.5,16.0,435.0,70.6,56.58
2016,6,14,17,15,378.0,58.5,3.45,15.5,235.0,43.3,32.83
2016,6,14,17,30,0.0,35.0,3.4,15.0,35.0,26.71,18.24
2016,6,14,17,45,0.0,29.5,3.35,15.0,29.5,22.48,14.5
2016,6,14,18,0,0.0,24.0,3.3,15.0,24.0,18.27,10.72
2016,6,14,18,15,236.0,37.0,3.15,14.5,81.0,28.29,19.65
2016,6,14,18,30,472.0,50.0,3.0,14.0,138.0,40.85,30.59
2016,6,14,18,45,362.0,41.0,2.9,13.5,97.0,33.44,23.56
2016,6,14,19,0,252.0,32.0,2.8,13.0,56.0,26.16,15.74
2016,6,14,19,15,126.0,16.0,2.85,12.5,28.0,12.26,0.0
2016,6,14,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,2.45,10.5,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,2.6,11.0,13.0,10.23,0.0
2016,6,15,5,15,159.0,24.5,2.7,11.0,43.0,86.07,42.72
2016,6,15,5,30,318.0,36.0,2.8,11.0,73.0,170.07,127.92
2016,6,15,5,45,414.5,44.0,2.9,11.5,116.0,237.33,188.88
2016,6,15,6,0,511.0,52.0,3.0,12.0,159.0,314.14,256.58
2016,6,15,6,15,568.0,58.5,3.05,12.5,207.0,377.89,312.45
2016,6,15,6,30,625.0,65.0,3.1,13.0,255.0,445.85,369.9
2016,6,15,6,45,567.5,86.0,3.15,13.5,282.5,463.86,384.78
2016,6,15,7,0,510.0,107.0,3.2,14.0,310.0,474.16,392.33
2016,6,15,7,15,356.5,154.5,3.25,14.0,305.5,414.96,343.18
2016,6,15,7,30,203.0,202.0,3.3,14.0,301.0,350.07,288.03
2016,6,15,7,45,404.0,173.5,3.35,14.5,396.5,513.54,420.11
2016,6,15,8,0,605.0,145.0,3.4,15.0,492.0,665.66,537.39
2016,6,15,8,15,731.0,117.0,3.45,15.0,571.0,751.32,600.18
2016,6,15,8,30,857.0,89.0,3.5,15.0,650.0,834.89,659.18
2016,6,15,8,45,670.0,172.0,3.55,15.5,628.5,791.61,624.46
2016,6,15,9,0,483.0,255.0,3.6,16.0,607.0,709.79,558.41
2016,6,15,9,15,318.0,317.5,3.65,16.0,554.5,607.78,478.68
2016,6,15,9,30,153.0,380.0,3.7,16.0,502.0,500.28,393.05
2016,6,15,9,45,313.5,352.0,3.8,16.5,614.5,635.32,497.38
2016,6,15,10,0,474.0,324.0,3.9,17.0,727.0,769.16,595.9
2016,6,15,10,15,693.5,218.0,4.0,17.0,829.0,869.57,671.79
2016,6,15,10,30,913.0,112.0,4.1,17.0,931.0,935.99,718.09
2016,6,15,10,45,920.5,111.0,4.2,17.0,952.5,928.5,712.22
2016,6,15,11,0,928.0,110.0,4.3,17.0,974.0,917.16,704.23
2016,6,15,11,15,931.0,110.5,4.35,17.0,988.0,899.47,691.86
2016,6,15,11,30,934.0,111.0,4.4,17.0,1002.0,878.11,676.98
2016,6,15,11,45,938.0,109.5,4.5,17.0,1009.5,852.34,659.33
2016,6,15,12,0,942.0,108.0,4.6,17.0,1017.0,823.18,639.17
2016,6,15,12,15,648.5,273.0,4.6,17.0,899.0,719.72,558.19
2016,6,15,12,30,355.0,438.0,4.6,17.0,781.0,606.22,468.81
2016,6,15,12,45,636.5,279.5,4.65,17.0,887.5,651.24,506.24
2016,6,15,13,0,918.0,121.0,4.7,17.0,994.0,664.3,517.21
2016,6,15,13,15,642.5,265.5,4.7,17.0,872.0,573.31,444.14
2016,6,15,13,30,367.0,410.0,4.7,17.0,750.0,493.92,381.26
2016,6,15,13,45,641.0,260.0,4.7,17.0,836.0,491.2,376.54
2016,6,15,14,0,915.0,110.0,4.7,17.0,922.0,466.6,350.59
2016,6,15,14,15,713.5,208.0,4.65,16.5,829.0,401.53,298.36
2016,6,15,14,30,512.0,306.0,4.6,16.0,736.0,356.99,264.55
2016,6,15,14,45,706.5,201.0,4.6,16.0,767.5,302.43,211.22
2016,6,15,15,0,901.0,96.0,4.6,16.0,799.0,239.13,149.65
2016,6,15,15,15,890.5,94.0,4.5,16.0,759.5,180.63,105.02
2016,6,15,15,30,880.0,92.0,4.4,16.0,720.0,122.71,73.08
2016,6,15,15,45,870.0,88.5,4.35,16.0,676.5,84.75,67.83
2016,6,15,16,0,860.0,85.0,4.3,16.0,633.0,82.31,65.95
2016,6,15,16,15,842.5,82.5,4.2,15.5,585.5,80.11,64.38
2016,6,15,16,30,825.0,80.0,4.1,15.0,538.0,69.91,55.83
2016,6,15,16,45,802.0,77.0,4.05,15.0,488.0,67.65,54.05
2016,6,15,17,0,779.0,74.0,4.0,15.0,438.0,65.33,52.2
2016,6,15,17,15,748.5,70.0,3.85,14.5,387.0,62.09,49.62
2016,6,15,17,30,718.0,66.0,3.7,14.0,336.0,58.8,46.93
2016,6,15,17,45,675.0,61.5,3.55,13.5,286.0,54.9,43.64
2016,6,15,18,0,632.0,57.0,3.4,13.0,236.0,47.09,36.73
2016,6,15,18,15,571.5,51.0,3.1,12.5,188.5,42.12,32.23
2016,6,15,18,30,511.0,45.0,2.8,12.0,141.0,37.2,27.61
2016,6,15,18,45,418.0,36.5,2.5,12.0,100.0,30.11,20.82
2016,6,15,19,0,325.0,28.0,2.2,12.0,59.0,23.08,13.37
2016,6,15,19,15,162.5,14.0,2.05,11.5,29.5,11.3,0.0
2016,6,15,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,1.5,0.8,11.5,1.5,0.0,0.0
2016,6,16,5,0,0.0,3.0,0.9,12.0,3.0,2.36,0.0
2016,6,16,5,15,0.0,11.0,0.95,12.0,11.0,8.35,0.0
2016,6,16,5,30,0.0,19.0,1.0,12.0,19.0,14.46,6.28
2016,6,16,5,45,0.0,30.5,1.05,12.5,30.5,23.27,14.14
2016,6,16,6,0,0.0,42.0,1.1,13.0,42.0,32.11,21.93
2016,6,16,6,15,0.0,55.5,1.1,13.0,55.5,42.66,31.15
2016,6,16,6,30,0.0,69.0,1.1,13.0,69.0,53.68,40.66
2016,6,16,6,45,0.0,82.5,1.15,13.5,82.5,64.7,49.93
2016,6,16,7,0,0.0,96.0,1.2,14.0,96.0,75.73,59.02
2016,6,16,7,15,6.0,131.5,1.2,14.0,134.5,110.69,88.31
2016,6,16,7,30,12.0,167.0,1.2,14.0,173.0,146.53,117.77
2016,6,16,7,45,11.0,178.0,1.2,14.5,184.0,154.59,123.62
2016,6,16,8,0,10.0,189.0,1.2,15.0,195.0,162.65,129.48
2016,6,16,8,15,5.0,175.0,1.2,15.0,178.0,145.12,114.69
2016,6,16,8,30,0.0,161.0,1.2,15.0,161.0,128.19,100.49
2016,6,16,8,45,20.5,229.0,1.3,15.5,244.0,204.57,162.16
2016,6,16,9,0,41.0,297.0,1.4,16.0,327.0,302.36,238.27
2016,6,16,9,15,97.0,338.0,1.45,16.0,414.0,390.82,306.56
2016,6,16,9,30,153.0,379.0,1.5,16.0,501.0,499.24,387.48
2016,6,16,9,45,96.0,366.0,1.6,16.5,444.0,412.38,320.03
2016,6,16,10,0,39.0,353.0,1.7,17.0,387.0,345.29,267.47
2016,6,16,10,15,25.5,302.5,1.8,17.0,325.0,283.83,220.48
2016,6,16,10,30,12.0,252.0,1.9,17.0,263.0,212.09,164.62
2016,6,16,10,45,119.0,356.0,2.0,17.5,467.0,426.97,331.39
2016,6,16,11,0,226.0,460.0,2.1,18.0,671.0,607.25,462.41
2016,6,16,11,15,199.0,470.5,2.2,18.0,658.0,583.25,443.13
2016,6,16,11,30,172.0,481.0,2.3,18.0,645.0,558.89,425.02
2016,6,16,11,45,181.5,474.5,2.4,18.5,649.0,549.53,417.89
2016,6,16,12,0,191.0,468.0,2.5,19.0,653.0,538.87,409.68
2016,6,16,12,15,115.5,440.5,2.6,19.0,553.0,447.57,341.69
2016,6,16,12,30,40.0,413.0,2.7,19.0,453.0,355.56,272.22
2016,6,16,12,45,40.0,409.5,2.8,19.0,449.0,346.47,265.79
2016,6,16,13,0,40.0,406.0,2.9,19.0,445.0,337.27,258.93
2016,6,16,13,15,39.5,398.5,2.95,19.0,436.5,324.76,249.49
2016,6,16,13,30,39.0,391.0,3.0,19.0,428.0,312.36,240.11
2016,6,16,13,45,35.5,373.5,3.1,19.0,406.5,291.75,224.48
2016,6,16,14,0,32.0,356.0,3.2,19.0,385.0,271.94,209.4
2016,6,16,14,15,27.5,333.0,3.25,18.5,357.5,248.95,192.18
2016,6,16,14,30,23.0,310.0,3.3,18.0,330.0,234.32,181.41
2016,6,16,14,45,45.0,329.0,3.35,18.0,365.5,238.57,184.03
2016,6,16,15,0,67.0,348.0,3.4,18.0,401.0,245.57,188.65
2016,6,16,15,15,70.0,331.5,3.35,18.0,384.5,226.65,174.13
2016,6,16,15,30,73.0,315.0,3.3,18.0,368.0,207.53,160.48
2016,6,16,15,45,146.5,298.5,3.3,18.0,395.5,183.77,150.55
2016,6,16,16,0,220.0,282.0,3.3,18.0,423.0,177.75,145.99
2016,6,16,16,15,179.0,262.0,3.2,17.5,370.5,166.52,137.24
2016,6,16,16,30,138.0,242.0,3.1,17.0,318.0,155.0,128.19
2016,6,16,16,45,183.0,215.5,3.05,17.0,307.0,141.85,117.41
2016,6,16,17,0,228.0,189.0,3.0,17.0,296.0,123.76,102.3
2016,6,16,17,15,201.5,168.5,2.85,16.5,255.0,115.26,95.49
2016,6,16,17,30,175.0,148.0,2.7,16.0,214.0,102.3,84.65
2016,6,16,17,45,164.0,127.5,2.55,16.0,182.0,89.3,73.43
2016,6,16,18,0,153.0,107.0,2.4,16.0,150.0,75.99,61.76
2016,6,16,18,15,136.0,87.0,2.15,15.5,120.0,62.63,49.93
2016,6,16,18,30,119.0,67.0,1.9,15.0,90.0,49.01,37.64
2016,6,16,18,45,91.5,49.0,1.65,14.5,63.5,36.32,26.0
2016,6,16,19,0,64.0,31.0,1.4,14.0,37.0,23.47,13.63
2016,6,16,19,15,32.0,15.5,1.25,13.5,18.5,12.07,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.0,1.05,12.5,1.0,0.0,0.0
2016,6,17,5,0,0.0,2.0,1.2,13.0,2.0,1.57,0.0
2016,6,17,5,15,0.0,7.5,1.3,13.0,7.5,5.68,0.0
2016,6,17,5,30,0.0,13.0,1.4,13.0,13.0,9.87,2.45
2016,6,17,5,45,0.0,21.0,1.55,13.5,21.0,15.97,7.88
2016,6,17,6,0,0.0,29.0,1.7,14.0,29.0,22.1,13.27
2016,6,17,6,15,0.0,38.0,1.75,14.0,38.0,29.0,19.31
2016,6,17,6,30,0.0,47.0,1.8,14.0,47.0,35.93,25.3
2016,6,17,6,45,0.0,56.0,1.9,14.5,56.0,42.87,31.15
2016,6,17,7,0,0.0,65.0,2.0,15.0,65.0,49.83,36.91
2016,6,17,7,15,0.0,100.5,2.05,15.0,100.5,78.9,61.31
2016,6,17,7,30,0.0,136.0,2.1,15.0,136.0,109.34,86.46
2016,6,17,7,45,0.0,130.0,2.15,15.5,130.0,103.18,80.86
2016,6,17,8,0,0.0,124.0,2.2,16.0,124.0,97.53,75.78
2016,6,17,8,15,0.0,128.0,2.3,16.5,128.0,100.58,77.91
2016,6,17,8,30,0.0,132.0,2.4,17.0,132.0,103.68,80.06
2016,6,17,8,45,32.0,225.0,2.5,17.5,248.5,225.64,178.75
2016,6,17,9,0,64.0,318.0,2.6,18.0,365.0,343.59,270.33
2016,6,17,9,15,33.0,238.5,2.7,18.0,263.5,237.43,186.33
2016,6,17,9,30,2.0,159.0,2.8,18.0,162.0,127.25,97.86
2016,6,17,9,45,39.5,276.5,2.95,18.5,310.5,276.25,216.39
2016,6,17,10,0,77.0,394.0,3.1,19.0,459.0,418.84,324.68
2016,6,17,10,15,92.0,414.5,3.15,19.0,495.0,448.12,345.93
2016,6,17,10,30,107.0,435.0,3.2,19.0,531.0,476.34,366.71
2016,6,17,10,45,60.0,352.0,3.3,19.0,406.5,354.2,273.94
2016,6,17,11,0,13.0,269.0,3.4,19.0,282.0,225.47,174.0
2016,6,17,11,15,17.0,304.0,3.45,19.0,320.5,256.55,198.33
2016,6,17,11,30,21.0,339.0,3.5,19.0,359.0,286.99,221.64
2016,6,17,11,45,19.5,330.5,3.55,19.0,349.0,277.03,213.78
2016,6,17,12,0,18.0,322.0,3.6,19.0,339.0,267.17,206.13
2016,6,17,12,15,19.0,320.5,3.6,19.0,339.0,264.77,204.28
2016,6,17,12,30,20.0,319.0,3.6,19.0,339.0,262.19,202.27
2016,6,17,12,45,29.5,361.0,3.65,19.0,390.0,302.25,233.15
2016,6,17,13,0,39.0,403.0,3.7,19.0,441.0,334.47,257.63
2016,6,17,13,15,52.5,415.5,3.7,19.0,465.5,344.63,265.28
2016,6,17,13,30,66.0,428.0,3.7,19.0,490.0,352.61,271.19
2016,6,17,13,45,179.0,423.0,3.7,19.0,584.0,390.78,299.32
2016,6,17,14,0,292.0,418.0,3.7,19.0,678.0,412.78,313.32
2016,6,17,14,15,159.0,368.0,3.65,18.5,509.0,314.94,240.24
2016,6,17,14,30,26.0,318.0,3.6,18.0,340.0,233.13,180.34
2016,6,17,14,45,44.5,332.0,3.6,18.0,368.0,240.34,185.53
2016,6,17,15,0,63.0,346.0,3.6,18.0,396.0,243.82,187.53
2016,6,17,15,15,65.5,329.5,3.55,17.5,379.0,225.15,173.52
2016,6,17,15,30,68.0,313.0,3.5,17.0,362.0,206.33,160.3
2016,6,17,15,45,142.5,298.0,3.5,17.0,392.0,183.42,150.88
2016,6,17,16,0,217.0,283.0,3.5,17.0,422.0,178.15,146.91
2016,6,17,16,15,111.0,227.5,3.45,16.5,298.5,147.63,121.8
2016,6,17,16,30,5.0,172.0,3.4,16.0,175.0,125.08,103.17
2016,6,17,16,45,43.5,182.0,3.4,16.0,203.0,125.71,104.08
2016,6,17,17,0,82.0,192.0,3.4,16.0,231.0,130.51,108.58
2016,6,17,17,15,41.0,112.5,3.3,15.5,132.0,82.49,67.28
2016,6,17,17,30,0.0,33.0,3.2,15.0,33.0,25.18,16.86
2016,6,17,17,45,0.0,28.0,3.15,14.5,28.0,21.34,13.51
2016,6,17,18,0,0.0,23.0,3.1,14.0,23.0,17.5,10.1
2016,6,17,18,15,0.0,18.5,2.9,13.5,18.5,14.06,6.99
2016,6,17,18,30,0.0,14.0,2.7,13.0,14.0,10.62,3.84
2016,6,17,18,45,0.0,9.5,2.5,13.0,9.5,7.2,0.67
2016,6,17,19,0,0.0,5.0,2.3,13.0,5.0,3.78,0.0
2016,6,17,19,15,0.0,2.5,2.15,13.0,2.5,1.89,0.0
2016,6,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,4,45,53.5,5.5,1.05,11.5,6.5,0.0,0.0
2016,6,18,5,0,107.0,11.0,1.2,12.0,13.0,34.12,0.0
2016,6,18,5,15,245.5,21.5,1.25,12.0,44.5,109.56,52.47
2016,6,18,5,30,384.0,32.0,1.3,12.0,76.0,188.53,140.12
2016,6,18,5,45,470.5,39.5,1.4,12.5,119.5,254.15,199.88
2016,6,18,6,0,557.0,47.0,1.5,13.0,163.0,328.34,264.77
2016,6,18,6,15,614.0,53.0,1.5,13.5,212.5,393.57,320.76
2016,6,18,6,30,671.0,59.0,1.5,14.0,262.0,460.92,376.33
2016,6,18,6,45,712.0,63.5,1.55,14.5,313.5,522.7,425.55
2016,6,18,7,0,753.0,68.0,1.6,15.0,365.0,585.98,474.01
2016,6,18,7,15,781.5,71.5,1.55,15.5,417.0,640.51,513.48
2016,6,18,7,30,810.0,75.0,1.5,16.0,469.0,694.65,550.32
2016,6,18,7,45,832.5,77.5,1.5,16.5,519.5,742.25,581.18
2016,6,18,8,0,855.0,80.0,1.5,17.0,570.0,780.45,604.75
2016,6,18,8,15,871.0,83.0,1.45,17.5,618.0,819.37,627.89
2016,6,18,8,30,887.0,86.0,1.4,18.0,666.0,855.79,648.78
2016,6,18,8,45,795.5,127.0,1.35,18.5,673.5,847.01,638.9
2016,6,18,9,0,704.0,168.0,1.3,19.0,681.0,826.45,621.81
2016,6,18,9,15,818.5,130.5,1.2,19.0,757.5,891.22,662.6
2016,6,18,9,30,933.0,93.0,1.1,19.0,834.0,949.5,696.88
2016,6,18,9,45,937.5,96.5,1.05,19.5,867.5,959.5,699.1
2016,6,18,10,0,942.0,100.0,1.0,20.0,901.0,965.53,699.5
2016,6,18,10,15,947.5,101.0,0.9,20.0,929.0,966.0,696.89
2016,6,18,10,30,953.0,102.0,0.8,20.0,957.0,962.49,691.9
2016,6,18,10,45,958.0,102.5,0.75,20.5,978.5,954.07,683.68
2016,6,18,11,0,963.0,103.0,0.7,21.0,1000.0,941.68,673.2
2016,6,18,11,15,965.5,103.5,0.65,21.0,1014.0,923.21,660.36
2016,6,18,11,30,968.0,104.0,0.6,21.0,1028.0,900.97,645.33
2016,6,18,11,45,970.0,103.5,0.55,21.5,1035.0,873.83,626.12
2016,6,18,12,0,972.0,103.0,0.5,22.0,1042.0,843.24,604.87
2016,6,18,12,15,971.5,103.0,0.5,22.0,1041.5,807.93,582.57
2016,6,18,12,30,971.0,103.0,0.5,22.0,1041.0,769.64,556.53
2016,6,18,12,45,970.0,102.5,0.5,22.0,1032.5,727.84,527.54
2016,6,18,13,0,969.0,102.0,0.5,22.0,1024.0,683.43,496.01
2016,6,18,13,15,966.5,101.5,0.5,22.0,1009.0,635.69,461.25
2016,6,18,13,30,964.0,101.0,0.5,22.0,994.0,585.78,423.84
2016,6,18,13,45,959.5,100.0,0.5,22.5,971.5,532.59,382.1
2016,6,18,14,0,955.0,99.0,0.5,23.0,949.0,477.84,337.97
2016,6,18,14,15,949.5,98.0,0.5,22.5,920.0,421.38,292.5
2016,6,18,14,30,944.0,97.0,0.5,22.0,891.0,363.91,244.99
2016,6,18,14,45,934.5,96.5,0.5,22.0,855.5,304.98,195.65
2016,6,18,15,0,925.0,96.0,0.5,22.0,820.0,245.97,147.75
2016,6,18,15,15,914.5,94.0,0.5,22.0,779.5,186.06,104.13
2016,6,18,15,30,904.0,92.0,0.5,22.0,739.0,126.71,72.31
2016,6,18,15,45,889.0,91.0,0.5,22.0,693.5,86.77,67.62
2016,6,18,16,0,874.0,90.0,0.5,22.0,648.0,85.71,67.04
2016,6,18,16,15,856.5,87.0,0.45,21.5,600.0,83.26,65.32
2016,6,18,16,30,839.0,84.0,0.4,21.0,552.0,72.89,56.9
2016,6,18,16,45,816.5,80.5,0.4,21.0,501.5,70.36,54.98
2016,6,18,17,0,794.0,77.0,0.4,21.0,451.0,67.75,52.95
2016,6,18,17,15,763.5,73.5,0.4,20.5,399.0,64.92,50.81
2016,6,18,17,30,733.0,70.0,0.4,20.0,347.0,62.07,48.61
2016,6,18,17,45,692.0,64.5,0.4,19.5,296.0,57.48,44.82
2016,6,18,18,0,651.0,59.0,0.4,19.0,245.0,48.78,37.34
2016,6,18,18,15,589.5,53.0,0.45,18.0,196.5,43.81,33.03
2016,6,18,18,30,528.0,47.0,0.5,17.0,148.0,38.89,28.57
2016,6,18,18,45,435.5,38.0,0.55,16.5,105.5,31.41,21.6
2016,6,18,19,0,343.0,29.0,0.6,16.0,63.0,23.97,14.02
2016,6,18,19,15,171.5,14.5,0.65,15.5,31.5,11.72,0.0
2016,6,18,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,4,45,54.5,5.5,1.05,13.5,6.5,0.0,0.0
2016,6,19,5,0,109.0,11.0,1.0,14.0,13.0,34.5,0.0
2016,6,19,5,15,250.0,21.5,1.15,14.5,45.0,110.51,51.27
2016,6,19,5,30,391.0,32.0,1.3,15.0,77.0,190.63,139.87
2016,6,19,5,45,479.5,40.0,1.5,15.5,121.0,257.95,200.55
2016,6,19,6,0,568.0,48.0,1.7,16.0,165.0,334.08,266.53
2016,6,19,6,15,623.0,53.5,1.75,16.5,214.5,398.27,321.41
2016,6,19,6,30,678.0,59.0,1.8,17.0,264.0,464.33,375.77
2016,6,19,6,45,717.0,63.5,1.85,17.5,315.5,525.22,424.02
2016,6,19,7,0,756.0,68.0,1.9,18.0,367.0,587.43,471.4
2016,6,19,7,15,783.5,71.5,1.8,18.5,418.0,641.41,510.05
2016,6,19,7,30,811.0,75.0,1.7,19.0,469.0,694.92,545.96
2016,6,19,7,45,781.0,86.5,1.65,20.0,498.5,712.9,554.11
2016,6,19,8,0,751.0,98.0,1.6,21.0,528.0,725.78,558.78
2016,6,19,8,15,717.0,123.0,1.45,21.5,561.5,749.29,570.96
2016,6,19,8,30,683.0,148.0,1.3,22.0,595.0,764.06,576.64
2016,6,19,8,45,796.0,119.0,1.2,22.5,673.0,838.87,623.02
2016,6,19,9,0,909.0,90.0,1.1,23.0,751.0,908.81,663.7
2016,6,19,9,15,918.5,91.5,0.95,23.0,790.0,928.63,671.54
2016,6,19,9,30,928.0,93.0,0.8,23.0,829.0,944.88,677.46
2016,6,19,9,45,938.5,92.5,0.7,23.5,863.5,956.27,679.86
2016,6,19,10,0,949.0,92.0,0.6,24.0,898.0,963.88,679.94
2016,6,19,10,15,954.0,93.0,0.65,24.0,926.0,964.1,680.11
2016,6,19,10,30,959.0,94.0,0.7,24.0,954.0,960.32,678.05
2016,6,19,10,45,961.5,96.0,0.8,24.5,975.0,951.27,672.56
2016,6,19,11,0,964.0,98.0,0.9,25.0,996.0,938.23,664.64
2016,6,19,11,15,966.0,98.5,1.05,25.0,1010.0,919.49,655.26
2016,6,19,11,30,968.0,99.0,1.2,25.0,1024.0,896.99,643.26
2016,6,19,11,45,964.0,103.0,1.35,25.0,1029.5,869.0,627.44
2016,6,19,12,0,960.0,107.0,1.5,25.0,1035.0,837.69,609.11
2016,6,19,12,15,960.0,107.5,1.6,25.0,1034.5,803.5,587.75
2016,6,19,12,30,960.0,108.0,1.7,25.0,1034.0,766.34,562.48
2016,6,19,12,45,951.0,112.5,1.85,25.0,1024.0,723.39,532.77
2016,6,19,13,0,942.0,117.0,2.0,25.0,1014.0,678.35,500.58
2016,6,19,13,15,939.0,116.5,2.1,24.5,998.5,631.38,466.58
2016,6,19,13,30,936.0,116.0,2.2,24.0,983.0,582.36,429.73
2016,6,19,13,45,705.5,231.5,2.3,24.0,877.0,504.55,370.85
2016,6,19,14,0,475.0,347.0,2.4,24.0,771.0,441.75,324.1
2016,6,19,14,15,530.0,312.5,2.45,23.5,771.0,406.14,294.76
2016,6,19,14,30,585.0,278.0,2.5,23.0,771.0,364.54,259.29
2016,6,19,14,45,405.5,322.5,2.55,23.0,657.5,304.31,216.6
2016,6,19,15,0,226.0,367.0,2.6,23.0,544.0,278.25,202.73
2016,6,19,15,15,214.0,348.5,2.6,23.0,509.5,245.44,178.92
2016,6,19,15,30,202.0,330.0,2.6,23.0,475.0,214.31,158.87
2016,6,19,15,45,120.0,291.5,2.65,23.0,376.5,179.75,144.18
2016,6,19,16,0,38.0,253.0,2.7,23.0,278.0,167.01,134.21
2016,6,19,16,15,148.5,242.5,2.65,22.5,327.5,156.22,125.98
2016,6,19,16,30,259.0,232.0,2.6,22.0,377.0,146.54,118.59
2016,6,19,16,45,359.0,190.0,2.6,21.5,370.5,126.77,102.64
2016,6,19,17,0,459.0,148.0,2.6,21.0,364.0,100.93,81.3
2016,6,19,17,15,453.5,130.0,2.4,20.5,323.0,90.73,73.01
2016,6,19,17,30,448.0,112.0,2.2,20.0,282.0,80.0,64.12
2016,6,19,17,45,413.0,102.0,2.05,19.5,241.0,73.52,58.75
2016,6,19,18,0,378.0,92.0,1.9,19.0,200.0,66.86,53.09
2016,6,19,18,15,338.5,78.0,1.7,18.5,160.5,57.3,44.7
2016,6,19,18,30,299.0,64.0,1.5,18.0,121.0,47.5,35.89
2016,6,19,18,45,247.0,48.5,1.35,17.5,86.5,36.35,25.72
2016,6,19,19,0,195.0,33.0,1.2,17.0,52.0,24.98,14.79
2016,6,19,19,15,97.5,16.5,1.2,16.5,26.0,12.57,0.0
2016,6,19,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,4,45,59.0,5.5,1.25,11.5,7.0,0.0,0.0
2016,6,20,5,0,118.0,11.0,1.3,12.0,14.0,36.55,0.0
2016,6,20,5,15,263.5,21.5,1.4,12.5,46.0,114.1,52.2
2016,6,20,5,30,409.0,32.0,1.5,13.0,78.0,196.61,145.22
2016,6,20,5,45,499.0,39.0,1.65,13.5,123.0,264.36,207.01
2016,6,20,6,0,589.0,46.0,1.8,14.0,168.0,338.43,271.99
2016,6,20,6,15,643.5,51.5,1.7,14.5,217.5,403.8,328.01
2016,6,20,6,30,698.0,57.0,1.6,15.0,267.0,472.85,384.5
2016,6,20,6,45,737.5,60.5,1.5,16.0,319.0,533.78,431.39
2016,6,20,7,0,777.0,64.0,1.4,17.0,371.0,595.99,476.82
2016,6,20,7,15,803.5,67.5,1.3,17.5,422.5,650.1,514.9
2016,6,20,7,30,830.0,71.0,1.2,18.0,474.0,703.63,549.85
2016,6,20,7,45,850.0,74.0,1.2,19.0,524.0,743.44,573.47
2016,6,20,8,0,870.0,77.0,1.2,20.0,574.0,788.22,600.01
2016,6,20,8,15,885.0,79.5,1.2,20.5,621.5,826.3,622.42
2016,6,20,8,30,900.0,82.0,1.2,21.0,669.0,861.79,642.77
2016,6,20,8,45,911.5,84.0,1.2,21.5,713.0,890.85,658.61
2016,6,20,9,0,923.0,86.0,1.2,22.0,757.0,916.7,672.27
2016,6,20,9,15,932.0,88.0,1.2,22.5,796.5,936.9,682.23
2016,6,20,9,30,941.0,90.0,1.2,23.0,836.0,953.45,689.91
2016,6,20,9,45,939.5,96.5,1.3,23.5,868.0,961.28,693.75
2016,6,20,10,0,938.0,103.0,1.4,24.0,900.0,964.94,695.11
2016,6,20,10,15,943.5,104.0,1.45,24.0,927.5,965.48,695.23
2016,6,20,10,30,949.0,105.0,1.5,24.0,955.0,962.05,692.97
2016,6,20,10,45,953.5,105.5,1.6,24.0,976.5,953.29,688.13
2016,6,20,11,0,958.0,106.0,1.7,24.0,998.0,940.58,680.82
2016,6,20,11,15,960.0,106.5,1.8,24.0,1012.0,921.82,669.62
2016,6,20,11,30,962.0,107.0,1.9,24.0,1026.0,899.32,655.97
2016,6,20,11,45,964.5,106.5,2.0,24.0,1033.0,872.78,639.57
2016,6,20,12,0,967.0,106.0,2.1,24.0,1040.0,842.78,620.73
2016,6,20,12,15,966.5,106.0,2.15,24.0,1039.0,807.66,597.71
2016,6,20,12,30,966.0,106.0,2.2,24.0,1038.0,769.59,570.83
2016,6,20,12,45,963.5,106.0,2.3,24.0,1029.5,727.4,540.74
2016,6,20,13,0,961.0,106.0,2.4,24.0,1021.0,682.72,508.0
2016,6,20,13,15,957.5,105.5,2.45,24.0,1005.0,634.79,471.67
2016,6,20,13,30,954.0,105.0,2.5,24.0,989.0,584.8,432.71
2016,6,20,13,45,949.0,104.0,2.6,24.0,966.0,531.89,390.5
2016,6,20,14,0,944.0,103.0,2.7,24.0,943.0,477.48,345.75
2016,6,20,14,15,938.0,101.5,2.75,23.5,914.0,421.08,298.69
2016,6,20,14,30,932.0,100.0,2.8,23.0,885.0,363.76,249.75
2016,6,20,14,45,922.0,99.5,2.85,23.0,849.5,305.38,199.43
2016,6,20,15,0,912.0,99.0,2.9,23.0,814.0,246.97,150.78
2016,6,20,15,15,901.5,97.0,2.9,22.5,773.5,187.8,106.82
2016,6,20,15,30,891.0,95.0,2.9,22.0,733.0,129.18,74.48
2016,6,20,15,45,876.0,93.5,2.9,22.0,688.0,87.85,68.75
2016,6,20,16,0,861.0,92.0,2.9,22.0,643.0,86.55,67.9
2016,6,20,16,15,843.5,89.0,2.85,21.5,595.5,75.81,59.16
2016,6,20,16,30,826.0,86.0,2.8,21.0,548.0,73.9,57.86
2016,6,20,16,45,559.5,133.5,2.8,21.0,433.5,93.83,75.06
2016,6,20,17,0,293.0,181.0,2.8,21.0,319.0,120.62,98.08
2016,6,20,17,15,165.0,161.5,2.6,20.5,237.5,110.88,90.23
2016,6,20,17,30,37.0,142.0,2.4,20.0,156.0,99.08,80.53
2016,6,20,17,45,30.5,122.5,2.2,19.5,133.0,86.28,69.79
2016,6,20,18,0,24.0,103.0,2.0,19.0,110.0,73.3,58.67
2016,6,20,18,15,16.5,83.5,1.85,18.5,88.0,60.91,47.84
2016,6,20,18,30,9.0,64.0,1.7,18.0,66.0,47.09,35.53
2016,6,20,18,45,4.5,46.0,1.6,17.5,47.0,34.2,23.87
2016,6,20,19,0,0.0,28.0,1.5,17.0,28.0,21.21,11.74
2016,6,20,19,15,0.0,14.0,1.5,16.5,14.0,10.67,0.0
2016,6,20,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,4,45,52.5,5.5,1.3,13.5,6.5,0.0,0.0
2016,6,21,5,0,105.0,11.0,1.4,14.0,13.0,33.39,0.0
2016,6,21,5,15,245.5,21.5,1.55,14.5,44.5,108.41,47.57
2016,6,21,5,30,386.0,32.0,1.7,15.0,76.0,188.23,137.88
2016,6,21,5,45,473.5,39.5,1.9,15.5,119.5,254.22,197.81
2016,6,21,6,0,561.0,47.0,2.1,16.0,163.0,328.9,262.9
2016,6,21,6,15,616.0,52.5,2.05,16.5,211.5,392.66,317.59
2016,6,21,6,30,671.0,58.0,2.0,17.0,260.0,458.42,371.77
2016,6,21,6,45,711.0,62.0,1.95,17.5,311.0,519.02,419.69
2016,6,21,7,0,751.0,66.0,1.9,18.0,362.0,581.03,466.66
2016,6,21,7,15,778.5,69.5,1.85,18.5,413.0,634.82,505.59
2016,6,21,7,30,806.0,73.0,1.8,19.0,464.0,688.17,541.92
2016,6,21,7,45,827.5,75.5,1.8,20.0,513.5,727.69,565.97
2016,6,21,8,0,849.0,78.0,1.8,21.0,563.0,772.41,593.13
2016,6,21,8,15,864.5,80.5,1.7,21.5,610.0,810.35,615.08
2016,6,21,8,30,880.0,83.0,1.6,22.0,657.0,845.8,634.81
2016,6,21,8,45,893.0,85.0,1.55,23.0,701.0,875.79,649.77
2016,6,21,9,0,906.0,87.0,1.5,24.0,745.0,902.69,662.43
2016,6,21,9,15,915.0,88.5,1.4,24.5,783.5,922.18,670.7
2016,6,21,9,30,924.0,90.0,1.3,25.0,822.0,938.11,676.62
2016,6,21,9,45,926.0,94.5,1.2,25.5,854.5,947.05,678.06
2016,6,21,10,0,928.0,99.0,1.1,26.0,887.0,952.02,677.06
2016,6,21,10,15,933.5,100.0,1.0,26.0,914.5,952.72,674.81
2016,6,21,10,30,939.0,101.0,0.9,26.0,942.0,949.51,670.23
2016,6,21,10,45,941.5,103.0,0.85,26.5,963.0,940.63,661.9
2016,6,21,11,0,944.0,105.0,0.8,27.0,984.0,927.82,651.38
2016,6,21,11,15,946.5,105.5,0.85,27.0,998.0,909.84,640.91
2016,6,21,11,30,949.0,106.0,0.9,27.0,1012.0,888.14,628.16
2016,6,21,11,45,949.0,106.5,0.95,27.0,1018.5,860.84,611.86
2016,6,21,12,0,949.0,107.0,1.0,27.0,1025.0,830.23,593.37
2016,6,21,12,15,949.0,107.0,1.1,27.0,1024.0,796.1,572.88
2016,6,21,12,30,949.0,107.0,1.2,27.0,1023.0,759.05,548.55
2016,6,21,12,45,944.5,109.0,1.35,27.0,1014.0,717.74,520.97
2016,6,21,13,0,940.0,111.0,1.5,27.0,1005.0,674.09,490.68
2016,6,21,13,15,937.0,110.5,1.65,27.0,990.0,627.36,457.04
2016,6,21,13,30,934.0,110.0,1.8,27.0,975.0,578.58,420.57
2016,6,21,13,45,929.5,108.5,1.95,27.0,953.0,526.52,380.3
2016,6,21,14,0,925.0,107.0,2.1,27.0,931.0,472.97,337.39
2016,6,21,14,15,919.0,106.0,2.2,26.5,902.5,417.92,292.41
2016,6,21,14,30,913.0,105.0,2.3,26.0,874.0,361.95,245.5
2016,6,21,14,45,905.0,103.5,2.4,26.0,839.5,304.46,196.73
2016,6,21,15,0,897.0,102.0,2.5,26.0,805.0,246.76,149.29
2016,6,21,15,15,886.5,100.0,2.55,25.5,765.5,188.43,106.47
2016,6,21,15,30,876.0,98.0,2.6,25.0,726.0,130.67,74.78
2016,6,21,15,45,863.0,95.5,2.7,24.5,682.0,88.62,68.69
2016,6,21,16,0,850.0,93.0,2.8,24.0,638.0,86.84,67.59
2016,6,21,16,15,833.0,90.0,2.8,23.5,590.5,76.18,58.98
2016,6,21,16,30,816.0,87.0,2.8,23.0,543.0,74.32,57.74
2016,6,21,16,45,794.0,83.5,2.85,23.0,493.5,71.92,55.9
2016,6,21,17,0,772.0,80.0,2.9,23.0,444.0,69.44,53.98
2016,6,21,17,15,742.0,76.0,2.8,22.0,393.5,66.36,51.76
2016,6,21,17,30,712.0,72.0,2.7,21.0,343.0,63.24,49.42
2016,6,21,17,45,671.5,66.5,2.6,20.5,293.0,54.25,41.83
2016,6,21,18,0,631.0,61.0,2.5,20.0,243.0,50.0,38.21
2016,6,21,18,15,571.0,55.0,2.35,19.0,195.0,45.13,34.0
2016,6,21,18,30,511.0,49.0,2.2,18.0,147.0,40.31,29.64
2016,6,21,18,45,418.5,40.0,2.05,17.5,105.5,32.91,22.77
2016,6,21,19,0,326.0,31.0,1.9,17.0,64.0,25.54,15.3
2016,6,21,19,15,163.0,15.5,1.9,16.5,32.0,12.52,0.0
2016,6,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
