Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,22,4,45,44.0,5.5,1.8,11.5,6.5,0.0,0.0
2016,6,22,5,0,88.0,11.0,1.9,12.0,13.0,29.33,0.0
2016,6,22,5,15,232.0,22.0,1.95,12.5,44.0,104.53,44.59
2016,6,22,5,30,376.0,33.0,2.0,13.0,75.0,185.42,136.77
2016,6,22,5,45,465.5,41.0,2.15,13.5,119.0,252.27,197.89
2016,6,22,6,0,555.0,49.0,2.3,14.0,163.0,328.03,264.35
2016,6,22,6,15,611.5,55.0,2.2,14.5,212.0,392.92,320.36
2016,6,22,6,30,668.0,61.0,2.1,15.0,261.0,459.55,375.61
2016,6,22,6,45,707.0,65.5,2.05,15.5,312.0,520.1,423.92
2016,6,22,7,0,746.0,70.0,2.0,16.0,363.0,581.95,471.2
2016,6,22,7,15,774.0,74.0,2.0,16.5,414.5,636.56,511.39
2016,6,22,7,30,802.0,78.0,2.0,17.0,466.0,690.76,549.29
2016,6,22,7,45,824.0,80.5,2.0,18.0,516.0,737.87,579.11
2016,6,22,8,0,846.0,83.0,2.0,19.0,566.0,775.46,601.4
2016,6,22,8,15,862.0,85.5,1.95,19.5,613.0,813.71,624.45
2016,6,22,8,30,878.0,88.0,1.9,20.0,660.0,849.5,645.32
2016,6,22,8,45,891.5,89.5,1.9,20.5,704.0,879.31,662.3
2016,6,22,9,0,905.0,91.0,1.9,21.0,748.0,906.07,677.11
2016,6,22,9,15,914.5,93.0,1.9,21.0,787.5,926.52,688.96
2016,6,22,9,30,924.0,95.0,1.9,21.0,827.0,943.39,698.55
2016,6,22,9,45,931.5,96.0,1.9,21.5,861.0,953.7,702.59
2016,6,22,10,0,939.0,97.0,1.9,22.0,895.0,960.2,704.29
2016,6,22,10,15,945.0,98.0,1.95,22.0,923.0,961.42,704.66
2016,6,22,10,30,951.0,99.0,2.0,22.0,951.0,958.67,702.62
2016,6,22,10,45,954.5,100.0,2.05,22.5,972.0,949.71,695.34
2016,6,22,11,0,958.0,101.0,2.1,23.0,993.0,936.8,685.64
2016,6,22,11,15,961.0,101.5,2.2,23.0,1007.5,919.11,674.75
2016,6,22,11,30,964.0,102.0,2.3,23.0,1022.0,897.65,661.34
2016,6,22,11,45,964.5,102.5,2.45,23.5,1029.0,870.49,643.25
2016,6,22,12,0,965.0,103.0,2.6,24.0,1036.0,839.94,622.75
2016,6,22,12,15,965.5,103.0,2.65,24.0,1036.0,805.77,600.13
2016,6,22,12,30,966.0,103.0,2.7,24.0,1036.0,768.57,573.47
2016,6,22,12,45,958.5,107.5,2.8,24.0,1026.5,726.6,542.99
2016,6,22,13,0,951.0,112.0,2.9,24.0,1017.0,682.38,510.09
2016,6,22,13,15,948.5,111.5,2.95,24.0,1002.5,635.44,474.16
2016,6,22,13,30,946.0,111.0,3.0,24.0,988.0,586.38,435.59
2016,6,22,13,45,942.0,110.0,3.1,24.0,966.0,534.31,393.72
2016,6,22,14,0,938.0,109.0,3.2,24.0,944.0,480.65,349.29
2016,6,22,14,15,932.0,107.5,3.25,23.5,915.5,424.53,302.29
2016,6,22,14,30,926.0,106.0,3.3,23.0,887.0,367.49,253.44
2016,6,22,14,45,919.0,104.0,3.35,23.0,852.5,309.18,202.94
2016,6,22,15,0,912.0,102.0,3.4,23.0,818.0,250.53,153.79
2016,6,22,15,15,901.0,100.0,3.4,22.5,777.5,191.23,109.46
2016,6,22,15,30,890.0,98.0,3.4,22.0,737.0,132.54,76.56
2016,6,22,15,45,877.0,95.5,3.45,22.0,692.5,89.03,69.76
2016,6,22,16,0,864.0,93.0,3.5,22.0,648.0,87.23,68.48
2016,6,22,16,15,846.5,90.0,3.5,21.5,600.0,76.52,59.77
2016,6,22,16,30,829.0,87.0,3.5,21.0,552.0,74.63,58.49
2016,6,22,16,45,806.0,83.5,3.5,21.0,501.5,72.18,56.6
2016,6,22,17,0,783.0,80.0,3.5,21.0,451.0,69.65,54.62
2016,6,22,17,15,753.0,76.0,3.35,20.5,399.5,66.56,52.25
2016,6,22,17,30,723.0,72.0,3.2,20.0,348.0,63.41,49.78
2016,6,22,17,45,679.5,67.5,3.1,19.5,297.0,55.08,42.72
2016,6,22,18,0,636.0,63.0,3.0,19.0,246.0,51.54,39.72
2016,6,22,18,15,575.0,56.5,2.8,18.0,197.5,46.32,35.19
2016,6,22,18,30,514.0,50.0,2.6,17.0,149.0,41.12,30.48
2016,6,22,18,45,416.5,41.0,2.45,16.5,106.5,33.7,23.56
2016,6,22,19,0,319.0,32.0,2.3,16.0,64.0,26.35,16.06
2016,6,22,19,15,159.5,16.0,2.35,15.5,32.0,12.92,0.0
2016,6,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,23,4,45,60.5,5.0,1.65,11.5,6.5,0.0,0.0
2016,6,23,5,0,121.0,10.0,1.8,12.0,13.0,36.21,0.0
2016,6,23,5,15,269.0,20.5,1.85,12.0,45.0,113.55,46.68
2016,6,23,5,30,417.0,31.0,1.9,12.0,77.0,197.46,145.76
2016,6,23,5,45,508.0,37.5,2.0,12.5,122.0,265.26,208.37
2016,6,23,6,0,599.0,44.0,2.1,13.0,167.0,339.75,274.2
2016,6,23,6,15,652.5,49.5,2.05,13.5,216.5,404.98,330.81
2016,6,23,6,30,706.0,55.0,2.0,14.0,266.0,473.84,388.02
2016,6,23,6,45,745.0,58.5,2.0,15.0,317.5,534.81,436.07
2016,6,23,7,0,784.0,62.0,2.0,16.0,369.0,597.03,482.92
2016,6,23,7,15,809.0,65.0,1.95,16.5,420.0,649.86,521.38
2016,6,23,7,30,834.0,68.0,1.9,17.0,471.0,695.39,551.92
2016,6,23,7,45,853.0,70.5,1.9,18.0,520.5,740.82,580.46
2016,6,23,8,0,872.0,73.0,1.9,19.0,570.0,784.5,606.96
2016,6,23,8,15,885.5,75.0,1.85,19.5,616.5,821.02,628.55
2016,6,23,8,30,899.0,77.0,1.8,20.0,663.0,854.9,647.96
2016,6,23,8,45,909.0,79.0,1.8,20.5,705.5,882.87,663.61
2016,6,23,9,0,919.0,81.0,1.8,21.0,748.0,907.59,677.0
2016,6,23,9,15,926.5,82.5,1.85,21.5,786.0,926.11,686.81
2016,6,23,9,30,934.0,84.0,1.9,22.0,824.0,941.01,694.34
2016,6,23,9,45,934.5,88.5,1.95,22.5,855.5,948.91,697.38
2016,6,23,10,0,935.0,93.0,2.0,23.0,887.0,952.79,697.98
2016,6,23,10,15,939.5,94.0,2.15,23.0,913.5,952.8,698.65
2016,6,23,10,30,944.0,95.0,2.3,23.0,940.0,948.89,696.81
2016,6,23,10,45,948.0,95.0,2.5,23.0,960.5,939.64,691.97
2016,6,23,11,0,952.0,95.0,2.7,23.0,981.0,926.51,684.51
2016,6,23,11,15,953.5,95.5,2.85,23.0,994.0,907.86,672.9
2016,6,23,11,30,955.0,96.0,3.0,23.0,1007.0,885.5,658.77
2016,6,23,11,45,957.0,95.0,3.2,23.0,1013.5,858.7,641.82
2016,6,23,12,0,959.0,94.0,3.4,23.0,1020.0,828.49,622.33
2016,6,23,12,15,958.5,94.0,3.5,23.0,1019.5,794.01,599.15
2016,6,23,12,30,958.0,94.0,3.6,23.0,1019.0,756.57,572.08
2016,6,23,12,45,953.5,96.0,3.7,23.0,1010.5,715.24,541.31
2016,6,23,13,0,949.0,98.0,3.8,23.0,1002.0,671.52,508.03
2016,6,23,13,15,946.5,97.5,3.85,22.5,987.0,624.9,472.53
2016,6,23,13,30,944.0,97.0,3.9,22.0,972.0,576.16,434.24
2016,6,23,13,45,942.0,94.5,4.0,22.0,950.5,524.27,391.61
2016,6,23,14,0,940.0,92.0,4.1,22.0,929.0,470.62,346.29
2016,6,23,14,15,933.5,91.0,4.1,22.0,900.0,414.79,298.0
2016,6,23,14,30,927.0,90.0,4.1,22.0,871.0,358.07,248.16
2016,6,23,14,45,920.5,87.5,4.15,22.0,836.5,299.71,197.03
2016,6,23,15,0,914.0,85.0,4.2,22.0,802.0,240.99,147.24
2016,6,23,15,15,903.5,83.5,4.2,21.5,762.5,182.22,102.75
2016,6,23,15,30,893.0,82.0,4.2,21.0,723.0,124.0,69.69
2016,6,23,15,45,880.0,80.0,4.25,21.0,679.0,79.96,62.42
2016,6,23,16,0,867.0,78.0,4.3,21.0,635.0,78.22,61.16
2016,6,23,16,15,851.0,75.5,4.25,20.5,588.0,75.95,59.54
2016,6,23,16,30,835.0,73.0,4.2,20.0,541.0,73.54,57.8
2016,6,23,16,45,812.5,71.0,4.2,19.5,491.5,71.2,56.1
2016,6,23,17,0,790.0,69.0,4.2,19.0,442.0,62.0,48.44
2016,6,23,17,15,762.0,65.5,4.1,18.5,392.0,59.03,46.13
2016,6,23,17,30,734.0,62.0,4.0,18.0,342.0,56.02,43.73
2016,6,23,17,45,692.5,58.0,3.95,18.0,292.0,52.4,40.64
2016,6,23,18,0,651.0,54.0,3.9,18.0,242.0,48.79,37.47
2016,6,23,18,15,594.0,48.5,3.7,17.5,194.5,43.82,33.06
2016,6,23,18,30,537.0,43.0,3.5,17.0,147.0,35.83,25.84
2016,6,23,18,45,444.5,35.5,3.3,16.5,105.5,29.43,19.87
2016,6,23,19,0,352.0,28.0,3.1,16.0,64.0,23.15,13.44
2016,6,23,19,15,176.0,14.0,3.05,15.5,32.0,11.31,0.0
2016,6,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,4,45,49.5,5.0,1.55,11.5,6.0,0.0,0.0
2016,6,24,5,0,99.0,10.0,1.7,12.0,12.0,30.99,0.0
2016,6,24,5,15,247.5,20.5,1.75,12.5,43.5,106.88,41.45
2016,6,24,5,30,396.0,31.0,1.8,13.0,75.0,189.89,139.35
2016,6,24,5,45,483.5,39.0,1.85,13.5,119.0,256.77,200.83
2016,6,24,6,0,571.0,47.0,1.9,14.0,163.0,332.43,267.07
2016,6,24,6,15,627.5,53.0,1.9,14.5,212.5,395.63,321.8
2016,6,24,6,30,684.0,59.0,1.9,15.0,262.0,465.63,379.76
2016,6,24,6,45,722.0,63.5,1.95,15.5,313.5,526.28,428.33
2016,6,24,7,0,760.0,68.0,2.0,16.0,365.0,588.15,475.97
2016,6,24,7,15,787.5,71.5,2.0,16.5,416.5,642.44,515.9
2016,6,24,7,30,815.0,75.0,2.0,17.0,468.0,696.26,553.33
2016,6,24,7,45,835.0,78.5,2.05,18.0,518.5,743.52,583.55
2016,6,24,8,0,855.0,82.0,2.1,19.0,569.0,781.16,606.23
2016,6,24,8,15,870.5,84.5,2.0,19.5,616.5,819.35,628.83
2016,6,24,8,30,886.0,87.0,1.9,20.0,664.0,855.04,649.12
2016,6,24,8,45,897.5,89.5,1.85,20.5,707.5,884.49,665.27
2016,6,24,9,0,909.0,92.0,1.8,21.0,751.0,910.77,679.12
2016,6,24,9,15,918.0,94.0,1.7,21.5,790.5,930.91,688.17
2016,6,24,9,30,927.0,96.0,1.6,22.0,830.0,947.45,694.79
2016,6,24,9,45,935.5,96.5,1.5,22.5,864.0,958.28,697.67
2016,6,24,10,0,944.0,97.0,1.4,23.0,898.0,965.29,698.14
2016,6,24,10,15,949.5,98.5,1.3,23.0,926.0,966.65,696.43
2016,6,24,10,30,955.0,100.0,1.2,23.0,954.0,964.0,692.32
2016,6,24,10,45,959.5,100.5,1.15,23.5,975.5,955.49,684.15
2016,6,24,11,0,964.0,101.0,1.1,24.0,997.0,943.02,673.71
2016,6,24,11,15,966.5,101.5,1.1,24.0,1011.5,924.9,662.02
2016,6,24,11,30,969.0,102.0,1.1,24.0,1026.0,902.99,648.04
2016,6,24,11,45,970.0,102.0,1.1,24.0,1033.0,875.77,630.72
2016,6,24,12,0,971.0,102.0,1.1,24.0,1040.0,845.12,611.22
2016,6,24,12,15,971.5,102.0,1.15,24.0,1040.0,810.85,589.95
2016,6,24,12,30,972.0,102.0,1.2,24.0,1040.0,773.52,564.71
2016,6,24,12,45,961.5,108.0,1.3,24.5,1030.0,730.52,534.21
2016,6,24,13,0,951.0,114.0,1.4,25.0,1020.0,685.44,501.43
2016,6,24,13,15,948.5,113.5,1.45,25.0,1005.0,638.52,467.01
2016,6,24,13,30,946.0,113.0,1.5,25.0,990.0,589.47,429.9
2016,6,24,13,45,941.5,112.0,1.55,25.0,968.0,537.16,389.17
2016,6,24,14,0,937.0,111.0,1.6,25.0,946.0,483.31,345.88
2016,6,24,14,15,931.0,110.0,1.6,24.5,917.0,427.57,300.28
2016,6,24,14,30,925.0,109.0,1.6,24.0,888.0,370.88,252.78
2016,6,24,14,45,916.5,107.5,1.65,24.0,853.5,312.51,203.33
2016,6,24,15,0,908.0,106.0,1.7,24.0,819.0,253.96,155.1
2016,6,24,15,15,897.5,104.0,1.7,24.0,779.0,194.89,111.13
2016,6,24,15,30,887.0,102.0,1.7,24.0,739.0,136.35,78.16
2016,6,24,15,45,873.0,99.5,1.75,24.0,694.5,91.2,70.89
2016,6,24,16,0,859.0,97.0,1.8,24.0,650.0,89.44,69.7
2016,6,24,16,15,841.5,94.0,1.8,23.5,601.5,78.97,61.28
2016,6,24,16,30,824.0,91.0,1.8,23.0,553.0,77.18,60.12
2016,6,24,16,45,800.0,87.5,1.8,23.0,502.5,74.81,58.32
2016,6,24,17,0,776.0,84.0,1.8,23.0,452.0,72.37,56.45
2016,6,24,17,15,745.0,80.0,1.75,22.0,400.5,69.37,54.31
2016,6,24,17,30,714.0,76.0,1.7,21.0,349.0,61.27,47.71
2016,6,24,17,45,670.5,70.5,1.65,20.5,297.5,57.1,44.3
2016,6,24,18,0,627.0,65.0,1.6,20.0,246.0,52.9,40.75
2016,6,24,18,15,564.0,58.5,1.55,19.0,197.5,47.73,36.28
2016,6,24,18,30,501.0,52.0,1.5,18.0,149.0,42.59,31.65
2016,6,24,18,45,405.0,42.5,1.45,17.5,106.5,34.85,24.46
2016,6,24,19,0,309.0,33.0,1.4,17.0,64.0,27.14,16.68
2016,6,24,19,15,154.5,16.5,1.4,16.5,32.0,13.32,0.0
2016,6,24,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,25,4,45,37.5,5.0,1.1,13.5,5.5,0.0,0.0
2016,6,25,5,0,75.0,10.0,1.1,14.0,11.0,25.34,0.0
2016,6,25,5,15,218.5,21.5,1.25,14.5,41.5,98.96,35.45
2016,6,25,5,30,362.0,33.0,1.4,15.0,72.0,179.77,130.59
2016,6,25,5,45,453.0,41.0,1.6,16.0,116.0,246.37,190.71
2016,6,25,6,0,544.0,49.0,1.8,17.0,160.0,322.06,255.82
2016,6,25,6,15,602.0,55.5,1.8,17.5,209.0,387.72,311.74
2016,6,25,6,30,660.0,62.0,1.8,18.0,258.0,457.71,368.95
2016,6,25,6,45,701.5,66.5,1.85,18.5,309.0,516.92,415.92
2016,6,25,7,0,743.0,71.0,1.9,19.0,360.0,580.26,464.16
2016,6,25,7,15,771.5,74.5,1.8,19.5,411.5,634.65,503.11
2016,6,25,7,30,800.0,78.0,1.7,20.0,463.0,688.66,539.63
2016,6,25,7,45,822.5,81.0,1.6,21.0,513.5,736.79,568.73
2016,6,25,8,0,845.0,84.0,1.5,22.0,564.0,783.4,595.71
2016,6,25,8,15,861.0,86.5,1.45,22.5,611.5,813.75,612.44
2016,6,25,8,30,877.0,89.0,1.4,23.0,659.0,849.66,632.72
2016,6,25,8,45,890.0,91.0,1.35,23.5,703.0,879.7,648.66
2016,6,25,9,0,903.0,93.0,1.3,24.0,747.0,906.68,662.39
2016,6,25,9,15,912.5,95.0,1.3,24.0,786.5,927.23,673.88
2016,6,25,9,30,922.0,97.0,1.3,24.0,826.0,944.22,683.18
2016,6,25,9,45,922.5,102.5,1.35,24.5,858.0,952.85,686.71
2016,6,25,10,0,923.0,108.0,1.4,25.0,890.0,957.44,687.87
2016,6,25,10,15,928.5,109.0,1.45,25.0,918.0,958.21,688.1
2016,6,25,10,30,934.0,110.0,1.5,25.0,946.0,955.07,686.01
2016,6,25,10,45,938.0,111.5,1.6,25.5,967.0,947.11,680.34
2016,6,25,11,0,942.0,113.0,1.7,26.0,988.0,935.23,672.24
2016,6,25,11,15,944.5,113.5,1.8,26.0,1002.5,917.3,661.61
2016,6,25,11,30,947.0,114.0,1.9,26.0,1017.0,895.65,648.57
2016,6,25,11,45,948.0,114.5,2.0,26.0,1024.0,869.19,632.31
2016,6,25,12,0,949.0,115.0,2.1,26.0,1031.0,839.37,613.71
2016,6,25,12,15,949.0,115.0,2.15,26.0,1030.5,805.23,591.37
2016,6,25,12,30,949.0,115.0,2.2,26.0,1030.0,768.15,565.4
2016,6,25,12,45,950.0,113.0,2.3,26.0,1023.0,727.47,536.67
2016,6,25,13,0,951.0,111.0,2.4,26.0,1016.0,684.11,505.19
2016,6,25,13,15,948.0,110.5,2.45,26.0,1001.0,636.96,469.78
2016,6,25,13,30,945.0,110.0,2.5,26.0,986.0,587.73,431.77
2016,6,25,13,45,941.0,109.0,2.6,26.0,964.0,535.76,390.69
2016,6,25,14,0,937.0,108.0,2.7,26.0,942.0,482.2,347.04
2016,6,25,14,15,931.0,106.5,2.7,26.0,913.5,426.17,300.08
2016,6,25,14,30,925.0,105.0,2.7,26.0,885.0,369.2,251.48
2016,6,25,14,45,917.5,103.0,2.75,26.0,850.5,310.82,201.72
2016,6,25,15,0,910.0,101.0,2.8,26.0,816.0,252.16,153.17
2016,6,25,15,15,900.0,99.0,2.8,25.5,776.5,193.1,109.27
2016,6,25,15,30,890.0,97.0,2.8,25.0,737.0,134.52,76.17
2016,6,25,15,45,877.0,94.5,2.85,25.0,692.5,88.45,68.4
2016,6,25,16,0,864.0,92.0,2.9,25.0,648.0,86.64,67.13
2016,6,25,16,15,847.0,89.5,2.85,24.5,600.0,84.56,65.74
2016,6,25,16,30,830.0,87.0,2.8,24.0,552.0,74.64,57.75
2016,6,25,16,45,808.0,83.5,2.8,24.0,502.0,72.22,55.91
2016,6,25,17,0,786.0,80.0,2.8,24.0,452.0,69.7,53.98
2016,6,25,17,15,756.0,76.0,2.65,23.0,400.5,66.6,51.74
2016,6,25,17,30,726.0,72.0,2.5,22.0,349.0,63.45,49.4
2016,6,25,17,45,684.5,67.0,2.35,21.5,298.0,54.79,42.11
2016,6,25,18,0,643.0,62.0,2.2,21.0,247.0,50.88,38.81
2016,6,25,18,15,582.0,55.5,2.05,20.0,198.5,45.62,34.29
2016,6,25,18,30,521.0,49.0,1.9,19.0,150.0,40.38,29.59
2016,6,25,18,45,427.5,40.0,1.75,18.5,107.5,32.95,22.72
2016,6,25,19,0,334.0,31.0,1.6,18.0,65.0,25.56,15.32
2016,6,25,19,15,167.0,15.5,1.55,17.5,32.5,12.52,0.0
2016,6,25,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,5,15,172.0,16.0,1.05,14.5,34.5,79.27,25.26
2016,6,26,5,30,344.0,32.0,1.1,15.0,69.0,172.39,124.82
2016,6,26,5,45,433.5,40.5,1.2,16.0,112.0,237.79,183.64
2016,6,26,6,0,523.0,49.0,1.3,17.0,155.0,312.26,247.33
2016,6,26,6,15,580.5,55.5,1.2,17.5,202.5,376.59,301.51
2016,6,26,6,30,638.0,62.0,1.1,18.0,250.0,445.25,356.73
2016,6,26,6,45,679.0,66.5,1.05,18.5,300.5,503.13,401.59
2016,6,26,7,0,720.0,71.0,1.0,19.0,351.0,565.19,447.5
2016,6,26,7,15,748.5,75.0,0.9,19.5,401.5,619.24,485.03
2016,6,26,7,30,777.0,79.0,0.8,20.0,452.0,672.99,520.24
2016,6,26,7,45,799.0,82.0,0.75,21.0,501.5,719.99,548.0
2016,6,26,8,0,821.0,85.0,0.7,22.0,551.0,765.52,573.82
2016,6,26,8,15,837.5,87.5,0.65,22.5,597.5,795.61,589.67
2016,6,26,8,30,854.0,90.0,0.6,23.0,644.0,831.41,609.09
2016,6,26,8,45,866.0,92.5,0.6,24.0,687.0,860.69,623.52
2016,6,26,9,0,878.0,95.0,0.6,25.0,730.0,886.95,635.86
2016,6,26,9,15,887.5,97.0,0.65,25.5,769.0,907.2,646.55
2016,6,26,9,30,897.0,99.0,0.7,26.0,808.0,923.98,655.16
2016,6,26,9,45,904.5,100.5,0.75,26.5,841.0,934.83,660.19
2016,6,26,10,0,912.0,102.0,0.8,27.0,874.0,941.94,663.07
2016,6,26,10,15,917.5,103.0,0.85,27.0,901.5,942.91,663.62
2016,6,26,10,30,923.0,104.0,0.9,27.0,929.0,940.03,661.96
2016,6,26,10,45,925.0,106.0,1.0,27.5,949.5,931.06,656.25
2016,6,26,11,0,927.0,108.0,1.1,28.0,970.0,918.26,648.21
2016,6,26,11,15,929.5,108.5,1.25,28.0,984.0,900.77,639.22
2016,6,26,11,30,932.0,109.0,1.4,28.0,998.0,879.62,627.72
2016,6,26,11,45,932.0,110.0,1.55,28.0,1004.5,853.33,612.67
2016,6,26,12,0,932.0,111.0,1.7,28.0,1011.0,823.75,595.2
2016,6,26,12,15,932.0,111.0,1.85,28.0,1010.5,790.29,574.64
2016,6,26,12,30,932.0,111.0,2.0,28.0,1010.0,753.93,550.27
2016,6,26,12,45,920.5,117.0,2.2,28.0,999.5,711.66,521.2
2016,6,26,13,0,909.0,123.0,2.4,28.0,989.0,667.5,489.81
2016,6,26,13,15,906.5,122.5,2.5,28.0,974.5,622.39,456.3
2016,6,26,13,30,904.0,122.0,2.6,28.0,960.0,575.26,420.23
2016,6,26,13,45,899.5,120.5,2.75,28.0,938.5,524.64,380.58
2016,6,26,14,0,895.0,119.0,2.9,28.0,917.0,472.57,338.49
2016,6,26,14,15,889.0,117.5,2.95,27.5,889.0,418.69,294.23
2016,6,26,14,30,883.0,116.0,3.0,27.0,861.0,363.93,248.22
2016,6,26,14,45,875.0,114.5,3.15,27.0,827.5,308.0,200.7
2016,6,26,15,0,867.0,113.0,3.3,27.0,794.0,251.87,154.35
2016,6,26,15,15,856.5,110.5,3.35,26.5,755.0,194.81,111.98
2016,6,26,15,30,846.0,108.0,3.4,26.0,716.0,138.33,79.83
2016,6,26,15,45,832.5,105.0,3.45,26.0,672.5,83.97,64.44
2016,6,26,16,0,819.0,102.0,3.5,26.0,629.0,82.69,63.6
2016,6,26,16,15,801.5,99.0,3.45,25.5,582.5,81.18,62.67
2016,6,26,16,30,784.0,96.0,3.4,25.0,536.0,79.58,61.66
2016,6,26,16,45,763.0,91.5,3.4,25.0,487.0,76.77,59.51
2016,6,26,17,0,742.0,87.0,3.4,25.0,438.0,73.83,57.24
2016,6,26,17,15,711.5,82.5,3.2,24.5,388.0,65.22,50.23
2016,6,26,17,30,681.0,78.0,3.0,24.0,338.0,62.11,47.84
2016,6,26,17,45,642.0,71.5,2.9,23.5,289.0,57.4,44.0
2016,6,26,18,0,603.0,65.0,2.8,23.0,240.0,52.6,39.96
2016,6,26,18,15,543.0,58.0,2.55,22.0,192.5,47.12,35.28
2016,6,26,18,30,483.0,51.0,2.3,21.0,145.0,41.65,30.41
2016,6,26,18,45,396.0,41.5,2.1,20.5,104.0,33.97,23.37
2016,6,26,19,0,309.0,32.0,1.9,20.0,63.0,26.29,15.76
2016,6,26,19,15,154.5,16.0,1.85,19.5,31.5,12.9,0.0
2016,6,26,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,5,15,169.0,16.0,1.35,15.5,34.0,78.12,22.23
2016,6,27,5,30,338.0,32.0,1.5,16.0,68.0,170.13,122.53
2016,6,27,5,45,426.0,40.5,1.65,17.0,110.0,234.58,180.78
2016,6,27,6,0,514.0,49.0,1.8,18.0,152.0,307.96,243.77
2016,6,27,6,15,572.0,55.0,1.75,18.5,199.5,371.52,297.8
2016,6,27,6,30,630.0,61.0,1.7,19.0,247.0,439.46,353.21
2016,6,27,6,45,671.5,66.0,1.65,19.5,297.5,497.89,399.13
2016,6,27,7,0,713.0,71.0,1.6,20.0,348.0,560.52,446.2
2016,6,27,7,15,742.0,75.0,1.55,21.0,398.5,614.66,484.13
2016,6,27,7,30,771.0,79.0,1.5,22.0,449.0,668.57,519.9
2016,6,27,7,45,794.0,82.0,1.5,23.0,498.5,716.17,549.35
2016,6,27,8,0,817.0,85.0,1.5,24.0,548.0,762.38,577.02
2016,6,27,8,15,833.5,88.0,1.45,24.5,595.0,792.96,594.0
2016,6,27,8,30,850.0,91.0,1.4,25.0,642.0,829.25,614.6
2016,6,27,8,45,864.0,93.0,1.35,25.5,685.5,859.69,630.86
2016,6,27,9,0,878.0,95.0,1.3,26.0,729.0,887.19,644.99
2016,6,27,9,15,888.5,96.5,1.3,26.5,768.0,907.87,655.28
2016,6,27,9,30,899.0,98.0,1.3,27.0,807.0,925.12,663.44
2016,6,27,9,45,895.0,106.5,1.3,27.5,838.0,932.63,665.52
2016,6,27,10,0,891.0,115.0,1.3,28.0,869.0,936.01,665.21
2016,6,27,10,15,897.5,116.5,1.35,28.0,897.0,938.23,666.39
2016,6,27,10,30,904.0,118.0,1.4,28.0,925.0,936.63,665.28
2016,6,27,10,45,909.0,118.5,1.5,28.5,946.5,928.91,659.83
2016,6,27,11,0,914.0,119.0,1.6,29.0,968.0,917.38,652.06
2016,6,27,11,15,916.5,120.0,1.7,29.0,982.5,900.36,642.13
2016,6,27,11,30,919.0,121.0,1.8,29.0,997.0,879.71,629.86
2016,6,27,11,45,921.0,121.0,1.95,29.0,1004.0,854.3,614.92
2016,6,27,12,0,923.0,121.0,2.1,29.0,1011.0,825.59,597.6
2016,6,27,12,15,923.0,121.0,2.2,29.0,1011.0,792.25,576.16
2016,6,27,12,30,923.0,121.0,2.3,29.0,1011.0,756.06,551.33
2016,6,27,12,45,926.5,117.0,2.45,29.0,1005.0,716.56,523.92
2016,6,27,13,0,930.0,113.0,2.6,29.0,999.0,674.29,493.67
2016,6,27,13,15,927.0,112.5,2.7,29.0,984.0,628.09,459.37
2016,6,27,13,30,924.0,112.0,2.8,29.0,969.0,579.86,422.51
2016,6,27,13,45,921.0,110.5,2.9,29.0,947.5,529.08,382.58
2016,6,27,14,0,918.0,109.0,3.0,29.0,926.0,476.64,340.12
2016,6,27,14,15,912.0,107.5,3.05,28.5,898.0,421.63,295.05
2016,6,27,14,30,906.0,106.0,3.1,28.0,870.0,365.71,248.17
2016,6,27,14,45,899.5,103.5,3.15,28.0,836.5,308.34,199.42
2016,6,27,15,0,893.0,101.0,3.2,28.0,803.0,250.59,151.73
2016,6,27,15,15,883.0,99.0,3.2,27.5,764.0,192.51,108.58
2016,6,27,15,30,873.0,97.0,3.2,27.0,725.0,134.92,75.77
2016,6,27,15,45,862.5,93.5,3.25,27.0,682.0,87.45,67.02
2016,6,27,16,0,852.0,90.0,3.3,27.0,639.0,85.12,65.33
2016,6,27,16,15,835.5,87.5,3.25,26.5,592.0,83.04,63.95
2016,6,27,16,30,819.0,85.0,3.2,26.0,545.0,73.04,55.94
2016,6,27,16,45,799.0,81.0,3.2,26.0,496.0,70.29,53.83
2016,6,27,17,0,779.0,77.0,3.2,26.0,447.0,67.42,51.61
2016,6,27,17,15,750.0,73.0,3.05,25.0,396.5,64.28,49.34
2016,6,27,17,30,721.0,69.0,2.9,24.0,346.0,61.09,46.96
2016,6,27,17,45,682.5,64.0,2.8,23.5,296.0,56.92,43.59
2016,6,27,18,0,644.0,59.0,2.7,23.0,246.0,48.68,36.58
2016,6,27,18,15,585.5,53.0,2.5,22.0,198.0,43.75,32.37
2016,6,27,18,30,527.0,47.0,2.3,21.0,150.0,38.86,28.01
2016,6,27,18,45,438.5,38.5,2.1,20.5,108.0,31.8,21.53
2016,6,27,19,0,350.0,30.0,1.9,20.0,66.0,24.8,14.55
2016,6,27,19,15,175.0,15.0,1.9,19.5,33.0,12.12,0.0
2016,6,27,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,28,5,15,176.0,16.0,1.45,14.5,34.5,79.88,20.04
2016,6,28,5,30,352.0,32.0,1.5,15.0,69.0,174.8,126.0
2016,6,28,5,45,440.0,40.5,1.55,15.5,111.5,240.02,185.75
2016,6,28,6,0,528.0,49.0,1.6,16.0,154.0,314.13,250.04
2016,6,28,6,15,586.0,55.5,1.45,16.5,202.5,379.01,305.11
2016,6,28,6,30,644.0,62.0,1.3,17.0,251.0,448.25,361.19
2016,6,28,6,45,684.0,66.5,1.15,18.0,301.5,505.81,404.94
2016,6,28,7,0,724.0,71.0,1.0,19.0,352.0,567.52,449.24
2016,6,28,7,15,753.0,75.0,0.8,19.5,403.0,622.15,486.19
2016,6,28,7,30,782.0,79.0,0.6,20.0,454.0,676.53,520.28
2016,6,28,7,45,805.0,82.0,0.45,21.0,503.5,724.57,546.85
2016,6,28,8,0,828.0,85.0,0.3,22.0,553.0,771.18,571.17
2016,6,28,8,15,844.5,88.0,0.3,22.5,600.5,802.12,587.96
2016,6,28,8,30,861.0,91.0,0.3,23.0,648.0,838.73,608.35
2016,6,28,8,45,875.0,92.5,0.35,24.0,692.0,868.91,623.96
2016,6,28,9,0,889.0,94.0,0.4,25.0,736.0,896.13,637.64
2016,6,28,9,15,899.5,96.0,0.55,25.0,775.5,917.55,652.22
2016,6,28,9,30,910.0,98.0,0.7,25.0,815.0,935.48,664.79
2016,6,28,9,45,915.5,100.5,0.9,25.5,848.5,945.71,672.27
2016,6,28,10,0,921.0,103.0,1.1,26.0,882.0,952.11,677.28
2016,6,28,10,15,927.0,104.5,1.2,26.0,910.5,954.09,679.16
2016,6,28,10,30,933.0,106.0,1.3,26.0,939.0,952.13,678.68
2016,6,28,10,45,936.5,107.5,1.45,26.5,960.5,943.99,673.76
2016,6,28,11,0,940.0,109.0,1.6,27.0,982.0,931.93,666.34
2016,6,28,11,15,942.5,109.5,1.7,27.0,996.5,914.26,656.0
2016,6,28,11,30,945.0,110.0,1.8,27.0,1011.0,892.88,643.25
2016,6,28,11,45,946.0,111.0,1.95,27.0,1018.5,867.11,628.05
2016,6,28,12,0,947.0,112.0,2.1,27.0,1026.0,837.93,610.39
2016,6,28,12,15,947.5,112.0,2.15,27.0,1026.0,804.37,588.69
2016,6,28,12,30,948.0,112.0,2.2,27.0,1026.0,767.84,563.19
2016,6,28,12,45,940.5,116.0,2.3,27.0,1017.0,726.11,533.75
2016,6,28,13,0,933.0,120.0,2.4,27.0,1008.0,682.21,501.96
2016,6,28,13,15,930.5,119.0,2.45,27.0,993.5,635.72,467.23
2016,6,28,13,30,928.0,118.0,2.5,27.0,979.0,587.15,429.93
2016,6,28,13,45,925.5,116.0,2.55,27.0,958.0,535.99,389.56
2016,6,28,14,0,923.0,114.0,2.6,27.0,937.0,483.12,346.62
2016,6,28,14,15,917.5,113.0,2.6,26.5,909.0,428.28,301.48
2016,6,28,14,30,912.0,112.0,2.6,26.0,881.0,372.44,254.46
2016,6,28,14,45,906.0,109.0,2.65,26.0,847.5,314.45,205.05
2016,6,28,15,0,900.0,106.0,2.7,26.0,814.0,256.01,156.6
2016,6,28,15,15,890.0,104.0,2.7,25.5,774.5,197.41,112.76
2016,6,28,15,30,880.0,102.0,2.7,25.0,735.0,139.27,79.25
2016,6,28,15,45,869.0,98.5,2.7,25.0,691.5,90.51,70.09
2016,6,28,16,0,858.0,95.0,2.7,25.0,648.0,88.24,68.46
2016,6,28,16,15,841.0,92.5,2.7,24.5,600.5,77.97,60.22
2016,6,28,16,30,824.0,90.0,2.7,24.0,553.0,76.5,59.31
2016,6,28,16,45,804.0,86.0,2.7,24.0,503.0,73.85,57.29
2016,6,28,17,0,784.0,82.0,2.7,24.0,453.0,71.09,55.15
2016,6,28,17,15,754.0,77.5,2.55,23.5,402.0,67.67,52.54
2016,6,28,17,30,724.0,73.0,2.4,23.0,351.0,64.18,49.81
2016,6,28,17,45,685.0,67.5,2.3,22.5,300.5,55.15,42.24
2016,6,28,18,0,646.0,62.0,2.2,22.0,250.0,50.91,38.68
2016,6,28,18,15,586.0,56.0,2.05,21.0,201.0,46.04,34.5
2016,6,28,18,30,526.0,50.0,1.9,20.0,152.0,41.21,30.18
2016,6,28,18,45,433.5,41.0,1.75,19.0,109.5,33.8,23.4
2016,6,28,19,0,341.0,32.0,1.6,18.0,67.0,26.43,16.04
2016,6,28,19,15,170.5,16.0,1.65,17.5,33.5,12.94,0.0
2016,6,28,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,29,5,15,158.0,17.5,1.15,13.5,34.0,76.12,15.86
2016,6,29,5,30,316.0,35.0,1.1,14.0,68.0,164.73,118.78
2016,6,29,5,45,412.5,44.0,1.1,14.5,111.0,232.29,180.05
2016,6,29,6,0,509.0,53.0,1.1,15.0,154.0,309.54,246.42
2016,6,29,6,15,325.5,83.5,1.0,15.5,155.0,272.23,220.15
2016,6,29,6,30,142.0,114.0,0.9,16.0,156.0,196.33,159.35
2016,6,29,6,45,157.0,133.5,0.8,16.5,187.5,230.75,187.83
2016,6,29,7,0,172.0,153.0,0.7,17.0,219.0,266.02,215.57
2016,6,29,7,15,474.5,119.5,0.65,17.5,338.0,473.6,379.17
2016,6,29,7,30,777.0,86.0,0.6,18.0,457.0,680.75,529.23
2016,6,29,7,45,798.5,90.0,0.6,19.0,507.0,728.73,556.12
2016,6,29,8,0,820.0,94.0,0.6,20.0,557.0,775.17,583.18
2016,6,29,8,15,837.5,97.0,0.55,20.5,605.0,815.37,605.61
2016,6,29,8,30,855.0,100.0,0.5,21.0,653.0,853.18,625.97
2016,6,29,8,45,867.0,103.5,0.45,21.5,697.0,874.01,635.02
2016,6,29,9,0,879.0,107.0,0.4,22.0,741.0,901.32,648.3
2016,6,29,9,15,889.5,109.0,0.45,22.0,780.5,922.46,660.78
2016,6,29,9,30,900.0,111.0,0.5,22.0,820.0,940.14,671.25
2016,6,29,9,45,907.0,113.0,0.6,22.5,854.0,951.0,677.4
2016,6,29,10,0,914.0,115.0,0.7,23.0,888.0,958.06,681.36
2016,6,29,10,15,920.0,116.5,0.8,23.0,916.5,959.87,683.48
2016,6,29,10,30,926.0,118.0,0.9,23.0,945.0,957.76,683.27
2016,6,29,10,45,931.0,119.0,1.0,23.5,966.5,950.35,678.51
2016,6,29,11,0,936.0,120.0,1.1,24.0,988.0,939.03,671.34
2016,6,29,11,15,938.5,120.5,1.2,24.0,1003.0,921.23,661.39
2016,6,29,11,30,941.0,121.0,1.3,24.0,1018.0,899.73,649.02
2016,6,29,11,45,942.5,121.5,1.4,24.5,1025.0,873.83,632.46
2016,6,29,12,0,944.0,122.0,1.5,25.0,1032.0,844.54,613.59
2016,6,29,12,15,944.0,122.0,1.6,25.0,1032.0,810.52,592.29
2016,6,29,12,30,944.0,122.0,1.7,25.0,1032.0,773.59,567.34
2016,6,29,12,45,942.5,121.5,1.8,25.0,1024.0,732.51,538.82
2016,6,29,13,0,941.0,121.0,1.9,25.0,1016.0,688.94,507.67
2016,6,29,13,15,938.0,120.0,1.95,25.0,1001.5,641.79,472.68
2016,6,29,13,30,935.0,119.0,2.0,25.0,987.0,592.58,435.09
2016,6,29,13,45,931.0,118.0,2.1,25.0,965.0,541.01,394.73
2016,6,29,14,0,927.0,117.0,2.2,25.0,943.0,487.84,351.74
2016,6,29,14,15,921.0,115.5,2.2,24.5,914.5,432.22,305.96
2016,6,29,14,30,915.0,114.0,2.2,24.0,886.0,375.65,258.29
2016,6,29,14,45,907.0,112.0,2.25,24.0,851.5,317.54,208.68
2016,6,29,15,0,899.0,110.0,2.3,24.0,817.0,259.19,160.13
2016,6,29,15,15,888.5,108.0,2.3,24.0,777.0,200.49,115.7
2016,6,29,15,30,878.0,106.0,2.3,24.0,737.0,142.3,81.65
2016,6,29,15,45,864.5,103.0,2.35,24.0,692.5,92.93,72.36
2016,6,29,16,0,851.0,100.0,2.4,24.0,648.0,82.3,63.76
2016,6,29,16,15,833.0,97.0,2.4,23.5,600.5,80.68,62.75
2016,6,29,16,30,815.0,94.0,2.4,23.0,553.0,78.97,61.64
2016,6,29,16,45,792.0,90.5,2.4,22.5,502.5,76.71,60.06
2016,6,29,17,0,769.0,87.0,2.4,22.0,452.0,74.37,58.41
2016,6,29,17,15,737.5,82.5,2.35,21.5,400.5,71.08,55.9
2016,6,29,17,30,706.0,78.0,2.3,21.0,349.0,62.52,48.79
2016,6,29,17,45,662.0,72.5,2.3,20.5,297.5,58.41,45.43
2016,6,29,18,0,618.0,67.0,2.3,20.0,246.0,54.27,41.94
2016,6,29,18,15,555.0,60.0,2.15,19.0,197.5,48.78,37.2
2016,6,29,18,30,492.0,53.0,2.0,18.0,149.0,43.31,32.27
2016,6,29,18,45,392.5,43.5,1.95,17.5,106.5,35.58,25.09
2016,6,29,19,0,293.0,34.0,1.9,17.0,64.0,27.91,17.32
2016,6,29,19,15,146.5,17.0,1.85,16.5,32.0,13.72,0.0
2016,6,29,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,30,5,15,121.5,18.0,0.9,14.5,31.0,63.4,9.17
2016,6,30,5,30,243.0,36.0,0.9,15.0,62.0,139.49,99.73
2016,6,30,5,45,335.5,48.0,0.95,15.5,103.0,202.67,156.51
2016,6,30,6,0,428.0,60.0,1.0,16.0,144.0,279.26,221.81
2016,6,30,6,15,492.0,68.5,0.9,16.5,191.5,344.89,276.8
2016,6,30,6,30,556.0,77.0,0.8,17.0,239.0,415.53,333.5
2016,6,30,6,45,602.5,83.5,0.75,17.5,289.5,478.08,381.78
2016,6,30,7,0,649.0,90.0,0.7,18.0,340.0,542.92,429.63
2016,6,30,7,15,682.0,95.5,0.7,18.5,390.5,599.21,469.64
2016,6,30,7,30,715.0,101.0,0.7,19.0,441.0,655.76,508.4
2016,6,30,7,45,742.0,105.0,0.7,20.0,491.5,705.9,540.03
2016,6,30,8,0,769.0,109.0,0.7,21.0,542.0,751.08,566.57
2016,6,30,8,15,788.0,112.5,0.65,21.5,589.5,791.78,589.74
2016,6,30,8,30,807.0,116.0,0.6,22.0,637.0,830.28,610.91
2016,6,30,8,45,821.5,119.5,0.55,23.0,681.0,862.41,626.27
2016,6,30,9,0,836.0,123.0,0.5,24.0,725.0,891.64,639.46
2016,6,30,9,15,847.5,125.5,0.4,24.0,764.5,913.98,649.59
2016,6,30,9,30,859.0,128.0,0.3,24.0,804.0,932.93,657.62
2016,6,30,9,45,875.0,126.0,0.25,24.5,840.0,935.08,655.2
2016,6,30,10,0,891.0,124.0,0.2,25.0,876.0,946.35,658.76
2016,6,30,10,15,897.0,125.5,0.35,25.0,904.0,948.1,661.77
2016,6,30,10,30,903.0,127.0,0.5,25.0,932.0,946.02,662.89
2016,6,30,10,45,907.0,128.5,0.65,25.5,953.5,938.27,659.34
2016,6,30,11,0,911.0,130.0,0.8,26.0,975.0,926.69,653.39
2016,6,30,11,15,914.0,131.0,1.0,26.0,989.5,910.03,646.23
2016,6,30,11,30,917.0,132.0,1.2,26.0,1004.0,889.71,636.35
2016,6,30,11,45,918.0,132.5,1.45,26.0,1011.5,863.81,623.07
2016,6,30,12,0,919.0,133.0,1.7,26.0,1019.0,834.65,606.99
2016,6,30,12,15,918.5,133.0,1.8,26.0,1018.5,800.89,585.32
2016,6,30,12,30,918.0,133.0,1.9,26.0,1018.0,764.34,560.45
2016,6,30,12,45,914.0,134.0,2.05,26.0,1009.5,723.52,532.26
2016,6,30,13,0,910.0,135.0,2.2,26.0,1001.0,680.45,501.56
2016,6,30,13,15,907.0,134.0,2.3,26.0,986.0,634.51,467.55
2016,6,30,13,30,904.0,133.0,2.4,26.0,971.0,586.6,430.99
2016,6,30,13,45,901.0,130.5,2.5,26.0,949.5,535.89,391.16
2016,6,30,14,0,898.0,128.0,2.6,26.0,928.0,483.59,348.8
2016,6,30,14,15,891.0,126.0,2.65,26.0,899.0,428.7,303.18
2016,6,30,14,30,884.0,124.0,2.7,26.0,870.0,373.03,256.0
2016,6,30,14,45,877.0,121.0,2.75,26.0,836.0,316.2,207.66
2016,6,30,15,0,870.0,118.0,2.8,26.0,802.0,259.07,160.29
2016,6,30,15,15,859.0,115.5,2.8,25.5,762.5,201.58,117.15
2016,6,30,15,30,848.0,113.0,2.8,25.0,723.0,136.48,77.41
2016,6,30,15,45,834.5,109.5,2.85,25.0,679.0,86.76,66.99
2016,6,30,16,0,821.0,106.0,2.9,25.0,635.0,85.25,65.98
2016,6,30,16,15,802.5,103.0,2.9,24.5,587.5,83.81,65.11
2016,6,30,16,30,784.0,100.0,2.9,24.0,540.0,82.28,64.18
2016,6,30,16,45,760.0,95.5,2.9,24.0,490.5,79.49,62.05
2016,6,30,17,0,736.0,91.0,2.9,24.0,441.0,76.6,59.82
2016,6,30,17,15,704.0,86.5,2.85,23.5,390.0,67.78,52.63
2016,6,30,17,30,672.0,82.0,2.8,23.0,339.0,64.76,50.32
2016,6,30,17,45,628.5,76.0,2.75,22.5,289.0,60.46,46.82
2016,6,30,18,0,585.0,70.0,2.7,22.0,239.0,56.11,43.17
2016,6,30,18,15,521.5,62.5,2.5,21.0,191.5,50.37,38.25
2016,6,30,18,30,458.0,55.0,2.3,20.0,144.0,44.63,33.12
2016,6,30,18,45,364.5,44.5,2.1,19.5,102.5,36.23,25.41
2016,6,30,19,0,271.0,34.0,1.9,19.0,61.0,27.82,17.06
2016,6,30,19,15,135.5,17.0,1.9,18.5,30.5,13.03,0.0
2016,6,30,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,1,5,15,120.0,17.5,0.45,15.0,30.0,62.13,5.28
2016,7,1,5,30,240.0,35.0,0.4,15.0,60.0,137.31,97.53
2016,7,1,5,45,333.0,46.0,0.4,15.5,100.5,202.03,155.24
2016,7,1,6,0,426.0,57.0,0.4,16.0,141.0,275.53,217.37
2016,7,1,6,15,489.0,65.5,0.4,16.5,187.5,340.36,271.32
2016,7,1,6,30,552.0,74.0,0.4,17.0,234.0,410.2,327.18
2016,7,1,6,45,597.0,80.5,0.4,17.5,283.5,471.58,374.36
2016,7,1,7,0,642.0,87.0,0.4,18.0,333.0,535.17,421.24
2016,7,1,7,15,675.0,92.0,0.5,18.5,383.5,590.59,461.45
2016,7,1,7,30,708.0,97.0,0.6,19.0,434.0,646.31,500.74
2016,7,1,7,45,733.5,101.0,0.75,19.5,483.0,695.06,534.32
2016,7,1,8,0,759.0,105.0,0.9,20.0,532.0,739.19,563.51
2016,7,1,8,15,778.5,108.5,1.0,20.5,579.0,780.04,589.43
2016,7,1,8,30,798.0,112.0,1.1,21.0,626.0,818.77,613.61
2016,7,1,8,45,813.0,115.0,1.25,21.5,670.0,850.68,633.66
2016,7,1,9,0,828.0,118.0,1.4,22.0,714.0,879.74,651.76
2016,7,1,9,15,839.5,120.5,1.5,22.0,753.0,902.06,665.98
2016,7,1,9,30,851.0,123.0,1.6,22.0,792.0,908.75,670.07
2016,7,1,9,45,860.5,125.0,1.7,22.5,826.0,921.54,677.13
2016,7,1,10,0,870.0,127.0,1.8,23.0,860.0,930.71,681.8
2016,7,1,10,15,876.5,128.5,1.85,23.0,888.5,932.97,682.82
2016,7,1,10,30,883.0,130.0,1.9,23.0,917.0,931.46,681.58
2016,7,1,10,45,888.5,131.0,2.0,23.0,938.5,924.81,677.66
2016,7,1,11,0,894.0,132.0,2.1,23.0,960.0,914.38,671.35
2016,7,1,11,15,897.0,132.5,2.15,23.0,975.0,897.61,660.44
2016,7,1,11,30,900.0,133.0,2.2,23.0,990.0,877.26,647.23
2016,7,1,11,45,902.0,133.5,2.3,23.0,997.5,852.63,631.6
2016,7,1,12,0,904.0,134.0,2.4,23.0,1005.0,824.72,613.66
2016,7,1,12,15,904.0,134.0,2.45,23.0,1005.0,791.83,591.2
2016,7,1,12,30,904.0,134.0,2.5,23.0,1005.0,756.16,565.67
2016,7,1,12,45,895.5,138.0,2.6,23.0,995.5,715.0,535.9
2016,7,1,13,0,887.0,142.0,2.7,23.0,986.0,671.89,503.97
2016,7,1,13,15,883.5,141.5,2.7,23.0,971.5,626.94,469.47
2016,7,1,13,30,880.0,141.0,2.7,23.0,957.0,580.11,432.65
2016,7,1,13,45,876.5,138.5,2.75,23.0,935.5,530.28,392.71
2016,7,1,14,0,873.0,136.0,2.8,23.0,914.0,478.95,350.4
2016,7,1,14,15,866.5,134.5,2.8,23.0,886.0,425.79,305.47
2016,7,1,14,30,860.0,133.0,2.8,23.0,858.0,371.84,259.03
2016,7,1,14,45,852.0,130.0,2.8,23.0,824.0,316.0,210.99
2016,7,1,15,0,844.0,127.0,2.8,23.0,790.0,254.44,159.76
2016,7,1,15,15,832.0,124.5,2.8,22.5,750.5,197.09,116.12
2016,7,1,15,30,820.0,122.0,2.8,22.0,711.0,140.62,82.22
2016,7,1,15,45,806.0,118.5,2.8,22.0,668.0,91.45,71.75
2016,7,1,16,0,792.0,115.0,2.8,22.0,625.0,90.18,70.93
2016,7,1,16,15,772.5,111.0,2.75,21.5,577.5,88.3,69.71
2016,7,1,16,30,753.0,107.0,2.7,21.0,530.0,86.31,68.38
2016,7,1,16,45,729.0,102.5,2.7,21.0,481.0,77.24,60.89
2016,7,1,17,0,705.0,98.0,2.7,21.0,432.0,74.73,58.96
2016,7,1,17,15,671.5,92.5,2.65,20.5,382.0,71.28,56.31
2016,7,1,17,30,638.0,87.0,2.6,20.0,332.0,67.74,53.52
2016,7,1,17,45,593.5,80.5,2.6,20.0,282.5,63.24,49.73
2016,7,1,18,0,549.0,74.0,2.6,20.0,233.0,58.68,45.78
2016,7,1,18,15,485.5,65.5,2.45,19.5,186.0,52.33,40.2
2016,7,1,18,30,422.0,57.0,2.3,19.0,139.0,45.94,34.4
2016,7,1,18,45,329.0,46.0,2.15,18.5,99.0,35.12,24.57
2016,7,1,19,0,236.0,35.0,2.0,18.0,59.0,26.6,16.13
