Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,19,15,118.0,17.5,1.95,17.5,29.5,13.36,0.0
2016,7,1,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,5,15,117.0,17.5,1.9,13.0,29.0,61.11,1.16
2016,7,2,5,30,234.0,35.0,2.0,13.0,58.0,135.37,96.82
2016,7,2,5,45,330.0,46.0,2.1,13.5,98.5,198.18,154.58
2016,7,2,6,0,426.0,57.0,2.2,14.0,139.0,275.45,221.79
2016,7,2,6,15,255.5,84.5,2.25,14.5,138.0,226.52,185.3
2016,7,2,6,30,85.0,112.0,2.3,15.0,137.0,162.92,132.84
2016,7,2,6,45,98.5,132.0,2.35,15.5,166.0,194.37,159.32
2016,7,2,7,0,112.0,152.0,2.4,16.0,195.0,226.68,185.69
2016,7,2,7,15,193.0,168.5,2.4,16.5,255.0,302.22,247.66
2016,7,2,7,30,274.0,185.0,2.4,17.0,315.0,399.5,324.71
2016,7,2,7,45,519.5,144.0,2.45,17.5,424.0,569.41,458.07
2016,7,2,8,0,765.0,103.0,2.5,18.0,533.0,742.1,585.08
2016,7,2,8,15,784.0,106.5,2.5,18.0,580.0,782.75,611.07
2016,7,2,8,30,803.0,110.0,2.5,18.0,627.0,821.26,636.28
2016,7,2,8,45,818.0,113.0,2.5,18.5,670.5,853.32,655.49
2016,7,2,9,0,833.0,116.0,2.5,19.0,714.0,882.54,672.56
2016,7,2,9,15,844.5,118.5,2.5,19.0,753.5,905.0,686.19
2016,7,2,9,30,856.0,121.0,2.5,19.0,793.0,911.95,689.36
2016,7,2,9,45,853.5,129.5,2.55,19.5,824.0,920.13,692.75
2016,7,2,10,0,851.0,138.0,2.6,20.0,855.0,938.16,702.84
2016,7,2,10,15,858.0,140.0,2.65,20.0,883.5,927.41,694.91
2016,7,2,10,30,865.0,142.0,2.7,20.0,912.0,926.74,694.16
2016,7,2,10,45,870.0,143.5,2.75,20.5,933.5,920.07,688.05
2016,7,2,11,0,875.0,145.0,2.8,21.0,955.0,909.66,679.6
2016,7,2,11,15,878.0,146.0,2.85,21.0,970.0,893.42,668.63
2016,7,2,11,30,881.0,147.0,2.9,21.0,985.0,873.63,655.34
2016,7,2,11,45,882.5,147.5,2.95,21.0,992.5,848.8,638.64
2016,7,2,12,0,884.0,148.0,3.0,21.0,1000.0,820.8,619.74
2016,7,2,12,15,884.0,148.0,3.0,21.0,1000.0,788.31,596.36
2016,7,2,12,30,884.0,148.0,3.0,21.0,1000.0,753.11,570.41
2016,7,2,12,45,890.0,142.5,3.05,21.0,995.0,715.55,542.6
2016,7,2,13,0,896.0,137.0,3.1,21.0,990.0,675.16,512.02
2016,7,2,13,15,893.0,136.5,3.1,21.0,975.0,630.16,477.0
2016,7,2,13,30,890.0,136.0,3.1,21.0,960.0,583.2,439.58
2016,7,2,13,45,885.5,134.5,3.1,21.0,938.5,533.07,398.75
2016,7,2,14,0,881.0,133.0,3.1,21.0,917.0,481.51,355.64
2016,7,2,14,15,874.0,131.5,3.1,21.0,889.0,427.75,309.76
2016,7,2,14,30,867.0,130.0,3.1,21.0,861.0,373.23,262.38
2016,7,2,14,45,858.0,128.0,3.1,21.0,827.0,317.32,213.78
2016,7,2,15,0,849.0,126.0,3.1,21.0,793.0,255.75,162.02
2016,7,2,15,15,837.0,123.0,3.1,20.5,753.5,197.75,117.37
2016,7,2,15,30,825.0,120.0,3.1,20.0,714.0,140.65,82.52
2016,7,2,15,45,809.0,117.5,3.1,20.0,670.0,90.93,71.9
2016,7,2,16,0,793.0,115.0,3.1,20.0,626.0,90.21,71.55
2016,7,2,16,15,773.5,111.5,3.05,19.5,579.0,88.66,70.59
2016,7,2,16,30,754.0,108.0,3.0,19.0,532.0,87.02,69.56
2016,7,2,16,45,727.5,104.0,3.0,19.0,482.0,78.17,62.19
2016,7,2,17,0,701.0,100.0,3.0,19.0,432.0,75.98,60.53
2016,7,2,17,15,667.5,94.5,2.95,18.5,382.0,72.58,57.9
2016,7,2,17,30,634.0,89.0,2.9,18.0,332.0,69.09,55.15
2016,7,2,17,45,586.5,82.5,2.85,18.0,282.0,64.61,51.34
2016,7,2,18,0,539.0,76.0,2.8,18.0,232.0,60.08,47.38
2016,7,2,18,15,475.5,67.0,2.7,17.5,185.5,53.41,41.48
2016,7,2,18,30,412.0,58.0,2.6,17.0,139.0,46.67,35.33
2016,7,2,18,45,320.5,46.5,2.55,16.5,98.5,35.41,25.04
2016,7,2,19,0,229.0,35.0,2.5,16.0,58.0,26.57,16.24
2016,7,2,19,15,114.5,17.5,2.45,15.5,29.0,13.35,0.0
2016,7,2,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,124.5,16.5,2.05,12.0,29.0,61.78,0.0
2016,7,3,5,30,249.0,33.0,2.1,12.0,58.0,138.14,98.61
2016,7,3,5,45,345.0,44.0,2.15,12.5,99.0,204.89,160.32
2016,7,3,6,0,441.0,55.0,2.2,13.0,140.0,280.31,226.39
2016,7,3,6,15,225.0,76.5,2.2,13.5,120.5,201.82,165.53
2016,7,3,6,30,9.0,98.0,2.2,14.0,101.0,86.89,68.63
2016,7,3,6,45,15.5,117.0,2.25,14.5,123.0,107.19,85.93
2016,7,3,7,0,22.0,136.0,2.3,15.0,145.0,127.97,103.17
2016,7,3,7,15,166.0,157.5,2.3,15.5,235.0,271.82,223.96
2016,7,3,7,30,310.0,179.0,2.3,16.0,325.0,419.33,342.25
2016,7,3,7,45,540.5,140.0,2.3,16.5,429.0,590.39,475.14
2016,7,3,8,0,771.0,101.0,2.3,17.0,533.0,745.05,588.09
2016,7,3,8,15,789.5,104.5,2.3,17.0,580.0,785.5,613.98
2016,7,3,8,30,808.0,108.0,2.3,17.0,627.0,823.78,638.98
2016,7,3,8,45,823.0,110.5,2.35,17.5,670.5,855.47,658.29
2016,7,3,9,0,838.0,113.0,2.4,18.0,714.0,884.3,675.51
2016,7,3,9,15,849.5,115.5,2.4,18.0,753.5,895.36,681.35
2016,7,3,9,30,861.0,118.0,2.4,18.0,793.0,914.19,692.75
2016,7,3,9,45,882.0,112.5,2.45,18.5,830.0,930.35,701.43
2016,7,3,10,0,903.0,107.0,2.5,19.0,867.0,943.06,707.86
2016,7,3,10,15,909.0,108.5,2.55,19.0,895.5,945.26,708.7
2016,7,3,10,30,915.0,110.0,2.6,19.0,924.0,943.59,707.16
2016,7,3,10,45,919.5,111.0,2.7,19.5,945.5,936.21,701.03
2016,7,3,11,0,924.0,112.0,2.8,20.0,967.0,924.97,692.42
2016,7,3,11,15,927.0,112.5,2.85,20.0,982.0,908.16,681.08
2016,7,3,11,30,930.0,113.0,2.9,20.0,997.0,887.66,667.32
2016,7,3,11,45,931.5,113.5,3.0,20.5,1004.5,862.35,649.38
2016,7,3,12,0,933.0,114.0,3.1,21.0,1012.0,833.67,629.12
2016,7,3,12,15,933.0,114.0,3.15,21.0,1012.5,800.27,606.43
2016,7,3,12,30,933.0,114.0,3.2,21.0,1013.0,763.94,579.86
2016,7,3,12,45,918.0,123.0,3.3,21.0,1002.0,721.44,548.3
2016,7,3,13,0,903.0,132.0,3.4,21.0,991.0,677.16,514.72
2016,7,3,13,15,900.0,131.0,3.4,21.0,976.0,631.56,479.14
2016,7,3,13,30,897.0,130.0,3.4,21.0,961.0,584.0,441.14
2016,7,3,13,45,892.5,128.5,3.4,21.0,940.0,533.58,399.93
2016,7,3,14,0,888.0,127.0,3.4,21.0,919.0,481.7,356.43
2016,7,3,14,15,881.5,125.5,3.4,20.5,890.5,427.8,310.85
2016,7,3,14,30,875.0,124.0,3.4,20.0,862.0,373.08,263.54
2016,7,3,14,45,867.0,122.0,3.4,20.0,828.5,317.03,214.41
2016,7,3,15,0,859.0,120.0,3.4,20.0,795.0,260.77,166.35
2016,7,3,15,15,847.5,117.5,3.35,20.0,755.5,203.73,121.89
2016,7,3,15,30,836.0,115.0,3.3,20.0,716.0,139.32,80.87
2016,7,3,15,45,821.5,111.5,3.3,20.0,672.0,87.61,69.11
2016,7,3,16,0,807.0,108.0,3.3,20.0,628.0,86.14,68.11
2016,7,3,16,15,788.5,104.5,3.25,19.5,581.0,84.44,67.01
2016,7,3,16,30,770.0,101.0,3.2,19.0,534.0,82.63,65.81
2016,7,3,16,45,745.5,97.0,3.15,19.0,484.5,80.24,63.98
2016,7,3,17,0,721.0,93.0,3.1,19.0,435.0,71.76,56.89
2016,7,3,17,15,688.5,88.0,3.0,18.5,384.5,68.52,54.39
2016,7,3,17,30,656.0,83.0,2.9,18.0,334.0,65.21,51.77
2016,7,3,17,45,612.0,76.5,2.85,17.5,284.5,60.6,47.93
2016,7,3,18,0,568.0,70.0,2.8,17.0,235.0,55.91,43.91
2016,7,3,18,15,506.0,62.5,2.65,16.5,188.0,50.22,38.85
2016,7,3,18,30,444.0,55.0,2.5,16.0,141.0,44.53,33.6
2016,7,3,18,45,353.0,44.0,2.35,15.5,100.0,35.76,25.45
2016,7,3,19,0,262.0,33.0,2.2,15.0,59.0,26.95,16.61
2016,7,3,19,15,131.0,16.5,2.2,14.5,29.5,12.65,0.0
2016,7,3,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,134.0,16.0,2.3,12.0,29.0,66.14,0.0
2016,7,4,5,30,268.0,32.0,2.4,12.0,58.0,145.28,103.23
2016,7,4,5,45,367.0,41.5,2.5,12.5,99.0,211.32,165.27
2016,7,4,6,0,466.0,51.0,2.6,13.0,140.0,287.69,232.5
2016,7,4,6,15,528.0,58.5,2.6,13.5,187.5,352.78,289.51
2016,7,4,6,30,590.0,66.0,2.6,14.0,235.0,422.79,348.67
2016,7,4,6,45,295.0,79.0,2.65,14.5,163.5,280.28,232.94
2016,7,4,7,0,0.0,92.0,2.7,15.0,92.0,72.59,56.02
2016,7,4,7,15,4.0,124.0,2.7,15.0,126.5,103.09,81.79
2016,7,4,7,30,8.0,156.0,2.7,15.0,161.0,134.2,107.47
2016,7,4,7,45,20.5,184.5,2.7,15.5,196.5,168.82,135.71
2016,7,4,8,0,33.0,213.0,2.7,16.0,232.0,219.54,176.43
2016,7,4,8,15,72.5,249.5,2.7,16.5,295.0,287.87,231.07
2016,7,4,8,30,112.0,286.0,2.7,17.0,358.0,376.45,299.84
2016,7,4,8,45,203.0,299.5,2.75,17.5,441.0,468.86,371.37
2016,7,4,9,0,294.0,313.0,2.8,18.0,524.0,583.65,456.96
2016,7,4,9,15,589.0,208.5,2.8,18.0,660.5,774.62,600.78
2016,7,4,9,30,884.0,104.0,2.8,18.0,797.0,921.69,702.43
2016,7,4,9,45,877.0,114.5,2.85,18.5,827.0,928.54,703.58
2016,7,4,10,0,870.0,125.0,2.9,19.0,857.0,931.15,703.24
2016,7,4,10,15,876.5,126.5,2.95,19.0,885.0,933.59,704.3
2016,7,4,10,30,883.0,128.0,3.0,19.0,913.0,932.26,702.91
2016,7,4,10,45,886.5,130.0,3.05,19.5,934.5,924.88,696.24
2016,7,4,11,0,890.0,132.0,3.1,20.0,956.0,913.72,687.17
2016,7,4,11,15,893.0,133.0,3.1,20.0,970.5,897.56,675.78
2016,7,4,11,30,896.0,134.0,3.1,20.0,985.0,877.8,662.04
2016,7,4,11,45,896.0,135.0,3.15,20.0,992.0,852.1,644.6
2016,7,4,12,0,896.0,136.0,3.2,20.0,999.0,823.22,624.95
2016,7,4,12,15,895.5,136.0,3.2,20.0,998.5,790.23,601.48
2016,7,4,12,30,895.0,136.0,3.2,20.0,998.0,754.49,574.95
2016,7,4,12,45,904.0,129.0,3.25,20.0,993.5,717.53,547.39
2016,7,4,13,0,913.0,122.0,3.3,20.0,989.0,677.46,516.84
2016,7,4,13,15,909.5,121.0,3.3,20.0,974.5,631.24,480.68
2016,7,4,13,30,906.0,120.0,3.3,20.0,960.0,583.08,442.1
2016,7,4,13,45,901.5,119.0,3.3,20.0,938.0,532.65,400.72
2016,7,4,14,0,897.0,118.0,3.3,20.0,916.0,480.73,357.0
2016,7,4,14,15,890.5,116.5,3.3,20.0,888.0,426.43,310.31
2016,7,4,14,30,884.0,115.0,3.3,20.0,860.0,371.29,262.02
2016,7,4,14,45,876.5,112.5,3.3,20.0,826.0,314.63,212.32
2016,7,4,15,0,869.0,110.0,3.3,20.0,792.0,257.72,163.6
2016,7,4,15,15,858.0,108.0,3.3,19.5,753.0,200.56,119.13
2016,7,4,15,30,847.0,106.0,3.3,19.0,714.0,143.99,84.36
2016,7,4,15,45,834.0,102.5,3.3,19.0,671.0,82.51,65.06
2016,7,4,16,0,821.0,99.0,3.3,19.0,628.0,80.86,63.89
2016,7,4,16,15,803.0,96.0,3.25,18.5,581.0,79.27,62.86
2016,7,4,16,30,785.0,93.0,3.2,18.0,534.0,77.58,61.74
2016,7,4,16,45,763.5,88.5,3.15,18.0,485.0,74.7,59.46
2016,7,4,17,0,742.0,84.0,3.1,18.0,436.0,71.68,57.05
2016,7,4,17,15,428.5,118.0,3.05,17.5,316.5,82.8,67.04
2016,7,4,17,30,115.0,152.0,3.0,17.0,197.0,103.64,85.52
2016,7,4,17,45,105.0,131.5,2.95,17.0,168.0,90.83,74.48
2016,7,4,18,0,95.0,111.0,2.9,17.0,139.0,77.7,63.03
2016,7,4,18,15,286.0,80.5,2.8,16.5,140.5,58.44,46.07
2016,7,4,18,30,477.0,50.0,2.7,16.0,142.0,40.82,30.34
2016,7,4,18,45,387.0,40.5,2.6,15.5,101.5,33.12,23.15
2016,7,4,19,0,297.0,31.0,2.5,15.0,61.0,25.43,15.32
2016,7,4,19,15,148.5,15.5,2.5,14.5,30.5,12.49,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,127.0,16.0,1.6,12.5,28.5,61.54,0.0
2016,7,5,5,30,254.0,32.0,1.6,13.0,57.0,140.42,98.61
2016,7,5,5,45,350.5,42.5,1.65,13.5,97.5,205.66,159.74
2016,7,5,6,0,447.0,53.0,1.7,14.0,138.0,281.09,225.48
2016,7,5,6,15,511.5,60.5,1.65,14.5,185.0,346.65,282.01
2016,7,5,6,30,576.0,68.0,1.6,15.0,232.0,417.35,340.68
2016,7,5,6,45,288.0,73.0,1.55,15.5,155.0,269.15,221.8
2016,7,5,7,0,0.0,78.0,1.5,16.0,78.0,60.36,45.45
2016,7,5,7,15,0.0,93.0,1.45,16.5,93.0,72.7,55.81
2016,7,5,7,30,0.0,108.0,1.4,17.0,108.0,85.06,65.77
2016,7,5,7,45,0.0,120.5,1.4,17.5,120.5,95.27,73.8
2016,7,5,8,0,0.0,133.0,1.4,18.0,133.0,105.48,81.74
2016,7,5,8,15,4.0,165.5,1.4,18.0,168.0,136.43,106.69
2016,7,5,8,30,8.0,198.0,1.4,18.0,203.0,167.76,131.54
2016,7,5,8,45,11.0,217.5,1.45,18.5,225.0,186.81,146.06
2016,7,5,9,0,14.0,237.0,1.5,19.0,247.0,205.87,160.45
2016,7,5,9,15,84.0,304.5,1.55,19.0,370.0,348.29,271.99
2016,7,5,9,30,154.0,372.0,1.6,19.0,493.0,496.72,382.42
2016,7,5,9,45,523.5,243.5,1.7,19.5,679.5,746.15,567.46
2016,7,5,10,0,893.0,115.0,1.8,20.0,866.0,943.47,700.23
2016,7,5,10,15,900.0,116.5,1.9,20.0,895.0,946.54,700.22
2016,7,5,10,30,907.0,118.0,2.0,20.0,924.0,945.76,699.99
2016,7,5,10,45,912.0,119.0,2.15,20.5,946.0,938.83,694.99
2016,7,5,11,0,917.0,120.0,2.3,21.0,968.0,928.03,687.5
2016,7,5,11,15,920.5,121.0,2.4,21.0,983.5,912.11,677.46
2016,7,5,11,30,924.0,122.0,2.5,21.0,999.0,892.46,664.95
2016,7,5,11,45,926.0,122.0,2.65,21.0,1007.0,867.14,648.96
2016,7,5,12,0,928.0,122.0,2.8,21.0,1015.0,838.47,630.54
2016,7,5,12,15,929.0,122.0,2.85,21.0,1016.0,805.84,608.48
2016,7,5,12,30,930.0,122.0,2.9,21.0,1017.0,770.23,582.62
2016,7,5,12,45,925.0,124.5,3.0,21.0,1009.0,729.58,552.8
2016,7,5,13,0,920.0,127.0,3.1,21.0,1001.0,686.63,520.55
2016,7,5,13,15,917.5,126.0,3.1,21.0,987.0,640.6,484.84
2016,7,5,13,30,915.0,125.0,3.1,21.0,973.0,592.5,446.62
2016,7,5,13,45,913.5,122.5,3.1,21.0,952.5,541.98,405.48
2016,7,5,14,0,912.0,120.0,3.1,21.0,932.0,489.67,361.73
2016,7,5,14,15,906.0,118.5,3.1,20.5,904.0,434.68,315.38
2016,7,5,14,30,900.0,117.0,3.1,20.0,876.0,378.77,267.14
2016,7,5,14,45,894.0,114.0,3.1,20.0,842.5,321.21,216.7
2016,7,5,15,0,888.0,111.0,3.1,20.0,809.0,263.2,167.04
2016,7,5,15,15,877.5,109.0,3.1,20.0,769.0,204.9,121.39
2016,7,5,15,30,867.0,107.0,3.1,20.0,729.0,147.12,85.61
2016,7,5,15,45,854.0,103.5,3.1,20.0,685.5,92.91,73.57
2016,7,5,16,0,841.0,100.0,3.1,20.0,642.0,82.04,64.63
2016,7,5,16,15,822.5,97.0,3.1,19.5,594.0,80.43,63.59
2016,7,5,16,30,804.0,94.0,3.1,19.0,546.0,78.72,62.46
2016,7,5,16,45,504.5,144.0,3.1,19.0,419.0,98.43,79.6
2016,7,5,17,0,205.0,194.0,3.1,19.0,292.0,130.22,107.06
2016,7,5,17,15,126.5,169.5,3.05,18.5,228.0,114.55,94.11
2016,7,5,17,30,48.0,145.0,3.0,18.0,164.0,100.98,82.85
2016,7,5,17,45,40.0,125.0,3.0,17.5,139.5,87.88,71.77
2016,7,5,18,0,32.0,105.0,3.0,17.0,115.0,74.58,60.3
2016,7,5,18,15,251.5,79.0,2.9,16.5,129.5,57.92,45.61
2016,7,5,18,30,471.0,53.0,2.8,16.0,144.0,43.17,32.39
2016,7,5,18,45,372.0,43.0,2.7,15.5,102.0,35.08,24.84
2016,7,5,19,0,273.0,33.0,2.6,15.0,60.0,27.02,16.59
2016,7,5,19,15,136.5,16.5,2.55,14.5,30.0,12.66,0.0
2016,7,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,6,5,15,140.0,15.0,0.9,12.5,28.0,66.21,0.0
2016,7,6,5,30,280.0,30.0,0.9,13.0,56.0,147.69,102.74
2016,7,6,5,45,376.5,39.0,0.95,13.5,96.5,212.7,164.39
2016,7,6,6,0,473.0,48.0,1.0,14.0,137.0,287.83,229.6
2016,7,6,6,15,535.0,55.0,0.95,14.5,184.0,352.66,284.99
2016,7,6,6,30,597.0,62.0,0.9,15.0,231.0,422.44,342.12
2016,7,6,6,45,298.5,85.5,0.85,15.5,170.0,290.3,237.14
2016,7,6,7,0,0.0,109.0,0.8,16.0,109.0,88.18,68.53
2016,7,6,7,15,19.0,144.0,0.7,16.0,153.0,132.38,105.85
2016,7,6,7,30,38.0,179.0,0.6,16.0,197.0,191.68,153.94
2016,7,6,7,45,79.5,210.0,0.55,16.5,253.0,254.38,203.6
2016,7,6,8,0,121.0,241.0,0.5,17.0,309.0,336.53,266.36
2016,7,6,8,15,474.0,167.5,0.4,17.5,465.5,589.03,457.69
2016,7,6,8,30,827.0,94.0,0.3,18.0,622.0,825.98,615.49
2016,7,6,8,45,841.0,96.0,0.2,18.5,665.5,847.05,620.86
2016,7,6,9,0,855.0,98.0,0.1,19.0,709.0,874.63,633.98
2016,7,6,9,15,865.5,100.0,0.2,19.5,748.0,895.98,646.04
2016,7,6,9,30,876.0,102.0,0.3,20.0,787.0,913.98,656.42
2016,7,6,9,45,884.0,104.0,0.45,20.5,821.0,926.15,664.46
2016,7,6,10,0,892.0,106.0,0.6,21.0,855.0,934.64,670.43
2016,7,6,10,15,898.0,107.5,0.8,21.0,883.0,937.03,674.9
2016,7,6,10,30,904.0,109.0,1.0,21.0,911.0,935.59,676.83
2016,7,6,10,45,908.5,109.5,1.2,21.0,932.5,928.0,674.63
2016,7,6,11,0,913.0,110.0,1.4,21.0,954.0,916.61,669.76
2016,7,6,11,15,916.0,110.5,1.6,21.0,968.5,900.15,661.32
2016,7,6,11,30,919.0,111.0,1.8,21.0,983.0,880.03,650.2
2016,7,6,11,45,921.0,110.5,2.0,21.5,990.5,854.69,634.07
2016,7,6,12,0,923.0,110.0,2.2,22.0,998.0,826.01,615.42
2016,7,6,12,15,923.0,110.5,2.4,22.0,998.0,793.45,594.96
2016,7,6,12,30,923.0,111.0,2.6,22.0,998.0,757.96,570.6
2016,7,6,12,45,913.5,115.5,2.8,22.0,988.5,716.28,540.74
2016,7,6,13,0,904.0,120.0,3.0,22.0,979.0,672.61,508.53
2016,7,6,13,15,901.0,119.5,3.1,21.5,965.0,627.45,474.82
2016,7,6,13,30,898.0,119.0,3.2,21.0,951.0,580.3,438.43
2016,7,6,13,45,896.5,116.0,3.3,21.0,930.0,530.33,397.85
2016,7,6,14,0,895.0,113.0,3.4,21.0,909.0,478.63,354.62
2016,7,6,14,15,889.0,112.0,3.4,21.0,881.5,424.96,308.53
2016,7,6,14,30,883.0,111.0,3.4,21.0,854.0,370.39,260.77
2016,7,6,14,45,878.0,107.5,3.45,21.0,821.5,313.79,211.17
2016,7,6,15,0,873.0,104.0,3.5,21.0,789.0,256.67,162.22
2016,7,6,15,15,863.0,101.5,3.45,20.5,750.5,199.12,117.27
2016,7,6,15,30,853.0,99.0,3.4,20.0,712.0,142.05,81.8
2016,7,6,15,45,843.0,95.5,3.4,20.0,669.5,88.04,69.48
2016,7,6,16,0,833.0,92.0,3.4,20.0,627.0,85.79,67.81
2016,7,6,16,15,816.0,89.0,3.35,19.5,580.5,75.09,59.03
2016,7,6,16,30,799.0,86.0,3.3,19.0,534.0,73.24,57.77
2016,7,6,16,45,779.5,82.0,3.25,19.0,485.5,70.56,55.66
2016,7,6,17,0,760.0,78.0,3.2,19.0,437.0,67.76,53.44
2016,7,6,17,15,730.0,74.0,3.15,18.5,387.0,64.67,51.04
2016,7,6,17,30,700.0,70.0,3.1,18.0,337.0,61.52,48.54
2016,7,6,17,45,660.0,64.5,3.1,17.5,287.5,52.66,40.96
2016,7,6,18,0,620.0,59.0,3.1,17.0,238.0,48.39,37.28
2016,7,6,18,15,560.5,53.0,2.95,16.5,191.0,43.51,32.93
2016,7,6,18,30,501.0,47.0,2.8,16.0,144.0,38.66,28.44
2016,7,6,18,45,410.0,38.5,2.65,15.5,102.5,31.65,21.86
2016,7,6,19,0,319.0,30.0,2.5,15.0,61.0,24.7,14.64
2016,7,6,19,15,159.5,15.0,2.45,14.5,30.5,12.11,0.0
2016,7,6,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,7,5,15,149.5,14.0,1.55,12.5,27.5,67.54,0.0
2016,7,7,5,30,299.0,28.0,1.5,13.0,55.0,152.44,105.25
2016,7,7,5,45,393.5,36.5,1.45,13.5,95.5,216.96,167.84
2016,7,7,6,0,488.0,45.0,1.4,14.0,136.0,291.46,233.02
2016,7,7,6,15,548.5,51.5,1.25,14.5,182.5,355.63,288.2
2016,7,7,6,30,609.0,58.0,1.1,15.0,229.0,424.63,344.81
2016,7,7,6,45,317.5,97.0,1.0,15.5,187.5,314.98,257.18
2016,7,7,7,0,26.0,136.0,0.9,16.0,146.0,141.54,113.12
2016,7,7,7,15,29.5,156.0,0.95,16.0,169.0,163.25,131.34
2016,7,7,7,30,33.0,176.0,1.0,16.0,192.0,185.05,148.72
2016,7,7,7,45,97.5,208.5,1.05,16.5,261.5,266.75,214.91
2016,7,7,8,0,162.0,241.0,1.1,17.0,331.0,369.45,294.71
2016,7,7,8,15,142.5,263.0,1.2,17.0,347.5,378.5,299.8
2016,7,7,8,30,123.0,285.0,1.3,17.0,364.0,385.71,304.05
2016,7,7,8,45,217.0,296.5,1.45,17.5,447.0,479.08,375.73
2016,7,7,9,0,311.0,308.0,1.6,18.0,530.0,595.1,460.78
2016,7,7,9,15,354.5,312.5,1.7,18.0,579.0,640.33,492.78
2016,7,7,9,30,398.0,317.0,1.8,18.0,628.0,684.92,524.59
2016,7,7,9,45,645.0,210.0,1.95,18.5,739.5,834.28,633.12
2016,7,7,10,0,892.0,103.0,2.1,19.0,851.0,932.63,698.09
2016,7,7,10,15,898.0,104.5,2.15,19.0,879.5,935.12,698.26
2016,7,7,10,30,904.0,106.0,2.2,19.0,908.0,933.78,697.02
2016,7,7,10,45,909.5,106.5,2.3,19.5,930.0,927.19,691.58
2016,7,7,11,0,915.0,107.0,2.4,20.0,952.0,916.77,683.71
2016,7,7,11,15,918.0,107.5,2.45,20.0,966.5,900.36,672.76
2016,7,7,11,30,921.0,108.0,2.5,20.0,981.0,880.29,659.43
2016,7,7,11,45,923.5,107.5,2.6,20.0,989.0,855.39,643.21
2016,7,7,12,0,926.0,107.0,2.7,20.0,997.0,827.11,624.6
2016,7,7,12,15,926.0,107.0,2.7,20.0,997.0,794.12,601.97
2016,7,7,12,30,926.0,107.0,2.7,20.0,997.0,758.19,575.9
2016,7,7,12,45,918.5,111.0,2.75,20.0,988.5,717.46,545.67
2016,7,7,13,0,911.0,115.0,2.8,20.0,980.0,674.57,513.18
2016,7,7,13,15,908.0,114.0,2.75,20.0,965.5,628.79,477.42
2016,7,7,13,30,905.0,113.0,2.7,20.0,951.0,581.0,439.24
2016,7,7,13,45,903.0,111.0,2.7,20.5,930.5,531.17,397.85
2016,7,7,14,0,901.0,109.0,2.7,21.0,910.0,479.6,354.06
2016,7,7,14,15,894.5,107.5,2.7,20.5,882.0,425.11,308.23
2016,7,7,14,30,888.0,106.0,2.7,20.0,854.0,369.75,260.55
2016,7,7,14,45,882.5,103.0,2.75,20.0,821.0,313.07,210.9
2016,7,7,15,0,877.0,100.0,2.8,20.0,788.0,255.91,161.86
2016,7,7,15,15,866.5,98.0,2.85,20.0,749.0,198.35,116.57
2016,7,7,15,30,856.0,96.0,2.9,20.0,710.0,141.34,80.84
2016,7,7,15,45,640.0,167.5,2.95,20.0,611.0,107.65,85.99
2016,7,7,16,0,424.0,239.0,3.0,20.0,512.0,144.9,117.55
2016,7,7,16,15,381.0,228.5,3.0,19.5,460.0,146.97,119.81
2016,7,7,16,30,338.0,218.0,3.0,19.0,408.0,141.02,115.4
2016,7,7,16,45,215.0,206.5,3.05,18.5,323.5,138.02,113.47
2016,7,7,17,0,92.0,195.0,3.1,18.0,239.0,132.4,109.28
2016,7,7,17,15,65.5,169.0,3.15,17.5,198.5,116.19,95.91
2016,7,7,17,30,39.0,143.0,3.2,17.0,158.0,99.67,82.05
2016,7,7,17,45,33.5,123.0,3.25,16.5,134.5,86.6,70.95
2016,7,7,18,0,28.0,103.0,3.3,16.0,111.0,73.33,59.44
2016,7,7,18,15,266.5,74.0,3.2,15.5,126.5,53.87,42.21
2016,7,7,18,30,505.0,45.0,3.1,15.0,142.0,37.13,27.2
2016,7,7,18,45,418.0,36.5,3.05,14.5,101.5,30.09,20.59
2016,7,7,19,0,331.0,28.0,3.0,14.0,61.0,23.09,13.33
2016,7,7,19,15,165.5,14.0,2.95,13.5,30.5,11.3,0.0
2016,7,7,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,8,5,15,163.5,12.5,1.6,12.5,27.5,69.5,0.0
2016,7,8,5,30,327.0,25.0,1.6,13.0,55.0,159.07,108.69
2016,7,8,5,45,418.0,32.5,1.6,13.5,94.5,222.34,171.79
2016,7,8,6,0,509.0,40.0,1.6,14.0,134.0,295.31,236.2
2016,7,8,6,15,567.0,46.0,1.55,14.5,180.0,356.49,289.65
2016,7,8,6,30,625.0,52.0,1.5,15.0,226.0,424.6,346.48
2016,7,8,6,45,315.5,88.5,1.5,15.5,177.0,304.46,250.15
2016,7,8,7,0,6.0,125.0,1.5,16.0,128.0,107.49,84.9
2016,7,8,7,15,7.0,140.0,1.45,16.5,143.5,120.52,95.71
2016,7,8,7,30,8.0,155.0,1.4,17.0,159.0,133.65,106.0
2016,7,8,7,45,19.0,182.0,1.35,17.5,192.5,165.78,131.82
2016,7,8,8,0,30.0,209.0,1.3,18.0,226.0,213.79,169.7
2016,7,8,8,15,78.0,247.0,1.3,18.5,295.5,290.8,230.41
2016,7,8,8,30,126.0,285.0,1.3,19.0,365.0,388.63,304.65
2016,7,8,8,45,491.5,185.0,1.3,19.5,530.5,643.9,498.7
2016,7,8,9,0,857.0,85.0,1.3,20.0,696.0,863.92,647.75
2016,7,8,9,15,867.5,87.0,1.35,20.5,734.5,885.62,657.44
2016,7,8,9,30,878.0,89.0,1.4,21.0,773.0,903.97,667.36
2016,7,8,9,45,884.5,91.0,1.5,21.5,806.5,915.13,673.31
2016,7,8,10,0,891.0,93.0,1.6,22.0,840.0,922.61,676.99
2016,7,8,10,15,897.5,94.5,1.75,22.0,868.0,925.81,679.9
2016,7,8,10,30,904.0,96.0,1.9,22.0,896.0,925.19,680.37
2016,7,8,10,45,908.0,97.0,2.05,22.5,917.5,917.98,675.25
2016,7,8,11,0,912.0,98.0,2.2,23.0,939.0,906.96,667.66
2016,7,8,11,15,915.0,98.5,2.35,23.0,954.0,890.84,657.98
2016,7,8,11,30,918.0,99.0,2.5,23.0,969.0,871.06,645.8
2016,7,8,11,45,921.0,98.5,2.65,23.0,977.0,846.86,630.54
2016,7,8,12,0,924.0,98.0,2.8,23.0,985.0,819.25,612.82
2016,7,8,12,15,924.5,98.0,2.9,23.0,986.0,786.89,591.36
2016,7,8,12,30,925.0,98.0,3.0,23.0,987.0,751.55,566.63
2016,7,8,12,45,919.0,101.5,3.15,23.0,979.0,711.71,537.57
2016,7,8,13,0,913.0,105.0,3.3,23.0,971.0,669.58,506.07
2016,7,8,13,15,910.5,104.0,3.4,23.0,957.0,624.12,471.14
2016,7,8,13,30,908.0,103.0,3.5,23.0,943.0,576.59,433.62
2016,7,8,13,45,906.0,101.0,3.65,23.0,923.0,526.7,393.26
2016,7,8,14,0,904.0,99.0,3.8,23.0,903.0,475.06,350.23
2016,7,8,14,15,898.0,98.0,3.85,22.5,875.5,421.03,304.6
2016,7,8,14,30,892.0,97.0,3.9,22.0,848.0,366.07,257.08
2016,7,8,14,45,885.5,95.0,3.95,22.0,815.0,309.61,207.49
2016,7,8,15,0,879.0,93.0,4.0,22.0,782.0,252.76,158.66
2016,7,8,15,15,869.0,91.0,4.0,22.0,743.5,195.22,113.31
2016,7,8,15,30,859.0,89.0,4.0,22.0,705.0,138.16,77.45
2016,7,8,15,45,847.0,86.5,4.05,22.0,662.5,82.9,64.63
2016,7,8,16,0,835.0,84.0,4.1,22.0,620.0,81.03,63.28
2016,7,8,16,15,818.5,81.5,4.05,21.5,574.0,78.89,61.79
2016,7,8,16,30,802.0,79.0,4.0,21.0,528.0,68.67,53.41
2016,7,8,16,45,781.5,75.0,3.95,21.0,479.5,65.81,51.15
2016,7,8,17,0,761.0,71.0,3.9,21.0,431.0,62.83,48.77
2016,7,8,17,15,732.0,67.5,3.75,20.5,381.5,59.95,46.55
2016,7,8,17,30,703.0,64.0,3.6,20.0,332.0,57.03,44.25
2016,7,8,17,45,665.0,59.0,3.5,19.5,283.0,52.79,40.73
2016,7,8,18,0,627.0,54.0,3.4,19.0,234.0,48.51,37.06
2016,7,8,18,15,569.0,48.5,3.2,18.5,187.5,40.2,29.74
2016,7,8,18,30,511.0,43.0,3.0,18.0,141.0,35.63,25.53
2016,7,8,18,45,423.0,35.0,2.9,17.5,100.0,28.92,19.29
2016,7,8,19,0,335.0,27.0,2.8,17.0,59.0,22.29,12.42
2016,7,8,19,15,167.5,13.5,2.75,16.5,29.5,10.9,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,166.5,12.0,2.2,14.5,27.0,69.52,0.0
2016,7,9,5,30,333.0,24.0,2.3,15.0,54.0,160.18,107.47
2016,7,9,5,45,424.0,31.5,2.45,15.5,93.5,223.71,171.78
2016,7,9,6,0,515.0,39.0,2.6,16.0,133.0,297.01,236.72
2016,7,9,6,15,572.5,44.5,2.7,16.5,179.0,357.8,290.38
2016,7,9,6,30,630.0,50.0,2.8,17.0,225.0,425.35,347.6
2016,7,9,6,45,668.5,54.5,2.95,17.5,273.5,484.14,395.99
2016,7,9,7,0,707.0,59.0,3.1,18.0,322.0,544.51,443.87
2016,7,9,7,15,736.0,62.0,3.1,18.0,371.5,597.65,485.06
2016,7,9,7,30,765.0,65.0,3.1,18.0,421.0,650.69,523.95
2016,7,9,7,45,785.5,68.0,3.15,18.5,469.0,689.63,550.2
2016,7,9,8,0,806.0,71.0,3.2,19.0,517.0,733.83,579.87
2016,7,9,8,15,822.5,73.5,3.25,19.0,563.0,772.43,606.06
2016,7,9,8,30,839.0,76.0,3.3,19.0,609.0,808.79,630.41
2016,7,9,8,45,593.0,186.5,3.35,19.5,576.0,743.9,579.67
2016,7,9,9,0,347.0,297.0,3.4,20.0,543.0,616.98,479.83
2016,7,9,9,15,615.5,190.5,3.45,20.0,658.0,784.64,607.42
2016,7,9,9,30,884.0,84.0,3.5,20.0,773.0,905.05,690.52
2016,7,9,9,45,886.0,89.0,3.6,20.5,805.0,915.42,694.76
2016,7,9,10,0,888.0,94.0,3.7,21.0,837.0,921.92,697.3
2016,7,9,10,15,894.5,95.0,3.75,21.0,865.5,924.65,698.44
2016,7,9,10,30,901.0,96.0,3.8,21.0,894.0,923.59,697.13
2016,7,9,10,45,909.0,95.0,3.9,21.0,916.5,918.11,693.23
2016,7,9,11,0,917.0,94.0,4.0,21.0,939.0,908.82,686.82
2016,7,9,11,15,920.5,94.5,4.05,21.0,954.5,893.16,675.87
2016,7,9,11,30,924.0,95.0,4.1,21.0,970.0,873.8,662.45
2016,7,9,11,45,929.0,93.0,4.2,21.0,979.0,849.86,646.12
2016,7,9,12,0,934.0,91.0,4.3,21.0,988.0,822.44,627.32
2016,7,9,12,15,936.0,91.5,4.35,21.0,990.0,791.45,605.75
2016,7,9,12,30,938.0,92.0,4.4,21.0,992.0,757.3,581.11
2016,7,9,12,45,935.0,94.0,4.5,21.0,986.0,717.93,551.46
2016,7,9,13,0,932.0,96.0,4.6,21.0,980.0,676.03,519.22
2016,7,9,13,15,931.5,95.5,4.6,21.0,968.0,631.37,483.72
2016,7,9,13,30,931.0,95.0,4.6,21.0,956.0,584.38,445.5
2016,7,9,13,45,931.0,93.5,4.65,21.0,937.5,534.74,404.31
2016,7,9,14,0,931.0,92.0,4.7,21.0,919.0,483.07,360.28
2016,7,9,14,15,928.0,91.0,4.7,20.5,893.5,428.77,313.53
2016,7,9,14,30,925.0,90.0,4.7,20.0,868.0,373.16,264.55
2016,7,9,14,45,920.5,88.0,4.7,20.0,836.5,315.37,212.98
2016,7,9,15,0,916.0,86.0,4.7,20.0,805.0,256.91,162.0
2016,7,9,15,15,909.0,84.5,4.65,19.5,767.5,197.97,115.01
2016,7,9,15,30,902.0,83.0,4.6,19.0,730.0,139.1,77.54
2016,7,9,15,45,891.0,81.5,4.6,19.0,687.5,81.18,63.98
2016,7,9,16,0,880.0,80.0,4.6,19.0,645.0,79.8,63.02
2016,7,9,16,15,865.5,77.5,4.55,18.5,598.5,77.58,61.43
2016,7,9,16,30,851.0,75.0,4.5,18.0,552.0,75.2,59.72
2016,7,9,16,45,829.5,73.0,4.45,17.5,502.0,72.87,58.02
2016,7,9,17,0,808.0,71.0,4.4,17.0,452.0,63.77,50.4
2016,7,9,17,15,780.5,67.5,4.25,16.5,401.0,60.83,48.1
2016,7,9,17,30,753.0,64.0,4.1,16.0,350.0,57.84,45.7
2016,7,9,17,45,712.0,60.0,4.0,16.0,299.0,54.24,42.61
2016,7,9,18,0,671.0,56.0,3.9,16.0,248.0,50.65,39.44
2016,7,9,18,15,613.0,50.0,3.75,15.5,199.0,45.27,34.61
2016,7,9,18,30,555.0,44.0,3.6,15.0,150.0,36.77,26.86
2016,7,9,18,45,459.5,36.0,3.45,14.5,106.5,29.96,20.44
2016,7,9,19,0,364.0,28.0,3.3,14.0,63.0,23.25,13.33
2016,7,9,19,15,182.0,14.0,3.25,13.5,31.5,11.35,0.0
2016,7,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,10,5,15,169.5,12.5,1.75,12.5,27.5,57.96,0.0
2016,7,10,5,30,339.0,25.0,1.9,13.0,55.0,163.54,109.18
2016,7,10,5,45,436.5,33.0,2.05,13.5,96.5,230.68,178.05
2016,7,10,6,0,534.0,41.0,2.2,14.0,138.0,308.27,246.88
2016,7,10,6,15,595.0,47.0,2.3,14.5,186.0,372.12,303.27
2016,7,10,6,30,656.0,53.0,2.4,15.0,234.0,443.47,363.68
2016,7,10,6,45,698.5,57.0,2.5,15.5,285.0,505.51,414.57
2016,7,10,7,0,741.0,61.0,2.6,16.0,336.0,569.35,464.93
2016,7,10,7,15,770.5,64.5,2.5,16.5,387.5,624.97,506.37
2016,7,10,7,30,800.0,68.0,2.4,17.0,439.0,680.42,544.93
2016,7,10,7,45,823.0,71.0,2.35,17.5,489.5,722.46,572.32
2016,7,10,8,0,846.0,74.0,2.3,18.0,540.0,769.88,602.97
2016,7,10,8,15,862.5,76.0,2.15,18.5,587.5,809.08,626.2
2016,7,10,8,30,879.0,78.0,2.0,19.0,635.0,845.9,647.14
2016,7,10,8,45,893.0,79.5,1.95,19.5,680.0,877.33,664.82
2016,7,10,9,0,907.0,81.0,1.9,20.0,725.0,905.74,680.24
2016,7,10,9,15,916.5,83.0,1.8,20.0,765.0,927.4,691.72
2016,7,10,9,30,926.0,85.0,1.7,20.0,805.0,945.49,700.79
2016,7,10,9,45,930.0,88.5,1.6,20.5,839.0,956.38,703.77
2016,7,10,10,0,934.0,92.0,1.5,21.0,873.0,963.31,704.25
2016,7,10,10,15,940.0,93.0,1.55,21.0,902.0,965.54,705.34
2016,7,10,10,30,946.0,94.0,1.6,21.0,931.0,963.81,704.03
2016,7,10,10,45,950.0,95.0,1.7,21.5,953.0,956.26,698.44
2016,7,10,11,0,954.0,96.0,1.8,22.0,975.0,944.73,690.38
2016,7,10,11,15,957.0,96.5,1.9,22.0,990.5,927.93,680.25
2016,7,10,11,30,960.0,97.0,2.0,22.0,1006.0,907.31,667.61
2016,7,10,11,45,961.5,97.5,2.15,22.5,1014.0,881.72,650.83
2016,7,10,12,0,963.0,98.0,2.3,23.0,1022.0,852.61,631.56
2016,7,10,12,15,963.5,98.0,2.4,23.0,1022.5,818.96,609.85
2016,7,10,12,30,964.0,98.0,2.5,23.0,1023.0,782.19,584.97
2016,7,10,12,45,957.0,102.0,2.6,23.0,1015.0,740.47,554.97
2016,7,10,13,0,950.0,106.0,2.7,23.0,1007.0,696.41,522.49
2016,7,10,13,15,947.5,105.5,2.7,23.0,992.5,649.56,486.72
2016,7,10,13,30,945.0,105.0,2.7,23.0,978.0,600.53,448.35
2016,7,10,13,45,942.0,104.0,2.75,23.0,957.0,548.89,407.04
2016,7,10,14,0,939.0,103.0,2.8,23.0,936.0,495.49,363.06
2016,7,10,14,15,933.5,101.5,2.8,23.0,908.0,439.24,315.55
2016,7,10,14,30,928.0,100.0,2.8,23.0,880.0,381.96,266.15
2016,7,10,14,45,921.0,98.0,2.8,23.0,846.5,323.12,215.15
2016,7,10,15,0,914.0,96.0,2.8,23.0,813.0,263.9,164.82
2016,7,10,15,15,904.5,94.5,2.8,23.0,773.5,204.47,118.24
2016,7,10,15,30,895.0,93.0,2.8,23.0,734.0,145.41,81.12
2016,7,10,15,45,882.5,90.5,2.8,23.0,689.5,86.28,67.15
2016,7,10,16,0,870.0,88.0,2.8,23.0,645.0,84.4,65.83
2016,7,10,16,15,853.0,85.0,2.75,22.5,597.5,81.94,64.09
2016,7,10,16,30,836.0,82.0,2.7,22.0,550.0,71.48,55.57
2016,7,10,16,45,813.5,79.0,2.65,22.0,499.5,69.26,53.88
2016,7,10,17,0,791.0,76.0,2.6,22.0,449.0,66.98,52.12
2016,7,10,17,15,761.0,72.0,2.5,21.5,397.5,63.78,49.65
2016,7,10,17,30,731.0,68.0,2.4,21.0,346.0,60.52,47.08
2016,7,10,17,45,688.5,63.5,2.3,20.5,294.5,56.65,43.91
2016,7,10,18,0,646.0,59.0,2.2,20.0,243.0,48.73,37.1
2016,7,10,18,15,584.0,52.5,2.0,19.0,194.0,43.39,32.46
2016,7,10,18,30,522.0,46.0,1.8,18.0,145.0,38.08,27.66
2016,7,10,18,45,424.5,37.5,1.65,17.5,102.5,30.96,21.03
2016,7,10,19,0,327.0,29.0,1.5,17.0,60.0,23.94,13.62
2016,7,10,19,15,163.5,14.5,1.5,16.5,30.0,11.74,0.0
2016,7,10,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,11,5,15,159.5,12.5,1.65,14.5,26.0,55.14,0.0
2016,7,11,5,30,319.0,25.0,1.8,15.0,52.0,156.43,101.95
2016,7,11,5,45,419.0,33.5,2.0,15.5,93.5,224.5,171.77
2016,7,11,6,0,519.0,42.0,2.2,16.0,135.0,302.93,240.76
2016,7,11,6,15,580.5,48.0,2.2,16.5,182.5,368.7,298.08
2016,7,11,6,30,642.0,54.0,2.2,17.0,230.0,437.13,355.52
2016,7,11,6,45,684.0,58.5,2.2,17.5,280.5,498.91,405.46
2016,7,11,7,0,726.0,63.0,2.2,18.0,331.0,562.47,454.71
2016,7,11,7,15,756.0,66.5,2.05,18.5,382.0,617.91,495.16
2016,7,11,7,30,786.0,70.0,1.9,19.0,433.0,673.25,532.78
2016,7,11,7,45,808.0,73.0,1.8,20.0,482.5,721.38,562.55
2016,7,11,8,0,830.0,76.0,1.7,21.0,532.0,760.21,584.73
2016,7,11,8,15,847.0,78.5,1.6,21.0,580.0,799.97,609.18
2016,7,11,8,30,864.0,81.0,1.5,21.0,628.0,837.42,631.46
2016,7,11,8,45,876.5,83.5,1.45,21.5,672.0,868.35,648.29
2016,7,11,9,0,889.0,86.0,1.4,22.0,716.0,896.24,662.89
2016,7,11,9,15,899.0,88.0,1.4,22.0,756.0,918.07,675.36
2016,7,11,9,30,909.0,90.0,1.4,22.0,796.0,936.4,685.63
2016,7,11,9,45,909.0,96.0,1.4,22.5,828.5,946.03,689.06
2016,7,11,10,0,909.0,102.0,1.4,23.0,861.0,951.62,690.1
2016,7,11,10,15,915.5,103.5,1.4,23.0,890.0,954.71,691.03
2016,7,11,10,30,922.0,105.0,1.4,23.0,919.0,953.88,689.62
2016,7,11,10,45,926.5,106.0,1.45,23.5,941.0,946.82,683.81
2016,7,11,11,0,931.0,107.0,1.5,24.0,963.0,935.85,675.67
2016,7,11,11,15,934.0,107.5,1.6,24.0,978.5,919.24,665.97
2016,7,11,11,30,937.0,108.0,1.7,24.0,994.0,898.88,653.83
2016,7,11,11,45,939.0,108.5,1.8,24.5,1002.5,874.06,637.45
2016,7,11,12,0,941.0,109.0,1.9,25.0,1011.0,845.76,618.73
2016,7,11,12,15,941.5,109.0,2.0,25.0,1011.5,812.6,597.83
2016,7,11,12,30,942.0,109.0,2.1,25.0,1012.0,776.4,573.58
2016,7,11,12,45,943.0,107.5,2.25,25.0,1006.0,736.5,545.87
2016,7,11,13,0,944.0,106.0,2.4,25.0,1000.0,693.85,515.3
2016,7,11,13,15,941.5,105.5,2.45,24.5,986.0,647.24,481.33
2016,7,11,13,30,939.0,105.0,2.5,24.0,972.0,598.47,444.58
2016,7,11,13,45,935.5,104.0,2.65,24.0,951.0,546.84,403.9
2016,7,11,14,0,932.0,103.0,2.8,24.0,930.0,493.52,360.48
2016,7,11,14,15,926.5,101.5,2.85,24.0,902.0,437.61,313.51
2016,7,11,14,30,921.0,100.0,2.9,24.0,874.0,380.66,264.62
2016,7,11,14,45,914.5,98.0,3.0,24.0,840.5,322.32,214.23
2016,7,11,15,0,908.0,96.0,3.1,24.0,807.0,263.53,164.36
2016,7,11,15,15,898.0,94.0,3.1,23.5,767.5,204.01,117.98
2016,7,11,15,30,888.0,92.0,3.1,23.0,728.0,144.94,80.81
2016,7,11,15,45,877.0,89.5,3.15,23.0,684.5,86.22,67.12
2016,7,11,16,0,866.0,87.0,3.2,23.0,641.0,83.69,65.24
2016,7,11,16,15,849.0,84.0,3.15,22.5,593.5,81.21,63.49
2016,7,11,16,30,832.0,81.0,3.1,22.0,546.0,70.73,54.94
2016,7,11,16,45,811.5,77.5,3.1,21.5,496.0,68.19,53.08
2016,7,11,17,0,791.0,74.0,3.1,21.0,446.0,65.56,51.12
2016,7,11,17,15,761.5,70.0,3.05,20.5,395.0,62.32,48.6
2016,7,11,17,30,732.0,66.0,3.0,20.0,344.0,59.02,45.98
2016,7,11,17,45,693.0,61.0,2.95,20.0,293.0,54.76,42.36
2016,7,11,18,0,654.0,56.0,2.9,20.0,242.0,50.46,38.6
2016,7,11,18,15,593.5,50.0,2.7,19.0,193.5,41.59,30.88
2016,7,11,18,30,533.0,44.0,2.5,18.0,145.0,36.6,26.36
2016,7,11,18,45,439.0,36.0,2.3,17.5,102.5,29.85,20.04
2016,7,11,19,0,345.0,28.0,2.1,17.0,60.0,23.19,12.92
