Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,19,15,172.5,14.0,2.1,16.5,30.0,11.35,0.0
2016,7,11,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,5,15,164.5,12.0,1.8,13.0,26.0,56.2,0.0
2016,7,12,5,30,329.0,24.0,1.8,13.0,52.0,158.44,102.15
2016,7,12,5,45,427.0,32.5,1.8,13.5,93.0,226.82,174.45
2016,7,12,6,0,525.0,41.0,1.8,14.0,134.0,304.79,243.46
2016,7,12,6,15,588.0,47.0,1.65,14.5,182.5,369.14,299.6
2016,7,12,6,30,651.0,53.0,1.5,15.0,231.0,441.42,359.56
2016,7,12,6,45,691.5,58.0,1.4,15.5,282.0,503.33,408.83
2016,7,12,7,0,732.0,63.0,1.3,16.0,333.0,566.9,456.95
2016,7,12,7,15,763.5,67.0,1.2,16.5,384.5,624.29,498.14
2016,7,12,7,30,795.0,71.0,1.1,17.0,436.0,681.7,536.43
2016,7,12,7,45,816.5,74.5,1.05,18.0,487.0,730.44,566.09
2016,7,12,8,0,838.0,78.0,1.0,19.0,538.0,769.7,588.21
2016,7,12,8,15,855.5,80.5,0.9,19.5,586.5,810.15,610.92
2016,7,12,8,30,873.0,83.0,0.8,20.0,635.0,848.28,631.29
2016,7,12,8,45,886.0,86.0,0.75,20.5,679.5,880.42,648.02
2016,7,12,9,0,899.0,89.0,0.7,21.0,724.0,909.48,662.52
2016,7,12,9,15,909.0,90.5,0.65,21.0,764.5,930.91,673.24
2016,7,12,9,30,919.0,92.0,0.6,21.0,805.0,948.81,681.79
2016,7,12,9,45,929.0,92.5,0.55,21.5,840.5,961.98,686.11
2016,7,12,10,0,939.0,93.0,0.5,22.0,876.0,971.36,688.17
2016,7,12,10,15,945.0,94.5,0.5,22.5,905.0,974.14,687.44
2016,7,12,10,30,951.0,96.0,0.5,23.0,934.0,972.9,684.48
2016,7,12,10,45,955.0,97.0,0.55,23.5,956.5,965.31,678.93
2016,7,12,11,0,959.0,98.0,0.6,24.0,979.0,953.71,671.11
2016,7,12,11,15,961.5,98.5,0.75,24.0,994.0,936.37,663.16
2016,7,12,11,30,964.0,99.0,0.9,24.0,1009.0,915.2,652.6
2016,7,12,11,45,965.0,99.0,1.05,24.0,1016.5,888.63,638.31
2016,7,12,12,0,966.0,99.0,1.2,24.0,1024.0,858.57,621.39
2016,7,12,12,15,965.5,99.5,1.35,24.0,1024.5,824.43,601.38
2016,7,12,12,30,965.0,100.0,1.5,24.0,1025.0,787.21,578.1
2016,7,12,12,45,954.5,105.5,1.65,24.0,1015.0,744.13,548.85
2016,7,12,13,0,944.0,111.0,1.8,24.0,1005.0,698.91,517.07
2016,7,12,13,15,941.0,110.5,1.9,24.0,990.5,651.9,482.66
2016,7,12,13,30,938.0,110.0,2.0,24.0,976.0,602.75,445.49
2016,7,12,13,45,933.5,109.0,2.1,24.0,954.0,550.56,404.77
2016,7,12,14,0,929.0,108.0,2.2,24.0,932.0,496.79,361.41
2016,7,12,14,15,923.0,106.5,2.25,24.0,903.5,440.73,314.79
2016,7,12,14,30,917.0,105.0,2.3,24.0,875.0,383.69,266.24
2016,7,12,14,45,909.0,103.5,2.35,24.0,841.0,325.36,216.2
2016,7,12,15,0,901.0,102.0,2.4,24.0,807.0,266.75,166.77
2016,7,12,15,15,890.5,100.0,2.4,23.5,767.0,207.41,120.7
2016,7,12,15,30,880.0,98.0,2.4,23.0,727.0,148.58,83.65
2016,7,12,15,45,867.5,95.0,2.4,23.0,683.0,89.84,70.1
2016,7,12,16,0,855.0,92.0,2.4,23.0,639.0,86.38,67.48
2016,7,12,16,15,837.5,89.0,2.4,22.5,591.0,75.69,58.82
2016,7,12,16,30,820.0,86.0,2.4,22.0,543.0,73.79,57.53
2016,7,12,16,45,798.5,82.5,2.4,22.0,493.0,71.36,55.67
2016,7,12,17,0,777.0,79.0,2.4,22.0,443.0,68.85,53.72
2016,7,12,17,15,746.5,75.0,2.3,21.5,392.0,65.74,51.34
2016,7,12,17,30,716.0,71.0,2.2,21.0,341.0,62.57,48.86
2016,7,12,17,45,675.0,65.5,2.15,20.5,290.0,53.62,41.28
2016,7,12,18,0,634.0,60.0,2.1,20.0,239.0,49.33,37.63
2016,7,12,18,15,571.5,53.5,1.95,19.0,190.5,44.04,33.02
2016,7,12,18,30,509.0,47.0,1.8,18.0,142.0,38.78,28.25
2016,7,12,18,45,412.0,38.0,1.7,17.5,100.0,31.32,21.29
2016,7,12,19,0,315.0,29.0,1.6,17.0,58.0,23.93,13.4
2016,7,12,19,15,157.5,14.5,1.6,16.5,29.0,11.74,0.0
2016,7,12,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,5,15,146.0,13.0,1.0,14.5,24.5,51.76,0.0
2016,7,13,5,30,292.0,26.0,1.2,15.0,49.0,147.27,92.03
2016,7,13,5,45,394.5,35.0,1.4,16.0,90.0,216.85,164.82
2016,7,13,6,0,497.0,44.0,1.6,17.0,131.0,295.83,233.44
2016,7,13,6,15,562.0,50.5,1.55,17.5,179.0,363.08,291.2
2016,7,13,6,30,627.0,57.0,1.5,18.0,227.0,435.62,350.92
2016,7,13,6,45,671.5,62.5,1.5,18.5,278.0,496.75,399.61
2016,7,13,7,0,716.0,68.0,1.5,19.0,329.0,562.78,449.86
2016,7,13,7,15,747.5,72.0,1.4,19.5,381.0,619.69,490.59
2016,7,13,7,30,779.0,76.0,1.3,20.0,433.0,676.61,528.76
2016,7,13,7,45,803.0,79.0,1.25,21.0,483.5,726.22,559.06
2016,7,13,8,0,827.0,82.0,1.2,22.0,534.0,774.51,587.4
2016,7,13,8,15,844.5,85.0,1.1,22.5,582.5,807.07,604.71
2016,7,13,8,30,862.0,88.0,1.0,23.0,631.0,845.48,625.52
2016,7,13,8,45,876.0,90.0,0.9,23.5,675.5,877.13,641.19
2016,7,13,9,0,890.0,92.0,0.8,24.0,720.0,905.81,654.58
2016,7,13,9,15,900.5,94.5,0.65,24.5,760.5,928.64,662.94
2016,7,13,9,30,911.0,97.0,0.5,25.0,801.0,947.95,668.81
2016,7,13,9,45,906.5,105.5,0.4,25.5,833.0,955.88,668.68
2016,7,13,10,0,902.0,114.0,0.3,26.0,865.0,959.57,666.26
2016,7,13,10,15,909.0,115.5,0.4,26.0,894.0,962.96,669.45
2016,7,13,10,30,916.0,117.0,0.5,26.0,923.0,962.45,670.44
2016,7,13,10,45,921.0,117.5,0.6,26.5,946.0,955.23,666.2
2016,7,13,11,0,926.0,118.0,0.7,27.0,969.0,944.12,659.69
2016,7,13,11,15,929.0,119.0,0.8,27.0,984.0,927.83,651.31
2016,7,13,11,30,932.0,120.0,0.9,27.0,999.0,907.78,640.54
2016,7,13,11,45,934.0,120.0,1.05,27.0,1007.5,882.4,627.07
2016,7,13,12,0,936.0,120.0,1.2,27.0,1016.0,853.58,611.08
2016,7,13,12,15,936.0,120.0,1.3,27.0,1016.0,819.96,590.97
2016,7,13,12,30,936.0,120.0,1.4,27.0,1016.0,783.35,567.4
2016,7,13,12,45,938.5,117.0,1.55,27.0,1010.5,743.35,540.92
2016,7,13,13,0,941.0,114.0,1.7,27.0,1005.0,700.54,511.48
2016,7,13,13,15,938.5,113.5,1.8,27.0,990.5,653.87,477.84
2016,7,13,13,30,936.0,113.0,1.9,27.0,976.0,605.03,441.46
2016,7,13,13,45,932.0,111.5,2.0,27.0,954.5,552.75,401.29
2016,7,13,14,0,928.0,110.0,2.1,27.0,933.0,498.85,358.47
2016,7,13,14,15,922.0,109.0,2.2,27.0,904.5,443.09,312.84
2016,7,13,14,30,916.0,108.0,2.3,27.0,876.0,386.35,265.21
2016,7,13,14,45,908.0,106.0,2.4,27.0,842.0,327.64,215.55
2016,7,13,15,0,900.0,104.0,2.5,27.0,808.0,268.68,166.42
2016,7,13,15,15,889.5,102.0,2.55,26.5,768.0,209.29,120.76
2016,7,13,15,30,879.0,100.0,2.6,26.0,728.0,150.41,83.93
2016,7,13,15,45,865.5,97.5,2.65,26.0,684.0,91.88,70.94
2016,7,13,16,0,852.0,95.0,2.7,26.0,640.0,88.08,68.06
2016,7,13,16,15,834.5,92.0,2.75,25.5,592.0,77.57,59.66
2016,7,13,16,30,817.0,89.0,2.8,25.0,544.0,75.74,58.47
2016,7,13,16,45,795.0,85.0,2.85,25.0,494.0,73.03,56.39
2016,7,13,17,0,773.0,81.0,2.9,25.0,444.0,70.22,54.21
2016,7,13,17,15,742.0,77.0,2.8,24.5,392.5,67.15,51.9
2016,7,13,17,30,711.0,73.0,2.7,24.0,341.0,64.04,49.5
2016,7,13,17,45,669.5,67.5,2.65,23.5,290.0,54.98,41.92
2016,7,13,18,0,628.0,62.0,2.6,23.0,239.0,50.75,38.36
2016,7,13,18,15,564.5,55.0,2.35,22.0,190.5,45.13,33.52
2016,7,13,18,30,501.0,48.0,2.1,21.0,142.0,39.52,28.5
2016,7,13,18,45,404.0,38.5,1.9,20.5,99.5,31.7,21.29
2016,7,13,19,0,307.0,29.0,1.7,20.0,57.0,23.91,13.05
2016,7,13,19,15,153.5,14.5,1.65,19.5,28.5,11.75,0.0
2016,7,13,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,154.5,12.5,0.9,15.5,24.5,53.83,0.0
2016,7,14,5,30,309.0,25.0,1.0,16.0,49.0,151.76,91.97
2016,7,14,5,45,414.0,33.5,1.15,17.0,91.0,223.33,168.53
2016,7,14,6,0,519.0,42.0,1.3,18.0,133.0,303.94,238.19
2016,7,14,6,15,583.5,48.5,1.15,18.5,181.5,372.05,295.94
2016,7,14,6,30,648.0,55.0,1.0,19.0,230.0,442.79,353.12
2016,7,14,6,45,691.5,60.0,0.9,19.5,281.5,506.63,402.36
2016,7,14,7,0,735.0,65.0,0.8,20.0,333.0,572.36,450.39
2016,7,14,7,15,766.0,69.0,0.7,20.5,385.0,629.74,489.87
2016,7,14,7,30,797.0,73.0,0.6,21.0,437.0,687.05,526.35
2016,7,14,7,45,820.0,76.0,0.55,21.5,488.0,736.58,556.22
2016,7,14,8,0,843.0,79.0,0.5,22.0,539.0,776.62,578.81
2016,7,14,8,15,860.5,81.5,0.5,22.5,587.5,817.32,602.2
2016,7,14,8,30,878.0,84.0,0.5,23.0,636.0,855.69,623.58
2016,7,14,8,45,891.5,86.0,0.55,23.5,681.0,887.36,641.32
2016,7,14,9,0,905.0,88.0,0.6,24.0,726.0,915.98,657.08
2016,7,14,9,15,915.0,90.0,0.7,24.5,766.5,938.15,669.78
2016,7,14,9,30,925.0,92.0,0.8,25.0,807.0,956.74,680.34
2016,7,14,9,45,928.0,96.5,0.95,25.5,841.0,967.74,687.2
2016,7,14,10,0,931.0,101.0,1.1,26.0,875.0,974.72,691.63
2016,7,14,10,15,937.0,102.0,1.2,26.0,904.0,976.92,693.63
2016,7,14,10,30,943.0,103.0,1.3,26.0,933.0,975.14,693.27
2016,7,14,10,45,947.5,104.0,1.45,26.5,955.5,967.97,689.0
2016,7,14,11,0,952.0,105.0,1.6,27.0,978.0,956.81,682.19
2016,7,14,11,15,954.5,105.5,1.7,27.0,993.5,939.46,672.14
2016,7,14,11,30,957.0,106.0,1.8,27.0,1009.0,918.3,659.64
2016,7,14,11,45,958.5,106.5,1.95,27.0,1017.0,892.6,644.66
2016,7,14,12,0,960.0,107.0,2.1,27.0,1025.0,863.37,627.14
2016,7,14,12,15,960.0,107.0,2.2,27.0,1025.5,829.21,605.7
2016,7,14,12,30,960.0,107.0,2.3,27.0,1026.0,791.96,581.16
2016,7,14,12,45,951.0,112.0,2.4,27.0,1017.0,749.46,551.38
2016,7,14,13,0,942.0,117.0,2.5,27.0,1008.0,704.74,519.25
2016,7,14,13,15,939.0,116.5,2.55,26.5,993.0,657.64,485.31
2016,7,14,13,30,936.0,116.0,2.6,26.0,978.0,608.41,448.64
2016,7,14,13,45,931.5,115.0,2.65,26.0,956.5,556.14,407.62
2016,7,14,14,0,927.0,114.0,2.7,26.0,935.0,502.28,364.08
2016,7,14,14,15,921.0,112.5,2.75,26.0,906.0,446.12,317.53
2016,7,14,14,30,915.0,111.0,2.8,26.0,877.0,388.99,269.08
2016,7,14,14,45,907.0,109.0,2.85,26.0,842.5,330.23,218.91
2016,7,14,15,0,899.0,107.0,2.9,26.0,808.0,271.21,169.34
2016,7,14,15,15,888.0,104.5,2.85,25.5,768.0,211.38,123.0
2016,7,14,15,30,877.0,102.0,2.8,25.0,728.0,152.13,85.54
2016,7,14,15,45,864.0,99.0,2.8,25.0,683.5,93.34,72.45
2016,7,14,16,0,851.0,96.0,2.8,25.0,639.0,79.92,61.56
2016,7,14,16,15,832.5,93.0,2.75,24.5,591.0,78.18,60.44
2016,7,14,16,30,814.0,90.0,2.7,24.0,543.0,76.36,59.23
2016,7,14,16,45,791.0,86.5,2.7,23.5,492.5,74.0,57.57
2016,7,14,17,0,768.0,83.0,2.7,23.0,442.0,71.57,55.82
2016,7,14,17,15,736.5,78.5,2.6,22.5,390.5,68.18,53.22
2016,7,14,17,30,705.0,74.0,2.5,22.0,339.0,59.79,46.27
2016,7,14,17,45,660.5,68.5,2.4,22.0,287.5,55.59,42.72
2016,7,14,18,0,616.0,63.0,2.3,22.0,236.0,51.36,39.05
2016,7,14,18,15,551.0,56.0,2.05,21.0,187.5,45.78,34.22
2016,7,14,18,30,486.0,49.0,1.8,20.0,139.0,40.21,29.21
2016,7,14,18,45,384.0,39.5,1.55,19.5,97.0,32.42,21.98
2016,7,14,19,0,282.0,30.0,1.3,19.0,55.0,24.69,13.58
2016,7,14,19,15,141.0,15.0,1.4,18.5,27.5,12.16,0.0
2016,7,14,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,5,15,111.0,14.0,1.7,13.5,22.5,42.67,0.0
2016,7,15,5,30,222.0,28.0,1.8,14.0,45.0,123.36,72.8
2016,7,15,5,45,328.0,39.0,1.9,14.5,84.5,194.52,148.55
2016,7,15,6,0,434.0,50.0,2.0,15.0,124.0,273.98,218.33
2016,7,15,6,15,504.5,57.5,1.95,15.5,171.5,342.51,277.79
2016,7,15,6,30,575.0,65.0,1.9,16.0,219.0,416.83,339.88
2016,7,15,6,45,289.5,92.5,1.85,16.5,170.5,295.86,242.76
2016,7,15,7,0,4.0,120.0,1.8,17.0,122.0,102.28,80.34
2016,7,15,7,15,5.5,135.0,1.75,17.0,137.5,115.58,91.53
2016,7,15,7,30,7.0,150.0,1.7,17.0,153.0,129.03,102.34
2016,7,15,7,45,26.0,182.5,1.7,17.5,196.5,172.7,137.92
2016,7,15,8,0,45.0,215.0,1.7,18.0,240.0,233.88,186.58
2016,7,15,8,15,106.0,248.0,1.7,18.5,313.0,317.43,252.67
2016,7,15,8,30,167.0,281.0,1.7,19.0,386.0,422.61,332.7
2016,7,15,8,45,515.5,193.0,1.7,19.5,549.5,678.54,526.39
2016,7,15,9,0,864.0,105.0,1.7,20.0,713.0,898.8,675.88
2016,7,15,9,15,875.5,107.5,1.7,20.0,753.5,922.06,687.32
2016,7,15,9,30,887.0,110.0,1.7,20.0,794.0,941.9,698.74
2016,7,15,9,45,895.0,112.0,1.75,20.5,829.0,954.4,704.73
2016,7,15,10,0,903.0,114.0,1.8,21.0,864.0,963.13,708.43
2016,7,15,10,15,910.0,115.5,1.85,21.0,893.5,966.59,710.2
2016,7,15,10,30,917.0,117.0,1.9,21.0,923.0,966.13,709.59
2016,7,15,10,45,789.0,197.5,2.0,21.5,903.5,925.89,682.34
2016,7,15,11,0,661.0,278.0,2.1,22.0,884.0,878.18,647.57
2016,7,15,11,15,642.0,296.5,2.15,22.0,893.0,858.83,634.2
2016,7,15,11,30,623.0,315.0,2.2,22.0,902.0,836.41,618.44
2016,7,15,11,45,781.5,216.5,2.3,22.5,959.0,862.7,638.9
2016,7,15,12,0,940.0,118.0,2.4,23.0,1016.0,857.99,636.27
2016,7,15,12,15,940.0,118.0,2.45,23.0,1016.5,824.25,613.87
2016,7,15,12,30,940.0,118.0,2.5,23.0,1017.0,787.49,588.43
2016,7,15,12,45,765.5,226.5,2.6,23.0,955.5,725.47,541.45
2016,7,15,13,0,591.0,335.0,2.7,23.0,894.0,656.42,489.77
2016,7,15,13,15,616.5,313.5,2.7,23.0,888.5,617.03,461.0
2016,7,15,13,30,642.0,292.0,2.7,23.0,883.0,578.75,431.81
2016,7,15,13,45,618.0,295.5,2.75,23.0,854.0,528.9,393.38
2016,7,15,14,0,594.0,299.0,2.8,23.0,825.0,482.88,356.98
2016,7,15,14,15,602.0,281.0,2.8,22.5,799.5,431.84,316.35
2016,7,15,14,30,610.0,263.0,2.8,22.0,774.0,381.94,275.36
2016,7,15,14,45,609.5,249.5,2.8,22.0,743.0,331.18,232.74
2016,7,15,15,0,609.0,236.0,2.8,22.0,712.0,280.11,190.3
2016,7,15,15,15,648.5,205.5,2.8,22.0,688.5,224.57,145.0
2016,7,15,15,30,688.0,175.0,2.8,22.0,665.0,164.5,102.56
2016,7,15,15,45,694.5,155.5,2.8,22.0,624.0,105.53,83.53
2016,7,15,16,0,701.0,136.0,2.8,22.0,583.0,93.35,73.62
2016,7,15,16,15,590.0,158.0,2.75,21.5,514.5,106.11,84.77
2016,7,15,16,30,479.0,180.0,2.7,21.0,446.0,117.81,95.07
2016,7,15,16,45,604.0,136.5,2.7,21.0,439.5,97.11,77.83
2016,7,15,17,0,729.0,93.0,2.7,21.0,433.0,72.07,56.7
2016,7,15,17,15,695.0,88.0,2.65,20.5,381.5,68.79,54.2
2016,7,15,17,30,661.0,83.0,2.6,20.0,330.0,65.44,51.57
2016,7,15,17,45,615.5,76.5,2.55,19.5,279.5,60.8,47.72
2016,7,15,18,0,570.0,70.0,2.5,19.0,229.0,56.1,43.7
2016,7,15,18,15,502.0,62.0,2.4,18.5,181.5,49.98,38.26
2016,7,15,18,30,434.0,54.0,2.3,18.0,134.0,43.85,32.61
2016,7,15,18,45,330.5,43.0,2.2,17.5,93.0,35.03,24.38
2016,7,15,19,0,227.0,32.0,2.1,17.0,52.0,24.35,13.27
2016,7,15,19,15,113.5,16.0,2.15,16.5,26.0,12.2,0.0
2016,7,15,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,5,15,112.0,13.5,0.55,13.5,21.5,42.61,0.0
2016,7,16,5,30,224.0,27.0,0.6,14.0,43.0,123.18,69.76
2016,7,16,5,45,333.0,37.5,0.65,14.5,83.0,195.44,148.12
2016,7,16,6,0,442.0,48.0,0.7,15.0,123.0,276.04,217.95
2016,7,16,6,15,512.0,55.5,0.65,15.5,170.5,344.66,276.19
2016,7,16,6,30,582.0,63.0,0.6,16.0,218.0,419.08,336.65
2016,7,16,6,45,291.0,78.5,0.6,16.5,156.0,281.0,228.32
2016,7,16,7,0,0.0,94.0,0.6,17.0,94.0,75.05,57.36
2016,7,16,7,15,0.0,110.5,0.55,17.5,110.5,88.81,68.96
2016,7,16,7,30,0.0,127.0,0.5,18.0,127.0,102.54,79.84
2016,7,16,7,45,17.5,167.5,0.45,18.5,177.5,152.01,119.93
2016,7,16,8,0,35.0,208.0,0.4,19.0,228.0,218.75,172.21
2016,7,16,8,15,75.0,243.0,0.45,19.5,289.5,286.76,224.61
2016,7,16,8,30,115.0,278.0,0.5,20.0,351.0,375.44,290.63
2016,7,16,8,45,491.0,190.0,0.55,20.5,531.0,654.76,497.89
2016,7,16,9,0,867.0,102.0,0.6,21.0,711.0,899.53,657.87
2016,7,16,9,15,878.5,104.5,0.7,21.0,751.5,922.92,669.54
2016,7,16,9,30,890.0,107.0,0.8,21.0,792.0,942.89,682.46
2016,7,16,9,45,897.0,109.5,0.95,21.5,827.0,955.07,690.19
2016,7,16,10,0,904.0,112.0,1.1,22.0,862.0,963.46,695.59
2016,7,16,10,15,911.0,113.5,1.25,22.0,891.5,966.99,699.24
2016,7,16,10,30,918.0,115.0,1.4,22.0,921.0,966.58,700.43
2016,7,16,10,45,922.5,116.5,1.6,22.5,943.5,959.92,696.97
2016,7,16,11,0,927.0,118.0,1.8,23.0,966.0,949.32,690.84
2016,7,16,11,15,930.0,118.5,1.9,23.0,982.0,932.6,680.8
2016,7,16,11,30,933.0,119.0,2.0,23.0,998.0,912.12,668.31
2016,7,16,11,45,935.0,119.5,2.15,23.0,1006.0,887.15,653.28
2016,7,16,12,0,937.0,120.0,2.3,23.0,1014.0,858.7,635.73
2016,7,16,12,15,937.5,120.0,2.4,23.0,1015.0,825.37,614.28
2016,7,16,12,30,938.0,120.0,2.5,23.0,1016.0,789.0,589.49
2016,7,16,12,45,936.5,120.0,2.6,23.0,1009.0,748.35,560.49
2016,7,16,13,0,935.0,120.0,2.7,23.0,1002.0,705.12,528.86
2016,7,16,13,15,932.5,119.0,2.75,23.0,988.0,658.13,493.4
2016,7,16,13,30,930.0,118.0,2.8,23.0,974.0,609.0,455.31
2016,7,16,13,45,929.0,115.5,2.85,23.0,953.5,557.59,414.34
2016,7,16,14,0,928.0,113.0,2.9,23.0,933.0,504.28,370.59
2016,7,16,14,15,922.0,111.5,2.9,22.5,904.5,447.95,323.8
2016,7,16,14,30,916.0,110.0,2.9,22.0,876.0,390.64,274.96
2016,7,16,14,45,910.0,107.0,2.9,22.0,842.5,331.61,223.62
2016,7,16,15,0,904.0,104.0,2.9,22.0,809.0,272.1,172.68
2016,7,16,15,15,893.5,102.0,2.9,22.0,769.0,212.25,125.16
2016,7,16,15,30,883.0,100.0,2.9,22.0,729.0,152.9,86.65
2016,7,16,15,45,870.5,97.0,2.9,22.0,684.5,93.62,73.6
2016,7,16,16,0,858.0,94.0,2.9,22.0,640.0,87.64,68.85
2016,7,16,16,15,840.5,91.0,2.85,21.5,592.0,77.12,60.3
2016,7,16,16,30,823.0,88.0,2.8,21.0,544.0,75.25,59.04
2016,7,16,16,45,800.5,84.5,2.8,21.0,493.5,72.84,57.19
2016,7,16,17,0,778.0,81.0,2.8,21.0,443.0,70.35,55.26
2016,7,16,17,15,746.5,76.5,2.75,20.5,391.0,66.89,52.57
2016,7,16,17,30,715.0,72.0,2.7,20.0,339.0,63.37,49.77
2016,7,16,17,45,670.0,67.0,2.7,19.5,287.5,54.66,42.36
2016,7,16,18,0,625.0,62.0,2.7,19.0,236.0,50.75,39.01
2016,7,16,18,15,559.5,55.0,2.6,18.5,187.0,45.11,34.0
2016,7,16,18,30,494.0,48.0,2.5,18.0,138.0,39.51,28.83
2016,7,16,18,45,384.5,39.0,2.4,17.5,96.0,32.05,21.8
2016,7,16,19,0,275.0,30.0,2.3,17.0,54.0,24.72,13.35
2016,7,16,19,15,137.5,15.0,2.3,16.5,27.0,11.8,0.0
2016,7,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,5,15,120.5,12.5,1.35,12.5,21.5,44.31,0.0
2016,7,17,5,30,241.0,25.0,1.3,13.0,43.0,127.06,68.98
2016,7,17,5,45,357.0,35.0,1.3,13.5,83.5,203.04,154.6
2016,7,17,6,0,473.0,45.0,1.3,14.0,124.0,287.54,228.72
2016,7,17,6,15,541.5,52.0,1.25,14.5,171.5,356.33,288.25
2016,7,17,6,30,610.0,59.0,1.2,15.0,219.0,430.78,349.98
2016,7,17,6,45,305.0,71.0,1.2,15.5,151.0,280.96,231.04
2016,7,17,7,0,0.0,83.0,1.2,16.0,83.0,65.14,49.46
2016,7,17,7,15,0.0,105.5,1.2,16.5,105.5,84.31,65.58
2016,7,17,7,30,0.0,128.0,1.2,17.0,128.0,103.54,81.14
2016,7,17,7,45,4.5,152.5,1.25,17.5,155.0,128.09,100.93
2016,7,17,8,0,9.0,177.0,1.3,18.0,182.0,152.92,120.6
2016,7,17,8,15,19.0,207.0,1.35,18.0,218.5,187.67,148.34
2016,7,17,8,30,29.0,237.0,1.4,18.0,255.0,240.17,189.6
2016,7,17,8,45,101.5,280.0,1.5,18.5,350.0,345.99,272.72
2016,7,17,9,0,174.0,323.0,1.6,19.0,445.0,474.2,368.94
2016,7,17,9,15,537.0,210.5,1.7,19.0,617.5,731.63,562.31
2016,7,17,9,30,900.0,98.0,1.8,19.0,790.0,944.06,706.4
2016,7,17,9,45,902.0,103.0,1.95,19.5,823.5,954.46,709.99
2016,7,17,10,0,904.0,108.0,2.1,20.0,857.0,960.89,713.31
2016,7,17,10,15,910.0,109.5,2.2,20.0,885.5,963.59,715.1
2016,7,17,10,30,916.0,111.0,2.3,20.0,914.0,962.38,714.43
2016,7,17,10,45,920.5,111.5,2.45,20.5,936.0,954.9,708.85
2016,7,17,11,0,925.0,112.0,2.6,21.0,958.0,943.54,700.77
2016,7,17,11,15,927.5,113.0,2.7,21.0,973.0,927.0,690.18
2016,7,17,11,30,930.0,114.0,2.8,21.0,988.0,906.7,677.1
2016,7,17,11,45,931.5,114.0,2.95,21.0,996.0,881.08,660.74
2016,7,17,12,0,933.0,114.0,3.1,21.0,1004.0,852.03,641.91
2016,7,17,12,15,933.0,114.0,3.2,21.0,1004.5,818.56,619.55
2016,7,17,12,30,933.0,114.0,3.3,21.0,1005.0,782.07,594.05
2016,7,17,12,45,926.5,117.0,3.4,21.0,996.5,740.55,563.5
2016,7,17,13,0,920.0,120.0,3.5,21.0,988.0,696.75,530.56
2016,7,17,13,15,917.0,119.5,3.55,21.0,973.5,650.46,494.81
2016,7,17,13,30,914.0,119.0,3.6,21.0,959.0,602.09,456.51
2016,7,17,13,45,912.5,116.5,3.7,21.0,938.5,551.18,415.27
2016,7,17,14,0,911.0,114.0,3.8,21.0,918.0,498.44,371.29
2016,7,17,14,15,905.0,112.5,3.8,20.5,890.0,442.97,324.44
2016,7,17,14,30,899.0,111.0,3.8,20.0,862.0,386.55,275.58
2016,7,17,14,45,892.5,108.0,3.85,20.0,828.5,328.29,224.25
2016,7,17,15,0,886.0,105.0,3.9,20.0,795.0,269.62,173.38
2016,7,17,15,15,875.5,103.0,3.9,19.5,755.5,210.77,126.25
2016,7,17,15,30,865.0,101.0,3.9,19.0,716.0,152.43,87.91
2016,7,17,15,45,851.5,98.5,3.95,19.0,672.0,94.44,75.24
2016,7,17,16,0,838.0,96.0,4.0,19.0,628.0,79.62,62.88
2016,7,17,16,15,820.5,93.0,3.95,18.5,580.5,77.93,61.77
2016,7,17,16,30,803.0,90.0,3.9,18.0,533.0,76.15,60.56
2016,7,17,16,45,778.5,86.5,3.9,18.0,483.0,73.78,58.72
2016,7,17,17,0,754.0,83.0,3.9,18.0,433.0,71.34,56.81
2016,7,17,17,15,722.0,78.5,3.85,17.5,382.0,67.96,54.17
2016,7,17,17,30,690.0,74.0,3.8,17.0,331.0,59.59,47.07
2016,7,17,17,45,642.5,69.0,3.75,16.5,280.0,55.74,43.85
2016,7,17,18,0,595.0,64.0,3.7,16.0,229.0,51.9,40.53
2016,7,17,18,15,528.5,57.0,3.55,15.5,181.0,46.38,35.54
2016,7,17,18,30,462.0,50.0,3.4,15.0,133.0,40.89,30.39
2016,7,17,18,45,355.5,39.5,3.3,15.0,92.0,32.32,22.24
2016,7,17,19,0,249.0,29.0,3.2,15.0,51.0,23.8,12.53
2016,7,17,19,15,124.5,14.5,3.15,14.5,25.5,11.41,0.0
2016,7,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,5,15,126.0,11.5,2.7,12.5,20.5,45.17,0.0
2016,7,18,5,30,252.0,23.0,2.8,13.0,41.0,128.73,65.91
2016,7,18,5,45,362.5,32.0,2.9,13.5,80.0,202.57,154.47
2016,7,18,6,0,473.0,41.0,3.0,14.0,119.0,283.7,227.22
2016,7,18,6,15,236.5,52.0,3.0,14.5,91.0,195.14,159.44
2016,7,18,6,30,0.0,63.0,3.0,15.0,63.0,49.43,36.53
2016,7,18,6,45,0.0,78.0,3.0,15.5,78.0,61.87,47.16
2016,7,18,7,0,0.0,93.0,3.0,16.0,93.0,74.28,57.48
2016,7,18,7,15,3.5,121.0,2.95,16.0,122.5,101.21,80.01
2016,7,18,7,30,7.0,149.0,2.9,16.0,152.0,128.5,102.52
2016,7,18,7,45,6.5,160.0,2.85,16.5,163.0,136.75,108.72
2016,7,18,8,0,6.0,171.0,2.8,17.0,174.0,145.07,114.91
2016,7,18,8,15,11.0,193.0,2.75,17.5,199.5,168.12,133.16
2016,7,18,8,30,16.0,215.0,2.7,18.0,225.0,191.34,151.25
2016,7,18,8,45,43.0,260.0,2.7,18.5,289.5,274.25,216.89
2016,7,18,9,0,70.0,305.0,2.7,19.0,354.0,342.44,269.22
2016,7,18,9,15,206.0,318.0,2.7,19.0,473.5,498.02,390.07
2016,7,18,9,30,342.0,331.0,2.7,19.0,593.0,656.34,507.2
2016,7,18,9,45,622.0,215.0,2.75,19.5,719.0,829.43,633.86
2016,7,18,10,0,902.0,99.0,2.8,20.0,845.0,951.35,714.92
2016,7,18,10,15,908.5,100.5,2.85,20.0,874.0,954.73,715.44
2016,7,18,10,30,915.0,102.0,2.9,20.0,903.0,954.2,714.57
2016,7,18,10,45,920.5,102.5,3.0,20.5,925.5,947.84,708.97
2016,7,18,11,0,926.0,103.0,3.1,21.0,948.0,937.57,700.89
2016,7,18,11,15,929.0,103.5,3.15,21.0,963.5,921.21,689.78
2016,7,18,11,30,932.0,104.0,3.2,21.0,979.0,901.09,676.22
2016,7,18,11,45,935.0,103.5,3.3,21.0,987.5,876.43,659.9
2016,7,18,12,0,938.0,103.0,3.4,21.0,996.0,848.27,641.13
2016,7,18,12,15,938.5,103.0,3.45,21.0,997.0,815.22,618.61
2016,7,18,12,30,939.0,103.0,3.5,21.0,998.0,779.08,593.3
2016,7,18,12,45,942.5,99.5,3.6,21.0,992.5,739.31,564.01
2016,7,18,13,0,946.0,96.0,3.7,21.0,987.0,696.6,531.81
2016,7,18,13,15,943.5,95.5,3.7,21.0,973.0,649.75,495.3
2016,7,18,13,30,941.0,95.0,3.7,21.0,959.0,600.68,456.17
2016,7,18,13,45,940.0,92.5,3.75,21.0,938.5,548.87,413.95
2016,7,18,14,0,939.0,90.0,3.8,21.0,918.0,495.11,368.9
2016,7,18,14,15,934.0,88.5,3.75,21.0,890.5,438.75,320.42
2016,7,18,14,30,929.0,87.0,3.7,21.0,863.0,381.29,269.98
2016,7,18,14,45,924.0,84.5,3.7,21.0,829.5,322.26,217.83
2016,7,18,15,0,919.0,82.0,3.7,21.0,796.0,262.62,165.99
2016,7,18,15,15,909.5,80.5,3.7,20.5,757.0,202.55,117.79
2016,7,18,15,30,900.0,79.0,3.7,20.0,718.0,142.86,78.51
2016,7,18,15,45,889.5,76.5,3.7,20.0,674.5,83.13,65.38
2016,7,18,16,0,879.0,74.0,3.7,20.0,631.0,75.97,59.53
2016,7,18,16,15,863.0,71.5,3.65,19.5,583.5,73.59,57.81
2016,7,18,16,30,847.0,69.0,3.6,19.0,536.0,71.07,55.96
2016,7,18,16,45,827.5,66.0,3.55,19.0,486.5,68.02,53.52
2016,7,18,17,0,808.0,63.0,3.5,19.0,437.0,64.83,50.95
2016,7,18,17,15,779.5,60.0,3.4,18.5,386.0,55.34,42.95
2016,7,18,17,30,751.0,57.0,3.3,18.0,335.0,52.53,40.7
2016,7,18,17,45,711.0,53.0,3.25,17.5,284.0,48.78,37.55
2016,7,18,18,0,671.0,49.0,3.2,17.0,233.0,45.04,34.3
2016,7,18,18,15,611.5,43.5,3.0,16.5,185.0,39.89,29.67
2016,7,18,18,30,552.0,38.0,2.8,16.0,137.0,34.78,24.91
2016,7,18,18,45,453.0,30.5,2.65,15.5,95.0,27.75,18.24
2016,7,18,19,0,354.0,23.0,2.5,15.0,53.0,19.14,8.76
2016,7,18,19,15,177.0,11.5,2.45,14.5,26.5,9.05,0.0
2016,7,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,5,15,145.5,10.5,1.95,12.5,20.5,50.07,0.0
2016,7,19,5,30,291.0,21.0,2.0,13.0,41.0,139.94,66.56
2016,7,19,5,45,402.5,29.5,2.1,13.5,81.5,216.29,164.13
2016,7,19,6,0,514.0,38.0,2.2,14.0,122.0,299.47,238.87
2016,7,19,6,15,579.5,44.0,2.2,14.0,169.5,364.77,297.43
2016,7,19,6,30,645.0,50.0,2.2,14.0,217.0,438.58,360.83
2016,7,19,6,45,385.5,94.5,2.2,14.5,200.5,358.49,296.53
2016,7,19,7,0,126.0,139.0,2.2,15.0,184.0,226.84,186.6
2016,7,19,7,15,108.5,161.0,2.15,15.5,204.0,241.58,198.1
2016,7,19,7,30,91.0,183.0,2.1,16.0,224.0,238.95,194.72
2016,7,19,7,45,79.0,202.5,2.1,16.5,241.0,250.31,202.61
2016,7,19,8,0,67.0,222.0,2.1,17.0,258.0,260.52,209.33
2016,7,19,8,15,468.5,149.5,2.1,17.5,437.5,573.73,459.73
2016,7,19,8,30,870.0,77.0,2.1,18.0,617.0,846.67,654.02
2016,7,19,8,45,880.5,80.0,2.15,18.5,661.0,877.03,669.65
2016,7,19,9,0,891.0,83.0,2.2,19.0,705.0,904.23,685.43
2016,7,19,9,15,901.0,85.0,2.25,19.0,745.0,926.51,699.16
2016,7,19,9,30,911.0,87.0,2.3,19.0,785.0,945.27,710.61
2016,7,19,9,45,915.0,90.5,2.4,19.5,819.0,956.36,716.16
2016,7,19,10,0,919.0,94.0,2.5,20.0,853.0,963.51,719.25
2016,7,19,10,15,924.5,95.5,2.55,20.0,881.5,966.04,720.3
2016,7,19,10,30,930.0,97.0,2.6,20.0,910.0,964.62,718.89
2016,7,19,10,45,932.0,99.0,2.65,20.0,932.0,956.48,713.16
2016,7,19,11,0,934.0,101.0,2.7,20.0,954.0,944.4,704.97
2016,7,19,11,15,937.0,101.5,2.75,20.0,969.0,927.93,693.93
2016,7,19,11,30,940.0,102.0,2.8,20.0,984.0,907.67,680.42
2016,7,19,11,45,942.0,102.0,2.85,20.0,992.5,882.44,663.56
2016,7,19,12,0,944.0,102.0,2.9,20.0,1001.0,853.71,644.3
2016,7,19,12,15,944.5,102.0,2.9,20.0,1001.5,820.45,621.54
2016,7,19,12,30,945.0,102.0,2.9,20.0,1002.0,784.08,596.13
2016,7,19,12,45,938.0,106.0,2.95,20.0,993.5,742.72,565.57
2016,7,19,13,0,931.0,110.0,3.0,20.0,985.0,699.02,532.63
2016,7,19,13,15,928.0,109.0,3.05,20.0,971.0,651.9,496.43
2016,7,19,13,30,925.0,108.0,3.1,20.0,957.0,602.67,457.63
2016,7,19,13,45,926.5,103.5,3.15,20.5,937.0,551.27,415.2
2016,7,19,14,0,928.0,99.0,3.2,21.0,917.0,497.74,369.92
2016,7,19,14,15,922.5,98.0,3.25,21.0,889.0,441.94,322.38
2016,7,19,14,30,917.0,97.0,3.3,21.0,861.0,385.09,272.83
2016,7,19,14,45,913.0,93.0,3.35,21.0,828.0,325.83,220.78
2016,7,19,15,0,909.0,89.0,3.4,21.0,795.0,265.87,168.86
2016,7,19,15,15,899.0,87.5,3.4,20.5,755.5,206.13,120.99
2016,7,19,15,30,889.0,86.0,3.4,20.0,716.0,146.82,81.9
2016,7,19,15,45,880.0,82.0,3.45,20.0,672.5,86.7,68.4
2016,7,19,16,0,871.0,78.0,3.5,20.0,629.0,78.26,61.48
2016,7,19,16,15,854.5,76.0,3.45,19.5,581.5,76.26,60.09
2016,7,19,16,30,838.0,74.0,3.4,19.0,534.0,74.13,58.59
2016,7,19,16,45,820.0,70.0,3.4,19.0,485.0,70.52,55.68
2016,7,19,17,0,802.0,66.0,3.4,19.0,436.0,60.13,46.88
2016,7,19,17,15,773.0,62.5,3.3,18.5,384.5,57.05,44.45
2016,7,19,17,30,744.0,59.0,3.2,18.0,333.0,53.93,41.93
2016,7,19,17,45,707.0,54.0,3.15,18.0,282.5,49.5,38.11
2016,7,19,18,0,670.0,49.0,3.1,18.0,232.0,45.02,34.14
2016,7,19,18,15,610.0,43.5,2.85,17.5,184.0,39.87,29.52
2016,7,19,18,30,550.0,38.0,2.6,17.0,136.0,34.77,24.77
2016,7,19,18,45,453.0,30.5,2.35,16.5,94.0,27.76,18.13
2016,7,19,19,0,356.0,23.0,2.1,16.0,52.0,19.16,8.45
2016,7,19,19,15,178.0,11.5,2.1,15.5,26.0,9.05,0.0
2016,7,19,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,5,15,147.5,10.5,1.7,12.5,20.0,50.74,0.0
2016,7,20,5,30,295.0,21.0,1.7,13.0,40.0,141.01,60.77
2016,7,20,5,45,407.0,29.0,1.75,13.5,80.5,218.03,164.75
2016,7,20,6,0,519.0,37.0,1.8,14.0,121.0,297.91,237.05
2016,7,20,6,15,585.0,43.0,1.75,14.5,169.0,367.09,297.87
2016,7,20,6,30,651.0,49.0,1.7,15.0,217.0,441.53,360.46
2016,7,20,6,45,696.0,53.0,1.65,15.5,268.0,505.55,412.24
2016,7,20,7,0,741.0,57.0,1.6,16.0,319.0,571.66,463.2
2016,7,20,7,15,771.5,60.5,1.5,16.5,370.5,628.67,504.52
2016,7,20,7,30,802.0,64.0,1.4,17.0,422.0,685.63,542.56
2016,7,20,7,45,825.0,67.0,1.3,17.5,473.0,728.29,568.88
2016,7,20,8,0,848.0,70.0,1.2,18.0,524.0,776.52,598.25
2016,7,20,8,15,865.0,72.0,1.2,18.5,572.5,816.84,622.45
2016,7,20,8,30,882.0,74.0,1.2,19.0,621.0,854.81,644.65
2016,7,20,8,45,896.0,76.0,1.2,19.5,666.0,887.48,662.98
2016,7,20,9,0,910.0,78.0,1.2,20.0,711.0,917.1,679.13
2016,7,20,9,15,920.0,79.5,1.3,20.5,752.0,939.22,691.85
2016,7,20,9,30,930.0,81.0,1.4,21.0,793.0,957.77,702.33
2016,7,20,9,45,929.0,87.5,1.5,21.5,826.5,967.69,707.33
2016,7,20,10,0,928.0,94.0,1.6,22.0,860.0,973.43,709.8
2016,7,20,10,15,934.5,95.5,1.7,22.0,889.5,976.89,712.31
2016,7,20,10,30,941.0,97.0,1.8,22.0,919.0,976.34,712.33
2016,7,20,10,45,947.5,96.5,1.95,22.5,942.0,969.77,707.82
2016,7,20,11,0,954.0,96.0,2.1,23.0,965.0,959.21,700.75
2016,7,20,11,15,957.0,96.5,2.2,23.0,981.0,942.48,690.5
2016,7,20,11,30,960.0,97.0,2.3,23.0,997.0,921.88,677.73
2016,7,20,11,45,963.5,96.5,2.4,23.0,1005.5,897.03,662.11
2016,7,20,12,0,967.0,96.0,2.5,23.0,1014.0,868.53,643.96
2016,7,20,12,15,967.0,96.0,2.6,23.0,1015.0,834.22,621.75
2016,7,20,12,30,967.0,96.0,2.7,23.0,1016.0,796.74,597.04
2016,7,20,12,45,966.5,95.5,2.8,23.0,1009.5,755.51,567.52
2016,7,20,13,0,966.0,95.0,2.9,23.0,1003.0,711.48,535.2
2016,7,20,13,15,963.5,94.5,2.95,23.0,988.5,663.61,498.95
2016,7,20,13,30,961.0,94.0,3.0,23.0,974.0,613.47,459.96
2016,7,20,13,45,958.5,92.5,3.1,23.0,953.0,560.5,417.78
2016,7,20,14,0,956.0,91.0,3.2,23.0,932.0,505.67,372.75
2016,7,20,14,15,950.5,90.0,3.2,22.5,904.0,448.37,324.89
2016,7,20,14,30,945.0,89.0,3.2,22.0,876.0,389.96,274.79
2016,7,20,14,45,939.0,87.0,3.25,22.0,842.0,329.87,222.21
2016,7,20,15,0,933.0,85.0,3.3,22.0,808.0,269.25,169.89
2016,7,20,15,15,924.0,83.5,3.3,21.5,768.5,208.19,121.03
2016,7,20,15,30,915.0,82.0,3.3,21.0,729.0,147.42,80.99
2016,7,20,15,45,903.5,79.5,3.35,21.0,684.5,86.49,67.95
2016,7,20,16,0,892.0,77.0,3.4,21.0,640.0,78.19,61.18
2016,7,20,16,15,876.0,74.5,3.35,20.5,592.0,75.82,59.48
2016,7,20,16,30,860.0,72.0,3.3,20.0,544.0,73.32,57.66
2016,7,20,16,45,840.5,68.5,3.3,20.0,493.5,69.94,54.96
2016,7,20,17,0,821.0,65.0,3.3,20.0,443.0,66.4,52.11
2016,7,20,17,15,792.0,62.0,3.2,19.5,391.0,57.02,44.24
2016,7,20,17,30,763.0,59.0,3.1,19.0,339.0,54.22,42.02
2016,7,20,17,45,723.0,54.5,3.05,19.0,287.5,50.11,38.48
2016,7,20,18,0,683.0,50.0,3.0,19.0,236.0,45.98,34.83
2016,7,20,18,15,621.5,44.5,2.8,18.0,186.5,40.81,30.27
2016,7,20,18,30,560.0,39.0,2.6,17.0,137.0,35.71,25.57
2016,7,20,18,45,457.5,31.0,2.4,16.5,94.5,28.24,18.49
2016,7,20,19,0,355.0,23.0,2.2,16.0,52.0,19.17,8.14
2016,7,20,19,15,177.5,11.5,2.15,15.5,26.0,9.05,0.0
2016,7,20,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,5,15,149.5,10.0,2.25,12.5,19.5,51.03,0.0
2016,7,21,5,30,299.0,20.0,2.3,13.0,39.0,141.13,53.28
2016,7,21,5,45,412.5,28.5,2.4,13.5,79.5,220.21,166.12
2016,7,21,6,0,526.0,37.0,2.5,14.0,120.0,301.6,240.51
2016,7,21,6,15,591.5,42.5,2.5,14.5,168.0,370.51,301.8
2016,7,21,6,30,657.0,48.0,2.5,15.0,216.0,444.52,364.91
2016,7,21,6,45,330.5,82.5,2.55,15.5,167.0,312.45,258.65
2016,7,21,7,0,4.0,117.0,2.6,16.0,118.0,100.31,79.16
2016,7,21,7,15,20.0,142.5,2.6,16.5,151.0,134.12,107.67
2016,7,21,7,30,36.0,168.0,2.6,17.0,184.0,182.53,147.32
2016,7,21,7,45,58.5,196.0,2.6,17.5,226.0,228.14,184.03
2016,7,21,8,0,81.0,224.0,2.6,18.0,268.0,274.87,220.88
2016,7,21,8,15,484.5,148.0,2.6,18.5,444.5,587.28,470.22
2016,7,21,8,30,888.0,72.0,2.6,19.0,621.0,858.98,664.01
2016,7,21,8,45,901.5,73.5,2.6,19.5,666.0,890.85,680.52
2016,7,21,9,0,915.0,75.0,2.6,20.0,711.0,919.64,696.9
2016,7,21,9,15,925.0,76.5,2.6,20.0,752.0,941.92,710.13
2016,7,21,9,30,935.0,78.0,2.6,20.0,793.0,960.61,721.01
2016,7,21,9,45,939.5,82.0,2.65,20.5,828.0,973.11,726.93
2016,7,21,10,0,944.0,86.0,2.7,21.0,863.0,981.56,730.29
2016,7,21,10,15,950.5,87.0,2.8,21.0,893.0,984.66,732.1
2016,7,21,10,30,957.0,88.0,2.9,21.0,923.0,983.7,731.39
2016,7,21,10,45,962.5,88.5,3.0,21.5,946.0,977.23,725.74
2016,7,21,11,0,968.0,89.0,3.1,22.0,969.0,966.68,717.53
2016,7,21,11,15,971.0,89.5,3.2,22.0,985.0,949.85,706.6
2016,7,21,11,30,974.0,90.0,3.3,22.0,1001.0,929.09,693.09
2016,7,21,11,45,976.0,90.0,3.45,22.5,1010.0,903.21,675.1
2016,7,21,12,0,978.0,90.0,3.6,23.0,1019.0,873.68,654.6
2016,7,21,12,15,978.5,90.0,3.65,22.5,1020.0,839.48,632.75
2016,7,21,12,30,979.0,90.0,3.7,22.0,1021.0,802.03,608.43
2016,7,21,12,45,973.0,93.5,3.8,22.0,1013.0,759.81,577.48
2016,7,21,13,0,967.0,97.0,3.9,22.0,1005.0,715.06,543.82
2016,7,21,13,15,965.0,96.5,3.9,22.0,991.0,667.35,506.87
2016,7,21,13,30,963.0,96.0,3.9,22.0,977.0,617.32,467.19
2016,7,21,13,45,962.5,93.5,3.9,22.0,956.5,564.42,424.22
2016,7,21,14,0,962.0,91.0,3.9,22.0,936.0,509.46,378.35
2016,7,21,14,15,956.5,90.0,3.85,22.0,908.0,451.75,329.0
2016,7,21,14,30,951.0,89.0,3.8,22.0,880.0,392.92,277.64
2016,7,21,14,45,946.5,86.0,3.8,22.0,846.0,332.12,224.19
2016,7,21,15,0,942.0,83.0,3.8,22.0,812.0,270.64,170.9
2016,7,21,15,15,933.0,81.5,3.75,21.5,772.0,208.97,121.37
2016,7,21,15,30,924.0,80.0,3.7,21.0,732.0,147.6,80.72
2016,7,21,15,45,913.0,77.0,3.7,21.0,687.5,85.77,67.36
