Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,16,0,902.0,74.0,3.7,21.0,643.0,76.56,59.8
2016,7,21,16,15,886.0,72.0,3.65,20.5,594.5,74.45,58.32
2016,7,21,16,30,870.0,70.0,3.6,20.0,546.0,72.21,56.73
2016,7,21,16,45,849.5,67.0,3.55,20.0,495.0,69.09,54.24
2016,7,21,17,0,829.0,64.0,3.5,20.0,444.0,65.84,51.63
2016,7,21,17,15,800.0,60.5,3.4,19.5,391.5,56.06,43.41
2016,7,21,17,30,771.0,57.0,3.3,19.0,339.0,52.83,40.8
2016,7,21,17,45,729.5,53.0,3.2,18.5,287.0,49.02,37.61
2016,7,21,18,0,688.0,49.0,3.1,18.0,235.0,45.23,34.31
2016,7,21,18,15,626.0,43.5,2.8,17.5,185.5,40.02,29.63
2016,7,21,18,30,564.0,38.0,2.5,17.0,136.0,34.88,24.83
2016,7,21,18,45,459.0,30.5,2.25,16.5,93.0,27.81,18.09
2016,7,21,19,0,354.0,23.0,2.0,16.0,50.0,19.18,7.76
2016,7,21,19,15,177.0,11.5,2.0,15.5,25.0,9.05,0.0
2016,7,21,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,22,5,15,146.5,10.0,1.1,12.5,19.0,50.29,0.0
2016,7,22,5,30,293.0,20.0,1.2,13.0,38.0,138.77,43.3
2016,7,22,5,45,407.5,28.5,1.35,14.0,78.5,218.78,163.51
2016,7,22,6,0,522.0,37.0,1.5,15.0,119.0,300.28,237.29
2016,7,22,6,15,590.5,43.5,1.4,15.5,168.0,371.73,299.44
2016,7,22,6,30,659.0,50.0,1.3,16.0,217.0,448.69,363.21
2016,7,22,6,45,704.5,54.5,1.25,16.5,269.0,514.26,415.44
2016,7,22,7,0,750.0,59.0,1.2,17.0,321.0,581.94,466.7
2016,7,22,7,15,781.5,62.5,1.15,17.5,373.5,640.25,508.4
2016,7,22,7,30,813.0,66.0,1.1,18.0,426.0,698.53,546.93
2016,7,22,7,45,836.0,69.0,1.05,19.0,477.5,741.62,572.28
2016,7,22,8,0,859.0,72.0,1.0,20.0,529.0,790.31,600.67
2016,7,22,8,15,876.0,74.5,0.95,20.5,578.0,831.64,624.21
2016,7,22,8,30,893.0,77.0,0.9,21.0,627.0,870.55,645.61
2016,7,22,8,45,906.0,79.0,0.85,21.5,672.5,902.63,662.08
2016,7,22,9,0,919.0,81.0,0.8,22.0,718.0,931.57,676.29
2016,7,22,9,15,929.0,83.0,0.7,22.5,759.5,954.4,685.43
2016,7,22,9,30,939.0,85.0,0.6,23.0,801.0,973.59,692.13
2016,7,22,9,45,942.0,89.0,0.55,23.5,835.5,984.56,694.84
2016,7,22,10,0,945.0,93.0,0.5,24.0,870.0,991.45,695.25
2016,7,22,10,15,950.5,94.5,0.55,24.0,899.5,993.99,696.8
2016,7,22,10,30,956.0,96.0,0.6,24.0,929.0,992.46,696.07
2016,7,22,10,45,961.0,96.5,0.65,24.5,952.0,985.37,690.8
2016,7,22,11,0,966.0,97.0,0.7,25.0,975.0,974.21,683.21
2016,7,22,11,15,969.0,97.5,0.8,25.0,990.5,957.22,674.49
2016,7,22,11,30,972.0,98.0,0.9,25.0,1006.0,936.31,663.29
2016,7,22,11,45,974.0,98.0,1.05,25.5,1014.5,910.27,648.3
2016,7,22,12,0,976.0,98.0,1.2,26.0,1023.0,880.6,630.69
2016,7,22,12,15,976.0,98.0,1.3,26.0,1023.5,845.87,610.04
2016,7,22,12,30,976.0,98.0,1.4,26.0,1024.0,807.94,586.95
2016,7,22,12,45,970.5,101.0,1.55,26.0,1016.0,765.53,558.89
2016,7,22,13,0,965.0,104.0,1.7,26.0,1008.0,720.59,528.03
2016,7,22,13,15,962.5,103.0,1.75,25.5,993.5,672.11,493.9
2016,7,22,13,30,960.0,102.0,1.8,25.0,979.0,621.37,456.88
2016,7,22,13,45,956.0,101.5,1.9,25.0,957.5,568.17,416.01
2016,7,22,14,0,952.0,101.0,2.0,25.0,936.0,513.23,372.3
2016,7,22,14,15,946.0,99.5,2.0,25.0,907.5,455.29,324.58
2016,7,22,14,30,940.0,98.0,2.0,25.0,879.0,396.32,274.81
2016,7,22,14,45,932.0,96.5,2.05,25.0,844.0,335.99,223.41
2016,7,22,15,0,924.0,95.0,2.1,25.0,809.0,275.36,172.28
2016,7,22,15,15,914.0,93.5,2.1,25.0,769.0,214.33,124.11
2016,7,22,15,30,904.0,92.0,2.1,25.0,729.0,153.71,84.56
2016,7,22,15,45,890.0,90.0,2.15,25.0,684.0,93.3,72.43
2016,7,22,16,0,876.0,88.0,2.2,25.0,639.0,84.52,65.42
2016,7,22,16,15,859.0,85.0,2.2,24.5,590.0,81.99,63.66
2016,7,22,16,30,842.0,82.0,2.2,24.0,541.0,71.74,55.37
2016,7,22,16,45,817.0,79.0,2.2,23.5,489.5,69.44,53.75
2016,7,22,17,0,792.0,76.0,2.2,23.0,438.0,67.1,52.05
2016,7,22,17,15,760.5,72.0,2.1,22.5,385.5,63.86,49.56
2016,7,22,17,30,729.0,68.0,2.0,22.0,333.0,60.58,46.97
2016,7,22,17,45,682.0,63.0,1.95,21.5,281.0,56.27,43.41
2016,7,22,18,0,635.0,58.0,1.9,21.0,229.0,47.94,36.22
2016,7,22,18,15,566.5,51.5,1.85,20.0,179.5,42.56,31.51
2016,7,22,18,30,498.0,45.0,1.8,19.0,130.0,37.25,26.64
2016,7,22,18,45,386.0,35.0,1.75,18.5,88.0,28.9,18.79
2016,7,22,19,0,274.0,25.0,1.7,18.0,46.0,20.63,8.17
2016,7,22,19,15,137.0,12.5,1.7,17.5,23.0,9.83,0.0
2016,7,22,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,5,15,121.0,10.0,1.45,15.5,17.0,43.0,0.0
2016,7,23,5,30,242.0,20.0,1.6,16.0,34.0,120.71,27.15
2016,7,23,5,45,362.0,29.5,1.75,17.0,74.0,202.07,148.9
2016,7,23,6,0,482.0,39.0,1.9,18.0,114.0,288.49,225.91
2016,7,23,6,15,553.0,46.0,1.95,18.5,162.0,359.26,287.43
2016,7,23,6,30,624.0,53.0,2.0,19.0,210.0,436.15,351.62
2016,7,23,6,45,672.0,58.0,2.15,19.5,261.5,499.29,403.1
2016,7,23,7,0,720.0,63.0,2.3,20.0,313.0,567.93,456.7
2016,7,23,7,15,753.0,67.0,2.2,20.5,365.0,626.8,499.81
2016,7,23,7,30,786.0,71.0,2.1,21.0,417.0,685.81,539.79
2016,7,23,7,45,811.0,74.0,2.05,22.0,468.5,737.14,572.0
2016,7,23,8,0,836.0,77.0,2.0,23.0,520.0,778.93,596.48
2016,7,23,8,15,854.0,80.0,1.9,23.5,569.0,821.0,621.21
2016,7,23,8,30,872.0,83.0,1.8,24.0,618.0,860.75,643.68
2016,7,23,8,45,886.0,85.0,1.7,25.0,663.5,893.21,659.44
2016,7,23,9,0,900.0,87.0,1.6,26.0,709.0,922.65,672.81
2016,7,23,9,15,910.5,89.0,1.55,26.0,750.0,945.6,685.03
2016,7,23,9,30,921.0,91.0,1.5,26.0,791.0,964.98,694.99
2016,7,23,9,45,926.5,94.0,1.45,26.5,826.0,977.0,698.96
2016,7,23,10,0,932.0,97.0,1.4,27.0,861.0,985.06,700.57
2016,7,23,10,15,938.0,98.0,1.35,27.0,890.5,987.52,700.2
2016,7,23,10,30,944.0,99.0,1.3,27.0,920.0,985.96,697.52
2016,7,23,10,45,947.5,101.0,1.3,27.5,943.0,979.01,691.12
2016,7,23,11,0,951.0,103.0,1.3,28.0,966.0,968.01,682.41
2016,7,23,11,15,954.0,103.5,1.35,28.0,981.5,951.15,672.32
2016,7,23,11,30,957.0,104.0,1.4,28.0,997.0,930.41,659.89
2016,7,23,11,45,957.5,105.5,1.5,28.0,1005.5,904.67,644.94
2016,7,23,12,0,958.0,107.0,1.6,28.0,1014.0,875.36,627.56
2016,7,23,12,15,958.0,107.0,1.65,28.0,1014.5,841.01,606.19
2016,7,23,12,30,958.0,107.0,1.7,28.0,1015.0,803.5,582.37
2016,7,23,12,45,954.5,108.5,1.8,28.0,1007.5,761.76,554.12
2016,7,23,13,0,951.0,110.0,1.9,28.0,1000.0,717.43,523.23
2016,7,23,13,15,948.5,109.0,1.95,28.0,986.0,669.43,488.55
2016,7,23,13,30,946.0,108.0,2.0,28.0,972.0,619.21,451.19
2016,7,23,13,45,942.5,107.0,2.1,28.0,950.5,566.44,410.94
2016,7,23,14,0,939.0,106.0,2.2,28.0,929.0,511.94,367.92
2016,7,23,14,15,933.0,104.5,2.2,27.5,900.5,454.56,321.73
2016,7,23,14,30,927.0,103.0,2.2,27.0,872.0,396.18,273.36
2016,7,23,14,45,919.5,101.5,2.25,27.0,837.5,336.59,222.84
2016,7,23,15,0,912.0,100.0,2.3,27.0,803.0,276.65,172.57
2016,7,23,15,15,901.5,98.0,2.3,26.5,763.0,215.78,125.08
2016,7,23,15,30,891.0,96.0,2.3,26.0,723.0,155.41,85.91
2016,7,23,15,45,877.5,93.5,2.35,26.0,678.0,95.35,73.84
2016,7,23,16,0,864.0,91.0,2.4,26.0,633.0,86.0,66.39
2016,7,23,16,15,846.0,88.0,2.35,25.5,584.5,75.42,57.92
2016,7,23,16,30,828.0,85.0,2.3,25.0,536.0,73.45,56.6
2016,7,23,16,45,804.0,82.0,2.3,25.0,485.0,71.27,54.96
2016,7,23,17,0,780.0,79.0,2.3,25.0,434.0,69.05,53.27
2016,7,23,17,15,747.5,74.5,2.15,24.0,381.5,65.51,50.66
2016,7,23,17,30,715.0,70.0,2.0,23.0,329.0,61.92,47.93
2016,7,23,17,45,668.0,64.5,1.95,22.5,277.0,52.89,40.31
2016,7,23,18,0,621.0,59.0,1.9,22.0,225.0,48.54,36.59
2016,7,23,18,15,551.5,52.0,1.85,21.0,176.0,42.82,31.58
2016,7,23,18,30,482.0,45.0,1.8,20.0,127.0,37.16,26.41
2016,7,23,18,45,367.5,35.0,1.8,19.5,85.5,28.83,18.58
2016,7,23,19,0,253.0,25.0,1.8,19.0,44.0,20.6,7.48
2016,7,23,19,15,126.5,12.5,1.8,18.5,22.0,9.83,0.0
2016,7,23,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,5,15,98.0,10.0,0.95,15.5,16.0,36.42,0.0
2016,7,24,5,30,196.0,20.0,1.0,16.0,32.0,104.32,12.92
2016,7,24,5,45,318.0,31.0,1.05,17.0,70.5,186.3,136.21
2016,7,24,6,0,440.0,42.0,1.1,18.0,109.0,273.03,212.85
2016,7,24,6,15,515.0,49.5,1.0,18.5,156.5,344.58,273.84
2016,7,24,6,30,590.0,57.0,0.9,19.0,204.0,422.64,337.32
2016,7,24,6,45,641.0,62.5,0.85,19.5,255.5,489.47,389.56
2016,7,24,7,0,692.0,68.0,0.8,20.0,307.0,556.12,439.2
2016,7,24,7,15,727.0,72.5,0.7,20.5,359.0,616.02,480.89
2016,7,24,7,30,762.0,77.0,0.6,21.0,411.0,676.25,519.63
2016,7,24,7,45,788.5,80.0,0.5,22.0,462.5,728.05,549.43
2016,7,24,8,0,815.0,83.0,0.4,23.0,514.0,778.71,577.15
2016,7,24,8,15,834.0,86.0,0.35,23.5,563.0,821.58,600.65
2016,7,24,8,30,853.0,89.0,0.3,24.0,612.0,852.58,616.04
2016,7,24,8,45,868.5,91.0,0.3,24.5,658.0,885.92,633.72
2016,7,24,9,0,884.0,93.0,0.3,25.0,704.0,916.35,649.29
2016,7,24,9,15,895.0,95.5,0.45,25.0,745.0,940.01,665.02
2016,7,24,9,30,906.0,98.0,0.6,25.0,786.0,960.14,678.87
2016,7,24,9,45,915.0,99.0,0.75,25.5,821.5,973.13,687.1
2016,7,24,10,0,924.0,100.0,0.9,26.0,857.0,982.3,693.05
2016,7,24,10,15,930.5,101.5,1.05,26.0,887.0,985.7,696.83
2016,7,24,10,30,937.0,103.0,1.2,26.0,917.0,985.08,698.15
2016,7,24,10,45,941.5,104.0,1.35,26.5,939.5,978.06,694.1
2016,7,24,11,0,946.0,105.0,1.5,27.0,962.0,967.03,687.52
2016,7,24,11,15,949.0,105.5,1.6,27.0,978.0,950.2,677.93
2016,7,24,11,30,952.0,106.0,1.7,27.0,994.0,929.51,665.87
2016,7,24,11,45,953.5,106.5,1.8,27.5,1002.0,903.79,649.23
2016,7,24,12,0,955.0,107.0,1.9,28.0,1010.0,874.5,630.23
2016,7,24,12,15,955.0,107.0,1.95,27.5,1010.5,840.2,609.82
2016,7,24,12,30,955.0,107.0,2.0,27.0,1011.0,802.76,586.9
2016,7,24,12,45,950.5,108.5,2.15,27.0,1003.0,760.38,558.11
2016,7,24,13,0,946.0,110.0,2.3,27.0,995.0,715.5,526.65
2016,7,24,13,15,943.0,109.5,2.4,27.0,980.5,667.73,491.87
2016,7,24,13,30,940.0,109.0,2.5,27.0,966.0,617.78,454.37
2016,7,24,13,45,935.0,108.5,2.6,27.0,944.0,564.83,413.4
2016,7,24,14,0,930.0,108.0,2.7,27.0,922.0,510.29,369.83
2016,7,24,14,15,924.0,106.5,2.75,26.5,893.5,453.3,323.57
2016,7,24,14,30,918.0,105.0,2.8,26.0,865.0,395.31,275.1
2016,7,24,14,45,909.0,103.5,2.85,26.0,830.0,335.71,224.16
2016,7,24,15,0,900.0,102.0,2.9,26.0,795.0,275.94,173.66
2016,7,24,15,15,889.5,100.0,2.9,25.5,755.0,215.68,126.24
2016,7,24,15,30,879.0,98.0,2.9,25.0,715.0,155.93,87.1
2016,7,24,15,45,864.5,95.5,2.9,25.0,670.0,96.46,75.11
2016,7,24,16,0,850.0,93.0,2.9,25.0,625.0,86.82,67.37
2016,7,24,16,15,831.5,90.0,2.85,24.5,576.5,76.39,59.0
2016,7,24,16,30,813.0,87.0,2.8,24.0,528.0,74.48,57.72
2016,7,24,16,45,788.5,83.5,2.8,24.0,477.0,72.02,55.84
2016,7,24,17,0,764.0,80.0,2.8,24.0,426.0,69.48,53.88
2016,7,24,17,15,731.5,75.5,2.65,23.5,374.0,66.0,51.2
2016,7,24,17,30,699.0,71.0,2.5,23.0,322.0,57.71,44.32
2016,7,24,17,45,652.5,65.5,2.45,22.5,271.0,53.43,40.78
2016,7,24,18,0,606.0,60.0,2.4,22.0,220.0,49.14,37.1
2016,7,24,18,15,536.5,52.5,2.2,21.0,171.5,43.1,31.8
2016,7,24,18,30,467.0,45.0,2.0,20.0,123.0,37.08,26.31
2016,7,24,18,45,353.5,34.5,1.85,19.5,82.0,28.38,18.13
2016,7,24,19,0,240.0,24.0,1.7,19.0,41.0,19.74,6.22
2016,7,24,19,15,120.0,12.0,1.7,18.5,20.5,9.44,0.0
2016,7,24,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,94.5,10.0,1.0,13.5,15.0,35.5,0.0
2016,7,25,5,30,189.0,20.0,1.0,14.0,30.0,101.47,0.88
2016,7,25,5,45,315.0,31.0,1.05,14.5,69.0,185.56,136.14
2016,7,25,6,0,441.0,42.0,1.1,15.0,108.0,274.11,215.95
2016,7,25,6,15,517.0,49.5,1.1,15.5,156.0,346.38,278.57
2016,7,25,6,30,593.0,57.0,1.1,16.0,204.0,425.25,344.06
2016,7,25,6,45,300.5,86.5,1.1,16.5,161.5,301.43,246.17
2016,7,25,7,0,8.0,116.0,1.1,17.0,119.0,102.74,80.7
2016,7,25,7,15,6.0,129.0,1.15,17.5,131.5,111.71,88.19
2016,7,25,7,30,4.0,142.0,1.2,18.0,144.0,120.64,95.02
2016,7,25,7,45,11.0,164.5,1.25,18.5,170.0,145.61,115.06
2016,7,25,8,0,18.0,187.0,1.3,19.0,196.0,170.96,135.01
2016,7,25,8,15,54.0,226.5,1.35,19.5,259.0,255.23,201.98
2016,7,25,8,30,90.0,266.0,1.4,20.0,322.0,326.59,256.74
2016,7,25,8,45,208.0,278.5,1.5,20.5,419.0,463.19,361.25
2016,7,25,9,0,326.0,291.0,1.6,21.0,516.0,605.17,464.5
2016,7,25,9,15,617.5,194.5,1.65,21.5,651.5,808.3,609.84
2016,7,25,9,30,909.0,98.0,1.7,22.0,787.0,964.58,710.13
2016,7,25,9,45,912.5,102.5,1.8,22.5,821.5,976.1,714.34
2016,7,25,10,0,916.0,107.0,1.9,23.0,856.0,983.62,717.75
2016,7,25,10,15,922.5,108.5,1.95,23.0,886.0,986.9,719.34
2016,7,25,10,30,929.0,110.0,2.0,23.0,916.0,986.19,718.53
2016,7,25,10,45,933.5,111.5,2.1,23.5,939.0,979.58,713.27
2016,7,25,11,0,938.0,113.0,2.2,24.0,962.0,968.95,705.53
2016,7,25,11,15,941.0,113.5,2.25,24.0,977.5,952.07,694.69
2016,7,25,11,30,944.0,114.0,2.3,24.0,993.0,931.36,681.43
2016,7,25,11,45,945.5,114.5,2.35,24.5,1001.5,905.63,663.61
2016,7,25,12,0,947.0,115.0,2.4,25.0,1010.0,876.37,643.49
2016,7,25,12,15,947.5,115.0,2.45,25.0,1010.5,842.51,621.53
2016,7,25,12,30,948.0,115.0,2.5,25.0,1011.0,805.51,596.96
2016,7,25,12,45,946.0,115.0,2.55,25.0,1004.0,763.75,567.32
2016,7,25,13,0,944.0,115.0,2.6,25.0,997.0,719.36,535.11
2016,7,25,13,15,941.5,114.5,2.6,25.0,982.5,671.84,499.56
2016,7,25,13,30,939.0,114.0,2.6,25.0,968.0,622.09,461.4
2016,7,25,13,45,936.0,112.0,2.65,25.0,947.0,568.96,419.82
2016,7,25,14,0,933.0,110.0,2.7,25.0,926.0,514.09,375.56
2016,7,25,14,15,927.0,109.0,2.7,25.0,897.0,457.16,328.25
2016,7,25,14,30,921.0,108.0,2.7,25.0,868.0,399.21,278.95
2016,7,25,14,45,915.0,105.0,2.7,25.0,834.0,339.16,227.39
2016,7,25,15,0,909.0,102.0,2.7,25.0,800.0,278.61,175.98
2016,7,25,15,15,898.0,100.0,2.65,24.5,759.5,217.62,127.8
2016,7,25,15,30,887.0,98.0,2.6,24.0,719.0,157.19,88.02
2016,7,25,15,45,875.5,94.5,2.55,24.0,674.5,96.65,65.48
2016,7,25,16,0,864.0,91.0,2.5,24.0,630.0,85.99,66.95
2016,7,25,16,15,846.0,88.0,2.45,23.5,581.0,75.46,58.47
2016,7,25,16,30,828.0,85.0,2.4,23.0,532.0,73.49,57.13
2016,7,25,16,45,806.0,80.5,2.4,23.0,481.0,70.3,54.62
2016,7,25,17,0,784.0,76.0,2.4,23.0,430.0,66.98,51.98
2016,7,25,17,15,751.5,72.0,2.3,22.5,377.5,63.74,49.48
2016,7,25,17,30,719.0,68.0,2.2,22.0,325.0,60.46,46.88
2016,7,25,17,45,674.5,62.5,2.1,21.5,273.5,55.81,43.01
2016,7,25,18,0,630.0,57.0,2.0,21.0,222.0,47.16,35.53
2016,7,25,18,15,560.5,50.0,1.75,20.0,173.0,41.39,30.45
2016,7,25,18,30,491.0,43.0,1.5,19.0,124.0,35.66,25.19
2016,7,25,18,45,379.5,33.0,1.3,18.5,82.5,27.29,17.25
2016,7,25,19,0,268.0,23.0,1.1,18.0,41.0,19.0,4.99
2016,7,25,19,15,134.0,11.5,1.05,17.5,20.5,9.05,0.0
2016,7,25,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,5,15,107.0,9.0,0.75,16.5,14.5,38.47,0.0
2016,7,26,5,30,214.0,18.0,0.8,17.0,29.0,108.13,0.0
2016,7,26,5,45,334.5,29.0,0.85,17.5,68.0,192.09,138.13
2016,7,26,6,0,455.0,40.0,0.9,18.0,107.0,279.19,216.83
2016,7,26,6,15,529.5,47.5,0.9,18.5,155.0,351.39,278.63
2016,7,26,6,30,604.0,55.0,0.9,19.0,203.0,430.09,343.02
2016,7,26,6,45,652.5,60.5,0.95,20.0,254.0,496.21,394.64
2016,7,26,7,0,701.0,66.0,1.0,21.0,305.0,562.01,443.67
2016,7,26,7,15,735.5,70.5,0.95,21.5,357.5,622.08,486.19
2016,7,26,7,30,770.0,75.0,0.9,22.0,410.0,682.44,525.69
2016,7,26,7,45,794.5,79.0,0.9,23.0,461.5,734.26,557.22
2016,7,26,8,0,819.0,83.0,0.9,24.0,513.0,784.82,586.88
2016,7,26,8,15,838.5,86.0,0.85,24.5,562.5,828.36,611.4
2016,7,26,8,30,858.0,89.0,0.8,25.0,612.0,859.94,627.56
2016,7,26,8,45,872.0,92.0,0.8,25.5,657.5,893.26,645.52
2016,7,26,9,0,886.0,95.0,0.8,26.0,703.0,923.56,661.29
2016,7,26,9,15,897.0,97.0,0.7,26.5,744.5,946.74,670.52
2016,7,26,9,30,908.0,99.0,0.6,27.0,786.0,966.39,677.43
2016,7,26,9,45,914.5,102.0,0.55,27.5,821.5,979.15,681.17
2016,7,26,10,0,921.0,105.0,0.5,28.0,857.0,987.99,682.69
2016,7,26,10,15,927.5,106.5,0.4,28.0,886.5,991.31,681.27
2016,7,26,10,30,934.0,108.0,0.3,28.0,916.0,990.61,677.72
2016,7,26,10,45,939.0,108.5,0.25,28.5,939.5,983.48,670.39
2016,7,26,11,0,944.0,109.0,0.2,29.0,963.0,972.34,661.01
2016,7,26,11,15,947.0,110.0,0.3,29.0,978.5,955.89,652.97
2016,7,26,11,30,950.0,111.0,0.4,29.0,994.0,935.54,642.8
2016,7,26,11,45,951.5,111.0,0.55,29.5,1002.5,909.26,628.77
2016,7,26,12,0,953.0,111.0,0.7,30.0,1011.0,879.42,612.33
2016,7,26,12,15,953.0,111.0,0.8,30.0,1011.5,845.02,593.03
2016,7,26,12,30,953.0,111.0,0.9,30.0,1012.0,807.46,571.22
2016,7,26,12,45,944.5,115.5,1.05,30.0,1002.5,764.5,544.24
2016,7,26,13,0,936.0,120.0,1.2,30.0,993.0,719.24,514.61
2016,7,26,13,15,933.0,119.0,1.35,29.5,978.5,671.25,482.91
2016,7,26,13,30,930.0,118.0,1.5,29.0,964.0,621.12,448.14
2016,7,26,13,45,926.5,116.5,1.65,29.0,942.5,568.42,409.04
2016,7,26,14,0,923.0,115.0,1.8,29.0,921.0,514.03,367.06
2016,7,26,14,15,916.5,113.5,1.9,29.0,892.0,456.95,321.35
2016,7,26,14,30,910.0,112.0,2.0,29.0,863.0,398.93,273.55
2016,7,26,14,45,902.5,109.5,2.1,29.0,828.5,339.28,223.69
2016,7,26,15,0,895.0,107.0,2.2,29.0,794.0,279.31,173.95
2016,7,26,15,15,884.0,105.0,2.25,28.5,753.5,219.0,127.23
2016,7,26,15,30,873.0,103.0,2.3,28.0,713.0,159.25,88.53
2016,7,26,15,45,860.0,99.5,2.35,28.0,668.0,99.33,66.39
2016,7,26,16,0,847.0,96.0,2.4,28.0,623.0,80.1,61.0
2016,7,26,16,15,828.0,93.0,2.4,27.5,574.5,78.34,59.88
2016,7,26,16,30,809.0,90.0,2.4,27.0,526.0,76.49,58.68
2016,7,26,16,45,785.5,85.5,2.45,26.5,475.0,73.41,56.43
2016,7,26,17,0,762.0,81.0,2.5,26.0,424.0,70.22,54.06
2016,7,26,17,15,728.5,76.5,2.35,25.5,371.5,66.75,51.41
2016,7,26,17,30,695.0,72.0,2.2,25.0,319.0,58.39,44.52
2016,7,26,17,45,649.5,65.5,2.05,24.5,267.5,53.42,40.42
2016,7,26,18,0,604.0,59.0,1.9,24.0,216.0,48.4,36.13
2016,7,26,18,15,533.0,51.5,1.75,23.0,167.5,42.33,30.83
2016,7,26,18,30,462.0,44.0,1.6,22.0,119.0,36.29,25.35
2016,7,26,18,45,352.0,33.0,1.45,21.5,78.5,27.19,16.81
2016,7,26,19,0,242.0,22.0,1.3,21.0,38.0,18.11,3.36
2016,7,26,19,15,121.0,11.0,1.25,20.5,19.0,8.65,0.0
2016,7,26,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,5,15,67.0,8.5,0.65,17.5,12.0,26.42,0.0
2016,7,27,5,30,134.0,17.0,0.7,18.0,24.0,76.66,0.0
2016,7,27,5,45,240.0,30.5,0.8,18.5,59.5,155.48,110.24
2016,7,27,6,0,346.0,44.0,0.9,19.0,95.0,233.22,180.72
2016,7,27,6,15,420.5,54.5,0.85,19.5,140.0,303.32,240.34
2016,7,27,6,30,495.0,65.0,0.8,20.0,185.0,380.2,303.07
2016,7,27,6,45,545.0,73.0,0.75,20.5,234.0,445.4,354.2
2016,7,27,7,0,595.0,81.0,0.7,21.0,283.0,513.59,405.14
2016,7,27,7,15,403.0,127.0,0.65,21.5,274.0,447.1,351.92
2016,7,27,7,30,211.0,173.0,0.6,22.0,265.0,336.71,265.18
2016,7,27,7,45,467.5,138.5,0.6,22.5,374.0,540.62,420.3
2016,7,27,8,0,724.0,104.0,0.6,23.0,483.0,736.91,555.12
2016,7,27,8,15,745.0,108.5,0.6,23.5,530.5,776.15,575.93
2016,7,27,8,30,766.0,113.0,0.6,24.0,578.0,818.11,600.14
2016,7,27,8,45,782.5,116.5,0.65,24.5,622.5,852.72,619.99
2016,7,27,9,0,799.0,120.0,0.7,25.0,667.0,884.6,637.97
2016,7,27,9,15,811.5,122.5,0.8,25.5,707.5,908.71,651.87
2016,7,27,9,30,824.0,125.0,0.9,26.0,748.0,929.52,663.76
2016,7,27,9,45,811.0,140.0,1.0,26.5,776.5,935.88,666.66
2016,7,27,10,0,798.0,155.0,1.1,27.0,805.0,937.82,667.04
2016,7,27,10,15,806.5,157.0,1.2,27.0,834.0,943.24,671.02
2016,7,27,10,30,815.0,159.0,1.3,27.0,863.0,944.9,672.67
2016,7,27,10,45,824.0,159.0,1.4,27.5,886.5,941.28,669.77
2016,7,27,11,0,833.0,159.0,1.5,28.0,910.0,933.82,664.56
2016,7,27,11,15,836.5,160.0,1.65,28.0,925.5,918.5,656.35
2016,7,27,11,30,840.0,161.0,1.8,28.0,941.0,899.52,645.73
2016,7,27,11,45,846.5,158.5,1.95,28.0,950.5,876.36,632.26
2016,7,27,12,0,853.0,156.0,2.1,28.0,960.0,836.23,607.48
2016,7,27,12,15,853.0,156.0,2.2,28.0,961.0,804.21,587.28
2016,7,27,12,30,853.0,156.0,2.3,28.0,962.0,769.41,563.66
2016,7,27,12,45,862.5,149.0,2.45,28.0,958.0,733.61,539.2
2016,7,27,13,0,872.0,142.0,2.6,28.0,954.0,694.66,511.73
2016,7,27,13,15,868.5,141.0,2.65,28.0,939.5,648.9,478.03
2016,7,27,13,30,865.0,140.0,2.7,28.0,925.0,601.23,442.01
2016,7,27,13,45,865.0,135.5,2.8,28.0,905.0,551.23,403.37
2016,7,27,14,0,865.0,131.0,2.9,28.0,885.0,499.39,362.02
2016,7,27,14,15,858.0,129.5,2.9,27.5,857.0,445.01,317.96
2016,7,27,14,30,851.0,128.0,2.9,27.0,829.0,389.86,272.06
2016,7,27,14,45,847.5,122.5,2.95,27.0,796.0,332.63,223.32
2016,7,27,15,0,844.0,117.0,3.0,27.0,763.0,274.74,174.49
2016,7,27,15,15,831.5,114.5,3.0,26.5,723.5,210.37,124.13
2016,7,27,15,30,819.0,112.0,3.0,26.0,684.0,152.19,85.7
2016,7,27,15,45,810.0,106.5,3.0,26.0,641.0,93.43,62.51
2016,7,27,16,0,801.0,101.0,3.0,26.0,598.0,82.13,63.24
2016,7,27,16,15,781.0,97.5,2.95,25.5,550.5,80.2,61.97
2016,7,27,16,30,761.0,94.0,2.9,25.0,503.0,78.18,60.61
2016,7,27,16,45,742.0,88.0,2.9,24.5,454.0,74.3,57.68
2016,7,27,17,0,723.0,82.0,2.9,24.0,405.0,70.23,54.54
2016,7,27,17,15,688.5,77.0,2.8,23.5,354.0,61.39,47.27
2016,7,27,17,30,654.0,72.0,2.7,23.0,303.0,57.79,44.4
2016,7,27,17,45,612.0,65.0,2.65,22.5,254.0,52.59,40.05
2016,7,27,18,0,570.0,58.0,2.6,22.0,205.0,47.29,35.47
2016,7,27,18,15,500.5,50.0,2.4,21.0,158.0,40.89,29.84
2016,7,27,18,30,431.0,42.0,2.2,20.0,111.0,34.49,24.0
2016,7,27,18,45,327.0,31.5,2.0,19.5,73.0,25.85,15.78
2016,7,27,19,0,223.0,21.0,1.8,19.0,35.0,17.23,1.81
2016,7,27,19,15,111.5,10.5,1.75,18.5,17.5,8.26,0.0
2016,7,27,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,5,15,94.0,8.0,1.2,15.5,12.5,34.09,0.0
2016,7,28,5,30,188.0,16.0,1.2,16.0,25.0,96.5,0.0
2016,7,28,5,45,306.5,26.5,1.2,16.5,61.5,179.27,127.16
2016,7,28,6,0,425.0,37.0,1.2,17.0,98.0,263.51,205.72
2016,7,28,6,15,499.0,44.5,1.15,17.5,144.0,333.87,266.77
2016,7,28,6,30,573.0,52.0,1.1,18.0,190.0,410.88,330.58
2016,7,28,6,45,315.0,90.0,1.05,18.5,168.5,316.66,256.42
2016,7,28,7,0,57.0,128.0,1.0,19.0,147.0,159.86,127.73
2016,7,28,7,15,61.5,149.5,0.9,19.5,173.5,185.49,148.62
2016,7,28,7,30,66.0,171.0,0.8,20.0,200.0,211.16,168.35
2016,7,28,7,45,137.0,195.5,0.75,20.5,264.0,309.12,245.47
2016,7,28,8,0,208.0,220.0,0.7,21.0,328.0,395.66,310.52
2016,7,28,8,15,520.5,152.0,0.65,21.5,458.5,629.62,483.84
2016,7,28,8,30,833.0,84.0,0.6,22.0,589.0,835.56,618.46
2016,7,28,8,45,847.5,86.5,0.55,22.5,633.5,868.37,632.88
2016,7,28,9,0,862.0,89.0,0.5,23.0,678.0,898.29,647.62
2016,7,28,9,15,873.0,91.0,0.6,23.5,718.5,921.28,660.89
2016,7,28,9,30,884.0,93.0,0.7,24.0,759.0,940.84,672.13
2016,7,28,9,45,892.0,95.0,0.8,24.5,794.0,953.97,679.43
2016,7,28,10,0,900.0,97.0,0.9,25.0,829.0,963.32,684.51
2016,7,28,10,15,906.0,98.0,1.05,25.0,857.5,965.86,687.7
2016,7,28,10,30,912.0,99.0,1.2,25.0,886.0,964.5,688.49
2016,7,28,10,45,916.5,100.0,1.35,25.5,908.5,957.8,684.57
2016,7,28,11,0,921.0,101.0,1.5,26.0,931.0,947.16,678.13
2016,7,28,11,15,923.5,101.5,1.65,26.0,946.0,930.35,669.02
2016,7,28,11,30,926.0,102.0,1.8,26.0,961.0,909.78,657.38
2016,7,28,11,45,927.0,102.5,1.95,26.5,968.5,884.28,641.11
2016,7,28,12,0,928.0,103.0,2.1,27.0,976.0,855.3,622.41
2016,7,28,12,15,927.5,103.0,2.2,26.5,976.0,821.41,602.24
2016,7,28,12,30,927.0,103.0,2.3,26.0,976.0,784.47,579.7
2016,7,28,12,45,915.0,109.5,2.45,26.0,966.0,741.77,550.06
2016,7,28,13,0,903.0,116.0,2.6,26.0,956.0,697.04,518.05
2016,7,28,13,15,900.0,115.5,2.65,26.0,941.5,650.85,483.73
2016,7,28,13,30,897.0,115.0,2.7,26.0,927.0,602.6,446.9
2016,7,28,13,45,893.5,113.0,2.8,26.0,905.5,551.11,406.72
2016,7,28,14,0,890.0,111.0,2.9,26.0,884.0,498.01,363.97
2016,7,28,14,15,883.0,109.5,2.95,25.5,856.0,442.45,318.57
2016,7,28,14,30,876.0,108.0,3.0,25.0,828.0,386.07,271.18
2016,7,28,14,45,868.5,105.5,3.05,25.0,794.0,328.3,221.43
2016,7,28,15,0,861.0,103.0,3.1,25.0,760.0,270.27,171.98
2016,7,28,15,15,849.5,100.5,3.1,24.5,720.5,211.54,125.35
2016,7,28,15,30,838.0,98.0,3.1,24.0,681.0,153.49,86.72
2016,7,28,15,45,824.5,95.0,3.1,24.0,637.5,95.96,64.8
2016,7,28,16,0,811.0,92.0,3.1,24.0,594.0,76.67,59.2
2016,7,28,16,15,792.0,89.0,3.05,23.5,546.5,74.87,58.01
2016,7,28,16,30,773.0,86.0,3.0,23.0,499.0,72.99,56.74
2016,7,28,16,45,749.0,82.0,2.95,23.0,449.5,70.22,54.58
2016,7,28,17,0,725.0,78.0,2.9,23.0,400.0,67.37,52.34
2016,7,28,17,15,691.0,73.0,2.8,22.5,349.5,63.51,49.31
2016,7,28,17,30,657.0,68.0,2.7,22.0,299.0,55.02,42.2
2016,7,28,17,45,610.0,62.5,2.6,21.5,249.5,50.75,38.63
2016,7,28,18,0,563.0,57.0,2.5,21.0,200.0,46.48,34.92
2016,7,28,18,15,493.5,49.0,2.35,20.5,154.0,40.07,29.18
2016,7,28,18,30,424.0,41.0,2.2,20.0,108.0,33.66,23.26
2016,7,28,18,45,316.0,30.5,2.05,19.5,70.5,25.0,14.97
2016,7,28,19,0,208.0,20.0,1.9,19.0,33.0,16.38,0.0
2016,7,28,19,15,104.0,10.0,1.9,18.5,16.5,7.87,0.0
2016,7,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,5,15,71.0,8.0,1.2,15.5,11.0,27.38,0.0
2016,7,29,5,30,142.0,16.0,1.2,16.0,22.0,79.96,0.0
2016,7,29,5,45,251.5,28.0,1.3,16.5,56.5,158.87,111.21
2016,7,29,6,0,361.0,40.0,1.4,17.0,91.0,237.6,185.66
2016,7,29,6,15,436.0,49.0,1.4,17.0,135.0,307.16,246.73
2016,7,29,6,30,511.0,58.0,1.4,17.0,179.0,383.57,311.38
2016,7,29,6,45,275.5,91.0,1.4,17.5,158.5,278.83,228.04
2016,7,29,7,0,40.0,124.0,1.4,18.0,138.0,144.3,115.53
2016,7,29,7,15,69.5,149.5,1.35,18.5,177.5,191.67,154.82
2016,7,29,7,30,99.0,175.0,1.3,19.0,217.0,241.0,194.25
2016,7,29,7,45,218.5,186.5,1.3,20.0,295.5,381.19,304.65
2016,7,29,8,0,338.0,198.0,1.3,21.0,374.0,496.9,391.09
2016,7,29,8,15,560.0,148.5,1.25,21.5,472.5,670.84,517.87
2016,7,29,8,30,782.0,99.0,1.2,22.0,571.0,819.68,616.28
2016,7,29,8,45,799.0,101.5,1.2,22.5,615.5,854.04,634.47
2016,7,29,9,0,816.0,104.0,1.2,23.0,660.0,885.67,651.98
2016,7,29,9,15,828.5,106.5,1.25,23.0,700.5,898.41,659.08
2016,7,29,9,30,841.0,109.0,1.3,23.0,741.0,919.21,671.73
2016,7,29,9,45,853.0,110.0,1.4,23.5,776.5,934.54,680.21
2016,7,29,10,0,865.0,111.0,1.5,24.0,812.0,946.3,686.51
2016,7,29,10,15,872.0,112.5,1.6,24.0,841.5,950.1,689.14
2016,7,29,10,30,879.0,114.0,1.7,24.0,871.0,950.08,689.5
2016,7,29,10,45,886.0,114.0,1.8,24.5,894.0,944.75,685.21
2016,7,29,11,0,893.0,114.0,1.9,25.0,917.0,935.58,678.55
2016,7,29,11,15,896.5,114.5,1.95,25.0,933.0,919.87,668.52
2016,7,29,11,30,900.0,115.0,2.0,25.0,949.0,900.46,656.19
2016,7,29,11,45,904.5,114.0,2.15,25.0,958.0,876.96,642.12
2016,7,29,12,0,909.0,113.0,2.3,25.0,967.0,849.94,625.55
2016,7,29,12,15,909.5,113.0,2.4,25.0,967.5,817.2,604.56
2016,7,29,12,30,910.0,113.0,2.5,25.0,968.0,781.41,581.14
2016,7,29,12,45,910.0,111.5,2.6,25.0,962.0,741.18,552.74
2016,7,29,13,0,910.0,110.0,2.7,25.0,956.0,698.28,521.69
2016,7,29,13,15,907.5,109.5,2.75,25.0,941.5,652.1,487.15
2016,7,29,13,30,905.0,109.0,2.8,25.0,927.0,603.77,450.03
2016,7,29,13,45,903.0,106.5,2.9,25.0,906.5,552.27,409.58
2016,7,29,14,0,901.0,104.0,3.0,25.0,886.0,498.99,366.41
2016,7,29,14,15,895.0,103.0,3.0,24.5,858.0,443.57,320.71
2016,7,29,14,30,889.0,102.0,3.0,24.0,830.0,387.2,272.92
2016,7,29,14,45,883.5,98.5,3.05,24.0,797.0,328.55,222.13
2016,7,29,15,0,878.0,95.0,3.1,24.0,764.0,269.4,171.42
2016,7,29,15,15,867.5,93.0,3.1,23.5,724.5,210.15,124.02
2016,7,29,15,30,857.0,91.0,3.1,23.0,685.0,151.43,84.7
2016,7,29,15,45,846.0,87.5,3.1,23.0,642.0,92.54,62.0
2016,7,29,16,0,835.0,84.0,3.1,23.0,599.0,80.93,63.04
2016,7,29,16,15,817.5,81.0,3.05,22.5,551.5,78.37,61.22
2016,7,29,16,30,800.0,78.0,3.0,22.0,504.0,68.17,52.88
2016,7,29,16,45,779.5,74.0,3.0,22.0,455.0,65.24,50.57
2016,7,29,17,0,759.0,70.0,3.0,22.0,406.0,62.2,48.14
2016,7,29,17,15,727.0,66.0,2.9,21.5,355.0,58.87,45.52
2016,7,29,17,30,695.0,62.0,2.8,21.0,304.0,55.5,42.81
2016,7,29,17,45,652.5,56.5,2.7,21.0,254.5,50.78,38.73
2016,7,29,18,0,610.0,51.0,2.6,21.0,205.0,46.01,34.5
2016,7,29,18,15,541.5,44.0,2.45,20.5,158.0,36.62,26.18
2016,7,29,18,30,473.0,37.0,2.3,20.0,111.0,30.79,20.77
2016,7,29,18,45,363.0,28.0,2.2,19.5,72.0,23.18,13.35
2016,7,29,19,0,253.0,19.0,2.1,19.0,33.0,15.67,0.0
2016,7,29,19,15,126.5,9.5,2.1,18.5,16.5,7.47,0.0
2016,7,29,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,5,15,100.0,7.5,1.7,13.5,11.5,35.74,0.0
2016,7,30,5,30,200.0,15.0,1.7,14.0,23.0,82.37,0.0
2016,7,30,5,45,325.5,25.0,1.75,14.5,60.5,186.8,130.36
2016,7,30,6,0,451.0,35.0,1.8,15.0,98.0,274.97,216.38
2016,7,30,6,15,526.5,42.5,1.75,15.5,144.5,347.62,280.68
2016,7,30,6,30,602.0,50.0,1.7,16.0,191.0,427.12,347.77
2016,7,30,6,45,301.5,79.5,1.7,16.5,150.5,297.54,244.55
2016,7,30,7,0,1.0,109.0,1.7,17.0,110.0,92.06,71.84
2016,7,30,7,15,23.5,137.0,1.75,17.5,147.5,133.32,106.73
2016,7,30,7,30,46.0,165.0,1.8,18.0,185.0,190.31,153.33
2016,7,30,7,45,68.5,191.5,1.85,19.0,225.0,235.17,188.76
2016,7,30,8,0,91.0,218.0,1.9,20.0,265.0,281.13,224.18
2016,7,30,8,15,70.0,231.5,1.95,20.5,270.0,276.56,218.71
2016,7,30,8,30,49.0,245.0,2.0,21.0,275.0,270.73,212.43
2016,7,30,8,45,123.0,278.0,2.1,21.5,360.0,390.27,305.09
2016,7,30,9,0,197.0,311.0,2.2,22.0,445.0,492.19,380.99
2016,7,30,9,15,550.0,200.0,2.3,22.0,605.5,757.96,579.34
2016,7,30,9,30,903.0,89.0,2.4,22.0,766.0,957.78,714.21
2016,7,30,9,45,911.5,90.0,2.55,22.5,801.5,970.52,719.32
2016,7,30,10,0,920.0,91.0,2.7,23.0,837.0,979.43,723.84
2016,7,30,10,15,926.0,92.5,2.8,23.0,866.0,982.56,725.63
2016,7,30,10,30,932.0,94.0,2.9,23.0,895.0,981.68,724.94
2016,7,30,10,45,935.5,95.5,3.0,23.0,917.5,974.41,720.16
2016,7,30,11,0,939.0,97.0,3.1,23.0,940.0,963.12,712.86
2016,7,30,11,15,941.5,97.5,3.2,23.0,955.0,946.0,701.76
2016,7,30,11,30,944.0,98.0,3.3,23.0,970.0,925.05,688.14
2016,7,30,11,45,944.5,98.5,3.4,23.0,978.0,898.66,670.83
2016,7,30,12,0,945.0,99.0,3.5,23.0,986.0,868.74,651.08
2016,7,30,12,15,945.0,99.0,3.5,23.0,986.0,834.64,627.83
2016,7,30,12,30,945.0,99.0,3.5,23.0,986.0,797.38,602.31
2016,7,30,12,45,942.5,99.5,3.55,23.0,978.5,755.76,572.2
2016,7,30,13,0,940.0,100.0,3.6,23.0,971.0,711.51,539.14
2016,7,30,13,15,937.5,99.0,3.6,23.0,956.5,663.63,502.46
2016,7,30,13,30,935.0,98.0,3.6,23.0,942.0,613.52,463.16
2016,7,30,13,45,932.0,96.5,3.6,23.0,921.0,560.75,420.73
2016,7,30,14,0,929.0,95.0,3.6,23.0,900.0,506.22,375.66
2016,7,30,14,15,923.0,94.0,3.55,22.5,872.0,449.28,328.01
2016,7,30,14,30,917.0,93.0,3.5,22.0,844.0,391.33,278.21
2016,7,30,14,45,911.5,90.5,3.5,22.0,810.0,331.72,225.86
2016,7,30,15,0,906.0,88.0,3.5,22.0,776.0,271.56,173.6
2016,7,30,15,15,896.0,86.0,3.45,21.5,736.5,210.68,124.31
2016,7,30,15,30,886.0,84.0,3.4,21.0,697.0,150.26,83.38
2016,7,30,15,45,875.0,81.0,3.35,21.0,653.0,89.89,59.99
2016,7,30,16,0,864.0,78.0,3.3,21.0,609.0,77.94,61.04
2016,7,30,16,15,847.0,75.5,3.25,20.5,561.5,75.56,59.35
2016,7,30,16,30,830.0,73.0,3.2,20.0,514.0,73.04,57.51
2016,7,30,16,45,808.5,69.5,3.15,20.0,463.5,62.71,48.81
2016,7,30,17,0,787.0,66.0,3.1,20.0,413.0,59.85,46.52
2016,7,30,17,15,756.0,62.5,3.0,19.5,361.5,56.75,44.07
2016,7,30,17,30,725.0,59.0,2.9,19.0,310.0,53.64,41.54
2016,7,30,17,45,680.5,54.0,2.85,18.5,259.0,49.15,37.72
2016,7,30,18,0,636.0,49.0,2.8,18.0,208.0,44.65,33.75
2016,7,30,18,15,567.0,42.5,2.65,17.5,160.0,38.68,28.32
2016,7,30,18,30,498.0,36.0,2.5,17.0,112.0,30.17,20.49
2016,7,30,18,45,382.5,27.0,2.4,16.5,72.5,22.46,12.84
2016,7,30,19,0,267.0,18.0,2.3,16.0,33.0,14.88,0.0
2016,7,30,19,15,133.5,9.0,2.3,15.5,16.5,7.08,0.0
2016,7,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,5,15,93.0,7.5,1.75,12.5,11.0,5.9,0.0
2016,7,31,5,30,186.0,15.0,1.8,13.0,22.0,77.67,0.0
2016,7,31,5,45,314.5,25.0,1.9,13.5,59.0,183.02,126.04
2016,7,31,6,0,443.0,35.0,2.0,14.0,96.0,272.1,214.86
2016,7,31,6,15,519.5,42.5,2.05,14.0,142.5,344.98,280.56
2016,7,31,6,30,596.0,50.0,2.1,14.0,189.0,424.83,349.59
2016,7,31,6,45,298.0,64.0,2.15,14.5,133.5,276.95,230.59
2016,7,31,7,0,0.0,78.0,2.2,15.0,78.0,61.46,46.7
2016,7,31,7,15,0.0,96.5,2.2,15.5,96.5,77.17,59.97
2016,7,31,7,30,0.0,115.0,2.2,16.0,115.0,92.86,72.8
2016,7,31,7,45,18.0,156.5,2.2,16.5,166.0,144.55,115.75
2016,7,31,8,0,36.0,198.0,2.2,17.0,217.0,214.25,172.17
2016,7,31,8,15,108.5,232.0,2.2,17.5,296.0,329.3,264.42
2016,7,31,8,30,181.0,266.0,2.2,18.0,375.0,429.74,341.95
2016,7,31,8,45,290.5,266.0,2.2,18.5,456.0,549.75,432.51
2016,7,31,9,0,400.0,266.0,2.2,19.0,537.0,652.94,507.55
2016,7,31,9,15,653.5,177.0,2.2,19.5,651.5,832.89,636.72
2016,7,31,9,30,907.0,88.0,2.2,20.0,766.0,962.23,719.99
2016,7,31,9,45,912.5,91.0,2.25,20.5,801.0,974.32,724.41
2016,7,31,10,0,918.0,94.0,2.3,21.0,836.0,982.48,727.57
2016,7,31,10,15,924.5,95.0,2.35,21.0,865.5,985.51,728.91
2016,7,31,10,30,931.0,96.0,2.4,21.0,895.0,984.53,727.81
2016,7,31,10,45,935.5,97.0,2.5,21.5,918.0,977.63,722.08
2016,7,31,11,0,940.0,98.0,2.6,22.0,941.0,966.72,713.85
2016,7,31,11,15,943.0,98.5,2.65,22.0,957.0,949.97,702.8
2016,7,31,11,30,946.0,99.0,2.7,22.0,973.0,929.36,689.27
2016,7,31,11,45,948.0,99.0,2.75,22.0,981.0,903.66,672.37
2016,7,31,12,0,950.0,99.0,2.8,22.0,989.0,874.37,653.04
2016,7,31,12,15,950.0,99.0,2.85,22.0,989.5,840.03,630.2
2016,7,31,12,30,950.0,99.0,2.9,22.0,990.0,802.52,605.05
2016,7,31,12,45,946.0,101.0,2.95,22.0,982.5,760.8,575.17
