Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,13,0,942.0,103.0,3.0,22.0,975.0,716.48,542.3
2016,7,31,13,15,939.0,102.0,3.05,22.0,960.0,668.06,505.66
2016,7,31,13,30,936.0,101.0,3.1,22.0,945.0,617.46,466.34
2016,7,31,13,45,933.5,99.0,3.15,22.0,923.5,564.39,423.96
2016,7,31,14,0,931.0,97.0,3.2,22.0,902.0,509.5,378.81
2016,7,31,14,15,925.0,96.0,3.2,21.5,873.5,452.32,331.07
2016,7,31,14,30,919.0,95.0,3.2,21.0,845.0,394.12,281.1
2016,7,31,14,45,913.0,92.5,3.2,21.0,811.0,334.12,228.37
2016,7,31,15,0,907.0,90.0,3.2,21.0,777.0,273.62,175.75
2016,7,31,15,15,896.5,88.0,3.15,20.5,736.5,212.46,126.12
2016,7,31,15,30,886.0,86.0,3.1,20.0,696.0,151.82,84.88
2016,7,31,15,45,873.5,83.0,3.1,20.0,652.0,91.25,61.22
2016,7,31,16,0,861.0,80.0,3.1,20.0,608.0,79.1,62.29
2016,7,31,16,15,843.5,77.5,3.05,19.5,559.5,76.74,60.6
2016,7,31,16,30,826.0,75.0,3.0,19.0,511.0,74.23,58.78
2016,7,31,16,45,803.0,71.5,2.95,19.0,460.5,64.0,50.14
2016,7,31,17,0,780.0,68.0,2.9,19.0,410.0,61.16,47.86
2016,7,31,17,15,747.5,64.0,2.8,18.5,358.0,57.73,45.12
2016,7,31,17,30,715.0,60.0,2.7,18.0,306.0,54.27,42.27
2016,7,31,17,45,668.5,55.0,2.65,17.5,255.0,49.8,38.45
2016,7,31,18,0,622.0,50.0,2.6,17.0,204.0,45.34,34.49
2016,7,31,18,15,551.0,43.5,2.45,16.5,156.5,36.33,26.36
2016,7,31,18,30,480.0,37.0,2.3,16.0,109.0,30.87,21.16
2016,7,31,18,45,362.5,27.5,2.15,15.5,69.5,22.81,13.03
2016,7,31,19,0,245.0,18.0,2.0,15.0,30.0,14.86,0.0
2016,7,31,19,15,122.5,9.0,2.0,14.5,15.0,7.08,0.0
2016,7,31,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,5,15,70.0,7.5,1.6,12.5,10.0,5.9,0.0
2016,8,1,5,30,140.0,15.0,1.7,13.0,20.0,61.57,0.0
2016,8,1,5,45,270.0,26.5,1.8,13.5,55.5,165.85,111.64
2016,8,1,6,0,400.0,38.0,1.9,14.0,91.0,255.96,201.85
2016,8,1,6,15,479.5,46.0,1.9,14.5,137.0,329.16,267.09
2016,8,1,6,30,559.0,54.0,1.9,15.0,183.0,409.57,335.61
2016,8,1,6,45,282.5,82.0,1.95,15.5,147.5,290.35,239.89
2016,8,1,7,0,6.0,110.0,2.0,16.0,112.0,96.89,76.36
2016,8,1,7,15,5.0,124.5,2.0,16.5,126.5,107.94,85.57
2016,8,1,7,30,4.0,139.0,2.0,17.0,141.0,118.98,94.26
2016,8,1,7,45,15.5,165.0,2.0,17.5,173.0,151.12,120.5
2016,8,1,8,0,27.0,191.0,2.0,18.0,205.0,199.61,159.37
2016,8,1,8,15,16.0,186.0,2.0,18.5,195.0,168.06,132.76
2016,8,1,8,30,5.0,181.0,2.0,19.0,185.0,152.49,119.24
2016,8,1,8,45,8.5,200.0,2.0,19.5,206.0,171.76,134.2
2016,8,1,9,0,12.0,219.0,2.0,20.0,227.0,191.08,148.93
2016,8,1,9,15,12.5,229.5,2.05,20.0,238.5,199.92,155.49
2016,8,1,9,30,13.0,240.0,2.1,20.0,250.0,208.74,162.05
2016,8,1,9,45,24.5,284.5,2.15,20.5,304.5,258.4,200.28
2016,8,1,10,0,36.0,329.0,2.2,21.0,359.0,330.14,254.29
2016,8,1,10,15,211.0,347.0,2.3,21.0,527.5,553.0,423.69
2016,8,1,10,30,386.0,365.0,2.4,21.0,696.0,729.99,551.29
2016,8,1,10,45,656.0,236.5,2.5,21.5,816.5,876.38,655.79
2016,8,1,11,0,926.0,108.0,2.6,22.0,937.0,965.2,713.89
2016,8,1,11,15,929.5,109.0,2.65,22.0,953.5,949.38,702.48
2016,8,1,11,30,933.0,110.0,2.7,22.0,970.0,929.69,689.55
2016,8,1,11,45,934.5,110.5,2.8,22.0,978.0,904.07,673.07
2016,8,1,12,0,936.0,111.0,2.9,22.0,986.0,874.9,654.15
2016,8,1,12,15,936.5,111.0,2.95,22.0,987.0,841.12,631.63
2016,8,1,12,30,937.0,111.0,3.0,22.0,988.0,804.17,606.8
2016,8,1,12,45,935.5,111.0,3.05,22.0,980.5,762.79,576.91
2016,8,1,13,0,934.0,111.0,3.1,22.0,973.0,718.73,544.24
2016,8,1,13,15,931.0,110.0,3.1,22.0,958.5,670.46,507.51
2016,8,1,13,30,928.0,109.0,3.1,22.0,944.0,620.04,468.2
2016,8,1,13,45,924.0,107.5,3.15,22.0,922.5,566.77,425.75
2016,8,1,14,0,920.0,106.0,3.2,22.0,901.0,511.85,380.68
2016,8,1,14,15,914.0,105.0,3.2,21.5,872.0,455.04,333.32
2016,8,1,14,30,908.0,104.0,3.2,21.0,843.0,397.23,283.77
2016,8,1,14,45,900.0,101.5,3.2,21.0,808.5,337.07,231.11
2016,8,1,15,0,892.0,99.0,3.2,21.0,774.0,276.67,178.75
2016,8,1,15,15,881.0,97.0,3.2,20.5,733.5,216.1,129.67
2016,8,1,15,30,870.0,95.0,3.2,20.0,693.0,156.1,88.86
2016,8,1,15,45,856.0,92.5,3.2,20.0,648.5,96.5,65.54
2016,8,1,16,0,842.0,90.0,3.2,20.0,604.0,76.32,59.93
2016,8,1,16,15,823.5,87.0,3.15,19.5,555.5,74.43,58.64
2016,8,1,16,30,805.0,84.0,3.1,19.0,507.0,72.44,57.25
2016,8,1,16,45,779.5,80.5,3.05,19.0,456.0,69.88,55.25
2016,8,1,17,0,754.0,77.0,3.0,19.0,405.0,67.27,53.17
2016,8,1,17,15,719.5,72.0,2.95,18.5,353.0,63.32,50.0
2016,8,1,17,30,685.0,67.0,2.9,18.0,301.0,59.3,46.69
2016,8,1,17,45,633.5,61.5,2.85,17.5,250.0,50.38,38.96
2016,8,1,18,0,582.0,56.0,2.8,17.0,199.0,46.0,35.06
2016,8,1,18,15,506.5,48.5,2.7,16.5,151.5,39.89,29.45
2016,8,1,18,30,431.0,41.0,2.6,16.0,104.0,33.84,23.67
2016,8,1,18,45,304.5,30.0,2.55,15.5,65.5,24.69,14.35
2016,8,1,19,0,178.0,19.0,2.5,15.0,27.0,15.61,0.0
2016,8,1,19,15,89.0,9.5,2.5,14.5,13.5,7.47,0.0
2016,8,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,5,15,54.0,7.5,1.45,12.5,9.0,0.0,0.0
2016,8,2,5,30,108.0,15.0,1.5,13.0,18.0,50.35,0.0
2016,8,2,5,45,244.5,27.0,1.6,13.5,53.5,155.28,101.65
2016,8,2,6,0,381.0,39.0,1.7,14.0,89.0,248.72,195.72
2016,8,2,6,15,465.5,48.0,1.65,14.5,135.5,324.94,263.21
2016,8,2,6,30,550.0,57.0,1.6,15.0,182.0,408.93,334.22
2016,8,2,6,45,275.0,64.0,1.55,15.5,126.5,264.19,218.42
2016,8,2,7,0,0.0,71.0,1.5,16.0,71.0,55.21,41.21
2016,8,2,7,15,0.0,91.0,1.4,16.5,91.0,72.26,55.62
2016,8,2,7,30,0.0,111.0,1.3,17.0,111.0,89.35,69.57
2016,8,2,7,45,2.5,137.0,1.25,17.5,138.5,114.01,89.59
2016,8,2,8,0,5.0,163.0,1.2,18.0,166.0,138.87,109.37
2016,8,2,8,15,6.0,174.0,1.15,18.5,177.5,148.4,116.42
2016,8,2,8,30,7.0,185.0,1.1,19.0,189.0,158.06,123.53
2016,8,2,8,45,8.5,198.5,1.1,19.5,204.0,170.53,132.84
2016,8,2,9,0,10.0,212.0,1.1,20.0,219.0,183.03,142.06
2016,8,2,9,15,17.0,244.5,1.1,20.5,257.0,217.91,168.76
2016,8,2,9,30,24.0,277.0,1.1,21.0,295.0,252.83,194.92
2016,8,2,9,45,45.0,319.5,1.15,21.5,355.0,332.65,254.82
2016,8,2,10,0,66.0,362.0,1.2,22.0,415.0,392.14,297.93
2016,8,2,10,15,497.5,234.0,1.2,22.0,658.0,736.02,551.67
2016,8,2,10,30,929.0,106.0,1.2,22.0,901.0,996.27,720.03
2016,8,2,10,45,934.0,107.0,1.3,22.5,924.0,989.6,711.82
2016,8,2,11,0,939.0,108.0,1.4,23.0,947.0,978.88,704.7
2016,8,2,11,15,942.0,109.0,1.45,23.0,963.0,962.33,694.56
2016,8,2,11,30,945.0,110.0,1.5,23.0,979.0,941.87,682.0
2016,8,2,11,45,947.0,110.0,1.55,23.5,987.5,915.86,664.6
2016,8,2,12,0,949.0,110.0,1.6,24.0,996.0,886.25,644.89
2016,8,2,12,15,949.0,110.0,1.6,24.0,996.5,851.59,622.51
2016,8,2,12,30,949.0,110.0,1.6,24.0,997.0,813.75,597.94
2016,8,2,12,45,940.5,114.5,1.65,24.5,987.5,770.46,567.14
2016,8,2,13,0,932.0,119.0,1.7,25.0,978.0,724.86,533.85
2016,8,2,13,15,928.5,118.5,1.75,25.0,963.0,676.54,498.94
2016,8,2,13,30,925.0,118.0,1.8,25.0,948.0,626.09,461.39
2016,8,2,13,45,920.5,116.5,1.85,25.0,926.0,572.48,420.3
2016,8,2,14,0,916.0,115.0,1.9,25.0,904.0,517.28,376.59
2016,8,2,14,15,909.5,113.5,1.95,25.0,875.0,459.9,329.78
2016,8,2,14,30,903.0,112.0,2.0,25.0,846.0,401.6,280.9
2016,8,2,14,45,894.0,110.0,2.05,25.0,810.5,341.55,229.89
2016,8,2,15,0,885.0,108.0,2.1,25.0,775.0,281.37,179.1
2016,8,2,15,15,873.0,105.5,2.1,24.5,734.0,220.48,130.96
2016,8,2,15,30,861.0,103.0,2.1,24.0,693.0,160.31,90.85
2016,8,2,15,45,844.5,100.5,2.15,24.0,647.5,92.49,61.22
2016,8,2,16,0,828.0,98.0,2.2,24.0,602.0,81.17,63.0
2016,8,2,16,15,808.0,94.5,2.2,23.5,553.0,79.1,61.61
2016,8,2,16,30,788.0,91.0,2.2,23.0,504.0,76.94,60.12
2016,8,2,16,45,759.5,87.5,2.25,23.0,452.5,74.52,58.28
2016,8,2,17,0,731.0,84.0,2.3,23.0,401.0,72.06,56.38
2016,8,2,17,15,694.0,79.0,2.15,22.5,348.5,63.02,48.91
2016,8,2,17,30,657.0,74.0,2.0,22.0,296.0,59.43,46.03
2016,8,2,17,45,601.5,67.5,1.95,21.5,244.5,54.47,41.84
2016,8,2,18,0,546.0,61.0,1.9,21.0,193.0,49.51,37.49
2016,8,2,18,15,465.5,52.0,1.85,20.0,146.0,42.37,31.13
2016,8,2,18,30,385.0,43.0,1.8,19.0,99.0,35.25,24.51
2016,8,2,18,45,256.5,30.5,1.8,18.5,61.5,24.97,14.09
2016,8,2,19,0,128.0,18.0,1.8,18.0,24.0,13.71,0.0
2016,8,2,19,15,64.0,9.0,1.8,17.5,12.0,7.08,0.0
2016,8,2,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,3,5,15,46.0,6.5,0.95,14.5,8.0,0.0,0.0
2016,8,3,5,30,92.0,13.0,1.1,15.0,16.0,43.19,0.0
2016,8,3,5,45,222.0,26.5,1.25,16.0,50.5,145.02,90.75
2016,8,3,6,0,352.0,40.0,1.4,17.0,85.0,236.6,183.54
2016,8,3,6,15,437.5,49.5,1.4,17.5,131.0,312.68,250.07
2016,8,3,6,30,523.0,59.0,1.4,18.0,177.0,396.63,320.24
2016,8,3,6,45,278.0,88.5,1.45,18.5,153.0,296.88,241.52
2016,8,3,7,0,33.0,118.0,1.5,19.0,129.0,134.83,107.23
2016,8,3,7,15,47.0,141.5,1.45,19.5,160.0,168.86,135.4
2016,8,3,7,30,61.0,165.0,1.4,20.0,191.0,203.66,163.09
2016,8,3,7,45,74.5,189.5,1.4,20.5,225.0,239.88,191.3
2016,8,3,8,0,88.0,214.0,1.4,21.0,259.0,276.58,219.25
2016,8,3,8,15,76.0,232.0,1.3,21.5,274.0,284.47,223.5
2016,8,3,8,30,64.0,250.0,1.2,22.0,289.0,291.39,227.02
2016,8,3,8,45,119.5,279.0,1.1,22.5,357.5,391.1,302.03
2016,8,3,9,0,175.0,308.0,1.0,23.0,426.0,472.21,360.04
2016,8,3,9,15,527.5,207.5,0.9,23.5,593.5,740.88,552.74
2016,8,3,9,30,880.0,107.0,0.8,24.0,761.0,962.68,690.85
2016,8,3,9,45,888.5,109.5,0.7,24.5,797.0,976.55,691.47
2016,8,3,10,0,897.0,112.0,0.6,25.0,833.0,986.59,692.71
2016,8,3,10,15,904.0,113.5,0.7,25.0,863.0,990.26,695.92
2016,8,3,10,30,911.0,115.0,0.8,25.0,893.0,989.95,696.87
2016,8,3,10,45,916.0,116.5,0.95,25.5,916.0,983.73,693.91
2016,8,3,11,0,921.0,118.0,1.1,26.0,939.0,973.51,688.43
2016,8,3,11,15,924.5,118.5,1.3,26.0,955.5,957.02,681.05
2016,8,3,11,30,928.0,119.0,1.5,26.0,972.0,936.69,670.92
2016,8,3,11,45,929.0,120.0,1.75,26.0,980.0,910.91,657.5
2016,8,3,12,0,930.0,121.0,2.0,26.0,988.0,881.59,641.23
2016,8,3,12,15,930.5,121.0,2.2,25.5,989.0,847.68,622.15
2016,8,3,12,30,931.0,121.0,2.4,25.0,990.0,810.61,600.39
2016,8,3,12,45,932.5,119.0,2.6,25.0,983.5,769.67,572.48
2016,8,3,13,0,934.0,117.0,2.8,25.0,977.0,725.87,541.57
2016,8,3,13,15,931.0,116.5,2.9,25.0,962.5,677.7,505.99
2016,8,3,13,30,928.0,116.0,3.0,25.0,948.0,627.35,467.72
2016,8,3,13,45,923.0,115.0,3.1,25.0,925.5,573.62,425.72
2016,8,3,14,0,918.0,114.0,3.2,25.0,903.0,518.33,381.13
2016,8,3,14,15,911.5,112.5,3.25,24.5,874.5,460.74,333.95
2016,8,3,14,30,905.0,111.0,3.3,24.0,846.0,402.24,284.58
2016,8,3,14,45,897.5,109.0,3.4,24.0,811.0,342.42,232.85
2016,8,3,15,0,890.0,107.0,3.5,24.0,776.0,282.27,181.28
2016,8,3,15,15,878.0,104.5,3.45,23.5,735.0,220.99,132.18
2016,8,3,15,30,866.0,102.0,3.4,23.0,694.0,160.42,91.32
2016,8,3,15,45,853.0,98.5,3.4,22.5,649.0,91.7,60.9
2016,8,3,16,0,840.0,95.0,3.4,22.0,604.0,79.57,62.22
2016,8,3,16,15,820.0,92.0,3.35,21.5,554.5,77.75,61.01
2016,8,3,16,30,800.0,89.0,3.3,21.0,505.0,75.85,59.72
2016,8,3,16,45,775.5,84.5,3.3,21.0,454.0,72.72,57.25
2016,8,3,17,0,751.0,80.0,3.3,21.0,403.0,69.48,54.66
2016,8,3,17,15,714.5,75.0,3.15,20.5,350.5,65.58,51.56
2016,8,3,17,30,678.0,70.0,3.0,20.0,298.0,56.87,44.19
2016,8,3,17,45,627.0,63.5,2.95,19.5,246.5,51.83,39.88
2016,8,3,18,0,576.0,57.0,2.9,19.0,195.0,46.76,35.39
2016,8,3,18,15,496.5,48.5,2.7,18.5,147.0,39.87,29.12
2016,8,3,18,30,417.0,40.0,2.5,18.0,99.0,33.01,22.65
2016,8,3,18,45,286.5,28.5,2.3,17.5,61.0,23.44,12.64
2016,8,3,19,0,156.0,17.0,2.1,17.0,23.0,13.93,0.0
2016,8,3,19,15,78.0,8.5,2.05,16.5,11.5,6.69,0.0
2016,8,3,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,5,15,38.0,6.5,1.75,12.5,7.5,0.0,0.0
2016,8,4,5,30,76.0,13.0,1.8,13.0,15.0,37.58,0.0
2016,8,4,5,45,212.5,26.5,1.9,13.5,49.5,139.4,84.59
2016,8,4,6,0,349.0,40.0,2.0,14.0,84.0,235.82,185.12
2016,8,4,6,15,436.0,49.5,1.95,14.5,130.5,312.78,253.7
2016,8,4,6,30,523.0,59.0,1.9,15.0,177.0,397.73,325.99
2016,8,4,6,45,581.5,66.0,1.9,15.5,228.0,469.28,385.06
2016,8,4,7,0,640.0,73.0,1.9,16.0,279.0,544.53,444.43
2016,8,4,7,15,320.0,69.5,1.85,16.5,172.5,327.13,270.51
2016,8,4,7,30,0.0,66.0,1.8,17.0,66.0,50.61,36.98
2016,8,4,7,45,0.0,82.0,1.75,17.5,82.0,63.03,47.38
2016,8,4,8,0,0.0,98.0,1.7,18.0,98.0,76.28,58.08
2016,8,4,8,15,0.0,112.5,1.75,18.0,112.5,88.3,67.76
2016,8,4,8,30,0.0,127.0,1.8,18.0,127.0,100.34,77.37
2016,8,4,8,45,0.5,146.5,1.85,18.5,147.0,117.16,90.63
2016,8,4,9,0,1.0,166.0,1.9,19.0,167.0,134.01,103.75
2016,8,4,9,15,3.0,178.5,2.0,19.0,181.5,146.19,113.29
2016,8,4,9,30,5.0,191.0,2.1,19.0,196.0,158.37,122.8
2016,8,4,9,45,7.5,211.5,2.25,19.5,218.5,177.93,137.88
2016,8,4,10,0,10.0,232.0,2.4,20.0,241.0,197.41,152.72
2016,8,4,10,15,11.0,239.0,2.45,20.0,248.5,203.64,157.35
2016,8,4,10,30,12.0,246.0,2.5,20.0,256.0,209.8,161.96
2016,8,4,10,45,15.0,275.0,2.65,20.0,288.0,236.46,182.56
2016,8,4,11,0,18.0,304.0,2.8,20.0,320.0,262.78,202.71
2016,8,4,11,15,32.5,353.5,2.9,20.0,383.0,334.61,257.67
2016,8,4,11,30,47.0,403.0,3.0,20.0,446.0,388.08,297.82
2016,8,4,11,45,48.5,405.0,3.1,20.0,449.5,385.71,295.81
2016,8,4,12,0,50.0,407.0,3.2,20.0,453.0,382.87,293.68
2016,8,4,12,15,171.0,426.5,3.25,20.0,586.0,500.96,384.13
2016,8,4,12,30,292.0,446.0,3.3,20.0,719.0,603.75,460.06
2016,8,4,12,45,266.0,448.5,3.35,20.0,696.0,565.82,431.15
2016,8,4,13,0,240.0,451.0,3.4,20.0,673.0,523.61,399.72
2016,8,4,13,15,575.5,284.5,3.4,20.0,803.0,594.73,455.29
2016,8,4,13,30,911.0,118.0,3.4,20.0,933.0,620.14,473.52
2016,8,4,13,45,908.5,115.5,3.45,20.0,911.5,567.36,430.61
2016,8,4,14,0,906.0,113.0,3.5,20.0,890.0,512.84,385.42
2016,8,4,14,15,899.0,111.5,3.5,19.5,861.0,455.65,337.39
2016,8,4,14,30,892.0,110.0,3.5,19.0,832.0,397.61,287.29
2016,8,4,14,45,885.0,107.0,3.5,19.0,797.5,337.96,234.56
2016,8,4,15,0,878.0,104.0,3.5,19.0,763.0,277.97,182.03
2016,8,4,15,15,623.5,190.0,3.5,19.0,645.0,222.28,146.49
2016,8,4,15,30,369.0,276.0,3.5,19.0,527.0,207.14,148.29
2016,8,4,15,45,235.0,270.5,3.5,19.0,426.5,167.88,128.86
2016,8,4,16,0,101.0,265.0,3.5,19.0,326.0,173.4,142.27
2016,8,4,16,15,52.5,214.0,3.45,18.5,245.5,144.66,118.73
2016,8,4,16,30,4.0,163.0,3.4,18.0,165.0,118.41,97.0
2016,8,4,16,45,17.0,161.0,3.4,17.5,168.5,116.26,95.71
2016,8,4,17,0,30.0,159.0,3.4,17.0,172.0,109.98,90.77
2016,8,4,17,15,25.5,139.5,3.35,16.5,149.5,97.39,80.24
2016,8,4,17,30,21.0,120.0,3.3,16.0,127.0,86.57,71.07
2016,8,4,17,45,297.5,87.0,3.25,15.5,158.0,62.61,50.08
2016,8,4,18,0,574.0,54.0,3.2,15.0,189.0,44.46,33.94
2016,8,4,18,15,495.5,46.0,3.1,14.5,142.0,37.91,27.88
2016,8,4,18,30,417.0,38.0,3.0,14.0,95.0,31.4,21.61
2016,8,4,18,45,290.0,26.5,2.95,14.0,58.0,21.81,11.22
2016,8,4,19,0,163.0,15.0,2.9,14.0,21.0,11.8,0.0
2016,8,4,19,15,81.5,7.5,2.9,13.5,10.5,5.9,0.0
2016,8,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,5,15,37.5,5.5,1.9,13.0,6.5,0.0,0.0
2016,8,5,5,30,75.0,11.0,2.0,13.0,13.0,35.76,0.0
2016,8,5,5,45,202.5,25.0,2.1,13.5,46.5,134.69,77.55
2016,8,5,6,0,330.0,39.0,2.2,14.0,80.0,226.63,177.6
2016,8,5,6,15,416.0,49.5,2.2,14.0,125.5,303.09,246.58
2016,8,5,6,30,502.0,60.0,2.2,14.0,171.0,387.68,319.72
2016,8,5,6,45,251.0,67.0,2.25,14.5,122.5,255.4,212.63
2016,8,5,7,0,0.0,74.0,2.3,15.0,74.0,58.15,43.93
2016,8,5,7,15,0.0,88.0,2.2,15.0,88.0,69.74,53.85
2016,8,5,7,30,0.0,102.0,2.1,15.0,102.0,81.32,63.45
2016,8,5,7,45,0.0,107.5,2.05,15.5,107.5,85.24,66.37
2016,8,5,8,0,0.0,113.0,2.0,16.0,113.0,89.32,69.4
2016,8,5,8,15,1.5,143.0,1.95,16.0,144.0,116.46,91.61
2016,8,5,8,30,3.0,173.0,1.9,16.0,175.0,143.9,113.73
2016,8,5,8,45,4.0,180.0,1.85,16.5,182.5,150.03,118.11
2016,8,5,9,0,5.0,187.0,1.8,17.0,190.0,156.3,122.61
2016,8,5,9,15,5.0,186.5,1.8,17.5,190.0,155.12,121.11
2016,8,5,9,30,5.0,186.0,1.8,18.0,190.0,154.12,119.81
2016,8,5,9,45,10.5,226.0,1.85,18.5,234.5,193.55,150.74
2016,8,5,10,0,16.0,266.0,1.9,19.0,279.0,233.12,181.13
2016,8,5,10,15,56.5,335.5,1.95,19.0,383.5,354.69,275.11
2016,8,5,10,30,97.0,405.0,2.0,19.0,488.0,457.65,351.85
2016,8,5,10,45,97.5,415.5,2.05,19.5,501.0,463.03,354.14
2016,8,5,11,0,98.0,426.0,2.1,20.0,514.0,467.7,356.53
2016,8,5,11,15,490.0,285.5,2.15,20.0,733.0,739.85,561.01
2016,8,5,11,30,882.0,145.0,2.2,20.0,952.0,922.07,687.61
2016,8,5,11,45,883.5,145.5,2.25,20.5,960.0,896.84,667.79
2016,8,5,12,0,885.0,146.0,2.3,21.0,968.0,868.23,647.84
2016,8,5,12,15,884.5,146.0,2.35,21.0,968.0,834.41,625.54
2016,8,5,12,30,884.0,146.0,2.4,21.0,968.0,797.67,600.39
2016,8,5,12,45,881.0,146.5,2.5,21.0,960.0,756.76,571.36
2016,8,5,13,0,878.0,147.0,2.6,21.0,952.0,713.45,539.84
2016,8,5,13,15,874.0,146.0,2.65,21.0,936.5,666.22,504.39
2016,8,5,13,30,870.0,145.0,2.7,21.0,921.0,617.09,466.53
2016,8,5,13,45,861.5,145.0,2.75,21.0,898.0,564.57,425.0
2016,8,5,14,0,853.0,145.0,2.8,21.0,875.0,512.9,382.76
2016,8,5,14,15,845.0,143.0,2.8,21.0,845.5,455.85,335.16
2016,8,5,14,30,837.0,141.0,2.8,21.0,816.0,398.27,285.95
2016,8,5,14,45,824.5,139.5,2.85,21.0,780.0,339.44,235.23
2016,8,5,15,0,812.0,138.0,2.9,21.0,744.0,281.09,185.3
2016,8,5,15,15,798.0,134.5,2.9,20.5,703.5,221.91,137.75
2016,8,5,15,30,784.0,131.0,2.9,20.0,663.0,163.96,98.15
2016,8,5,15,45,765.5,127.5,2.9,20.0,617.5,107.31,74.92
2016,8,5,16,0,747.0,124.0,2.9,20.0,572.0,88.87,70.64
2016,8,5,16,15,723.5,119.0,2.85,19.5,523.5,86.58,69.07
2016,8,5,16,30,700.0,114.0,2.8,19.0,475.0,84.18,67.39
2016,8,5,16,45,669.0,108.5,2.8,19.0,424.5,81.18,65.04
2016,8,5,17,0,638.0,103.0,2.8,19.0,374.0,78.1,62.59
2016,8,5,17,15,596.0,96.0,2.75,18.5,323.0,73.68,59.06
2016,8,5,17,30,554.0,89.0,2.7,18.0,272.0,69.18,55.35
2016,8,5,17,45,495.0,80.0,2.7,17.5,222.5,62.87,49.91
2016,8,5,18,0,436.0,71.0,2.7,17.0,173.0,53.55,41.63
2016,8,5,18,15,353.0,59.0,2.6,16.5,128.0,44.48,33.34
2016,8,5,18,30,270.0,47.0,2.5,16.0,83.0,35.39,24.77
2016,8,5,18,45,162.0,30.5,2.4,15.5,49.5,23.0,11.57
2016,8,5,19,0,54.0,14.0,2.3,15.0,16.0,11.02,0.0
2016,8,5,19,15,27.0,7.0,2.25,14.5,8.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,5,15,20.0,5.0,0.95,12.0,5.5,0.0,0.0
2016,8,6,5,30,40.0,10.0,1.0,12.0,11.0,22.39,0.0
2016,8,6,5,45,159.5,25.5,1.1,12.5,43.0,115.68,62.0
2016,8,6,6,0,279.0,41.0,1.2,13.0,75.0,204.04,159.45
2016,8,6,6,15,368.0,52.5,1.15,13.5,120.0,281.2,227.91
2016,8,6,6,30,457.0,64.0,1.1,14.0,165.0,366.49,300.06
2016,8,6,6,45,520.0,72.0,1.05,14.5,215.0,439.48,359.66
2016,8,6,7,0,583.0,80.0,1.0,15.0,265.0,516.62,419.68
2016,8,6,7,15,291.5,86.5,1.0,15.5,179.0,329.84,270.84
2016,8,6,7,30,0.0,93.0,1.0,16.0,93.0,73.24,55.96
2016,8,6,7,45,0.0,113.0,1.05,16.5,113.0,90.26,70.26
2016,8,6,8,0,0.0,133.0,1.1,17.0,133.0,107.3,83.88
2016,8,6,8,15,4.0,160.5,1.2,17.5,163.5,134.69,105.89
2016,8,6,8,30,8.0,188.0,1.3,18.0,194.0,162.34,127.7
2016,8,6,8,45,23.0,227.5,1.4,18.5,243.5,211.47,166.6
2016,8,6,9,0,38.0,267.0,1.5,19.0,293.0,282.18,221.26
2016,8,6,9,15,107.0,307.0,1.55,19.0,385.0,386.46,302.22
2016,8,6,9,30,176.0,347.0,1.6,19.0,477.0,513.62,396.8
2016,8,6,9,45,527.0,232.5,1.7,19.5,648.0,774.69,589.43
2016,8,6,10,0,878.0,118.0,1.8,20.0,819.0,979.95,725.59
2016,8,6,10,15,885.5,119.5,1.85,20.0,849.0,983.97,725.33
2016,8,6,10,30,893.0,121.0,1.9,20.0,879.0,984.07,725.03
2016,8,6,10,45,897.5,122.5,1.95,20.5,901.5,977.35,719.08
2016,8,6,11,0,902.0,124.0,2.0,21.0,924.0,966.7,710.76
2016,8,6,11,15,905.5,125.0,2.05,21.0,940.0,950.77,700.48
2016,8,6,11,30,909.0,126.0,2.1,21.0,956.0,931.03,687.8
2016,8,6,11,45,910.0,126.5,2.2,21.5,963.5,904.99,670.17
2016,8,6,12,0,911.0,127.0,2.3,22.0,971.0,875.5,650.21
2016,8,6,12,15,911.0,127.0,2.35,22.0,971.5,841.5,627.94
2016,8,6,12,30,911.0,127.0,2.4,22.0,972.0,804.44,603.34
2016,8,6,12,45,905.5,129.5,2.45,22.0,963.5,762.5,573.35
2016,8,6,13,0,900.0,132.0,2.5,22.0,955.0,718.2,540.98
2016,8,6,13,15,897.0,131.0,2.55,22.0,940.0,670.7,505.53
2016,8,6,13,30,894.0,130.0,2.6,22.0,925.0,621.14,467.53
2016,8,6,13,45,889.0,128.5,2.7,22.0,903.0,568.29,426.07
2016,8,6,14,0,884.0,127.0,2.8,22.0,881.0,513.98,382.08
2016,8,6,14,15,877.0,125.0,2.85,21.5,852.0,457.25,335.39
2016,8,6,14,30,870.0,123.0,2.9,21.0,823.0,399.73,286.61
2016,8,6,14,45,861.0,120.5,2.95,21.0,788.0,340.74,235.31
2016,8,6,15,0,852.0,118.0,3.0,21.0,753.0,276.88,180.63
2016,8,6,15,15,839.5,115.5,3.0,20.5,712.5,216.28,131.63
2016,8,6,15,30,827.0,113.0,3.0,20.0,672.0,156.63,90.75
2016,8,6,15,45,812.0,109.0,3.05,20.0,627.0,97.13,66.28
2016,8,6,16,0,797.0,105.0,3.1,20.0,582.0,85.18,67.53
2016,8,6,16,15,775.5,101.5,3.1,19.5,533.0,83.28,66.28
2016,8,6,16,30,754.0,98.0,3.1,19.0,484.0,81.3,64.94
2016,8,6,16,45,726.5,92.5,3.1,19.0,433.0,71.69,56.86
2016,8,6,17,0,699.0,87.0,3.1,19.0,382.0,68.18,54.01
2016,8,6,17,15,659.5,81.5,3.05,18.5,330.5,64.37,50.96
2016,8,6,17,30,620.0,76.0,3.0,18.0,279.0,60.52,47.78
2016,8,6,17,45,566.5,68.5,3.0,17.5,228.5,54.97,42.97
2016,8,6,18,0,513.0,61.0,3.0,17.0,178.0,49.37,37.94
2016,8,6,18,15,428.0,51.0,2.85,16.5,132.0,41.48,30.68
2016,8,6,18,30,343.0,41.0,2.7,16.0,86.0,33.58,23.13
2016,8,6,18,45,217.0,27.5,2.6,15.5,51.5,21.02,9.52
2016,8,6,19,0,91.0,14.0,2.5,15.0,17.0,11.02,0.0
2016,8,6,19,15,45.5,7.0,2.5,14.5,8.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,5,15,42.5,5.0,1.1,12.5,6.0,0.0,0.0
2016,8,7,5,30,85.0,10.0,1.2,13.0,12.0,38.87,0.0
2016,8,7,5,45,234.0,22.5,1.35,13.5,46.0,144.97,71.92
2016,8,7,6,0,383.0,35.0,1.5,14.0,80.0,249.86,194.28
2016,8,7,6,15,472.5,43.5,1.35,14.5,126.5,328.82,265.11
2016,8,7,6,30,562.0,52.0,1.2,15.0,173.0,416.19,338.54
2016,8,7,6,45,302.5,85.0,1.05,15.5,152.5,311.9,255.64
2016,8,7,7,0,43.0,118.0,0.9,16.0,132.0,143.68,115.69
2016,8,7,7,15,48.5,139.0,0.75,16.5,157.0,169.12,136.89
2016,8,7,7,30,54.0,160.0,0.6,17.0,182.0,194.73,156.93
2016,8,7,7,45,92.0,186.5,0.45,17.5,230.5,252.88,203.01
2016,8,7,8,0,130.0,213.0,0.3,18.0,279.0,331.37,262.46
2016,8,7,8,15,491.5,149.5,0.3,18.5,433.0,614.93,476.6
2016,8,7,8,30,853.0,86.0,0.3,19.0,587.0,872.78,645.68
2016,8,7,8,45,869.5,88.5,0.35,19.5,634.0,908.13,662.02
2016,8,7,9,0,886.0,91.0,0.4,20.0,681.0,940.54,680.01
2016,8,7,9,15,897.5,93.0,0.45,20.5,722.5,964.45,692.62
2016,8,7,9,30,909.0,95.0,0.5,21.0,764.0,984.8,703.16
2016,8,7,9,45,915.5,98.0,0.55,21.5,800.0,997.67,709.19
2016,8,7,10,0,922.0,101.0,0.6,22.0,836.0,1006.55,713.0
2016,8,7,10,15,929.0,102.5,0.65,22.5,866.0,1010.29,713.84
2016,8,7,10,30,936.0,104.0,0.7,23.0,896.0,1009.94,712.38
2016,8,7,10,45,941.5,104.5,0.75,23.5,920.0,1003.04,707.1
2016,8,7,11,0,947.0,105.0,0.8,24.0,944.0,992.05,699.51
2016,8,7,11,15,950.5,105.5,0.9,24.0,960.0,975.16,690.75
2016,8,7,11,30,954.0,106.0,1.0,24.0,976.0,954.32,679.49
2016,8,7,11,45,956.5,106.0,1.15,24.0,984.5,928.28,665.65
2016,8,7,12,0,959.0,106.0,1.3,24.0,993.0,898.55,649.11
2016,8,7,12,15,959.5,106.0,1.35,24.0,993.5,863.66,627.55
2016,8,7,12,30,960.0,106.0,1.4,24.0,994.0,825.49,603.65
2016,8,7,12,45,957.0,106.5,1.5,24.5,986.0,782.1,574.16
2016,8,7,13,0,954.0,107.0,1.6,25.0,978.0,736.03,541.34
2016,8,7,13,15,951.0,106.5,1.65,25.0,963.0,686.7,505.92
2016,8,7,13,30,948.0,106.0,1.7,25.0,948.0,635.12,467.74
2016,8,7,13,45,943.5,104.5,1.8,25.0,925.5,579.96,425.92
2016,8,7,14,0,939.0,103.0,1.9,25.0,903.0,523.16,381.26
2016,8,7,14,15,932.5,102.0,1.95,25.0,873.5,464.48,333.39
2016,8,7,14,30,926.0,101.0,2.0,25.0,844.0,404.84,283.32
2016,8,7,14,45,916.5,99.5,2.05,25.0,807.5,343.25,230.92
2016,8,7,15,0,907.0,98.0,2.1,25.0,771.0,281.56,178.71
2016,8,7,15,15,895.5,95.5,2.1,24.5,729.5,219.03,129.02
2016,8,7,15,30,884.0,93.0,2.1,24.0,688.0,157.17,87.52
2016,8,7,15,45,867.5,91.0,2.15,24.0,642.0,96.32,64.06
2016,8,7,16,0,851.0,89.0,2.2,24.0,596.0,76.11,58.81
2016,8,7,16,15,830.5,86.0,2.2,23.5,546.0,74.1,57.46
2016,8,7,16,30,810.0,83.0,2.2,23.0,496.0,72.02,56.02
2016,8,7,16,45,781.5,79.5,2.2,23.0,444.0,69.36,53.95
2016,8,7,17,0,753.0,76.0,2.2,23.0,392.0,66.66,51.83
2016,8,7,17,15,715.0,71.0,2.05,22.0,339.0,62.62,48.72
2016,8,7,17,30,677.0,66.0,1.9,21.0,286.0,54.05,41.58
2016,8,7,17,45,620.5,60.0,1.8,20.5,234.0,49.23,37.45
2016,8,7,18,0,564.0,54.0,1.7,20.0,182.0,44.44,33.17
2016,8,7,18,15,478.0,45.5,1.6,19.0,134.5,37.47,26.87
2016,8,7,18,30,392.0,37.0,1.5,18.0,87.0,30.56,20.3
2016,8,7,18,45,249.0,25.0,1.4,17.5,51.5,20.54,8.36
2016,8,7,19,0,106.0,13.0,1.3,17.0,16.0,10.23,0.0
2016,8,7,19,15,53.0,6.5,1.35,16.5,8.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,5,15,36.5,4.5,1.1,13.5,5.5,0.0,0.0
2016,8,8,5,30,73.0,9.0,1.2,14.0,11.0,33.84,0.0
2016,8,8,5,45,214.0,21.5,1.3,14.5,43.0,135.23,59.22
2016,8,8,6,0,355.0,34.0,1.4,15.0,75.0,236.34,182.44
2016,8,8,6,15,444.5,43.0,1.3,15.5,121.0,314.42,252.57
2016,8,8,6,30,534.0,52.0,1.2,16.0,167.0,401.09,325.48
2016,8,8,6,45,591.0,58.5,1.1,17.0,217.5,471.81,381.96
2016,8,8,7,0,648.0,65.0,1.0,18.0,268.0,546.19,437.95
2016,8,8,7,15,687.5,70.0,0.9,18.5,320.0,609.06,482.65
2016,8,8,7,30,727.0,75.0,0.8,19.0,372.0,669.48,522.39
2016,8,8,7,45,757.5,78.5,0.7,19.5,423.5,724.92,556.74
2016,8,8,8,0,788.0,82.0,0.6,20.0,475.0,779.56,589.03
2016,8,8,8,15,809.0,85.5,0.45,20.5,524.5,824.77,612.78
2016,8,8,8,30,830.0,89.0,0.3,21.0,574.0,867.85,634.24
2016,8,8,8,45,847.0,91.0,0.2,21.5,620.5,892.31,644.24
2016,8,8,9,0,864.0,93.0,0.1,22.0,667.0,924.19,659.23
2016,8,8,9,15,876.0,95.0,0.25,22.5,708.5,948.23,673.35
2016,8,8,9,30,888.0,97.0,0.4,23.0,750.0,968.8,686.05
2016,8,8,9,45,901.0,97.0,0.55,23.5,787.0,984.51,696.04
2016,8,8,10,0,914.0,97.0,0.7,24.0,824.0,996.46,703.88
2016,8,8,10,15,920.5,98.5,0.85,24.0,854.0,999.79,707.85
2016,8,8,10,30,927.0,100.0,1.0,24.0,884.0,999.07,709.41
2016,8,8,10,45,931.5,101.0,1.15,24.5,907.0,991.87,705.55
2016,8,8,11,0,936.0,102.0,1.3,25.0,930.0,980.61,699.13
2016,8,8,11,15,939.5,103.0,1.45,25.0,945.5,964.42,690.86
2016,8,8,11,30,943.0,104.0,1.6,25.0,961.0,944.29,679.95
2016,8,8,11,45,944.5,104.0,1.75,25.0,969.5,917.67,664.67
2016,8,8,12,0,946.0,104.0,1.9,25.0,978.0,887.45,646.8
2016,8,8,12,15,946.5,104.0,2.0,25.0,978.5,852.97,625.36
2016,8,8,12,30,947.0,104.0,2.1,25.0,979.0,815.25,601.49
2016,8,8,12,45,946.5,103.5,2.25,25.0,971.5,773.3,573.63
2016,8,8,13,0,946.0,103.0,2.4,25.0,964.0,728.53,542.14
2016,8,8,13,15,943.0,102.0,2.45,25.0,949.0,679.15,505.83
2016,8,8,13,30,940.0,101.0,2.5,25.0,934.0,627.55,466.81
2016,8,8,13,45,936.0,100.0,2.65,25.0,912.0,573.42,425.0
2016,8,8,14,0,932.0,99.0,2.8,25.0,890.0,517.6,380.33
2016,8,8,14,15,925.5,97.5,2.85,24.5,860.5,458.92,332.4
2016,8,8,14,30,919.0,96.0,2.9,24.0,831.0,399.3,282.19
2016,8,8,14,45,910.5,94.0,2.95,24.0,795.5,338.05,229.27
2016,8,8,15,0,902.0,92.0,3.0,24.0,760.0,276.62,176.55
2016,8,8,15,15,890.5,90.0,3.0,23.5,719.0,214.73,126.8
2016,8,8,15,30,879.0,88.0,3.0,23.0,678.0,153.52,85.36
2016,8,8,15,45,865.0,85.5,3.05,23.0,632.5,92.8,61.65
2016,8,8,16,0,851.0,83.0,3.1,23.0,587.0,80.58,62.86
2016,8,8,16,15,831.0,80.0,3.05,22.5,537.5,70.11,54.34
2016,8,8,16,30,811.0,77.0,3.0,22.0,488.0,67.9,52.76
2016,8,8,16,45,786.5,73.0,3.0,22.0,437.0,64.81,50.31
2016,8,8,17,0,762.0,69.0,3.0,22.0,386.0,61.64,47.75
2016,8,8,17,15,725.0,64.5,2.85,21.5,333.5,57.81,44.68
2016,8,8,17,30,688.0,60.0,2.7,21.0,281.0,53.95,41.49
2016,8,8,17,45,635.5,54.5,2.6,20.5,230.0,49.08,37.3
2016,8,8,18,0,583.0,49.0,2.5,20.0,179.0,40.78,29.96
2016,8,8,18,15,498.0,41.5,2.35,19.0,132.0,34.46,24.22
2016,8,8,18,30,413.0,34.0,2.2,18.0,85.0,28.23,18.23
2016,8,8,18,45,265.5,23.0,2.1,17.5,50.0,18.94,6.4
2016,8,8,19,0,118.0,12.0,2.0,17.0,15.0,9.44,0.0
2016,8,8,19,15,59.0,6.0,2.0,16.5,7.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,9,5,45,176.0,16.5,1.15,15.0,36.5,113.03,41.18
2016,8,9,6,0,352.0,33.0,1.3,16.0,73.0,234.78,179.89
2016,8,9,6,15,442.5,42.0,1.35,16.5,118.5,313.31,250.7
2016,8,9,6,30,533.0,51.0,1.4,17.0,164.0,400.61,324.5
2016,8,9,6,45,588.0,58.0,1.5,17.5,214.5,470.71,382.24
2016,8,9,7,0,643.0,65.0,1.6,18.0,265.0,544.33,440.24
2016,8,9,7,15,683.0,70.0,1.6,18.5,317.0,607.43,486.89
2016,8,9,7,30,723.0,75.0,1.6,19.0,369.0,668.07,528.94
2016,8,9,7,45,753.0,79.0,1.65,19.5,420.5,723.62,566.27
2016,8,9,8,0,783.0,83.0,1.7,20.0,472.0,778.37,602.01
2016,8,9,8,15,804.0,86.5,1.7,20.5,521.5,823.48,629.7
2016,8,9,8,30,825.0,90.0,1.7,21.0,571.0,866.47,655.43
2016,8,9,8,45,843.0,91.5,1.75,22.0,617.5,891.09,667.66
2016,8,9,9,0,861.0,93.0,1.8,23.0,664.0,923.27,684.97
2016,8,9,9,15,873.5,95.5,1.75,23.5,705.5,948.3,697.42
2016,8,9,9,30,886.0,98.0,1.7,24.0,747.0,969.86,707.56
2016,8,9,9,45,896.0,99.5,1.65,24.5,783.0,984.26,713.08
2016,8,9,10,0,906.0,101.0,1.6,25.0,819.0,994.83,716.29
2016,8,9,10,15,912.5,102.5,1.45,25.0,849.0,998.07,714.88
2016,8,9,10,30,919.0,104.0,1.3,25.0,879.0,997.28,711.0
2016,8,9,10,45,923.0,105.5,1.2,25.5,901.5,990.06,702.65
2016,8,9,11,0,927.0,107.0,1.1,26.0,924.0,978.81,692.02
2016,8,9,11,15,930.0,107.5,1.05,26.0,940.0,961.69,680.16
2016,8,9,11,30,933.0,108.0,1.0,26.0,956.0,940.71,666.09
2016,8,9,11,45,933.5,109.5,1.0,26.5,963.5,914.7,648.57
2016,8,9,12,0,934.0,111.0,1.0,27.0,971.0,885.12,628.92
2016,8,9,12,15,934.0,111.0,1.1,27.0,971.0,850.42,608.72
2016,8,9,12,30,934.0,111.0,1.2,27.0,971.0,812.56,586.12
2016,8,9,12,45,930.0,112.0,1.3,27.0,963.0,769.65,558.46
2016,8,9,13,0,926.0,113.0,1.4,27.0,955.0,724.2,527.63
2016,8,9,13,15,923.0,112.5,1.5,26.5,940.0,675.88,494.73
2016,8,9,13,30,920.0,112.0,1.6,26.0,925.0,625.39,458.89
2016,8,9,13,45,914.0,111.5,1.75,26.0,902.5,571.35,418.37
2016,8,9,14,0,908.0,111.0,1.9,26.0,880.0,515.87,375.11
2016,8,9,14,15,901.0,109.5,1.95,26.0,850.5,458.05,328.16
2016,8,9,14,30,894.0,108.0,2.0,26.0,821.0,399.39,279.15
2016,8,9,14,45,883.0,107.0,2.1,26.0,785.5,339.29,228.33
2016,8,9,15,0,872.0,106.0,2.2,26.0,750.0,279.3,177.82
2016,8,9,15,15,860.0,103.5,2.2,25.5,709.0,218.52,129.71
2016,8,9,15,30,848.0,101.0,2.2,25.0,668.0,151.15,83.8
2016,8,9,15,45,829.5,99.0,2.25,25.0,622.0,91.35,60.32
2016,8,9,16,0,811.0,97.0,2.3,25.0,576.0,80.43,62.22
2016,8,9,16,15,789.5,93.5,2.25,24.5,527.0,78.31,60.78
2016,8,9,16,30,768.0,90.0,2.2,24.0,478.0,76.1,59.26
2016,8,9,16,45,736.5,86.5,2.2,24.0,426.0,73.64,57.38
2016,8,9,17,0,705.0,83.0,2.2,24.0,374.0,65.67,50.79
2016,8,9,17,15,665.0,77.5,2.1,23.0,322.0,61.75,47.78
2016,8,9,17,30,625.0,72.0,2.0,22.0,270.0,57.79,44.63
2016,8,9,17,45,562.0,65.5,1.9,21.5,219.0,52.78,40.34
2016,8,9,18,0,499.0,59.0,1.8,21.0,168.0,47.83,35.91
2016,8,9,18,15,409.5,48.5,1.7,20.0,122.5,39.49,28.4
2016,8,9,18,30,320.0,38.0,1.6,19.0,77.0,31.14,20.48
2016,8,9,18,45,186.5,24.0,1.55,18.5,44.0,18.33,4.88
2016,8,9,19,0,53.0,10.0,1.5,18.0,11.0,7.87,0.0
2016,8,9,19,15,26.5,5.0,1.5,17.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,45,142.5,18.0,0.85,14.5,33.5,96.87,26.77
2016,8,10,6,0,285.0,36.0,0.9,15.0,67.0,205.82,157.24
2016,8,10,6,15,377.0,46.5,0.9,15.5,111.0,283.84,227.32
2016,8,10,6,30,469.0,57.0,0.9,16.0,155.0,370.79,300.48
2016,8,10,6,45,530.0,65.0,0.9,16.5,205.0,443.26,359.44
2016,8,10,7,0,591.0,73.0,0.9,17.0,255.0,519.83,418.83
2016,8,10,7,15,345.5,118.0,0.95,17.5,229.0,410.48,331.56
2016,8,10,7,30,100.0,163.0,1.0,18.0,203.0,251.62,202.43
2016,8,10,7,45,94.0,185.0,1.1,18.5,227.0,254.79,204.91
2016,8,10,8,0,88.0,207.0,1.2,19.0,251.0,273.17,218.25
2016,8,10,8,15,438.5,153.5,1.25,19.5,405.0,577.5,456.23
2016,8,10,8,30,789.0,100.0,1.3,20.0,559.0,847.77,643.54
2016,8,10,8,45,808.5,102.5,1.4,20.5,605.0,885.02,663.45
2016,8,10,9,0,828.0,105.0,1.5,21.0,651.0,919.53,684.17
2016,8,10,9,15,841.0,107.5,1.55,21.0,692.5,944.83,699.39
2016,8,10,9,30,854.0,110.0,1.6,21.0,734.0,953.99,704.21
2016,8,10,9,45,867.0,110.5,1.7,21.5,770.5,969.82,713.01
2016,8,10,10,0,880.0,111.0,1.8,22.0,807.0,981.99,719.4
2016,8,10,10,15,887.5,112.5,1.85,22.0,837.0,986.04,721.41
2016,8,10,10,30,895.0,114.0,1.9,22.0,867.0,986.13,721.1
2016,8,10,10,45,900.5,115.0,2.0,22.5,890.0,979.84,716.05
2016,8,10,11,0,906.0,116.0,2.1,23.0,913.0,969.58,708.56
2016,8,10,11,15,909.5,116.5,2.15,23.0,929.0,953.07,697.93
2016,8,10,11,30,913.0,117.0,2.2,23.0,945.0,932.75,684.91
2016,8,10,11,45,915.0,117.5,2.3,23.5,953.0,907.4,667.78
2016,8,10,12,0,917.0,118.0,2.4,24.0,961.0,878.51,648.27
2016,8,10,12,15,917.0,118.0,2.4,23.5,961.0,844.18,626.72
2016,8,10,12,30,917.0,118.0,2.4,23.0,961.0,806.73,602.9
2016,8,10,12,45,914.5,118.5,2.45,23.0,953.5,764.95,573.54
2016,8,10,13,0,912.0,119.0,2.5,23.0,946.0,720.57,541.3
2016,8,10,13,15,908.5,118.0,2.5,23.0,931.0,672.01,504.98
2016,8,10,13,30,905.0,117.0,2.5,23.0,916.0,621.38,466.16
2016,8,10,13,45,901.0,115.5,2.55,23.0,893.5,568.25,424.51
2016,8,10,14,0,897.0,114.0,2.6,23.0,871.0,513.52,380.25
2016,8,10,14,15,890.0,112.5,2.55,23.0,842.0,456.17,332.39
