Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,14,30,883.0,111.0,2.5,23.0,813.0,397.99,282.67
2016,8,10,14,45,874.5,108.5,2.5,23.0,777.5,338.12,230.98
2016,8,10,15,0,866.0,106.0,2.5,23.0,742.0,278.11,179.55
2016,8,10,15,15,853.5,103.5,2.45,22.5,701.5,217.52,130.91
2016,8,10,15,30,841.0,101.0,2.4,22.0,661.0,150.46,84.6
2016,8,10,15,45,826.5,97.0,2.4,22.0,615.5,89.88,60.03
2016,8,10,16,0,812.0,93.0,2.4,22.0,570.0,77.87,60.85
2016,8,10,16,15,791.0,89.5,2.35,21.5,521.0,75.66,59.31
2016,8,10,16,30,770.0,86.0,2.3,21.0,472.0,73.37,57.68
2016,8,10,16,45,743.5,81.5,2.3,21.0,421.5,70.16,55.13
2016,8,10,17,0,717.0,77.0,2.3,21.0,371.0,66.87,52.48
2016,8,10,17,15,677.5,72.0,2.2,20.5,319.0,58.08,45.11
2016,8,10,17,30,638.0,67.0,2.1,20.0,267.0,54.33,42.0
2016,8,10,17,45,582.5,60.0,2.05,19.5,216.5,48.88,37.27
2016,8,10,18,0,527.0,53.0,2.0,19.0,166.0,43.41,32.35
2016,8,10,18,15,438.0,43.5,1.9,18.5,120.5,35.69,25.27
2016,8,10,18,30,349.0,34.0,1.8,18.0,75.0,27.99,17.81
2016,8,10,18,45,208.5,21.5,1.7,17.5,42.5,17.59,3.08
2016,8,10,19,0,68.0,9.0,1.6,17.0,10.0,7.08,0.0
2016,8,10,19,15,34.0,4.5,1.6,16.5,5.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,5,45,151.5,17.0,0.75,14.5,33.0,102.85,18.42
2016,8,11,6,0,303.0,34.0,0.8,15.0,66.0,213.62,162.3
2016,8,11,6,15,395.0,44.5,0.8,15.5,111.0,292.51,233.75
2016,8,11,6,30,487.0,55.0,0.8,16.0,156.0,380.48,307.61
2016,8,11,6,45,542.5,63.5,0.8,16.5,205.5,450.91,364.78
2016,8,11,7,0,598.0,72.0,0.8,17.0,255.0,524.96,422.0
2016,8,11,7,15,309.5,108.0,0.75,17.5,204.0,373.75,301.97
2016,8,11,7,30,21.0,144.0,0.7,18.0,153.0,139.59,110.25
2016,8,11,7,45,29.0,167.0,0.7,18.5,180.5,181.9,144.92
2016,8,11,8,0,37.0,190.0,0.7,19.0,208.0,211.33,167.6
2016,8,11,8,15,65.5,220.5,0.8,19.5,257.0,267.3,211.38
2016,8,11,8,30,94.0,251.0,0.9,20.0,306.0,324.3,254.76
2016,8,11,8,45,223.5,259.5,1.0,20.5,403.5,471.55,367.06
2016,8,11,9,0,353.0,268.0,1.1,21.0,501.0,625.08,477.49
2016,8,11,9,15,594.0,195.5,1.2,21.5,616.0,812.81,609.08
2016,8,11,9,30,835.0,123.0,1.3,22.0,731.0,964.82,705.91
2016,8,11,9,45,857.0,119.5,1.4,22.5,770.5,971.38,706.95
2016,8,11,10,0,879.0,116.0,1.5,23.0,810.0,988.02,716.38
2016,8,11,10,15,887.0,117.5,1.6,23.0,840.0,992.42,719.35
2016,8,11,10,30,895.0,119.0,1.7,23.0,870.0,992.86,720.02
2016,8,11,10,45,898.5,121.0,1.85,23.0,892.5,985.48,716.46
2016,8,11,11,0,902.0,123.0,2.0,23.0,915.0,974.15,710.4
2016,8,11,11,15,906.0,124.0,2.1,23.0,931.0,958.44,700.91
2016,8,11,11,30,910.0,125.0,2.2,23.0,947.0,938.87,688.94
2016,8,11,11,45,910.5,126.5,2.35,23.5,955.0,912.94,671.9
2016,8,11,12,0,911.0,128.0,2.5,24.0,963.0,883.52,652.44
2016,8,11,12,15,911.0,128.0,2.55,24.0,963.5,849.1,629.97
2016,8,11,12,30,911.0,128.0,2.6,24.0,964.0,811.6,605.27
2016,8,11,12,45,902.5,131.5,2.7,24.0,954.5,767.82,574.52
2016,8,11,13,0,894.0,135.0,2.8,24.0,945.0,721.87,541.37
2016,8,11,13,15,891.0,134.5,2.85,23.5,929.5,674.47,507.1
2016,8,11,13,30,888.0,134.0,2.9,23.0,914.0,624.99,470.12
2016,8,11,13,45,883.0,132.0,2.95,23.0,892.0,571.49,428.06
2016,8,11,14,0,878.0,130.0,3.0,23.0,870.0,516.56,383.57
2016,8,11,14,15,870.5,128.0,3.0,23.0,840.5,459.38,335.91
2016,8,11,14,30,863.0,126.0,3.0,23.0,811.0,401.47,286.45
2016,8,11,14,45,854.0,123.5,3.05,23.0,775.5,339.14,232.95
2016,8,11,15,0,845.0,121.0,3.1,23.0,740.0,278.71,181.21
2016,8,11,15,15,831.5,118.0,3.1,22.5,698.5,217.5,132.07
2016,8,11,15,30,818.0,115.0,3.1,22.0,657.0,157.43,91.13
2016,8,11,15,45,801.5,111.5,3.1,22.0,611.5,98.29,67.18
2016,8,11,16,0,785.0,108.0,3.1,22.0,566.0,87.26,68.81
2016,8,11,16,15,762.0,103.5,3.05,21.5,516.5,84.7,67.02
2016,8,11,16,30,739.0,99.0,3.0,21.0,467.0,75.69,59.69
2016,8,11,16,45,709.0,93.5,3.0,20.5,415.5,72.28,57.09
2016,8,11,17,0,679.0,88.0,3.0,20.0,364.0,68.77,54.36
2016,8,11,17,15,637.0,81.5,2.9,19.5,312.0,64.28,50.7
2016,8,11,17,30,595.0,75.0,2.8,19.0,260.0,59.71,46.87
2016,8,11,17,45,535.5,67.0,2.7,18.5,209.5,53.74,41.67
2016,8,11,18,0,476.0,59.0,2.6,18.0,159.0,47.74,36.24
2016,8,11,18,15,386.5,47.5,2.45,17.5,114.0,38.64,27.88
2016,8,11,18,30,297.0,36.0,2.3,17.0,69.0,29.48,18.99
2016,8,11,18,45,148.5,18.0,2.15,16.5,34.5,14.52,0.01
2016,8,11,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,5,45,144.5,17.0,1.7,13.5,32.0,99.57,5.45
2016,8,12,6,0,289.0,34.0,1.9,14.0,64.0,207.51,158.03
2016,8,12,6,15,381.5,45.0,1.85,14.5,108.5,286.66,231.51
2016,8,12,6,30,474.0,56.0,1.8,15.0,153.0,375.01,307.31
2016,8,12,6,45,320.5,87.5,1.8,15.5,161.5,331.54,273.39
2016,8,12,7,0,167.0,119.0,1.8,16.0,170.0,247.16,203.85
2016,8,12,7,15,186.0,138.0,1.75,16.5,204.5,286.63,236.25
2016,8,12,7,30,205.0,157.0,1.7,17.0,239.0,327.09,267.98
2016,8,12,7,45,216.0,179.5,1.65,18.0,276.5,365.95,296.7
2016,8,12,8,0,227.0,202.0,1.6,19.0,314.0,423.82,338.76
2016,8,12,8,15,295.5,212.0,1.55,19.5,373.5,498.97,394.76
2016,8,12,8,30,364.0,222.0,1.5,20.0,433.0,576.85,450.74
2016,8,12,8,45,598.5,164.5,1.5,20.5,543.5,769.7,589.32
2016,8,12,9,0,833.0,107.0,1.5,21.0,654.0,930.34,692.91
2016,8,12,9,15,846.0,110.0,1.55,21.0,695.5,956.28,706.93
2016,8,12,9,30,859.0,113.0,1.6,21.0,737.0,965.73,711.91
2016,8,12,9,45,870.5,114.5,1.7,21.5,773.5,981.12,720.37
2016,8,12,10,0,882.0,116.0,1.8,22.0,810.0,992.76,726.39
2016,8,12,10,15,889.5,117.5,1.9,22.0,840.0,996.63,728.93
2016,8,12,10,30,897.0,119.0,2.0,22.0,870.0,996.53,729.1
2016,8,12,10,45,903.0,120.0,2.15,22.5,893.0,990.49,724.73
2016,8,12,11,0,909.0,121.0,2.3,23.0,916.0,980.45,717.83
2016,8,12,11,15,912.5,121.5,2.4,23.0,932.0,963.66,707.43
2016,8,12,11,30,916.0,122.0,2.5,23.0,948.0,943.03,694.57
2016,8,12,11,45,918.0,122.0,2.65,23.5,956.0,916.91,677.13
2016,8,12,12,0,920.0,122.0,2.8,24.0,964.0,887.23,657.25
2016,8,12,12,15,920.5,122.0,2.85,24.0,964.5,852.95,634.69
2016,8,12,12,30,921.0,122.0,2.9,24.0,965.0,815.49,609.85
2016,8,12,12,45,921.5,120.5,3.0,24.0,958.0,773.81,580.72
2016,8,12,13,0,922.0,119.0,3.1,24.0,951.0,729.33,548.47
2016,8,12,13,15,919.0,118.0,3.1,24.0,936.0,680.39,511.71
2016,8,12,13,30,916.0,117.0,3.1,24.0,921.0,629.3,472.38
2016,8,12,13,45,912.0,115.5,3.15,24.0,899.0,575.37,429.93
2016,8,12,14,0,908.0,114.0,3.2,24.0,877.0,519.81,384.87
2016,8,12,14,15,901.5,112.5,3.15,24.0,847.5,461.81,336.39
2016,8,12,14,30,895.0,111.0,3.1,24.0,818.0,402.91,285.96
2016,8,12,14,45,887.0,108.0,3.1,24.0,782.5,341.9,233.26
2016,8,12,15,0,879.0,105.0,3.1,24.0,747.0,280.69,180.77
2016,8,12,15,15,867.0,103.0,3.05,23.5,706.0,219.49,131.62
2016,8,12,15,30,855.0,101.0,3.0,23.0,665.0,151.83,85.01
2016,8,12,15,45,840.5,97.5,2.95,23.0,619.0,90.48,60.44
2016,8,12,16,0,826.0,94.0,2.9,23.0,573.0,78.98,61.57
2016,8,12,16,15,804.5,90.5,2.85,22.5,523.5,76.75,60.03
2016,8,12,16,30,783.0,87.0,2.8,22.0,474.0,74.44,58.39
2016,8,12,16,45,755.5,82.0,2.75,22.0,422.5,70.84,55.51
2016,8,12,17,0,728.0,77.0,2.7,22.0,371.0,67.13,52.51
2016,8,12,17,15,687.5,72.0,2.45,21.5,318.0,58.29,45.11
2016,8,12,17,30,647.0,67.0,2.2,21.0,265.0,54.51,41.98
2016,8,12,17,45,589.0,59.5,2.0,20.5,214.0,48.64,36.88
2016,8,12,18,0,531.0,52.0,1.8,20.0,163.0,42.74,31.58
2016,8,12,18,15,438.0,42.5,1.65,19.5,117.0,34.97,24.44
2016,8,12,18,30,345.0,33.0,1.5,19.0,71.0,27.24,16.8
2016,8,12,18,45,172.5,16.5,1.35,18.5,35.5,13.36,0.0
2016,8,12,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,5,45,151.5,16.0,1.2,15.5,31.5,101.14,0.0
2016,8,13,6,0,303.0,32.0,1.3,16.0,63.0,213.43,159.93
2016,8,13,6,15,397.5,42.5,1.3,16.5,107.5,293.84,234.54
2016,8,13,6,30,492.0,53.0,1.3,17.0,152.0,383.73,310.64
2016,8,13,6,45,279.0,84.5,1.3,17.5,144.0,302.36,246.67
2016,8,13,7,0,66.0,116.0,1.3,18.0,136.0,160.75,129.7
2016,8,13,7,15,74.5,137.0,1.25,18.5,164.0,189.44,153.48
2016,8,13,7,30,83.0,158.0,1.2,19.0,192.0,218.47,176.39
2016,8,13,7,45,100.0,182.5,1.15,19.5,228.0,258.86,207.92
2016,8,13,8,0,117.0,207.0,1.1,20.0,264.0,318.38,253.22
2016,8,13,8,15,128.0,230.5,1.1,20.5,299.0,354.4,279.33
2016,8,13,8,30,139.0,254.0,1.1,21.0,334.0,390.24,304.88
2016,8,13,8,45,492.5,176.0,1.15,22.0,492.5,675.23,517.88
2016,8,13,9,0,846.0,98.0,1.2,23.0,651.0,934.06,687.08
2016,8,13,9,15,858.5,100.0,1.25,23.0,692.5,946.58,690.86
2016,8,13,9,30,871.0,102.0,1.3,23.0,734.0,967.32,703.24
2016,8,13,9,45,884.5,102.0,1.4,23.5,771.0,983.26,711.93
2016,8,13,10,0,898.0,102.0,1.5,24.0,808.0,995.47,718.37
2016,8,13,10,15,905.0,103.5,1.6,24.0,837.5,999.05,720.85
2016,8,13,10,30,912.0,105.0,1.7,24.0,867.0,998.61,720.97
2016,8,13,10,45,918.0,105.5,1.85,24.5,890.0,992.14,716.64
2016,8,13,11,0,924.0,106.0,2.0,25.0,913.0,981.63,709.76
2016,8,13,11,15,927.0,107.0,2.1,25.0,928.5,964.82,699.67
2016,8,13,11,30,930.0,108.0,2.2,25.0,944.0,944.12,687.09
2016,8,13,11,45,932.0,107.5,2.35,25.5,952.0,917.37,669.67
2016,8,13,12,0,934.0,107.0,2.5,26.0,960.0,887.04,649.79
2016,8,13,12,15,934.0,107.0,2.55,26.0,960.5,852.09,627.17
2016,8,13,12,30,934.0,107.0,2.6,26.0,961.0,813.95,602.26
2016,8,13,12,45,918.0,116.0,2.7,26.0,949.0,768.69,571.28
2016,8,13,13,0,902.0,125.0,2.8,26.0,937.0,721.51,537.37
2016,8,13,13,15,898.5,124.5,2.8,26.0,922.0,673.39,501.64
2016,8,13,13,30,895.0,124.0,2.8,26.0,907.0,623.2,463.43
2016,8,13,13,45,893.5,120.5,2.85,26.0,885.5,570.0,422.07
2016,8,13,14,0,892.0,117.0,2.9,26.0,864.0,515.0,377.99
2016,8,13,14,15,885.0,115.5,2.9,25.5,834.5,457.56,331.22
2016,8,13,14,30,878.0,114.0,2.9,25.0,805.0,399.3,282.38
2016,8,13,14,45,872.5,109.5,2.95,25.0,770.5,338.88,230.46
2016,8,13,15,0,867.0,105.0,3.0,25.0,736.0,278.02,178.49
2016,8,13,15,15,855.0,103.0,2.95,25.0,695.0,217.49,129.8
2016,8,13,15,30,843.0,101.0,2.9,25.0,654.0,150.54,83.79
2016,8,13,15,45,830.5,96.5,2.9,25.0,609.0,89.3,59.25
2016,8,13,16,0,818.0,92.0,2.9,25.0,564.0,77.51,59.85
2016,8,13,16,15,797.0,88.5,2.85,24.5,515.0,75.25,58.29
2016,8,13,16,30,776.0,85.0,2.8,24.0,466.0,72.91,56.63
2016,8,13,16,45,750.5,80.0,2.75,24.0,415.0,69.31,53.77
2016,8,13,17,0,725.0,75.0,2.7,24.0,364.0,65.6,50.78
2016,8,13,17,15,684.5,70.0,2.45,23.0,312.0,56.85,43.6
2016,8,13,17,30,644.0,65.0,2.2,22.0,260.0,53.03,40.52
2016,8,13,17,45,587.5,57.5,2.0,21.5,209.5,47.14,35.41
2016,8,13,18,0,531.0,50.0,1.8,21.0,159.0,41.2,30.08
2016,8,13,18,15,436.0,41.0,1.65,20.5,113.5,33.78,23.27
2016,8,13,18,30,341.0,32.0,1.5,20.0,68.0,26.44,15.85
2016,8,13,18,45,170.5,16.0,1.4,19.5,34.0,12.98,0.0
2016,8,13,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,14,5,45,172.5,15.0,1.3,15.5,32.0,108.8,0.0
2016,8,14,6,0,345.0,30.0,1.4,16.0,64.0,233.05,173.37
2016,8,14,6,15,442.5,39.0,1.35,16.5,110.0,315.64,251.53
2016,8,14,6,30,540.0,48.0,1.3,17.0,156.0,407.96,329.57
2016,8,14,6,45,602.5,54.5,1.3,17.5,207.5,483.16,391.1
2016,8,14,7,0,665.0,61.0,1.3,18.0,259.0,562.58,452.83
2016,8,14,7,15,354.5,106.0,1.25,18.5,213.5,407.8,329.99
2016,8,14,7,30,44.0,151.0,1.2,19.0,168.0,180.36,143.84
2016,8,14,7,45,54.0,174.5,1.2,20.0,198.5,212.58,169.73
2016,8,14,8,0,64.0,198.0,1.2,21.0,229.0,245.1,194.3
2016,8,14,8,15,82.0,223.5,1.35,21.5,268.0,287.15,226.54
2016,8,14,8,30,100.0,249.0,1.5,22.0,307.0,329.63,258.48
2016,8,14,8,45,163.5,270.5,1.65,22.5,373.5,431.26,335.36
2016,8,14,9,0,227.0,292.0,1.8,23.0,440.0,513.97,395.93
2016,8,14,9,15,567.0,192.0,1.9,23.5,593.5,788.19,595.77
2016,8,14,9,30,907.0,92.0,2.0,24.0,747.0,992.96,728.49
2016,8,14,9,45,896.5,104.0,2.15,24.5,778.5,998.96,728.98
2016,8,14,10,0,886.0,116.0,2.3,25.0,810.0,1000.31,728.74
2016,8,14,10,15,893.5,117.5,2.4,25.0,840.0,1004.09,731.1
2016,8,14,10,30,901.0,119.0,2.5,25.0,870.0,1003.87,730.96
2016,8,14,10,45,909.5,118.0,2.65,25.5,893.5,998.11,726.43
2016,8,14,11,0,918.0,117.0,2.8,26.0,917.0,988.33,719.39
2016,8,14,11,15,921.0,118.0,2.85,26.0,932.5,971.32,708.28
2016,8,14,11,30,924.0,119.0,2.9,26.0,948.0,950.44,694.76
2016,8,14,11,45,928.0,117.5,3.0,26.0,956.5,924.39,678.24
2016,8,14,12,0,932.0,116.0,3.1,26.0,965.0,894.69,659.24
2016,8,14,12,15,932.0,116.0,3.15,26.0,965.0,859.53,636.15
2016,8,14,12,30,932.0,116.0,3.2,26.0,965.0,821.19,610.78
2016,8,14,12,45,922.5,120.5,3.25,26.0,955.0,776.65,579.59
2016,8,14,13,0,913.0,125.0,3.3,26.0,945.0,729.89,545.53
2016,8,14,13,15,909.5,124.0,3.3,26.0,929.5,680.75,508.84
2016,8,14,13,30,906.0,123.0,3.3,26.0,914.0,629.53,469.66
2016,8,14,13,45,899.5,122.5,3.35,26.0,890.5,575.22,427.21
2016,8,14,14,0,893.0,122.0,3.4,26.0,867.0,519.56,382.39
2016,8,14,14,15,885.5,120.0,3.4,25.5,837.5,461.3,334.85
2016,8,14,14,30,878.0,118.0,3.4,25.0,808.0,402.31,285.28
2016,8,14,14,45,867.5,116.5,3.4,25.0,771.5,342.27,233.58
2016,8,14,15,0,857.0,115.0,3.4,25.0,735.0,277.69,178.84
2016,8,14,15,15,844.0,112.0,3.35,24.5,693.5,215.6,129.19
2016,8,14,15,30,831.0,109.0,3.3,24.0,652.0,154.58,87.87
2016,8,14,15,45,813.5,106.0,3.25,24.0,606.0,94.71,64.16
2016,8,14,16,0,796.0,103.0,3.2,24.0,560.0,84.39,65.91
2016,8,14,16,15,773.0,99.0,3.1,23.5,510.5,82.04,64.28
2016,8,14,16,30,750.0,95.0,3.0,23.0,461.0,73.49,57.38
2016,8,14,16,45,719.0,90.0,2.95,23.0,409.0,70.28,54.84
2016,8,14,17,0,688.0,85.0,2.9,23.0,357.0,67.0,52.21
2016,8,14,17,15,644.5,79.0,2.7,22.0,305.0,62.75,48.88
2016,8,14,17,30,601.0,73.0,2.5,21.0,253.0,58.47,45.4
2016,8,14,17,45,539.0,64.5,2.3,20.5,202.5,52.03,39.8
2016,8,14,18,0,477.0,56.0,2.1,20.0,152.0,45.56,33.94
2016,8,14,18,15,378.0,45.0,2.0,19.5,107.0,36.74,25.84
2016,8,14,18,30,279.0,34.0,1.9,19.0,62.0,27.94,16.88
2016,8,14,18,45,139.5,17.0,1.85,18.5,31.0,13.02,0.0
2016,8,14,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,5,45,143.0,16.5,1.65,12.5,30.5,97.4,0.0
2016,8,15,6,0,286.0,33.0,1.8,13.0,61.0,207.27,154.55
2016,8,15,6,15,387.5,44.0,1.75,13.5,106.0,291.84,235.74
2016,8,15,6,30,489.0,55.0,1.7,14.0,151.0,386.54,317.17
2016,8,15,6,45,244.5,69.5,1.7,14.5,117.5,263.51,218.52
2016,8,15,7,0,0.0,84.0,1.7,15.0,84.0,69.11,53.15
2016,8,15,7,15,0.0,101.5,1.6,15.5,101.5,84.01,65.81
2016,8,15,7,30,0.0,119.0,1.5,16.0,119.0,98.84,77.9
2016,8,15,7,45,6.5,143.0,1.45,17.0,146.5,125.36,99.48
2016,8,15,8,0,13.0,167.0,1.4,18.0,174.0,152.22,120.81
2016,8,15,8,15,8.0,169.0,1.3,18.5,174.0,147.66,116.19
2016,8,15,8,30,3.0,171.0,1.2,19.0,174.0,143.39,111.92
2016,8,15,8,45,13.0,205.5,1.2,19.5,215.0,183.46,143.65
2016,8,15,9,0,23.0,240.0,1.2,20.0,256.0,223.92,174.89
2016,8,15,9,15,26.0,259.5,1.2,20.5,278.0,243.45,189.12
2016,8,15,9,30,29.0,279.0,1.2,21.0,300.0,284.59,219.68
2016,8,15,9,45,62.5,322.0,1.3,21.5,370.0,358.71,275.53
2016,8,15,10,0,96.0,365.0,1.4,22.0,440.0,432.32,329.33
2016,8,15,10,15,260.5,349.5,1.5,22.0,564.0,617.09,465.36
2016,8,15,10,30,425.0,334.0,1.6,22.0,688.0,773.93,575.11
2016,8,15,10,45,687.0,222.0,1.75,22.5,811.5,913.92,672.77
2016,8,15,11,0,949.0,110.0,1.9,23.0,935.0,1012.27,734.8
2016,8,15,11,15,952.0,110.5,1.95,23.0,951.0,994.26,722.21
2016,8,15,11,30,955.0,111.0,2.0,23.0,967.0,972.28,708.43
2016,8,15,11,45,954.0,113.0,2.15,23.0,974.0,944.29,691.84
2016,8,15,12,0,953.0,115.0,2.3,23.0,981.0,912.7,672.66
2016,8,15,12,15,953.0,115.0,2.35,23.0,981.0,876.73,649.44
2016,8,15,12,30,953.0,115.0,2.4,23.0,981.0,837.5,623.85
2016,8,15,12,45,948.0,117.0,2.5,23.0,972.0,793.21,593.73
2016,8,15,13,0,943.0,119.0,2.6,23.0,963.0,746.36,560.19
2016,8,15,13,15,939.5,118.0,2.6,23.0,947.0,695.77,522.55
2016,8,15,13,30,936.0,117.0,2.6,23.0,931.0,643.02,482.29
2016,8,15,13,45,928.5,117.0,2.65,23.0,907.0,586.96,438.54
2016,8,15,14,0,921.0,117.0,2.7,23.0,883.0,529.56,392.33
2016,8,15,14,15,913.5,115.0,2.7,22.5,852.5,469.66,343.3
2016,8,15,14,30,906.0,113.0,2.7,22.0,822.0,408.97,292.09
2016,8,15,14,45,897.0,110.5,2.7,22.0,785.0,346.96,238.36
2016,8,15,15,0,888.0,108.0,2.7,22.0,748.0,284.86,184.91
2016,8,15,15,15,874.5,105.5,2.65,21.5,706.0,222.15,134.38
2016,8,15,15,30,861.0,103.0,2.6,21.0,664.0,153.45,86.9
2016,8,15,15,45,846.5,99.0,2.55,21.0,617.0,91.09,61.92
2016,8,15,16,0,832.0,95.0,2.5,21.0,570.0,79.95,62.95
2016,8,15,16,15,809.5,91.5,2.45,20.5,519.5,77.7,61.38
2016,8,15,16,30,787.0,88.0,2.4,20.0,469.0,75.37,59.72
2016,8,15,16,45,757.5,83.0,2.35,20.0,416.5,71.74,56.79
2016,8,15,17,0,728.0,78.0,2.3,20.0,364.0,62.83,49.25
2016,8,15,17,15,685.0,72.5,2.15,19.5,310.5,58.7,45.88
2016,8,15,17,30,642.0,67.0,2.0,19.0,257.0,54.55,42.36
2016,8,15,17,45,574.5,60.0,1.85,18.5,205.0,48.98,37.46
2016,8,15,18,0,507.0,53.0,1.7,18.0,153.0,43.46,32.39
2016,8,15,18,15,406.5,42.0,1.65,17.5,107.0,34.51,24.1
2016,8,15,18,30,306.0,31.0,1.6,17.0,61.0,25.57,14.81
2016,8,15,18,45,153.0,15.5,1.55,16.5,30.5,12.6,0.0
2016,8,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,16,5,45,114.0,16.0,1.1,14.5,27.0,81.59,0.0
2016,8,16,6,0,228.0,32.0,1.2,15.0,54.0,177.94,129.59
2016,8,16,6,15,325.0,45.0,1.2,15.5,97.0,256.87,205.31
2016,8,16,6,30,422.0,58.0,1.2,16.0,140.0,350.39,284.82
2016,8,16,6,45,486.5,67.5,1.25,16.5,189.5,425.67,347.19
2016,8,16,7,0,551.0,77.0,1.3,17.0,239.0,505.42,410.41
2016,8,16,7,15,278.0,103.5,1.25,17.5,186.0,331.53,271.27
2016,8,16,7,30,5.0,130.0,1.2,18.0,133.0,114.12,89.51
2016,8,16,7,45,8.0,147.0,1.15,18.5,151.5,130.86,103.35
2016,8,16,8,0,11.0,164.0,1.1,19.0,170.0,147.78,116.57
2016,8,16,8,15,19.0,188.5,1.05,19.5,199.5,176.69,139.32
2016,8,16,8,30,27.0,213.0,1.0,20.0,229.0,224.34,176.25
2016,8,16,8,45,44.5,245.0,1.0,20.5,273.5,272.53,213.02
2016,8,16,9,0,62.0,277.0,1.0,21.0,318.0,320.91,249.05
2016,8,16,9,15,142.5,304.5,1.05,21.5,405.0,447.44,343.96
2016,8,16,9,30,223.0,332.0,1.1,22.0,492.0,552.68,419.31
2016,8,16,9,45,528.0,235.0,1.15,22.5,640.0,792.82,589.92
2016,8,16,10,0,833.0,138.0,1.2,23.0,788.0,989.52,715.36
2016,8,16,10,15,841.5,140.5,1.3,23.0,817.5,995.21,716.88
2016,8,16,10,30,850.0,143.0,1.4,23.0,847.0,996.93,718.55
2016,8,16,10,45,855.5,144.5,1.5,23.5,870.0,990.71,713.93
2016,8,16,11,0,861.0,146.0,1.6,24.0,893.0,980.5,706.93
2016,8,16,11,15,865.0,147.0,1.7,24.0,908.5,949.33,687.94
2016,8,16,11,30,869.0,148.0,1.8,24.0,924.0,929.89,676.57
2016,8,16,11,45,870.5,148.5,1.95,24.5,931.5,904.22,660.16
2016,8,16,12,0,872.0,149.0,2.1,25.0,939.0,875.17,641.39
2016,8,16,12,15,872.0,149.0,2.2,25.0,939.0,841.26,619.99
2016,8,16,12,30,872.0,149.0,2.3,25.0,939.0,804.38,595.98
2016,8,16,12,45,869.5,149.0,2.4,25.0,931.0,762.87,567.19
2016,8,16,13,0,867.0,149.0,2.5,25.0,923.0,718.93,535.92
2016,8,16,13,15,863.0,148.0,2.55,25.0,907.0,677.79,505.28
2016,8,16,13,30,859.0,147.0,2.6,25.0,891.0,626.5,466.69
2016,8,16,13,45,853.5,145.0,2.7,25.0,868.5,571.95,424.76
2016,8,16,14,0,848.0,143.0,2.8,25.0,846.0,516.13,380.43
2016,8,16,14,15,839.5,141.0,2.8,24.5,816.0,458.03,333.43
2016,8,16,14,30,831.0,139.0,2.8,24.0,786.0,399.49,284.64
2016,8,16,14,45,820.5,135.5,2.85,24.0,750.0,339.1,233.13
2016,8,16,15,0,810.0,132.0,2.9,24.0,714.0,279.04,182.18
2016,8,16,15,15,795.5,129.0,2.85,23.5,672.5,219.27,134.52
2016,8,16,15,30,781.0,126.0,2.8,23.0,631.0,160.83,95.06
2016,8,16,15,45,763.0,121.0,2.8,23.0,585.5,95.23,65.61
2016,8,16,16,0,745.0,116.0,2.8,23.0,540.0,84.97,66.69
2016,8,16,16,15,720.0,111.5,2.75,22.5,490.5,82.75,65.17
2016,8,16,16,30,695.0,107.0,2.7,22.0,441.0,80.44,63.57
2016,8,16,16,45,663.0,100.5,2.7,22.0,390.0,76.56,60.47
2016,8,16,17,0,631.0,94.0,2.7,22.0,339.0,72.56,57.22
2016,8,16,17,15,585.0,86.5,2.55,21.5,287.5,67.51,53.1
2016,8,16,17,30,539.0,79.0,2.4,21.0,236.0,62.39,48.79
2016,8,16,17,45,475.0,69.0,2.3,20.5,187.0,55.04,42.36
2016,8,16,18,0,411.0,59.0,2.2,20.0,138.0,47.6,35.63
2016,8,16,18,15,313.5,45.5,2.05,19.5,95.0,34.63,23.89
2016,8,16,18,30,216.0,32.0,1.9,19.0,52.0,24.31,13.27
2016,8,16,18,45,108.0,16.0,1.8,18.5,26.0,12.59,0.0
2016,8,16,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,5,45,99.5,16.0,0.7,15.5,25.0,56.21,0.0
2016,8,17,6,0,199.0,32.0,0.8,16.0,50.0,164.86,117.6
2016,8,17,6,15,294.0,45.5,0.8,16.5,91.5,241.78,191.75
2016,8,17,6,30,389.0,59.0,0.8,17.0,133.0,329.18,265.84
2016,8,17,6,45,455.5,68.5,0.85,17.5,181.5,407.72,330.2
2016,8,17,7,0,522.0,78.0,0.9,18.0,230.0,487.66,393.03
2016,8,17,7,15,263.0,103.5,0.8,18.5,180.5,321.42,260.72
2016,8,17,7,30,4.0,129.0,0.7,19.0,131.0,112.57,87.62
2016,8,17,7,45,44.5,164.0,0.65,19.5,185.5,194.18,154.97
2016,8,17,8,0,85.0,199.0,0.6,20.0,240.0,266.23,211.45
2016,8,17,8,15,177.0,218.0,0.6,20.5,315.0,386.62,304.02
2016,8,17,8,30,269.0,237.0,0.6,21.0,390.0,513.97,396.55
2016,8,17,8,45,523.0,179.5,0.6,21.5,506.5,713.37,538.5
2016,8,17,9,0,777.0,122.0,0.6,22.0,623.0,903.5,659.52
2016,8,17,9,15,792.0,125.0,0.65,22.5,664.5,930.54,671.91
2016,8,17,9,30,807.0,128.0,0.7,23.0,706.0,954.28,684.63
2016,8,17,9,45,828.5,125.5,0.8,23.5,744.5,974.9,696.49
2016,8,17,10,0,850.0,123.0,0.9,24.0,783.0,991.83,706.12
2016,8,17,10,15,858.0,125.0,1.05,24.0,813.0,982.27,701.7
2016,8,17,10,30,866.0,127.0,1.2,24.0,843.0,983.0,703.99
2016,8,17,10,45,872.5,128.0,1.35,24.5,866.0,977.36,700.72
2016,8,17,11,0,879.0,129.0,1.5,25.0,889.0,967.8,694.98
2016,8,17,11,15,883.0,130.0,1.65,25.0,905.0,952.02,686.57
2016,8,17,11,30,887.0,131.0,1.8,25.0,921.0,932.45,675.64
2016,8,17,11,45,889.0,131.5,1.95,25.5,929.0,906.99,659.44
2016,8,17,12,0,891.0,132.0,2.1,26.0,937.0,878.05,640.83
2016,8,17,12,15,891.0,132.0,2.25,26.0,937.0,843.73,619.67
2016,8,17,12,30,891.0,132.0,2.4,26.0,937.0,806.36,596.14
2016,8,17,12,45,877.5,138.5,2.55,26.0,926.0,761.48,565.31
2016,8,17,13,0,864.0,145.0,2.7,26.0,915.0,714.76,532.19
2016,8,17,13,15,860.0,144.0,2.75,25.5,899.0,666.98,498.02
2016,8,17,13,30,856.0,143.0,2.8,25.0,883.0,622.23,464.69
2016,8,17,13,45,850.5,141.0,2.9,25.0,860.5,567.81,422.61
2016,8,17,14,0,845.0,139.0,3.0,25.0,838.0,512.12,378.2
2016,8,17,14,15,836.5,137.0,3.05,24.5,808.0,454.16,331.23
2016,8,17,14,30,828.0,135.0,3.1,24.0,778.0,395.76,282.45
2016,8,17,14,45,817.5,132.0,3.15,24.0,742.0,335.87,231.13
2016,8,17,15,0,807.0,129.0,3.2,24.0,706.0,276.3,180.41
2016,8,17,15,15,792.0,126.0,3.2,23.5,665.0,216.59,132.74
2016,8,17,15,30,777.0,123.0,3.2,23.0,624.0,158.27,93.32
2016,8,17,15,45,759.0,118.5,3.2,23.0,578.0,100.5,70.15
2016,8,17,16,0,741.0,114.0,3.2,23.0,532.0,83.73,65.67
2016,8,17,16,15,715.5,109.5,3.15,22.5,483.0,81.45,64.11
2016,8,17,16,30,690.0,105.0,3.1,22.0,434.0,79.1,62.45
2016,8,17,16,45,657.0,98.5,3.05,21.5,383.5,75.16,59.42
2016,8,17,17,0,624.0,92.0,3.0,21.0,333.0,71.11,56.22
2016,8,17,17,15,577.0,84.5,2.85,20.5,281.5,66.01,52.03
2016,8,17,17,30,530.0,77.0,2.7,20.0,230.0,60.84,47.64
2016,8,17,17,45,463.5,67.5,2.6,19.5,181.5,53.83,41.47
2016,8,17,18,0,397.0,58.0,2.5,19.0,133.0,46.77,35.02
2016,8,17,18,15,297.5,44.5,2.4,18.5,91.0,33.81,23.22
2016,8,17,18,30,198.0,31.0,2.3,18.0,49.0,23.5,12.21
2016,8,17,18,45,99.0,15.5,2.25,17.5,24.5,12.2,0.0
2016,8,17,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,5,45,91.5,16.0,1.25,14.5,24.0,52.9,0.0
2016,8,18,6,0,183.0,32.0,1.4,15.0,48.0,158.18,111.41
2016,8,18,6,15,281.5,46.0,1.35,15.5,90.0,236.81,188.92
2016,8,18,6,30,380.0,60.0,1.3,16.0,132.0,326.4,265.76
2016,8,18,6,45,448.0,70.0,1.3,16.5,180.0,405.46,331.37
2016,8,18,7,0,516.0,80.0,1.3,17.0,228.0,486.92,396.11
2016,8,18,7,15,258.0,95.0,1.25,17.5,169.0,308.08,252.74
2016,8,18,7,30,0.0,110.0,1.2,18.0,110.0,90.45,69.93
2016,8,18,7,45,4.0,134.5,1.15,18.5,136.5,115.5,90.73
2016,8,18,8,0,8.0,159.0,1.1,19.0,163.0,140.74,110.84
2016,8,18,8,15,49.5,201.0,1.15,19.5,229.0,235.21,187.01
2016,8,18,8,30,91.0,243.0,1.2,20.0,295.0,317.58,250.86
2016,8,18,8,45,240.0,247.5,1.25,20.5,399.0,502.57,391.95
2016,8,18,9,0,389.0,252.0,1.3,21.0,503.0,650.6,498.5
2016,8,18,9,15,590.0,193.0,1.35,21.5,600.5,817.48,614.44
2016,8,18,9,30,791.0,134.0,1.4,22.0,698.0,946.91,696.43
2016,8,18,9,45,769.0,154.0,1.5,22.5,725.5,948.14,694.32
2016,8,18,10,0,747.0,174.0,1.6,23.0,753.0,955.01,697.54
2016,8,18,10,15,756.5,176.5,1.7,23.0,782.0,961.43,701.83
2016,8,18,10,30,766.0,179.0,1.8,23.0,811.0,964.1,703.81
2016,8,18,10,45,765.5,185.5,1.9,23.5,831.5,957.47,698.54
2016,8,18,11,0,765.0,192.0,2.0,24.0,852.0,947.07,691.0
2016,8,18,11,15,769.5,193.5,2.1,24.0,867.5,922.55,675.66
2016,8,18,11,30,774.0,195.0,2.2,24.0,883.0,904.92,664.9
2016,8,18,11,45,769.0,200.0,2.3,24.0,888.5,887.85,654.41
2016,8,18,12,0,764.0,205.0,2.4,24.0,894.0,858.04,634.52
2016,8,18,12,15,764.0,205.0,2.45,24.0,893.5,824.87,611.91
2016,8,18,12,30,764.0,205.0,2.5,24.0,893.0,788.84,586.98
2016,8,18,12,45,754.0,209.0,2.6,24.0,883.0,746.3,557.2
2016,8,18,13,0,744.0,213.0,2.7,24.0,873.0,701.98,525.49
2016,8,18,13,15,739.0,211.0,2.75,24.0,857.5,654.55,490.67
2016,8,18,13,30,734.0,209.0,2.8,24.0,842.0,605.66,453.86
2016,8,18,13,45,724.5,208.0,2.85,24.0,819.0,553.93,413.93
2016,8,18,14,0,715.0,207.0,2.9,24.0,796.0,501.65,372.43
2016,8,18,14,15,705.0,203.5,2.9,23.5,766.5,447.07,328.63
2016,8,18,14,30,695.0,200.0,2.9,23.0,737.0,392.58,283.67
2016,8,18,14,45,682.0,195.0,2.95,23.0,701.5,336.51,236.41
2016,8,18,15,0,669.0,190.0,3.0,23.0,666.0,281.42,190.2
2016,8,18,15,15,651.5,184.5,2.95,22.5,625.5,226.46,146.85
2016,8,18,15,30,634.0,179.0,2.9,22.0,585.0,173.53,110.97
2016,8,18,15,45,614.0,171.5,2.9,21.5,541.0,121.48,97.56
2016,8,18,16,0,594.0,164.0,2.9,21.0,497.0,112.59,90.64
2016,8,18,16,15,565.5,155.5,2.85,20.5,449.5,106.65,86.08
2016,8,18,16,30,537.0,147.0,2.8,20.0,402.0,101.92,82.51
2016,8,18,16,45,503.5,136.0,2.8,20.0,353.0,95.38,77.18
2016,8,18,17,0,470.0,125.0,2.8,20.0,304.0,88.62,71.58
2016,8,18,17,15,423.0,112.0,2.65,19.5,255.0,80.16,64.53
2016,8,18,17,30,376.0,99.0,2.5,19.0,206.0,71.5,57.11
2016,8,18,17,45,317.0,83.0,2.45,18.5,160.5,60.49,47.42
2016,8,18,18,0,258.0,67.0,2.4,18.0,115.0,49.25,37.27
2016,8,18,18,15,182.5,47.5,2.35,17.5,76.0,35.28,24.49
2016,8,18,18,30,107.0,28.0,2.3,17.0,37.0,21.1,9.84
2016,8,18,18,45,53.5,14.0,2.25,16.5,18.5,11.02,0.0
2016,8,18,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,5,45,55.0,14.5,1.75,14.5,19.0,35.76,0.0
2016,8,19,6,0,110.0,29.0,1.9,15.0,38.0,104.79,70.91
2016,8,19,6,15,184.0,48.0,1.9,15.0,76.5,173.9,138.58
2016,8,19,6,30,258.0,67.0,1.9,15.0,115.0,262.64,215.39
2016,8,19,6,45,317.5,83.0,1.95,15.5,161.0,332.3,274.72
2016,8,19,7,0,377.0,99.0,2.0,16.0,207.0,406.89,335.99
2016,8,19,7,15,197.5,117.5,1.95,16.5,175.0,292.2,241.0
2016,8,19,7,30,18.0,136.0,1.9,17.0,143.0,131.56,105.05
2016,8,19,7,45,34.0,162.0,1.9,17.5,177.5,184.3,148.6
2016,8,19,8,0,50.0,188.0,1.9,18.0,212.0,224.6,180.71
2016,8,19,8,15,79.0,216.5,1.85,18.5,259.0,279.91,224.42
2016,8,19,8,30,108.0,245.0,1.8,19.0,306.0,336.2,267.69
2016,8,19,8,45,235.0,251.5,1.8,19.5,398.0,503.51,396.13
2016,8,19,9,0,362.0,258.0,1.8,20.0,490.0,632.85,490.46
2016,8,19,9,15,510.0,225.0,1.85,20.5,575.5,766.3,584.85
2016,8,19,9,30,658.0,192.0,1.9,21.0,661.0,888.69,667.36
2016,8,19,9,45,666.5,199.5,1.95,21.5,694.5,906.02,675.53
2016,8,19,10,0,675.0,207.0,2.0,22.0,728.0,919.95,682.62
2016,8,19,10,15,685.5,210.5,2.0,22.0,757.0,928.37,686.97
2016,8,19,10,30,696.0,214.0,2.0,22.0,786.0,933.19,689.13
2016,8,19,10,45,697.5,220.0,2.05,22.5,807.0,928.09,684.14
2016,8,19,11,0,699.0,226.0,2.1,23.0,828.0,919.4,676.75
2016,8,19,11,15,704.0,228.0,2.15,23.0,843.0,906.66,668.15
2016,8,19,11,30,709.0,230.0,2.2,23.0,858.0,890.39,657.21
2016,8,19,11,45,707.0,233.5,2.3,23.5,864.5,865.86,639.79
2016,8,19,12,0,705.0,237.0,2.4,24.0,871.0,838.31,620.22
2016,8,19,12,15,705.0,237.0,2.45,24.0,871.0,806.5,598.48
2016,8,19,12,30,705.0,237.0,2.5,24.0,871.0,772.02,574.56
2016,8,19,12,45,713.5,229.5,2.6,24.0,866.0,735.04,548.96
2016,8,19,13,0,722.0,222.0,2.7,24.0,861.0,695.23,520.68
2016,8,19,13,15,717.5,220.0,2.75,23.5,845.5,648.9,487.56
2016,8,19,13,30,713.0,218.0,2.8,23.0,830.0,601.12,452.38
2016,8,19,13,45,703.5,216.5,2.9,23.0,807.5,549.86,412.82
2016,8,19,14,0,694.0,215.0,3.0,23.0,785.0,498.13,371.73
2016,8,19,14,15,684.0,211.0,3.05,22.5,755.5,444.18,328.37
2016,8,19,14,30,674.0,207.0,3.1,22.0,726.0,390.39,283.9
2016,8,19,14,45,660.0,202.5,3.15,22.0,691.0,335.48,237.43
2016,8,19,15,0,646.0,198.0,3.2,22.0,656.0,281.7,192.2
2016,8,19,15,15,628.5,192.0,3.2,21.5,615.5,227.72,149.52
2016,8,19,15,30,611.0,186.0,3.2,21.0,575.0,175.83,114.22
2016,8,19,15,45,589.5,178.0,3.25,21.0,531.0,123.68,99.66
2016,8,19,16,0,568.0,170.0,3.3,21.0,487.0,114.15,92.01
2016,8,19,16,15,539.5,161.0,3.3,20.5,439.5,109.42,88.49
2016,8,19,16,30,511.0,152.0,3.3,20.0,392.0,104.5,84.76
2016,8,19,16,45,477.0,140.0,3.3,20.0,343.5,97.44,78.99
2016,8,19,17,0,443.0,128.0,3.3,20.0,295.0,90.14,72.92
2016,8,19,17,15,397.0,114.0,3.25,19.5,247.0,81.14,65.39
2016,8,19,17,30,351.0,100.0,3.2,19.0,199.0,71.89,57.45
2016,8,19,17,45,293.0,83.0,3.15,18.5,153.5,60.28,47.2
2016,8,19,18,0,235.0,66.0,3.1,18.0,108.0,48.45,36.51
2016,8,19,18,15,165.0,45.5,3.0,17.5,70.5,33.79,23.12
2016,8,19,18,30,95.0,25.0,2.9,17.0,33.0,18.94,7.53
2016,8,19,18,45,47.5,12.5,2.85,16.5,16.5,9.83,0.0
2016,8,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,5,45,50.5,13.5,1.6,13.5,17.5,33.09,0.0
2016,8,20,6,0,101.0,27.0,1.7,14.0,35.0,96.86,63.73
2016,8,20,6,15,171.5,47.0,1.7,14.5,73.0,166.55,132.54
2016,8,20,6,30,242.0,67.0,1.7,15.0,111.0,254.0,207.97
2016,8,20,6,45,302.0,83.5,1.7,15.5,156.5,323.88,267.37
2016,8,20,7,0,362.0,100.0,1.7,16.0,202.0,398.78,328.7
2016,8,20,7,15,181.0,101.0,1.7,16.5,152.0,259.91,214.6
2016,8,20,7,30,0.0,102.0,1.7,17.0,102.0,82.94,64.15
2016,8,20,7,45,0.0,115.5,1.7,18.0,115.5,94.02,73.14
2016,8,20,8,0,0.0,129.0,1.7,19.0,129.0,105.13,81.71
2016,8,20,8,15,6.5,160.0,1.7,19.5,163.5,138.64,108.74
2016,8,20,8,30,13.0,191.0,1.7,20.0,198.0,172.58,135.55
2016,8,20,8,45,19.0,215.0,1.7,20.5,227.0,199.43,156.25
2016,8,20,9,0,25.0,239.0,1.7,21.0,256.0,226.32,176.68
2016,8,20,9,15,28.5,259.0,1.75,21.0,279.0,268.3,208.73
2016,8,20,9,30,32.0,279.0,1.8,21.0,302.0,289.79,224.69
2016,8,20,9,45,65.0,319.5,1.85,21.5,369.0,361.49,279.05
2016,8,20,10,0,98.0,360.0,1.9,22.0,436.0,432.61,331.35
2016,8,20,10,15,216.5,364.0,1.95,22.0,539.5,571.31,434.48
2016,8,20,10,30,335.0,368.0,2.0,22.0,643.0,706.84,530.82
2016,8,20,10,45,539.0,283.0,2.15,22.5,739.5,831.09,619.15
2016,8,20,11,0,743.0,198.0,2.3,23.0,836.0,935.22,690.47
2016,8,20,11,15,748.0,199.5,2.4,23.0,851.5,921.47,680.74
2016,8,20,11,30,753.0,201.0,2.5,23.0,867.0,904.09,669.79
2016,8,20,11,45,756.0,201.5,2.6,23.5,874.5,880.43,653.27
2016,8,20,12,0,759.0,202.0,2.7,24.0,882.0,853.43,633.97
2016,8,20,12,15,759.5,201.5,2.8,23.5,882.0,820.29,612.66
