Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,30,760.0,201.0,2.9,23.0,882.0,784.3,588.87
2016,8,20,12,45,739.5,211.5,3.0,23.0,869.5,739.76,557.01
2016,8,20,13,0,719.0,222.0,3.1,23.0,857.0,694.02,523.68
2016,8,20,13,15,714.5,220.0,3.15,23.0,841.5,647.74,489.3
2016,8,20,13,30,710.0,218.0,3.2,23.0,826.0,600.03,452.98
2016,8,20,13,45,707.0,213.0,3.25,23.0,805.0,549.62,413.69
2016,8,20,14,0,704.0,208.0,3.3,23.0,784.0,498.15,372.44
2016,8,20,14,15,694.0,204.5,3.35,22.5,754.5,444.01,328.69
2016,8,20,14,30,684.0,201.0,3.4,22.0,725.0,389.98,283.81
2016,8,20,14,45,675.5,194.0,3.45,22.0,691.0,334.33,236.4
2016,8,20,15,0,667.0,187.0,3.5,22.0,657.0,279.16,189.64
2016,8,20,15,15,498.0,225.0,3.5,21.5,564.0,226.2,154.02
2016,8,20,15,30,329.0,263.0,3.5,21.0,471.0,196.83,141.17
2016,8,20,15,45,259.5,252.0,3.55,21.0,408.5,159.3,129.49
2016,8,20,16,0,190.0,241.0,3.6,21.0,346.0,155.59,126.86
2016,8,20,16,15,150.5,218.0,3.6,20.5,296.5,142.24,116.28
2016,8,20,16,30,111.0,195.0,3.6,20.0,247.0,128.56,105.3
2016,8,20,16,45,70.5,166.5,3.6,20.0,198.0,114.5,93.63
2016,8,20,17,0,30.0,138.0,3.6,20.0,149.0,96.31,78.25
2016,8,20,17,15,21.0,117.5,3.5,19.5,124.5,84.72,68.5
2016,8,20,17,30,12.0,97.0,3.4,19.0,100.0,70.3,56.06
2016,8,20,17,45,140.0,79.5,3.35,18.5,104.5,57.73,44.95
2016,8,20,18,0,268.0,62.0,3.3,18.0,109.0,45.9,34.25
2016,8,20,18,15,189.0,43.0,3.2,17.5,71.0,32.11,21.58
2016,8,20,18,30,110.0,24.0,3.1,17.0,33.0,18.11,6.0
2016,8,20,18,45,55.0,12.0,3.05,16.5,16.5,9.44,0.0
2016,8,20,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,5,45,53.5,13.5,2.3,13.5,18.0,34.54,0.0
2016,8,21,6,0,107.0,27.0,2.4,14.0,36.0,100.22,64.02
2016,8,21,6,15,183.5,46.5,2.45,14.5,74.5,186.53,148.56
2016,8,21,6,30,260.0,66.0,2.5,15.0,113.0,264.85,217.4
2016,8,21,6,45,322.5,81.5,2.55,15.5,159.0,336.2,278.65
2016,8,21,7,0,385.0,97.0,2.6,16.0,205.0,412.81,342.08
2016,8,21,7,15,432.5,109.0,2.55,16.5,253.5,478.53,394.27
2016,8,21,7,30,480.0,121.0,2.5,17.0,302.0,546.81,446.43
2016,8,21,7,45,271.0,155.5,2.5,17.5,260.5,410.27,334.72
2016,8,21,8,0,62.0,190.0,2.5,18.0,219.0,238.6,192.13
2016,8,21,8,15,110.5,217.5,2.4,18.0,276.0,330.58,266.36
2016,8,21,8,30,159.0,245.0,2.3,18.0,333.0,405.54,324.57
2016,8,21,8,45,188.5,265.0,2.25,18.5,378.5,455.18,361.09
2016,8,21,9,0,218.0,285.0,2.2,19.0,424.0,504.98,396.99
2016,8,21,9,15,280.5,292.5,2.15,19.5,483.5,595.94,462.84
2016,8,21,9,30,343.0,300.0,2.1,20.0,543.0,664.25,510.47
2016,8,21,9,45,510.0,252.5,2.1,20.5,634.5,800.53,607.24
2016,8,21,10,0,677.0,205.0,2.1,21.0,726.0,923.1,689.7
2016,8,21,10,15,687.5,208.5,2.15,21.0,755.0,931.46,693.4
2016,8,21,10,30,698.0,212.0,2.2,21.0,784.0,936.21,696.03
2016,8,21,10,45,708.5,213.0,2.25,21.5,806.5,934.8,693.41
2016,8,21,11,0,719.0,214.0,2.3,22.0,829.0,929.65,688.5
2016,8,21,11,15,723.5,215.5,2.4,22.0,844.5,915.61,679.62
2016,8,21,11,30,728.0,217.0,2.5,22.0,860.0,898.03,668.16
2016,8,21,11,45,732.0,217.0,2.6,22.5,867.5,875.13,651.73
2016,8,21,12,0,736.0,217.0,2.7,23.0,875.0,848.9,632.91
2016,8,21,12,15,736.0,217.0,2.8,23.0,875.0,816.23,610.62
2016,8,21,12,30,736.0,217.0,2.9,23.0,875.0,780.78,586.02
2016,8,21,12,45,744.5,209.5,3.0,23.0,870.0,742.58,559.19
2016,8,21,13,0,753.0,202.0,3.1,23.0,865.0,701.48,529.6
2016,8,21,13,15,748.5,200.5,3.2,22.5,849.5,654.28,495.6
2016,8,21,13,30,744.0,199.0,3.3,22.0,834.0,605.53,459.36
2016,8,21,13,45,739.5,195.0,3.4,22.0,811.5,553.52,418.68
2016,8,21,14,0,735.0,191.0,3.5,22.0,789.0,500.5,375.97
2016,8,21,14,15,725.0,188.0,3.55,21.5,760.0,445.14,330.83
2016,8,21,14,30,715.0,185.0,3.6,21.0,731.0,389.8,284.42
2016,8,21,14,45,574.5,226.5,3.65,21.0,651.5,326.51,234.57
2016,8,21,15,0,434.0,268.0,3.7,21.0,572.0,277.58,198.28
2016,8,21,15,15,414.0,260.5,3.7,20.5,536.5,234.0,164.44
2016,8,21,15,30,394.0,253.0,3.7,20.0,501.0,197.56,140.07
2016,8,21,15,45,328.0,241.5,3.75,20.0,437.5,155.93,127.25
2016,8,21,16,0,262.0,230.0,3.8,20.0,374.0,145.77,119.16
2016,8,21,16,15,237.0,210.0,3.75,19.5,331.0,135.11,110.76
2016,8,21,16,30,212.0,190.0,3.7,19.0,288.0,127.85,105.15
2016,8,21,16,45,144.0,168.0,3.7,19.0,231.0,113.63,93.28
2016,8,21,17,0,76.0,146.0,3.7,19.0,174.0,101.31,82.9
2016,8,21,17,15,61.5,124.5,3.6,18.5,145.0,87.17,70.91
2016,8,21,17,30,47.0,103.0,3.5,18.0,116.0,72.83,58.48
2016,8,21,17,45,156.5,82.0,3.45,17.5,111.0,58.58,45.84
2016,8,21,18,0,266.0,61.0,3.4,17.0,106.0,45.19,33.72
2016,8,21,18,15,185.5,42.0,3.3,16.5,68.5,31.38,20.92
2016,8,21,18,30,105.0,23.0,3.2,16.0,31.0,17.36,4.3
2016,8,21,18,45,52.5,11.5,3.1,15.5,15.5,9.05,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,45,61.5,13.0,2.15,13.5,18.0,37.86,0.0
2016,8,22,6,0,123.0,26.0,2.3,14.0,36.0,118.79,73.69
2016,8,22,6,15,206.5,44.0,2.3,14.5,74.5,197.03,156.81
2016,8,22,6,30,290.0,62.0,2.3,15.0,113.0,279.32,229.19
2016,8,22,6,45,355.0,75.5,2.3,15.5,159.5,351.57,291.14
2016,8,22,7,0,420.0,89.0,2.3,16.0,206.0,429.33,355.22
2016,8,22,7,15,210.0,103.5,2.15,16.5,162.0,286.69,237.38
2016,8,22,7,30,0.0,118.0,2.0,17.0,118.0,99.31,77.79
2016,8,22,7,45,0.5,132.5,1.95,17.5,133.0,111.46,87.77
2016,8,22,8,0,1.0,147.0,1.9,18.0,148.0,123.71,97.36
2016,8,22,8,15,14.0,177.5,1.8,18.5,185.5,162.99,129.22
2016,8,22,8,30,27.0,208.0,1.7,19.0,223.0,221.65,175.71
2016,8,22,8,45,28.5,226.0,1.6,19.5,243.5,239.73,188.79
2016,8,22,9,0,30.0,244.0,1.5,20.0,264.0,257.66,201.68
2016,8,22,9,15,37.5,268.5,1.55,20.0,294.5,288.19,224.91
2016,8,22,9,30,45.0,293.0,1.6,20.0,325.0,318.43,247.61
2016,8,22,9,45,87.0,328.5,1.65,20.5,394.5,394.05,304.82
2016,8,22,10,0,129.0,364.0,1.7,21.0,464.0,492.27,376.45
2016,8,22,10,15,433.0,276.0,1.8,21.0,627.0,741.78,561.1
2016,8,22,10,30,737.0,188.0,1.9,21.0,790.0,951.53,705.09
2016,8,22,10,45,742.5,191.0,2.0,21.5,811.5,947.02,698.78
2016,8,22,11,0,748.0,194.0,2.1,22.0,833.0,938.78,692.49
2016,8,22,11,15,752.5,195.5,2.2,22.0,848.0,924.4,683.57
2016,8,22,11,30,757.0,197.0,2.3,22.0,863.0,906.39,672.31
2016,8,22,11,45,758.0,198.5,2.45,22.5,870.0,881.74,655.75
2016,8,22,12,0,759.0,200.0,2.6,23.0,877.0,853.83,636.24
2016,8,22,12,15,759.5,199.5,2.7,23.0,876.5,820.56,613.65
2016,8,22,12,30,760.0,199.0,2.8,23.0,876.0,784.44,588.67
2016,8,22,12,45,731.0,215.0,2.9,23.0,861.0,738.29,555.57
2016,8,22,13,0,702.0,231.0,3.0,23.0,846.0,691.31,521.3
2016,8,22,13,15,697.5,229.0,3.1,22.5,831.0,645.5,488.48
2016,8,22,13,30,693.0,227.0,3.2,22.0,816.0,598.3,453.54
2016,8,22,13,45,691.5,220.5,3.3,22.0,795.0,548.14,414.48
2016,8,22,14,0,690.0,214.0,3.4,22.0,774.0,496.83,373.32
2016,8,22,14,15,679.5,210.5,3.45,21.5,744.5,443.01,329.68
2016,8,22,14,30,669.0,207.0,3.5,21.0,715.0,389.41,285.01
2016,8,22,14,45,662.5,198.5,3.55,21.0,681.5,333.97,237.59
2016,8,22,15,0,656.0,190.0,3.6,21.0,648.0,278.84,190.67
2016,8,22,15,15,638.0,184.0,3.6,20.5,607.5,224.02,147.05
2016,8,22,15,30,620.0,178.0,3.6,20.0,567.0,171.33,111.12
2016,8,22,15,45,605.0,168.5,3.65,20.0,524.0,118.83,96.08
2016,8,22,16,0,590.0,159.0,3.7,20.0,481.0,110.13,89.07
2016,8,22,16,15,561.0,150.5,3.65,19.5,433.5,103.92,84.25
2016,8,22,16,30,532.0,142.0,3.6,19.0,386.0,99.08,80.54
2016,8,22,16,45,287.5,140.0,3.6,19.0,270.0,97.08,79.07
2016,8,22,17,0,43.0,138.0,3.6,19.0,154.0,96.21,78.52
2016,8,22,17,15,32.0,117.5,3.5,18.5,128.0,82.66,66.99
2016,8,22,17,30,21.0,97.0,3.4,18.0,102.0,68.92,55.05
2016,8,22,17,45,139.5,78.5,3.3,17.5,102.5,56.85,44.3
2016,8,22,18,0,258.0,60.0,3.2,17.0,103.0,44.45,33.01
2016,8,22,18,15,176.0,41.0,3.05,16.5,65.5,30.62,20.13
2016,8,22,18,30,94.0,22.0,2.9,16.0,28.0,16.7,2.22
2016,8,22,18,45,47.0,11.0,2.8,15.5,14.0,8.65,0.0
2016,8,22,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,5,45,79.5,13.0,1.65,13.5,19.0,46.14,0.0
2016,8,23,6,0,159.0,26.0,1.8,14.0,38.0,137.02,81.47
2016,8,23,6,15,254.5,41.0,1.8,14.5,78.0,220.87,175.57
2016,8,23,6,30,350.0,56.0,1.8,15.0,118.0,309.52,253.39
2016,8,23,6,45,419.0,67.5,1.85,15.5,165.5,385.14,317.86
2016,8,23,7,0,488.0,79.0,1.9,16.0,213.0,472.87,389.14
2016,8,23,7,15,244.0,88.5,1.85,16.5,155.5,294.17,243.9
2016,8,23,7,30,0.0,98.0,1.8,17.0,98.0,79.47,61.26
2016,8,23,7,45,0.0,118.5,1.75,17.5,118.5,97.36,76.1
2016,8,23,8,0,0.0,139.0,1.7,18.0,139.0,115.18,90.33
2016,8,23,8,15,0.0,142.5,1.65,18.0,142.5,116.64,91.18
2016,8,23,8,30,0.0,146.0,1.6,18.0,146.0,118.5,92.38
2016,8,23,8,45,8.0,183.0,1.55,18.5,188.5,159.07,124.97
2016,8,23,9,0,16.0,220.0,1.5,19.0,231.0,200.18,157.2
2016,8,23,9,15,12.0,214.5,1.5,19.5,223.0,189.44,147.74
2016,8,23,9,30,8.0,209.0,1.5,20.0,215.0,179.21,138.93
2016,8,23,9,45,11.0,229.5,1.5,20.5,238.0,199.61,154.45
2016,8,23,10,0,14.0,250.0,1.5,21.0,261.0,219.88,169.59
2016,8,23,10,15,22.0,285.5,1.55,21.0,303.5,258.49,199.19
2016,8,23,10,30,30.0,321.0,1.6,21.0,346.0,319.19,244.96
2016,8,23,10,45,159.5,360.5,1.7,21.5,496.0,501.69,382.53
2016,8,23,11,0,289.0,400.0,1.8,22.0,646.0,677.01,506.8
2016,8,23,11,15,294.5,403.0,1.9,22.0,657.5,672.34,502.24
2016,8,23,11,30,300.0,406.0,2.0,22.0,669.0,665.76,497.9
2016,8,23,11,45,566.5,283.0,2.1,22.5,785.0,787.43,587.46
2016,8,23,12,0,833.0,160.0,2.2,23.0,901.0,873.66,648.02
2016,8,23,12,15,832.5,160.0,2.3,23.0,900.0,838.85,624.62
2016,8,23,12,30,832.0,160.0,2.4,23.0,899.0,801.08,599.09
2016,8,23,12,45,822.0,164.0,2.55,23.0,888.5,757.03,568.48
2016,8,23,13,0,812.0,168.0,2.7,23.0,878.0,711.07,535.68
2016,8,23,13,15,807.5,167.0,2.8,23.0,862.0,662.97,500.26
2016,8,23,13,30,803.0,166.0,2.9,23.0,846.0,613.17,462.51
2016,8,23,13,45,796.5,164.0,3.0,23.0,823.0,560.05,421.14
2016,8,23,14,0,790.0,162.0,3.1,23.0,800.0,505.93,377.66
2016,8,23,14,15,780.0,159.0,3.15,22.5,769.5,448.85,331.2
2016,8,23,14,30,770.0,156.0,3.2,22.0,739.0,391.68,283.28
2016,8,23,14,45,757.0,153.0,3.3,22.0,703.0,329.66,230.41
2016,8,23,15,0,744.0,150.0,3.4,22.0,667.0,271.49,180.81
2016,8,23,15,15,445.5,215.5,3.4,21.5,520.0,211.89,145.16
2016,8,23,15,30,147.0,281.0,3.4,21.0,373.0,194.48,146.06
2016,8,23,15,45,107.0,254.0,3.45,21.0,318.0,168.44,137.2
2016,8,23,16,0,67.0,227.0,3.5,21.0,263.0,151.09,123.17
2016,8,23,16,15,53.0,201.0,3.45,20.5,228.0,135.65,110.8
2016,8,23,16,30,39.0,175.0,3.4,20.0,193.0,119.82,97.93
2016,8,23,16,45,33.0,153.5,3.4,19.5,167.5,106.26,86.81
2016,8,23,17,0,27.0,132.0,3.4,19.0,142.0,92.43,75.25
2016,8,23,17,15,18.5,111.5,3.3,18.5,118.0,80.56,65.16
2016,8,23,17,30,10.0,91.0,3.2,18.0,94.0,66.13,52.59
2016,8,23,17,45,152.0,73.0,3.15,17.5,98.5,52.75,40.68
2016,8,23,18,0,294.0,55.0,3.1,17.0,103.0,41.22,30.16
2016,8,23,18,15,202.5,38.0,3.0,16.5,65.5,28.61,18.26
2016,8,23,18,30,111.0,21.0,2.9,16.0,28.0,15.91,0.0
2016,8,23,18,45,55.5,10.5,2.85,15.5,14.0,8.26,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,45,108.5,12.5,1.3,13.5,20.0,59.09,0.0
2016,8,24,6,0,217.0,25.0,1.4,14.0,40.0,166.17,93.43
2016,8,24,6,15,325.5,37.5,1.4,14.5,82.5,260.04,205.99
2016,8,24,6,30,434.0,50.0,1.4,15.0,125.0,359.07,292.31
2016,8,24,6,45,505.5,58.5,1.45,15.5,175.0,439.39,359.93
2016,8,24,7,0,577.0,67.0,1.5,16.0,225.0,524.82,428.53
2016,8,24,7,15,323.0,106.0,1.4,16.5,198.0,396.3,324.38
2016,8,24,7,30,69.0,145.0,1.3,17.0,171.0,199.32,161.55
2016,8,24,7,45,55.5,162.5,1.25,17.5,185.5,205.83,166.37
2016,8,24,8,0,42.0,180.0,1.2,18.0,200.0,211.3,169.36
2016,8,24,8,15,72.5,209.0,1.15,18.5,247.5,268.86,214.95
2016,8,24,8,30,103.0,238.0,1.1,19.0,295.0,327.48,259.8
2016,8,24,8,45,101.5,259.5,1.05,19.5,319.5,347.77,273.32
2016,8,24,9,0,100.0,281.0,1.0,20.0,344.0,367.43,286.36
2016,8,24,9,15,79.5,291.5,1.0,20.0,343.5,355.57,275.82
2016,8,24,9,30,59.0,302.0,1.0,20.0,343.0,343.11,265.11
2016,8,24,9,45,113.0,332.5,1.05,20.5,416.5,449.02,344.0
2016,8,24,10,0,167.0,363.0,1.1,21.0,490.0,530.64,402.14
2016,8,24,10,15,277.5,353.5,1.2,21.5,574.5,647.57,485.45
2016,8,24,10,30,388.0,344.0,1.3,22.0,659.0,738.78,548.46
2016,8,24,10,45,644.5,233.5,1.4,22.5,773.0,896.83,657.85
2016,8,24,11,0,901.0,123.0,1.5,23.0,887.0,993.12,718.15
2016,8,24,11,15,904.5,123.5,1.65,23.0,902.0,975.54,707.36
2016,8,24,11,30,908.0,124.0,1.8,23.0,917.0,954.12,695.33
2016,8,24,11,45,906.5,126.0,1.95,23.5,924.0,925.9,677.37
2016,8,24,12,0,905.0,128.0,2.1,24.0,931.0,894.26,656.99
2016,8,24,12,15,905.0,128.0,2.2,24.0,930.0,858.85,634.68
2016,8,24,12,30,905.0,128.0,2.3,24.0,929.0,820.32,610.01
2016,8,24,12,45,891.5,134.5,2.45,24.0,917.5,774.29,578.75
2016,8,24,13,0,878.0,141.0,2.6,24.0,906.0,726.37,544.73
2016,8,24,13,15,874.0,140.0,2.7,23.5,889.5,677.22,509.69
2016,8,24,13,30,870.0,139.0,2.8,23.0,873.0,626.14,471.94
2016,8,24,13,45,864.0,137.0,2.9,23.0,849.0,574.75,431.59
2016,8,24,14,0,858.0,135.0,3.0,23.0,825.0,517.4,385.53
2016,8,24,14,15,849.5,133.0,3.05,22.5,794.5,458.03,337.02
2016,8,24,14,30,841.0,131.0,3.1,22.0,764.0,398.21,286.6
2016,8,24,14,45,830.0,127.5,3.2,22.0,727.0,336.39,233.27
2016,8,24,15,0,819.0,124.0,3.3,22.0,690.0,274.99,180.6
2016,8,24,15,15,803.5,121.0,3.3,21.5,647.5,213.9,131.5
2016,8,24,15,30,788.0,118.0,3.3,21.0,605.0,154.3,91.29
2016,8,24,15,45,770.5,112.5,3.35,21.0,559.0,94.69,75.37
2016,8,24,16,0,753.0,107.0,3.4,21.0,513.0,80.3,63.43
2016,8,24,16,15,726.0,102.5,3.35,20.5,462.5,77.78,61.63
2016,8,24,16,30,699.0,98.0,3.3,20.0,412.0,75.2,59.74
2016,8,24,16,45,371.5,116.5,3.25,20.0,281.5,81.3,65.21
2016,8,24,17,0,44.0,135.0,3.2,20.0,151.0,94.22,76.52
2016,8,24,17,15,35.0,114.5,3.1,19.5,126.0,80.67,64.98
2016,8,24,17,30,26.0,94.0,3.0,19.0,101.0,66.9,53.03
2016,8,24,17,45,210.0,71.0,2.9,18.5,105.5,51.92,39.75
2016,8,24,18,0,394.0,48.0,2.8,18.0,110.0,39.2,28.22
2016,8,24,18,15,278.0,34.5,2.65,17.5,70.0,28.23,17.64
2016,8,24,18,30,162.0,21.0,2.5,17.0,30.0,16.02,0.0
2016,8,24,18,45,81.0,10.5,2.45,16.5,15.0,8.26,0.0
2016,8,24,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,118.0,11.5,0.85,13.5,19.5,62.89,0.0
2016,8,25,6,0,236.0,23.0,0.9,14.0,39.0,173.8,89.79
2016,8,25,6,15,347.0,34.5,0.9,14.5,81.5,270.33,212.82
2016,8,25,6,30,458.0,46.0,0.9,15.0,124.0,371.01,300.16
2016,8,25,6,45,527.5,54.0,0.9,15.5,173.5,450.36,366.11
2016,8,25,7,0,597.0,62.0,0.9,16.0,223.0,534.73,432.63
2016,8,25,7,15,298.5,71.5,0.8,16.5,152.0,334.97,274.47
2016,8,25,7,30,0.0,81.0,0.7,17.0,81.0,63.58,47.75
2016,8,25,7,45,0.0,84.5,0.6,17.5,84.5,65.79,49.83
2016,8,25,8,0,0.0,88.0,0.5,18.0,88.0,68.24,51.59
2016,8,25,8,15,0.0,108.0,0.5,18.5,108.0,85.24,65.29
2016,8,25,8,30,0.0,128.0,0.5,19.0,128.0,102.32,78.78
2016,8,25,8,45,0.5,146.5,0.55,19.5,147.0,118.57,91.43
2016,8,25,9,0,1.0,165.0,0.6,20.0,166.0,134.81,103.92
2016,8,25,9,15,3.0,177.5,0.65,20.0,180.0,147.1,113.43
2016,8,25,9,30,5.0,190.0,0.7,20.0,194.0,159.4,122.92
2016,8,25,9,45,8.0,213.0,0.8,20.5,219.5,182.05,140.25
2016,8,25,10,0,11.0,236.0,0.9,21.0,245.0,204.61,157.26
2016,8,25,10,15,49.5,307.5,1.0,21.0,348.0,329.21,252.89
2016,8,25,10,30,88.0,379.0,1.1,21.0,451.0,435.87,331.37
2016,8,25,10,45,89.5,389.0,1.25,21.5,463.5,441.85,334.44
2016,8,25,11,0,91.0,399.0,1.4,22.0,476.0,447.2,337.78
2016,8,25,11,15,514.5,253.0,1.5,22.0,700.0,754.53,565.07
2016,8,25,11,30,938.0,107.0,1.6,22.0,924.0,966.41,706.09
2016,8,25,11,45,941.0,107.0,1.7,22.5,932.5,939.73,686.02
2016,8,25,12,0,944.0,107.0,1.8,23.0,941.0,909.31,666.25
2016,8,25,12,15,944.0,107.0,1.9,23.0,940.5,872.83,643.59
2016,8,25,12,30,944.0,107.0,2.0,23.0,940.0,833.08,618.47
2016,8,25,12,45,933.5,112.0,2.1,23.0,929.0,786.88,587.86
2016,8,25,13,0,923.0,117.0,2.2,23.0,918.0,738.46,553.52
2016,8,25,13,15,919.0,116.0,2.3,22.5,901.5,687.43,517.4
2016,8,25,13,30,915.0,115.0,2.4,22.0,885.0,634.34,478.35
2016,8,25,13,45,909.0,114.0,2.5,22.0,860.5,578.34,434.75
2016,8,25,14,0,903.0,113.0,2.6,22.0,836.0,520.95,388.51
2016,8,25,14,15,894.5,111.0,2.65,22.0,805.0,460.62,338.35
2016,8,25,14,30,886.0,109.0,2.7,22.0,774.0,399.69,286.28
2016,8,25,14,45,874.5,107.5,2.8,22.0,736.5,337.9,232.74
2016,8,25,15,0,863.0,106.0,2.9,22.0,699.0,271.73,176.19
2016,8,25,15,15,848.0,103.0,2.95,21.5,656.0,208.08,124.98
2016,8,25,15,30,833.0,100.0,3.0,21.0,613.0,145.81,82.99
2016,8,25,15,45,813.0,97.0,3.1,20.5,565.5,85.01,67.33
2016,8,25,16,0,793.0,94.0,3.2,20.0,518.0,78.98,62.58
2016,8,25,16,15,767.5,90.0,3.2,19.5,467.5,76.32,60.64
2016,8,25,16,30,742.0,86.0,3.2,19.0,417.0,73.58,58.6
2016,8,25,16,45,705.5,81.0,3.2,19.0,364.0,64.47,50.86
2016,8,25,17,0,669.0,76.0,3.2,19.0,311.0,60.91,47.88
2016,8,25,17,15,618.5,69.0,3.15,18.0,259.0,55.66,43.52
2016,8,25,17,30,568.0,62.0,3.1,17.0,207.0,50.37,38.93
2016,8,25,17,45,490.5,53.0,3.05,16.5,157.5,43.23,32.44
2016,8,25,18,0,413.0,44.0,3.0,16.0,108.0,36.1,25.72
2016,8,25,18,15,293.0,31.5,2.9,15.5,68.0,25.84,15.56
2016,8,25,18,30,173.0,19.0,2.8,15.0,28.0,15.57,0.0
2016,8,25,18,45,86.5,9.5,2.7,15.0,14.0,7.47,0.0
2016,8,25,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,5,45,106.0,11.5,1.6,13.5,18.5,57.67,0.0
2016,8,26,6,0,212.0,23.0,1.8,14.0,37.0,160.95,73.98
2016,8,26,6,15,324.5,35.0,1.85,14.5,79.0,259.07,204.46
2016,8,26,6,30,437.0,47.0,1.9,15.0,121.0,360.32,294.02
2016,8,26,6,45,508.0,56.0,1.95,15.5,170.5,441.11,362.78
2016,8,26,7,0,579.0,65.0,2.0,16.0,220.0,527.11,432.58
2016,8,26,7,15,289.5,78.0,2.0,16.0,155.5,337.91,280.47
2016,8,26,7,30,0.0,91.0,2.0,16.0,91.0,73.1,56.15
2016,8,26,7,45,0.0,112.0,2.0,16.5,112.0,91.5,71.58
2016,8,26,8,0,0.0,133.0,2.0,17.0,133.0,109.85,86.39
2016,8,26,8,15,6.5,160.5,2.0,17.5,164.5,140.38,111.19
2016,8,26,8,30,13.0,188.0,2.0,18.0,196.0,171.2,135.76
2016,8,26,8,45,23.5,216.5,2.0,18.5,231.5,206.97,164.01
2016,8,26,9,0,34.0,245.0,2.0,19.0,267.0,264.64,208.85
2016,8,26,9,15,47.0,273.0,2.0,19.0,305.5,304.6,239.52
2016,8,26,9,30,60.0,301.0,2.0,19.0,344.0,344.29,269.61
2016,8,26,9,45,123.0,330.5,2.05,19.5,422.5,458.45,356.19
2016,8,26,10,0,186.0,360.0,2.1,20.0,501.0,548.2,421.77
2016,8,26,10,15,185.0,375.5,2.15,20.0,520.5,557.83,427.38
2016,8,26,10,30,184.0,391.0,2.2,20.0,540.0,566.18,432.66
2016,8,26,10,45,532.5,262.5,2.25,20.5,708.5,811.85,613.89
2016,8,26,11,0,881.0,134.0,2.3,21.0,877.0,987.34,731.08
2016,8,26,11,15,885.0,135.0,2.4,21.0,892.5,970.72,718.77
2016,8,26,11,30,889.0,136.0,2.5,21.0,908.0,950.27,705.94
2016,8,26,11,45,890.0,136.5,2.6,21.5,915.0,922.99,687.21
2016,8,26,12,0,891.0,137.0,2.7,22.0,922.0,892.26,666.16
2016,8,26,12,15,891.0,137.0,2.75,22.0,921.5,856.98,642.84
2016,8,26,12,30,891.0,137.0,2.8,22.0,921.0,818.61,617.27
2016,8,26,12,45,893.5,133.5,2.9,22.0,913.5,776.32,587.63
2016,8,26,13,0,896.0,130.0,3.0,22.0,906.0,731.15,554.86
2016,8,26,13,15,892.0,129.0,3.05,21.5,889.0,681.09,518.34
2016,8,26,13,30,888.0,128.0,3.1,21.0,872.0,629.05,479.12
2016,8,26,13,45,882.0,126.5,3.15,21.0,848.0,573.81,435.27
2016,8,26,14,0,876.0,125.0,3.2,21.0,824.0,517.24,388.99
2016,8,26,14,15,867.5,123.0,3.2,21.0,793.0,458.18,339.28
2016,8,26,14,30,859.0,121.0,3.2,21.0,762.0,396.96,286.63
2016,8,26,14,45,848.0,118.0,3.2,21.0,725.0,334.37,232.15
2016,8,26,15,0,837.0,115.0,3.2,21.0,688.0,272.16,178.4
2016,8,26,15,15,822.0,112.0,3.15,20.5,645.0,209.95,128.16
2016,8,26,15,30,807.0,109.0,3.1,20.0,602.0,149.16,87.11
2016,8,26,15,45,788.0,104.5,3.1,20.0,555.0,88.9,70.8
2016,8,26,16,0,769.0,100.0,3.1,20.0,508.0,82.7,65.79
2016,8,26,16,15,742.0,95.5,3.05,19.5,457.5,73.69,58.39
2016,8,26,16,30,715.0,91.0,3.0,19.0,407.0,70.91,56.31
2016,8,26,16,45,679.0,85.0,3.0,18.5,355.0,66.87,53.08
2016,8,26,17,0,643.0,79.0,3.0,18.0,303.0,62.75,49.7
2016,8,26,17,15,591.0,72.0,2.9,17.5,251.0,57.61,45.32
2016,8,26,17,30,539.0,65.0,2.8,17.0,199.0,52.44,40.74
2016,8,26,17,45,461.0,55.0,2.7,16.5,150.5,44.65,33.64
2016,8,26,18,0,383.0,45.0,2.6,16.0,102.0,36.82,26.27
2016,8,26,18,15,264.5,31.0,2.5,15.5,63.0,25.38,14.85
2016,8,26,18,30,146.0,17.0,2.4,15.0,24.0,13.86,0.0
2016,8,26,18,45,73.0,8.5,2.3,15.0,12.0,6.69,0.0
2016,8,26,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,5,45,90.0,11.0,1.75,12.5,17.0,50.15,0.0
2016,8,27,6,0,180.0,22.0,1.9,13.0,34.0,141.25,54.83
2016,8,27,6,15,288.0,36.0,1.95,13.5,74.5,240.05,189.46
2016,8,27,6,30,396.0,50.0,2.0,14.0,115.0,338.84,277.7
2016,8,27,6,45,468.5,60.0,2.1,14.5,164.5,420.28,347.63
2016,8,27,7,0,541.0,70.0,2.2,15.0,214.0,507.05,418.91
2016,8,27,7,15,270.5,69.5,2.2,15.5,141.5,313.04,261.28
2016,8,27,7,30,0.0,69.0,2.2,16.0,69.0,52.93,39.24
2016,8,27,7,45,0.0,93.5,2.2,16.5,93.5,74.09,57.05
2016,8,27,8,0,0.0,118.0,2.2,17.0,118.0,95.61,74.64
2016,8,27,8,15,0.5,139.5,2.2,17.5,139.5,114.81,90.05
2016,8,27,8,30,1.0,161.0,2.2,18.0,161.0,134.01,105.22
2016,8,27,8,45,1.5,165.5,2.2,18.5,166.5,137.15,107.22
2016,8,27,9,0,2.0,170.0,2.2,19.0,172.0,140.54,109.45
2016,8,27,9,15,8.0,201.5,2.2,19.0,207.5,174.18,136.31
2016,8,27,9,30,14.0,233.0,2.2,19.0,243.0,207.96,162.88
2016,8,27,9,45,51.0,290.0,2.25,19.5,328.5,320.42,250.82
2016,8,27,10,0,88.0,347.0,2.3,20.0,414.0,413.9,321.2
2016,8,27,10,15,169.0,363.5,2.35,20.0,498.0,530.21,408.64
2016,8,27,10,30,250.0,380.0,2.4,20.0,582.0,643.45,490.87
2016,8,27,10,45,251.0,390.5,2.45,20.5,597.5,645.94,490.33
2016,8,27,11,0,252.0,401.0,2.5,21.0,613.0,646.7,489.42
2016,8,27,11,15,573.5,265.5,2.55,21.0,759.0,828.9,624.8
2016,8,27,11,30,895.0,130.0,2.6,21.0,905.0,951.36,709.05
2016,8,27,11,45,896.5,130.5,2.65,21.5,912.0,924.38,688.65
2016,8,27,12,0,898.0,131.0,2.7,22.0,919.0,893.89,667.35
2016,8,27,12,15,897.5,131.0,2.75,22.0,918.0,857.97,643.61
2016,8,27,12,30,897.0,131.0,2.8,22.0,917.0,818.98,617.62
2016,8,27,12,45,889.5,133.5,2.9,22.0,906.5,774.04,586.14
2016,8,27,13,0,882.0,136.0,3.0,22.0,896.0,726.9,551.82
2016,8,27,13,15,877.5,135.0,3.05,21.5,879.5,677.0,515.42
2016,8,27,13,30,873.0,134.0,3.1,21.0,863.0,625.2,476.38
2016,8,27,13,45,868.5,131.5,3.15,21.0,839.5,570.61,433.04
2016,8,27,14,0,864.0,129.0,3.2,21.0,816.0,515.98,388.21
2016,8,27,14,15,855.0,127.0,3.2,21.0,785.0,455.87,337.78
2016,8,27,14,30,846.0,125.0,3.2,21.0,754.0,395.37,285.75
2016,8,27,14,45,837.5,121.0,3.25,21.0,717.5,333.4,231.8
2016,8,27,15,0,829.0,117.0,3.3,21.0,681.0,271.56,178.32
2016,8,27,15,15,813.5,114.0,3.25,20.5,638.0,209.69,128.39
2016,8,27,15,30,798.0,111.0,3.2,20.0,595.0,149.31,87.71
2016,8,27,15,45,783.0,105.0,3.2,19.5,549.0,88.64,70.74
2016,8,27,16,0,768.0,99.0,3.2,19.0,503.0,82.07,65.53
2016,8,27,16,15,741.0,94.5,3.15,18.5,452.5,73.09,58.13
2016,8,27,16,30,714.0,90.0,3.1,18.0,402.0,70.28,56.01
2016,8,27,16,45,683.5,83.0,3.1,18.0,351.0,65.61,52.1
2016,8,27,17,0,653.0,76.0,3.1,18.0,300.0,60.78,47.98
2016,8,27,17,15,601.5,68.5,3.0,17.5,248.0,55.18,43.18
2016,8,27,17,30,550.0,61.0,2.9,17.0,196.0,49.53,38.15
2016,8,27,17,45,478.5,51.0,2.8,16.5,148.0,41.67,30.99
2016,8,27,18,0,407.0,41.0,2.7,16.0,100.0,33.74,23.53
2016,8,27,18,15,284.0,28.0,2.6,15.5,61.0,23.0,12.52
2016,8,27,18,30,161.0,15.0,2.5,15.0,22.0,11.8,0.0
2016,8,27,18,45,80.5,7.5,2.45,14.5,11.0,5.9,0.0
2016,8,27,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,5,45,133.0,10.0,1.4,12.5,18.0,69.52,0.0
2016,8,28,6,0,266.0,20.0,1.5,13.0,36.0,185.41,57.47
2016,8,28,6,15,383.0,30.5,1.45,13.5,79.0,289.99,227.4
2016,8,28,6,30,500.0,41.0,1.4,14.0,122.0,395.59,321.63
2016,8,28,6,45,571.5,48.0,1.4,14.5,173.0,477.16,390.67
2016,8,28,7,0,643.0,55.0,1.4,15.0,224.0,559.01,455.64
2016,8,28,7,15,321.5,78.0,1.3,15.5,162.5,364.62,300.97
2016,8,28,7,30,0.0,101.0,1.2,16.0,101.0,83.24,64.47
2016,8,28,7,45,5.5,128.5,1.15,16.5,131.0,113.0,89.62
2016,8,28,8,0,11.0,156.0,1.1,17.0,161.0,143.05,113.96
2016,8,28,8,15,162.5,186.0,1.05,17.5,273.5,345.97,279.71
2016,8,28,8,30,314.0,216.0,1.0,18.0,386.0,544.44,429.25
2016,8,28,8,45,598.5,150.0,0.95,18.5,508.5,779.8,596.65
2016,8,28,9,0,883.0,84.0,0.9,19.0,631.0,969.86,716.05
2016,8,28,9,15,895.5,86.0,0.95,19.5,673.0,994.32,726.66
2016,8,28,9,30,908.0,88.0,1.0,20.0,715.0,1015.14,737.44
2016,8,28,9,45,908.5,94.5,1.05,20.5,749.5,1025.29,741.6
2016,8,28,10,0,909.0,101.0,1.1,21.0,784.0,1031.16,743.36
2016,8,28,10,15,916.5,102.0,1.2,21.0,813.5,1033.78,745.65
2016,8,28,10,30,924.0,103.0,1.3,21.0,843.0,1032.29,745.48
2016,8,28,10,45,929.0,104.0,1.45,21.5,865.5,1024.19,740.67
2016,8,28,11,0,934.0,105.0,1.6,22.0,888.0,1011.97,733.25
2016,8,28,11,15,937.0,106.0,1.75,22.0,903.0,993.76,723.35
2016,8,28,11,30,940.0,107.0,1.9,22.0,918.0,971.57,710.77
2016,8,28,11,45,941.5,107.0,2.05,22.5,925.0,943.22,692.65
2016,8,28,12,0,943.0,107.0,2.2,23.0,932.0,911.21,671.96
2016,8,28,12,15,942.5,107.0,2.3,23.0,931.0,874.05,648.42
2016,8,28,12,30,942.0,107.0,2.4,23.0,930.0,833.66,622.45
2016,8,28,12,45,945.5,103.0,2.5,23.0,922.0,789.63,593.24
2016,8,28,13,0,949.0,99.0,2.6,23.0,914.0,742.49,559.58
2016,8,28,13,15,945.0,98.5,2.65,22.5,897.0,690.59,522.14
2016,8,28,13,30,941.0,98.0,2.7,22.0,880.0,636.54,481.79
2016,8,28,13,45,936.0,96.5,2.8,22.0,856.0,579.24,436.84
2016,8,28,14,0,931.0,95.0,2.9,22.0,832.0,520.39,389.08
2016,8,28,14,15,923.0,93.5,2.9,22.0,800.5,459.0,337.56
2016,8,28,14,30,915.0,92.0,2.9,22.0,769.0,396.9,284.04
2016,8,28,14,45,905.0,90.0,2.95,22.0,731.5,333.42,228.65
2016,8,28,15,0,895.0,88.0,3.0,22.0,694.0,270.01,173.75
2016,8,28,15,15,881.0,86.0,2.95,21.5,650.5,206.28,122.31
2016,8,28,15,30,867.0,84.0,2.9,21.0,607.0,143.63,80.53
2016,8,28,15,45,848.5,81.0,2.9,21.0,559.5,81.53,64.29
2016,8,28,16,0,830.0,78.0,2.9,21.0,512.0,68.92,53.79
2016,8,28,16,15,805.5,75.0,2.85,20.5,461.0,66.54,52.05
2016,8,28,16,30,781.0,72.0,2.8,20.0,410.0,64.12,50.24
2016,8,28,16,45,745.5,67.5,2.75,19.5,357.0,60.35,47.23
2016,8,28,17,0,710.0,63.0,2.7,19.0,304.0,56.55,44.1
2016,8,28,17,15,660.0,57.5,2.55,18.5,251.5,51.73,39.97
2016,8,28,17,30,610.0,52.0,2.4,18.0,199.0,43.27,32.5
2016,8,28,17,45,528.5,44.5,2.3,17.5,149.5,36.97,26.72
2016,8,28,18,0,447.0,37.0,2.2,17.0,100.0,30.75,20.78
2016,8,28,18,15,313.0,26.0,2.15,16.5,60.5,21.48,10.75
2016,8,28,18,30,179.0,15.0,2.1,16.0,21.0,11.8,0.0
2016,8,28,18,45,89.5,7.5,2.05,15.5,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,5,45,111.0,10.0,2.0,13.5,16.5,59.59,0.0
2016,8,29,6,0,222.0,20.0,2.2,14.0,33.0,162.14,32.24
2016,8,29,6,15,340.5,31.0,2.2,14.5,74.5,267.34,208.62
2016,8,29,6,30,459.0,42.0,2.2,15.0,116.0,372.5,303.65
2016,8,29,6,45,284.5,71.0,2.25,15.5,122.0,307.4,253.81
2016,8,29,7,0,110.0,100.0,2.3,16.0,128.0,197.76,162.87
2016,8,29,7,15,122.0,121.0,2.3,16.5,159.0,233.0,192.54
2016,8,29,7,30,134.0,142.0,2.3,17.0,190.0,268.63,221.25
2016,8,29,7,45,192.0,161.0,2.3,17.5,241.5,340.86,279.7
2016,8,29,8,0,250.0,180.0,2.3,18.0,293.0,436.54,354.13
2016,8,29,8,15,130.0,180.0,2.3,18.0,239.5,310.19,250.96
2016,8,29,8,30,10.0,180.0,2.3,18.0,186.0,161.28,127.41
2016,8,29,8,45,34.5,220.5,2.3,18.5,241.5,242.88,193.26
2016,8,29,9,0,59.0,261.0,2.3,19.0,297.0,308.63,244.36
2016,8,29,9,15,211.5,273.0,2.3,19.5,416.0,491.71,387.31
2016,8,29,9,30,364.0,285.0,2.3,20.0,535.0,678.46,524.09
2016,8,29,9,45,639.5,186.5,2.35,20.5,654.0,881.23,668.29
2016,8,29,10,0,915.0,88.0,2.4,21.0,773.0,1024.16,759.73
2016,8,29,10,15,714.0,187.0,2.45,21.0,734.0,947.51,706.88
2016,8,29,10,30,513.0,286.0,2.5,21.0,695.0,830.96,624.4
2016,8,29,10,45,727.5,189.0,2.55,21.0,786.5,939.96,702.84
2016,8,29,11,0,942.0,92.0,2.6,21.0,878.0,1007.41,746.31
2016,8,29,11,15,691.5,218.5,2.6,21.0,801.5,898.38,672.18
2016,8,29,11,30,441.0,345.0,2.6,21.0,725.0,758.82,570.41
2016,8,29,11,45,696.5,219.0,2.65,21.5,824.5,854.35,642.2
2016,8,29,12,0,952.0,93.0,2.7,22.0,924.0,906.44,676.65
2016,8,29,12,15,781.0,191.5,2.75,21.5,872.5,829.64,624.73
2016,8,29,12,30,610.0,290.0,2.8,21.0,821.0,750.39,566.86
2016,8,29,12,45,385.0,356.5,2.85,21.0,690.5,595.56,453.36
2016,8,29,13,0,160.0,423.0,2.9,21.0,560.0,461.68,352.26
2016,8,29,13,15,238.0,401.5,2.95,21.0,600.5,478.36,365.96
2016,8,29,13,30,316.0,380.0,3.0,21.0,641.0,492.55,376.17
2016,8,29,13,45,607.5,243.5,3.05,21.0,728.5,523.96,398.85
2016,8,29,14,0,899.0,107.0,3.1,21.0,816.0,514.7,387.37
2016,8,29,14,15,771.5,155.5,3.1,21.0,747.0,443.41,329.46
2016,8,29,14,30,644.0,204.0,3.1,21.0,678.0,379.57,278.02
2016,8,29,14,45,633.0,194.0,3.15,21.0,640.0,322.82,229.93
2016,8,29,15,0,622.0,184.0,3.2,21.0,602.0,267.04,182.87
2016,8,29,15,15,731.0,138.0,3.2,21.0,598.5,207.0,129.62
2016,8,29,15,30,840.0,92.0,3.2,21.0,595.0,139.1,78.02
2016,8,29,15,45,609.0,141.5,3.2,21.0,491.0,99.85,79.88
2016,8,29,16,0,378.0,191.0,3.2,21.0,387.0,127.75,103.82
2016,8,29,16,15,189.0,140.5,3.15,20.5,238.5,95.26,76.66
2016,8,29,16,30,0.0,90.0,3.1,20.0,90.0,68.38,53.93
2016,8,29,16,45,0.0,78.0,3.1,20.0,78.0,59.52,46.42
2016,8,29,17,0,0.0,66.0,3.1,20.0,66.0,50.6,38.74
2016,8,29,17,15,0.0,54.5,2.9,19.5,54.5,41.73,31.05
2016,8,29,17,30,0.0,43.0,2.7,19.0,43.0,32.87,23.23
2016,8,29,17,45,0.0,32.0,2.55,18.5,32.0,24.41,15.65
2016,8,29,18,0,0.0,21.0,2.4,18.0,21.0,15.98,8.01
2016,8,29,18,15,0.0,12.5,2.35,17.5,12.5,9.5,1.26
2016,8,29,18,30,0.0,4.0,2.3,17.0,4.0,3.15,0.0
2016,8,29,18,45,0.0,2.0,2.25,16.5,2.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,30,5,45,126.5,9.5,1.75,14.5,16.5,66.73,0.0
2016,8,30,6,0,253.0,19.0,1.9,15.0,33.0,177.03,12.13
2016,8,30,6,15,376.0,28.5,1.85,15.5,75.0,286.14,220.85
2016,8,30,6,30,499.0,38.0,1.8,16.0,117.0,394.2,318.71
2016,8,30,6,45,574.0,44.5,1.8,16.5,167.5,472.41,385.7
2016,8,30,7,0,649.0,51.0,1.8,17.0,218.0,562.07,456.58
2016,8,30,7,15,695.0,55.5,1.75,17.5,270.5,631.41,507.91
2016,8,30,7,30,741.0,60.0,1.7,18.0,323.0,701.98,557.59
2016,8,30,7,45,776.0,63.0,1.7,19.0,376.0,762.03,596.73
2016,8,30,8,0,811.0,66.0,1.7,20.0,429.0,821.47,633.89
2016,8,30,8,15,833.0,69.0,1.7,20.5,479.5,857.92,655.2
2016,8,30,8,30,855.0,72.0,1.7,21.0,530.0,901.82,681.29
2016,8,30,8,45,873.5,73.5,1.7,21.5,576.5,937.97,701.59
2016,8,30,9,0,892.0,75.0,1.7,22.0,623.0,971.19,719.72
2016,8,30,9,15,904.0,77.0,1.7,22.5,664.5,995.35,731.8
2016,8,30,9,30,916.0,79.0,1.7,23.0,706.0,1015.83,741.58
2016,8,30,9,45,923.5,81.0,1.75,24.0,742.0,1027.93,745.35
2016,8,30,10,0,931.0,83.0,1.8,25.0,778.0,1035.96,746.73
2016,8,30,10,15,937.0,84.5,1.85,25.0,807.0,1037.77,747.28
2016,8,30,10,30,943.0,86.0,1.9,25.0,836.0,1035.39,745.4
2016,8,30,10,45,949.5,85.5,2.0,25.0,858.5,1027.08,740.61
2016,8,30,11,0,956.0,85.0,2.1,25.0,881.0,1014.59,733.28
