Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,11,15,958.0,85.5,2.25,25.0,895.5,994.73,721.85
2016,8,30,11,30,960.0,86.0,2.4,25.0,910.0,970.88,707.77
2016,8,30,11,45,962.5,85.5,2.55,25.5,916.5,942.58,689.29
2016,8,30,12,0,965.0,85.0,2.7,26.0,923.0,910.49,668.2
2016,8,30,12,15,964.0,85.0,2.8,25.5,921.5,872.38,645.11
2016,8,30,12,30,963.0,85.0,2.9,25.0,920.0,830.99,619.46
2016,8,30,12,45,956.5,87.5,3.0,25.0,910.0,784.77,588.91
2016,8,30,13,0,950.0,90.0,3.1,25.0,900.0,736.05,553.83
2016,8,30,13,15,946.5,89.5,3.15,25.0,883.0,684.37,515.38
2016,8,30,13,30,943.0,89.0,3.2,25.0,866.0,630.49,474.17
2016,8,30,13,45,939.0,87.0,3.25,25.0,842.0,573.13,429.08
2016,8,30,14,0,935.0,85.0,3.3,25.0,818.0,514.13,381.21
2016,8,30,14,15,927.5,83.5,3.3,24.5,786.5,452.69,330.5
2016,8,30,14,30,920.0,82.0,3.3,24.0,755.0,390.49,277.58
2016,8,30,14,45,912.0,79.5,3.35,24.0,718.0,326.9,222.12
2016,8,30,15,0,904.0,77.0,3.4,24.0,681.0,263.16,167.01
2016,8,30,15,15,890.5,75.0,3.4,23.5,638.0,199.01,115.47
2016,8,30,15,30,877.0,73.0,3.4,23.0,595.0,135.91,73.79
2016,8,30,15,45,860.5,70.5,3.4,23.0,548.0,73.68,57.19
2016,8,30,16,0,844.0,68.0,3.4,23.0,501.0,69.76,54.11
2016,8,30,16,15,820.5,65.0,3.35,22.5,450.5,66.52,51.64
2016,8,30,16,30,797.0,62.0,3.3,22.0,400.0,57.12,43.84
2016,8,30,16,45,763.0,58.5,3.25,21.5,348.0,53.86,41.24
2016,8,30,17,0,729.0,55.0,3.2,21.0,296.0,50.59,38.57
2016,8,30,17,15,679.5,50.5,3.05,20.5,243.5,46.34,34.93
2016,8,30,17,30,630.0,46.0,2.9,20.0,191.0,42.14,31.18
2016,8,30,17,45,546.5,39.5,2.8,19.5,142.0,36.03,25.58
2016,8,30,18,0,463.0,33.0,2.7,19.0,93.0,27.64,17.76
2016,8,30,18,15,231.5,25.0,2.6,18.5,55.0,20.48,8.25
2016,8,30,18,30,0.0,17.0,2.5,18.0,17.0,13.38,0.0
2016,8,30,18,45,0.0,8.5,2.45,18.0,8.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,31,5,45,125.5,9.0,1.7,13.5,15.5,66.18,0.0
2016,8,31,6,0,251.0,18.0,1.9,14.0,31.0,174.72,0.0
2016,8,31,6,15,377.5,27.5,1.9,14.5,73.0,287.08,220.98
2016,8,31,6,30,504.0,37.0,1.9,15.0,115.0,397.58,322.5
2016,8,31,6,45,575.0,44.0,1.95,15.5,165.0,474.02,388.75
2016,8,31,7,0,646.0,51.0,2.0,16.0,215.0,561.54,458.7
2016,8,31,7,15,692.0,55.5,1.95,16.5,267.5,630.85,510.58
2016,8,31,7,30,738.0,60.0,1.9,17.0,320.0,701.39,560.79
2016,8,31,7,45,770.0,63.5,1.85,18.0,372.5,759.47,598.55
2016,8,31,8,0,802.0,67.0,1.8,19.0,425.0,816.77,634.14
2016,8,31,8,15,824.5,70.0,1.75,19.5,475.0,853.33,655.25
2016,8,31,8,30,847.0,73.0,1.7,20.0,525.0,897.44,681.11
2016,8,31,8,45,864.5,75.0,1.7,20.5,571.5,933.04,701.17
2016,8,31,9,0,882.0,77.0,1.7,21.0,618.0,965.67,719.05
2016,8,31,9,15,895.0,79.0,1.75,21.0,659.5,990.59,733.82
2016,8,31,9,30,908.0,81.0,1.8,21.0,701.0,1011.89,746.36
2016,8,31,9,45,913.5,84.5,1.85,21.5,736.0,1023.58,751.37
2016,8,31,10,0,919.0,88.0,1.9,22.0,771.0,1031.17,753.98
2016,8,31,10,15,926.0,89.5,1.95,22.5,800.5,1033.84,753.61
2016,8,31,10,30,933.0,91.0,2.0,23.0,830.0,1032.34,750.78
2016,8,31,10,45,938.5,91.5,2.1,23.5,852.5,1024.07,744.44
2016,8,31,11,0,944.0,92.0,2.2,24.0,875.0,1011.65,735.59
2016,8,31,11,15,947.0,92.5,2.25,24.0,890.0,992.73,723.53
2016,8,31,11,30,950.0,93.0,2.3,24.0,905.0,969.81,708.97
2016,8,31,11,45,952.0,93.0,2.4,24.0,912.0,941.6,691.46
2016,8,31,12,0,954.0,93.0,2.5,24.0,919.0,909.66,671.38
2016,8,31,12,15,953.5,93.0,2.6,24.0,917.5,872.07,647.35
2016,8,31,12,30,953.0,93.0,2.7,24.0,916.0,831.21,620.86
2016,8,31,12,45,944.5,96.5,2.8,24.0,905.0,784.56,589.89
2016,8,31,13,0,936.0,100.0,2.9,24.0,894.0,735.57,554.54
2016,8,31,13,15,932.0,99.0,2.95,24.0,877.0,683.55,515.88
2016,8,31,13,30,928.0,98.0,3.0,24.0,860.0,629.43,474.53
2016,8,31,13,45,924.0,96.0,3.05,24.0,835.5,572.63,429.86
2016,8,31,14,0,920.0,94.0,3.1,24.0,811.0,514.23,382.44
2016,8,31,14,15,912.0,92.5,3.15,24.0,780.0,453.21,331.5
2016,8,31,14,30,904.0,91.0,3.2,24.0,749.0,391.52,278.57
2016,8,31,14,45,895.0,88.0,3.25,24.0,711.5,328.01,223.4
2016,8,31,15,0,886.0,85.0,3.3,24.0,674.0,264.52,168.71
2016,8,31,15,15,872.0,83.0,3.3,23.5,631.0,201.2,117.99
2016,8,31,15,30,858.0,81.0,3.3,23.0,588.0,138.99,77.08
2016,8,31,15,45,841.0,77.5,3.35,23.0,541.0,77.05,60.07
2016,8,31,16,0,824.0,74.0,3.4,23.0,494.0,66.1,51.01
2016,8,31,16,15,799.0,71.0,3.35,22.5,443.5,63.62,49.18
2016,8,31,16,30,774.0,68.0,3.3,22.0,393.0,61.1,47.28
2016,8,31,16,45,740.5,63.5,3.3,22.0,341.0,57.28,44.12
2016,8,31,17,0,707.0,59.0,3.3,22.0,289.0,53.41,40.84
2016,8,31,17,15,655.0,53.5,3.1,21.0,237.0,48.48,36.7
2016,8,31,17,30,603.0,48.0,2.9,20.0,185.0,43.57,32.39
2016,8,31,17,45,519.5,40.5,2.75,19.5,136.5,33.81,23.62
2016,8,31,18,0,436.0,33.0,2.6,19.0,88.0,27.52,17.55
2016,8,31,18,15,285.5,22.0,2.55,18.5,51.0,18.17,5.5
2016,8,31,18,30,135.0,11.0,2.5,18.0,14.0,8.65,0.0
2016,8,31,18,45,67.5,5.5,2.45,17.5,7.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,45,105.5,9.0,0.85,13.5,14.0,57.03,0.0
2016,9,1,6,0,211.0,18.0,0.9,14.0,28.0,153.26,0.0
2016,9,1,6,15,339.5,29.0,0.85,14.5,69.5,268.04,203.45
2016,9,1,6,30,468.0,40.0,0.8,15.0,111.0,380.0,305.08
2016,9,1,6,45,539.0,48.0,0.75,15.5,160.0,461.53,373.16
2016,9,1,7,0,610.0,56.0,0.7,16.0,209.0,548.35,440.55
2016,9,1,7,15,315.0,91.0,0.55,16.5,171.0,381.3,309.06
2016,9,1,7,30,20.0,126.0,0.4,17.0,133.0,127.39,100.7
2016,9,1,7,45,40.5,152.0,0.3,17.5,169.0,185.54,149.02
2016,9,1,8,0,61.0,178.0,0.2,18.0,205.0,230.97,184.38
2016,9,1,8,15,198.0,192.5,0.25,18.5,295.0,389.8,309.24
2016,9,1,8,30,335.0,207.0,0.3,19.0,385.0,558.38,432.26
2016,9,1,8,45,594.0,149.0,0.35,19.5,498.0,780.36,586.02
2016,9,1,9,0,853.0,91.0,0.4,20.0,611.0,968.18,702.3
2016,9,1,9,15,866.5,93.5,0.55,20.5,653.0,981.39,707.69
2016,9,1,9,30,880.0,96.0,0.7,21.0,695.0,1003.16,721.46
2016,9,1,9,45,888.5,99.0,0.85,21.5,730.5,1016.73,729.98
2016,9,1,10,0,897.0,102.0,1.0,22.0,766.0,1026.32,736.13
2016,9,1,10,15,904.5,103.5,1.15,22.0,795.5,1029.21,739.56
2016,9,1,10,30,912.0,105.0,1.3,22.0,825.0,1027.99,740.48
2016,9,1,10,45,914.0,108.0,1.45,22.5,846.5,1018.81,734.97
2016,9,1,11,0,916.0,111.0,1.6,23.0,868.0,1005.55,726.9
2016,9,1,11,15,919.0,111.5,1.7,23.0,882.5,986.71,715.93
2016,9,1,11,30,922.0,112.0,1.8,23.0,897.0,963.99,702.45
2016,9,1,11,45,920.5,114.5,1.95,23.0,903.0,935.37,685.62
2016,9,1,12,0,919.0,117.0,2.1,23.0,909.0,903.24,666.24
2016,9,1,12,15,918.5,117.0,2.1,23.0,908.0,866.33,642.01
2016,9,1,12,30,918.0,117.0,2.1,23.0,907.0,826.28,615.56
2016,9,1,12,45,920.0,114.0,2.15,23.0,898.5,782.48,586.06
2016,9,1,13,0,922.0,111.0,2.2,23.0,890.0,735.76,552.66
2016,9,1,13,15,918.0,110.0,2.25,23.0,873.0,684.11,514.74
2016,9,1,13,30,914.0,109.0,2.3,23.0,856.0,630.42,474.15
2016,9,1,13,45,747.0,181.0,2.35,23.0,779.5,550.14,412.59
2016,9,1,14,0,580.0,253.0,2.4,23.0,703.0,475.09,355.02
2016,9,1,14,15,732.0,178.0,2.4,23.0,723.0,442.28,325.55
2016,9,1,14,30,884.0,103.0,2.4,23.0,743.0,393.22,280.27
2016,9,1,14,45,870.0,102.0,2.45,23.0,704.5,330.66,226.3
2016,9,1,15,0,856.0,101.0,2.5,23.0,666.0,264.17,169.83
2016,9,1,15,15,840.5,98.5,2.5,22.5,622.5,200.82,119.32
2016,9,1,15,30,825.0,96.0,2.5,22.0,579.0,138.93,78.57
2016,9,1,15,45,801.0,93.5,2.5,22.0,531.0,78.62,61.64
2016,9,1,16,0,777.0,91.0,2.5,22.0,483.0,77.02,60.55
2016,9,1,16,15,749.0,86.5,2.45,21.5,432.0,73.88,58.19
2016,9,1,16,30,721.0,82.0,2.4,21.0,381.0,65.25,51.07
2016,9,1,16,45,679.0,77.0,2.35,21.0,328.5,61.59,48.05
2016,9,1,17,0,637.0,72.0,2.3,21.0,276.0,57.93,44.94
2016,9,1,17,15,578.5,65.0,2.15,20.0,224.5,52.57,40.41
2016,9,1,17,30,520.0,58.0,2.0,19.0,173.0,47.22,35.69
2016,9,1,17,45,427.0,48.0,1.9,18.5,125.5,39.21,28.34
2016,9,1,18,0,334.0,38.0,1.8,18.0,78.0,31.23,20.61
2016,9,1,18,15,167.0,24.0,1.75,17.5,44.0,18.26,3.9
2016,9,1,18,30,0.0,10.0,1.7,17.0,10.0,7.87,0.0
2016,9,1,18,45,0.0,5.0,1.7,17.0,5.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,66.5,8.5,1.1,14.5,11.5,38.34,0.0
2016,9,2,6,0,133.0,17.0,1.1,15.0,23.0,108.34,0.0
2016,9,2,6,15,251.5,30.5,1.2,15.5,61.0,219.2,164.48
2016,9,2,6,30,370.0,44.0,1.3,16.0,99.0,323.18,260.54
2016,9,2,6,45,449.0,53.5,1.4,16.5,147.0,407.84,332.79
2016,9,2,7,0,528.0,63.0,1.5,17.0,195.0,498.6,406.67
2016,9,2,7,15,580.0,70.0,1.5,17.5,245.5,570.69,461.29
2016,9,2,7,30,632.0,77.0,1.5,18.0,296.0,644.91,514.92
2016,9,2,7,45,614.0,91.5,1.55,18.5,332.0,670.22,531.12
2016,9,2,8,0,596.0,106.0,1.6,19.0,368.0,691.5,544.22
2016,9,2,8,15,646.5,105.5,1.5,19.5,420.5,753.99,584.98
2016,9,2,8,30,697.0,105.0,1.4,20.0,473.0,816.02,623.43
2016,9,2,8,45,754.0,102.0,1.35,21.0,532.0,874.84,657.66
2016,9,2,9,0,811.0,99.0,1.3,22.0,591.0,938.54,693.86
2016,9,2,9,15,825.0,101.5,1.15,22.0,632.0,964.08,705.33
2016,9,2,9,30,839.0,104.0,1.0,22.0,673.0,986.14,714.66
2016,9,2,9,45,863.0,100.0,0.9,22.5,711.5,993.75,714.3
2016,9,2,10,0,887.0,96.0,0.8,23.0,750.0,1011.01,720.13
2016,9,2,10,15,894.5,97.0,0.7,23.0,779.0,1013.42,717.99
2016,9,2,10,30,902.0,98.0,0.6,23.0,808.0,1011.81,713.69
2016,9,2,10,45,906.0,100.0,0.5,23.5,830.0,1003.75,704.29
2016,9,2,11,0,910.0,102.0,0.4,24.0,852.0,991.63,692.75
2016,9,2,11,15,913.5,102.5,0.4,24.0,866.5,973.49,681.42
2016,9,2,11,30,917.0,103.0,0.4,24.0,881.0,951.47,667.89
2016,9,2,11,45,920.0,102.5,0.45,24.5,888.0,924.21,651.04
2016,9,2,12,0,923.0,102.0,0.5,25.0,895.0,893.29,631.95
2016,9,2,12,15,923.0,102.0,0.6,25.0,894.0,856.86,611.43
2016,9,2,12,30,923.0,102.0,0.7,25.0,893.0,817.21,588.5
2016,9,2,12,45,910.5,108.0,0.85,25.0,881.5,770.71,560.76
2016,9,2,13,0,898.0,114.0,1.0,25.0,870.0,722.19,528.94
2016,9,2,13,15,894.0,113.0,1.1,25.0,853.0,671.58,493.95
2016,9,2,13,30,890.0,112.0,1.2,25.0,836.0,618.99,456.12
2016,9,2,13,45,886.5,109.5,1.35,25.0,812.5,563.71,415.1
2016,9,2,14,0,883.0,107.0,1.5,25.0,789.0,506.87,371.02
2016,9,2,14,15,875.0,105.0,1.55,24.5,758.0,447.24,323.3
2016,9,2,14,30,867.0,103.0,1.6,24.0,727.0,387.01,273.38
2016,9,2,14,45,856.5,100.5,1.7,24.0,690.0,325.36,220.91
2016,9,2,15,0,846.0,98.0,1.8,24.0,653.0,259.33,165.35
2016,9,2,15,15,830.5,95.5,1.85,23.5,610.5,196.62,115.81
2016,9,2,15,30,815.0,93.0,1.9,23.0,568.0,135.38,75.88
2016,9,2,15,45,794.0,90.0,2.0,23.0,520.5,76.13,59.29
2016,9,2,16,0,773.0,87.0,2.1,23.0,473.0,74.17,57.89
2016,9,2,16,15,751.0,76.5,2.1,22.5,419.5,66.69,51.82
2016,9,2,16,30,729.0,66.0,2.1,22.0,366.0,58.87,45.38
2016,9,2,16,45,665.0,70.0,2.15,21.5,315.0,56.48,43.54
2016,9,2,17,0,601.0,74.0,2.2,21.0,264.0,58.98,45.86
2016,9,2,17,15,544.5,66.0,2.1,20.5,214.0,53.01,40.7
2016,9,2,17,30,488.0,58.0,2.0,20.0,164.0,47.0,35.31
2016,9,2,17,45,398.0,47.5,1.95,19.5,118.5,38.68,27.7
2016,9,2,18,0,308.0,37.0,1.9,19.0,73.0,30.35,19.6
2016,9,2,18,15,154.0,18.5,1.85,18.5,36.5,14.95,0.12
2016,9,2,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,1.25,12.5,10.5,8.26,0.0
2016,9,3,6,0,0.0,21.0,1.4,13.0,21.0,21.52,0.0
2016,9,3,6,15,171.0,34.0,1.4,13.5,59.0,176.58,131.53
2016,9,3,6,30,342.0,47.0,1.4,14.0,97.0,308.82,250.93
2016,9,3,6,45,418.5,58.5,1.45,14.5,144.5,393.19,323.41
2016,9,3,7,0,495.0,70.0,1.5,15.0,192.0,483.43,397.46
2016,9,3,7,15,548.0,78.5,1.45,15.5,243.0,557.24,454.31
2016,9,3,7,30,601.0,87.0,1.4,16.0,294.0,633.19,509.5
2016,9,3,7,45,638.0,93.5,1.35,16.5,345.0,694.73,551.55
2016,9,3,8,0,675.0,100.0,1.3,17.0,396.0,756.12,591.84
2016,9,3,8,15,702.5,105.5,1.1,17.5,445.0,806.96,621.3
2016,9,3,8,30,730.0,111.0,0.9,18.0,494.0,856.21,648.07
2016,9,3,8,45,750.5,115.0,0.75,18.5,539.5,894.87,667.24
2016,9,3,9,0,771.0,119.0,0.6,19.0,585.0,923.86,679.4
2016,9,3,9,15,786.5,122.5,0.55,19.5,626.5,951.51,692.5
2016,9,3,9,30,802.0,126.0,0.5,20.0,668.0,975.77,703.28
2016,9,3,9,45,842.5,114.5,0.45,20.5,710.0,1004.75,716.9
2016,9,3,10,0,883.0,103.0,0.4,21.0,752.0,1016.19,719.55
2016,9,3,10,15,890.5,104.5,0.6,21.0,781.0,1018.95,724.64
2016,9,3,10,30,898.0,106.0,0.8,21.0,810.0,1017.67,727.36
2016,9,3,10,45,902.5,107.5,1.0,21.5,831.5,1009.35,724.15
2016,9,3,11,0,907.0,109.0,1.2,22.0,853.0,996.99,718.19
2016,9,3,11,15,910.0,110.0,1.35,22.0,868.0,978.7,708.74
2016,9,3,11,30,913.0,111.0,1.5,22.0,883.0,956.54,696.66
2016,9,3,11,45,914.0,111.5,1.7,22.0,889.5,928.33,681.04
2016,9,3,12,0,915.0,112.0,1.9,22.0,896.0,896.56,662.64
2016,9,3,12,15,915.0,112.0,2.05,22.0,895.0,860.11,640.15
2016,9,3,12,30,915.0,112.0,2.2,22.0,894.0,820.48,615.11
2016,9,3,12,45,903.0,118.0,2.35,22.0,882.5,774.27,584.24
2016,9,3,13,0,891.0,124.0,2.5,22.0,871.0,726.03,549.76
2016,9,3,13,15,887.5,123.0,2.55,22.0,854.5,675.8,512.41
2016,9,3,13,30,884.0,122.0,2.6,22.0,838.0,623.55,472.44
2016,9,3,13,45,881.0,119.0,2.65,22.0,814.5,568.21,428.89
2016,9,3,14,0,878.0,116.0,2.7,22.0,791.0,511.28,382.63
2016,9,3,14,15,870.0,114.5,2.7,21.5,760.0,452.05,333.64
2016,9,3,14,30,862.0,113.0,2.7,21.0,729.0,390.43,281.28
2016,9,3,14,45,852.0,110.0,2.75,21.0,692.0,327.4,226.45
2016,9,3,15,0,842.0,107.0,2.8,21.0,655.0,264.65,172.29
2016,9,3,15,15,826.5,104.0,2.8,21.0,612.5,201.61,121.46
2016,9,3,15,30,811.0,101.0,2.8,21.0,570.0,140.09,80.75
2016,9,3,15,45,787.5,98.0,2.85,21.0,522.0,81.58,64.47
2016,9,3,16,0,764.0,95.0,2.9,21.0,474.0,79.76,63.19
2016,9,3,16,15,735.0,90.5,2.9,20.5,423.5,70.81,55.83
2016,9,3,16,30,706.0,86.0,2.9,20.0,373.0,67.87,53.59
2016,9,3,16,45,660.5,81.0,2.95,19.5,320.0,64.29,50.72
2016,9,3,17,0,615.0,76.0,3.0,19.0,267.0,60.73,47.77
2016,9,3,17,15,553.0,68.0,2.85,18.5,215.5,54.73,42.53
2016,9,3,17,30,491.0,60.0,2.7,18.0,164.0,48.7,37.06
2016,9,3,17,45,388.5,49.0,2.55,17.5,117.0,39.94,28.96
2016,9,3,18,0,286.0,38.0,2.4,17.0,70.0,28.98,18.41
2016,9,3,18,15,143.0,19.0,2.35,16.5,35.0,14.52,0.0
2016,9,3,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,9.5,1.35,11.5,9.5,7.47,0.0
2016,9,4,6,0,0.0,19.0,1.5,12.0,19.0,14.95,0.0
2016,9,4,6,15,155.5,34.5,1.55,12.5,56.5,169.68,124.9
2016,9,4,6,30,311.0,50.0,1.6,13.0,94.0,293.31,239.13
2016,9,4,6,45,405.0,60.5,1.65,13.5,143.0,383.83,317.54
2016,9,4,7,0,499.0,71.0,1.7,14.0,192.0,488.66,403.86
2016,9,4,7,15,555.0,79.0,1.7,14.5,244.0,564.69,463.03
2016,9,4,7,30,611.0,87.0,1.7,15.0,296.0,642.96,520.81
2016,9,4,7,45,659.5,91.0,1.75,15.5,349.5,711.81,569.49
2016,9,4,8,0,708.0,95.0,1.8,16.0,403.0,781.06,616.78
2016,9,4,8,15,735.5,100.0,1.75,16.5,453.0,832.19,648.79
2016,9,4,8,30,763.0,105.0,1.7,17.0,503.0,881.62,678.78
2016,9,4,8,45,789.5,106.5,1.65,17.5,551.0,917.45,698.74
2016,9,4,9,0,816.0,108.0,1.6,18.0,599.0,957.27,721.08
2016,9,4,9,15,831.0,111.0,1.45,18.5,640.5,984.36,733.0
2016,9,4,9,30,846.0,114.0,1.3,19.0,682.0,1007.91,742.33
2016,9,4,9,45,866.0,112.0,1.2,19.5,720.0,1026.97,749.42
2016,9,4,10,0,886.0,110.0,1.1,20.0,758.0,1028.28,745.26
2016,9,4,10,15,893.5,111.5,1.0,20.0,787.5,1030.81,743.61
2016,9,4,10,30,901.0,113.0,0.9,20.0,817.0,1029.27,739.48
2016,9,4,10,45,907.0,114.0,0.8,20.5,839.5,1021.62,730.32
2016,9,4,11,0,913.0,115.0,0.7,21.0,862.0,1009.88,718.87
2016,9,4,11,15,916.0,115.5,0.7,21.0,876.0,990.74,706.67
2016,9,4,11,30,919.0,116.0,0.7,21.0,890.0,967.72,692.24
2016,9,4,11,45,921.0,116.5,0.7,21.5,897.0,940.01,673.69
2016,9,4,12,0,923.0,117.0,0.7,22.0,904.0,908.65,652.94
2016,9,4,12,15,922.5,117.0,0.75,22.0,902.0,871.28,630.52
2016,9,4,12,30,922.0,117.0,0.8,22.0,900.0,830.76,605.82
2016,9,4,12,45,921.0,115.5,0.9,22.0,891.0,785.57,577.74
2016,9,4,13,0,920.0,114.0,1.0,22.0,882.0,737.67,545.64
2016,9,4,13,15,916.0,113.0,1.0,22.0,864.5,685.75,508.43
2016,9,4,13,30,912.0,112.0,1.0,22.0,847.0,631.8,468.62
2016,9,4,13,45,905.5,111.0,1.05,22.0,822.0,574.71,425.59
2016,9,4,14,0,899.0,110.0,1.1,22.0,797.0,516.31,379.89
2016,9,4,14,15,890.0,108.0,1.1,22.0,765.0,455.07,330.1
2016,9,4,14,30,881.0,106.0,1.1,22.0,733.0,393.34,278.39
2016,9,4,14,45,868.5,104.0,1.15,22.0,694.5,330.37,224.95
2016,9,4,15,0,856.0,102.0,1.2,22.0,656.0,263.54,168.84
2016,9,4,15,15,839.5,99.0,1.2,21.5,612.0,199.47,118.33
2016,9,4,15,30,823.0,96.0,1.2,21.0,568.0,137.03,77.8
2016,9,4,15,45,799.5,93.0,1.2,21.0,519.5,78.46,61.75
2016,9,4,16,0,776.0,90.0,1.2,21.0,471.0,76.5,60.38
2016,9,4,16,15,746.5,85.5,1.2,20.5,420.0,73.29,57.96
2016,9,4,16,30,717.0,81.0,1.2,20.0,369.0,64.65,50.79
2016,9,4,16,45,671.0,76.5,1.3,19.5,316.0,61.28,48.1
2016,9,4,17,0,625.0,72.0,1.4,19.0,263.0,57.95,45.34
2016,9,4,17,15,562.0,64.0,1.4,18.5,211.5,51.82,39.97
2016,9,4,17,30,499.0,56.0,1.4,18.0,160.0,45.66,34.39
2016,9,4,17,45,397.0,45.5,1.45,17.5,113.0,37.2,26.54
2016,9,4,18,0,295.0,35.0,1.5,17.0,66.0,28.8,17.98
2016,9,4,18,15,147.5,17.5,1.5,16.5,33.0,14.21,0.0
2016,9,4,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,67.5,7.5,1.15,12.5,10.0,0.0,0.0
2016,9,5,6,0,135.0,15.0,1.2,13.0,20.0,84.07,0.0
2016,9,5,6,15,263.0,28.0,1.3,13.5,58.0,226.35,164.27
2016,9,5,6,30,391.0,41.0,1.4,14.0,96.0,336.91,272.59
2016,9,5,6,45,471.5,50.5,1.55,15.0,144.5,423.92,347.42
2016,9,5,7,0,552.0,60.0,1.7,16.0,193.0,517.19,423.02
2016,9,5,7,15,604.5,67.0,1.7,16.5,245.0,590.87,479.24
2016,9,5,7,30,657.0,74.0,1.7,17.0,297.0,666.67,534.34
2016,9,5,7,45,693.5,79.0,1.75,18.0,348.5,727.63,575.51
2016,9,5,8,0,730.0,84.0,1.8,19.0,400.0,788.34,614.97
2016,9,5,8,15,756.5,88.5,1.7,19.5,450.0,833.23,641.74
2016,9,5,8,30,783.0,93.0,1.6,20.0,500.0,881.73,670.16
2016,9,5,8,45,802.5,96.5,1.5,20.5,546.0,920.01,690.73
2016,9,5,9,0,822.0,100.0,1.4,21.0,592.0,955.39,708.9
2016,9,5,9,15,836.5,102.5,1.3,21.5,633.5,981.42,720.55
2016,9,5,9,30,851.0,105.0,1.2,22.0,675.0,1003.91,729.78
2016,9,5,9,45,868.5,104.0,1.2,22.5,712.0,1008.06,729.17
2016,9,5,10,0,886.0,103.0,1.2,23.0,749.0,1021.89,735.04
2016,9,5,10,15,894.0,104.5,1.2,23.0,778.5,1024.97,735.59
2016,9,5,10,30,902.0,106.0,1.2,23.0,808.0,1023.98,733.91
2016,9,5,10,45,906.0,108.5,1.25,23.5,830.0,1015.99,727.56
2016,9,5,11,0,910.0,111.0,1.3,24.0,852.0,1003.9,718.88
2016,9,5,11,15,913.5,111.5,1.35,24.0,866.5,985.29,707.61
2016,9,5,11,30,917.0,112.0,1.4,24.0,881.0,962.77,693.98
2016,9,5,11,45,916.0,113.5,1.45,24.0,887.0,933.41,675.97
2016,9,5,12,0,915.0,115.0,1.5,24.0,893.0,900.56,655.68
2016,9,5,12,15,915.0,115.0,1.55,24.0,891.5,863.84,632.7
2016,9,5,12,30,915.0,115.0,1.6,24.0,890.0,823.94,607.41
2016,9,5,12,45,902.5,120.5,1.7,24.0,878.0,776.67,576.45
2016,9,5,13,0,890.0,126.0,1.8,24.0,866.0,727.43,542.07
2016,9,5,13,15,885.5,125.0,1.85,24.0,848.5,676.38,505.13
2016,9,5,13,30,881.0,124.0,1.9,24.0,831.0,623.42,465.6
2016,9,5,13,45,874.5,122.5,2.0,24.0,806.0,567.34,422.67
2016,9,5,14,0,868.0,121.0,2.1,24.0,781.0,510.03,377.19
2016,9,5,14,15,858.5,119.0,2.1,24.0,749.0,449.93,327.75
2016,9,5,14,30,849.0,117.0,2.1,24.0,717.0,388.42,275.88
2016,9,5,14,45,838.0,113.5,2.15,24.0,679.5,325.32,222.05
2016,9,5,15,0,827.0,110.0,2.2,24.0,642.0,262.69,169.0
2016,9,5,15,15,810.0,107.0,2.15,23.5,598.5,200.23,119.79
2016,9,5,15,30,793.0,104.0,2.1,23.0,555.0,139.53,80.58
2016,9,5,15,45,773.0,99.0,2.1,23.0,507.5,82.14,64.43
2016,9,5,16,0,753.0,94.0,2.1,23.0,460.0,78.99,62.04
2016,9,5,16,15,722.5,89.0,2.05,22.5,409.5,69.7,54.45
2016,9,5,16,30,692.0,84.0,2.0,22.0,359.0,66.38,51.88
2016,9,5,16,45,649.0,78.0,1.95,21.5,307.0,62.1,48.41
2016,9,5,17,0,606.0,72.0,1.9,21.0,255.0,57.78,44.81
2016,9,5,17,15,543.0,64.0,1.8,20.0,204.0,51.69,39.58
2016,9,5,17,30,480.0,56.0,1.7,19.0,153.0,45.58,34.12
2016,9,5,17,45,380.0,44.5,1.6,18.5,107.0,36.36,25.62
2016,9,5,18,0,280.0,33.0,1.5,18.0,61.0,27.13,16.16
2016,9,5,18,15,140.0,16.5,1.45,17.5,30.5,13.41,0.0
2016,9,5,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,6,5,45,62.5,6.5,1.1,14.5,9.0,0.0,0.0
2016,9,6,6,0,125.0,13.0,1.1,15.0,18.0,77.44,0.0
2016,9,6,6,15,252.5,26.5,1.2,15.5,55.0,219.05,154.41
2016,9,6,6,30,380.0,40.0,1.3,16.0,92.0,329.93,264.46
2016,9,6,6,45,459.0,50.0,1.4,17.0,140.0,416.0,337.96
2016,9,6,7,0,538.0,60.0,1.5,18.0,188.0,508.32,412.09
2016,9,6,7,15,591.0,67.0,1.55,18.5,239.0,581.89,468.08
2016,9,6,7,30,644.0,74.0,1.6,19.0,290.0,657.64,523.11
2016,9,6,7,45,680.5,79.5,1.65,19.5,341.5,718.82,565.27
2016,9,6,8,0,717.0,85.0,1.7,20.0,393.0,779.79,605.89
2016,9,6,8,15,743.5,89.5,1.65,20.5,442.5,824.04,632.64
2016,9,6,8,30,770.0,94.0,1.6,21.0,492.0,872.23,661.41
2016,9,6,8,45,790.0,97.5,1.55,22.0,537.5,910.7,681.51
2016,9,6,9,0,810.0,101.0,1.5,23.0,583.0,946.33,699.28
2016,9,6,9,15,825.0,103.5,1.35,23.5,624.5,972.66,710.48
2016,9,6,9,30,840.0,106.0,1.2,24.0,666.0,995.49,719.12
2016,9,6,9,45,853.0,107.5,1.05,24.5,702.0,1011.41,723.13
2016,9,6,10,0,866.0,109.0,0.9,25.0,738.0,1009.64,716.09
2016,9,6,10,15,874.0,110.5,0.8,25.0,767.0,1012.62,714.69
2016,9,6,10,30,882.0,112.0,0.7,25.0,796.0,1011.6,710.84
2016,9,6,10,45,889.0,112.5,0.65,25.5,818.5,1004.51,703.23
2016,9,6,11,0,896.0,113.0,0.6,26.0,841.0,993.39,693.44
2016,9,6,11,15,900.0,114.0,0.75,26.0,855.5,975.91,685.67
2016,9,6,11,30,904.0,115.0,0.9,26.0,870.0,954.55,675.33
2016,9,6,11,45,907.0,114.5,1.1,26.5,877.0,927.03,660.38
2016,9,6,12,0,910.0,114.0,1.3,27.0,884.0,895.91,642.61
2016,9,6,12,15,909.5,114.0,1.45,27.0,882.5,858.89,621.12
2016,9,6,12,30,909.0,114.0,1.6,27.0,881.0,818.75,597.09
2016,9,6,12,45,905.0,115.0,1.75,27.0,871.0,773.98,568.7
2016,9,6,13,0,901.0,116.0,1.9,27.0,861.0,726.72,536.41
2016,9,6,13,15,897.0,115.0,1.95,27.0,843.5,675.52,499.61
2016,9,6,13,30,893.0,114.0,2.0,27.0,826.0,622.34,460.21
2016,9,6,13,45,889.0,111.5,2.05,27.0,802.0,566.2,417.33
2016,9,6,14,0,885.0,109.0,2.1,27.0,778.0,508.56,371.78
2016,9,6,14,15,876.0,107.0,2.05,26.5,746.0,447.99,322.9
2016,9,6,14,30,867.0,105.0,2.0,26.0,714.0,386.97,272.14
2016,9,6,14,45,857.5,101.5,2.0,26.0,677.0,324.52,218.95
2016,9,6,15,0,848.0,98.0,2.0,26.0,640.0,257.82,163.01
2016,9,6,15,15,832.0,95.0,1.95,25.5,596.5,194.3,113.3
2016,9,6,15,30,816.0,92.0,1.9,25.0,553.0,132.37,73.69
2016,9,6,15,45,797.0,88.0,1.85,25.0,505.5,75.08,57.99
2016,9,6,16,0,778.0,84.0,1.8,25.0,458.0,72.37,55.97
2016,9,6,16,15,748.0,79.5,1.75,24.5,407.5,69.01,53.42
2016,9,6,16,30,718.0,75.0,1.7,24.0,357.0,65.57,50.77
2016,9,6,16,45,677.5,69.5,1.65,24.0,305.0,56.45,43.08
2016,9,6,17,0,637.0,64.0,1.6,24.0,253.0,52.27,39.51
2016,9,6,17,15,574.0,57.0,1.45,23.0,202.0,46.68,34.76
2016,9,6,17,30,511.0,50.0,1.3,22.0,151.0,41.12,29.81
2016,9,6,17,45,409.0,40.0,1.15,21.0,105.0,32.91,22.34
2016,9,6,18,0,307.0,30.0,1.0,20.0,59.0,24.77,13.69
2016,9,6,18,15,153.5,15.0,1.0,19.5,29.5,11.8,0.0
2016,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,45,57.0,6.0,1.8,16.5,8.0,0.0,0.0
2016,9,7,6,0,114.0,12.0,1.8,17.0,16.0,71.0,0.0
2016,9,7,6,15,240.0,26.0,2.0,17.5,53.0,210.5,143.79
2016,9,7,6,30,366.0,40.0,2.2,18.0,90.0,321.93,257.08
2016,9,7,6,45,449.0,50.0,2.45,19.0,137.5,410.32,333.3
2016,9,7,7,0,532.0,60.0,2.7,20.0,185.0,505.32,410.66
2016,9,7,7,15,585.5,67.5,2.7,20.5,236.5,579.75,468.02
2016,9,7,7,30,639.0,75.0,2.7,21.0,288.0,656.43,524.39
2016,9,7,7,45,677.5,80.0,2.75,21.5,339.5,718.56,567.94
2016,9,7,8,0,716.0,85.0,2.8,22.0,391.0,780.6,609.97
2016,9,7,8,15,742.5,89.5,2.65,22.5,440.0,824.71,636.78
2016,9,7,8,30,769.0,94.0,2.5,23.0,489.0,872.86,665.56
2016,9,7,8,45,790.0,97.0,2.45,24.0,535.0,911.66,686.55
2016,9,7,9,0,811.0,100.0,2.4,25.0,581.0,947.65,705.19
2016,9,7,9,15,826.0,103.0,2.25,25.5,622.5,974.53,717.83
2016,9,7,9,30,841.0,106.0,2.1,26.0,664.0,997.91,727.97
2016,9,7,9,45,850.0,109.0,1.95,26.5,699.0,1011.49,731.64
2016,9,7,10,0,859.0,112.0,1.8,27.0,734.0,1007.11,723.97
2016,9,7,10,15,867.5,114.0,1.65,27.5,763.0,1011.02,721.82
2016,9,7,10,30,876.0,116.0,1.5,28.0,792.0,1010.93,717.07
2016,9,7,10,45,882.5,116.5,1.35,28.5,814.0,1003.26,707.73
2016,9,7,11,0,889.0,117.0,1.2,29.0,836.0,991.61,696.1
2016,9,7,11,15,893.0,118.0,1.1,29.0,850.5,974.1,683.26
2016,9,7,11,30,897.0,119.0,1.0,29.0,865.0,952.73,668.23
2016,9,7,11,45,899.0,118.5,0.9,29.0,871.5,924.36,649.03
2016,9,7,12,0,901.0,118.0,0.8,29.0,878.0,892.48,627.78
2016,9,7,12,15,901.0,118.5,0.85,29.0,876.5,856.47,606.53
2016,9,7,12,30,901.0,119.0,0.9,29.0,875.0,817.32,583.06
2016,9,7,12,45,875.5,131.5,0.95,29.0,859.5,766.81,550.71
2016,9,7,13,0,850.0,144.0,1.0,29.0,844.0,723.06,520.88
2016,9,7,13,15,845.5,142.5,1.1,29.0,826.5,671.67,486.02
2016,9,7,13,30,841.0,141.0,1.2,29.0,809.0,618.5,448.58
2016,9,7,13,45,833.5,139.5,1.3,29.0,784.0,562.21,407.42
2016,9,7,14,0,826.0,138.0,1.4,29.0,759.0,504.96,363.87
2016,9,7,14,15,815.0,135.5,1.5,28.5,727.0,444.79,317.19
2016,9,7,14,30,804.0,133.0,1.6,28.0,695.0,384.62,268.75
2016,9,7,14,45,790.0,130.0,1.75,28.0,657.0,323.51,218.16
2016,9,7,15,0,776.0,127.0,1.9,28.0,619.0,263.33,168.55
2016,9,7,15,15,757.0,123.0,1.95,27.5,575.5,197.26,117.82
2016,9,7,15,30,738.0,119.0,2.0,27.0,532.0,138.04,80.29
2016,9,7,15,45,713.0,114.0,2.1,27.0,484.5,84.42,65.31
2016,9,7,16,0,688.0,109.0,2.2,27.0,437.0,81.79,63.4
2016,9,7,16,15,653.5,103.0,2.15,26.5,387.0,78.23,60.75
2016,9,7,16,30,619.0,97.0,2.1,26.0,337.0,74.59,57.98
2016,9,7,16,45,573.0,89.5,2.1,25.5,286.0,69.63,54.01
2016,9,7,17,0,527.0,82.0,2.1,25.0,235.0,64.59,49.84
2016,9,7,17,15,458.0,71.5,1.9,24.0,185.5,56.9,43.31
2016,9,7,17,30,389.0,61.0,1.7,23.0,136.0,46.16,33.91
2016,9,7,17,45,289.5,46.5,1.5,22.0,93.0,35.17,24.03
2016,9,7,18,0,190.0,32.0,1.3,21.0,50.0,24.19,12.56
2016,9,7,18,15,95.0,16.0,1.25,20.5,25.0,12.59,0.0
2016,9,7,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,5,45,30.5,5.5,1.15,14.5,6.5,0.0,0.0
2016,9,8,6,0,61.0,11.0,1.3,15.0,13.0,41.74,0.0
2016,9,8,6,15,177.0,27.5,1.45,15.5,48.0,172.31,114.04
2016,9,8,6,30,293.0,44.0,1.6,16.0,83.0,278.49,223.11
2016,9,8,6,45,379.0,56.0,1.75,16.5,129.5,365.23,298.78
2016,9,8,7,0,465.0,68.0,1.9,17.0,176.0,465.4,381.57
2016,9,8,7,15,232.5,81.5,1.9,17.5,135.5,291.65,241.31
2016,9,8,7,30,0.0,95.0,1.9,18.0,95.0,79.37,61.04
2016,9,8,7,45,0.0,115.0,1.9,18.5,115.0,97.1,75.79
2016,9,8,8,0,0.0,135.0,1.9,19.0,135.0,114.69,89.88
2016,9,8,8,15,8.0,158.5,1.85,19.5,162.5,143.21,112.95
2016,9,8,8,30,16.0,182.0,1.8,20.0,190.0,171.98,135.79
2016,9,8,8,45,38.0,215.5,1.8,20.5,237.0,246.21,194.61
2016,9,8,9,0,60.0,249.0,1.8,21.0,284.0,302.68,237.96
2016,9,8,9,15,59.5,267.5,1.8,21.0,305.0,319.17,249.6
2016,9,8,9,30,59.0,286.0,1.8,21.0,326.0,335.25,261.04
2016,9,8,9,45,441.5,207.0,1.8,21.5,523.5,705.11,541.59
2016,9,8,10,0,824.0,128.0,1.8,22.0,721.0,1005.07,740.71
2016,9,8,10,15,833.0,130.0,1.85,22.0,750.0,1009.45,739.43
2016,9,8,10,30,842.0,132.0,1.9,22.0,779.0,1009.81,739.24
2016,9,8,10,45,848.5,133.0,1.95,22.5,801.0,1002.56,732.92
2016,9,8,11,0,855.0,134.0,2.0,23.0,823.0,991.29,724.22
2016,9,8,11,15,859.0,135.0,2.05,23.0,837.0,973.63,712.95
2016,9,8,11,30,863.0,136.0,2.1,23.0,851.0,952.11,699.27
2016,9,8,11,45,866.0,135.5,2.2,23.5,857.5,911.56,672.26
2016,9,8,12,0,869.0,135.0,2.3,24.0,864.0,881.22,652.02
2016,9,8,12,15,868.5,135.0,2.35,24.0,862.5,845.11,628.5
2016,9,8,12,30,868.0,135.0,2.4,24.0,861.0,806.02,602.81
2016,9,8,12,45,857.0,139.0,2.5,24.0,849.0,768.63,576.61
2016,9,8,13,0,846.0,143.0,2.6,24.0,837.0,719.59,541.45
2016,9,8,13,15,841.0,141.5,2.65,24.0,819.0,668.02,503.46
2016,9,8,13,30,836.0,140.0,2.7,24.0,801.0,614.74,463.08
2016,9,8,13,45,831.5,137.0,2.75,24.0,777.0,559.0,419.63
2016,9,8,14,0,827.0,134.0,2.8,24.0,753.0,502.02,373.78
2016,9,8,14,15,816.5,131.5,2.85,23.5,721.0,441.99,324.85
2016,9,8,14,30,806.0,129.0,2.9,23.0,689.0,381.91,274.33
2016,9,8,14,45,795.5,124.5,2.95,23.0,651.5,320.52,221.43
2016,9,8,15,0,785.0,120.0,3.0,23.0,614.0,259.64,169.48
2016,9,8,15,15,766.5,116.0,3.0,22.5,570.5,198.7,121.38
2016,9,8,15,30,748.0,112.0,3.0,22.0,527.0,133.66,78.47
2016,9,8,15,45,727.0,106.5,3.0,22.0,480.5,79.98,62.98
2016,9,8,16,0,706.0,101.0,3.0,22.0,434.0,76.9,60.61
2016,9,8,16,15,673.0,95.0,2.95,21.5,384.0,73.15,57.71
2016,9,8,16,30,640.0,89.0,2.9,21.0,334.0,69.31,54.68
2016,9,8,16,45,597.5,81.5,2.9,21.0,283.5,64.16,50.32
2016,9,8,17,0,555.0,74.0,2.9,21.0,233.0,58.91,45.77
2016,9,8,17,15,488.0,64.5,2.75,20.0,183.5,51.78,39.58
2016,9,8,17,30,421.0,55.0,2.6,19.0,134.0,44.59,33.09
2016,9,8,17,45,321.5,42.0,2.5,18.5,91.0,34.23,23.5
2016,9,8,18,0,222.0,29.0,2.4,18.0,48.0,22.13,10.42
2016,9,8,18,15,111.0,14.5,2.35,17.5,24.0,11.41,0.0
2016,9,8,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,32.0,5.5,0.75,13.5,6.5,0.0,0.0
2016,9,9,6,0,64.0,11.0,0.8,14.0,13.0,43.52,0.0
2016,9,9,6,15,188.5,26.5,0.9,14.5,47.5,177.31,113.08
2016,9,9,6,30,313.0,42.0,1.0,15.0,82.0,290.93,232.53
2016,9,9,6,45,401.0,53.0,1.1,15.5,129.5,382.19,311.47
2016,9,9,7,0,489.0,64.0,1.2,16.0,177.0,480.44,392.05
2016,9,9,7,15,244.5,73.5,1.15,16.5,130.0,311.72,256.81
2016,9,9,7,30,0.0,83.0,1.1,17.0,83.0,67.19,50.97
2016,9,9,7,45,0.0,95.0,1.1,17.5,95.0,76.96,59.3
2016,9,9,8,0,0.0,107.0,1.1,18.0,107.0,86.78,67.15
2016,9,9,8,15,4.5,139.5,1.0,18.5,142.0,120.84,94.91
2016,9,9,8,30,9.0,172.0,0.9,19.0,177.0,155.36,122.35
2016,9,9,8,45,17.5,197.0,0.85,20.0,207.0,186.24,146.21
2016,9,9,9,0,26.0,222.0,0.8,21.0,237.0,217.24,169.58
2016,9,9,9,15,80.5,262.5,0.7,21.5,314.5,335.13,260.2
2016,9,9,9,30,135.0,303.0,0.6,22.0,392.0,456.3,347.78
2016,9,9,9,45,176.5,319.5,0.5,22.5,442.0,512.32,385.3
2016,9,9,10,0,218.0,336.0,0.4,23.0,492.0,567.35,421.4
2016,9,9,10,15,218.0,350.0,0.3,23.5,511.5,576.23,423.99
2016,9,9,10,30,218.0,364.0,0.2,24.0,531.0,583.77,426.23
2016,9,9,10,45,219.0,374.5,0.15,24.5,546.5,587.21,426.41
2016,9,9,11,0,220.0,385.0,0.1,25.0,562.0,589.3,425.83
2016,9,9,11,15,220.5,391.5,0.25,25.0,571.5,585.47,424.19
2016,9,9,11,30,221.0,398.0,0.4,25.0,581.0,580.36,421.96
2016,9,9,11,45,376.0,348.0,0.55,25.0,661.5,675.33,490.57
2016,9,9,12,0,531.0,298.0,0.7,25.0,742.0,758.35,548.44
2016,9,9,12,15,531.0,297.5,0.85,25.0,740.5,730.34,530.41
2016,9,9,12,30,531.0,297.0,1.0,25.0,739.0,700.2,511.71
2016,9,9,12,45,519.0,299.0,1.2,25.0,727.0,661.43,486.76
2016,9,9,13,0,507.0,301.0,1.4,25.0,715.0,621.86,460.31
2016,9,9,13,15,508.5,292.0,1.5,25.0,699.5,581.51,431.99
2016,9,9,13,30,510.0,283.0,1.6,25.0,684.0,539.9,401.85
2016,9,9,13,45,509.5,273.5,1.75,25.0,663.0,495.73,369.08
