Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,14,0,509.0,264.0,1.9,25.0,642.0,450.81,334.57
2016,9,9,14,15,504.0,253.5,1.95,24.5,614.5,402.74,297.0
2016,9,9,14,30,499.0,243.0,2.0,24.0,587.0,354.78,258.45
2016,9,9,14,45,647.0,180.0,2.15,24.0,600.5,315.57,220.72
2016,9,9,15,0,795.0,117.0,2.3,24.0,614.0,259.06,167.59
2016,9,9,15,15,776.5,113.5,2.35,23.5,570.5,197.83,119.67
2016,9,9,15,30,758.0,110.0,2.4,23.0,527.0,132.57,77.11
2016,9,9,15,45,735.0,105.0,2.5,22.5,479.5,79.29,62.27
2016,9,9,16,0,712.0,100.0,2.6,22.0,432.0,76.46,60.25
2016,9,9,16,15,678.0,94.5,2.6,21.5,381.5,73.0,57.59
2016,9,9,16,30,644.0,89.0,2.6,21.0,331.0,69.48,54.84
2016,9,9,16,45,597.5,81.5,2.65,20.5,280.0,64.26,50.52
2016,9,9,17,0,551.0,74.0,2.7,20.0,229.0,58.97,46.0
2016,9,9,17,15,480.5,64.5,2.6,19.0,179.0,51.81,39.74
2016,9,9,17,30,410.0,55.0,2.5,18.0,129.0,44.61,33.2
2016,9,9,17,45,302.5,41.5,2.4,17.5,86.5,31.67,21.31
2016,9,9,18,0,195.0,28.0,2.3,17.0,44.0,21.29,8.81
2016,9,9,18,15,97.5,14.0,2.3,16.5,22.0,11.02,0.0
2016,9,9,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,5,45,22.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,9,10,6,0,45.0,10.0,1.5,13.0,11.0,32.49,0.0
2016,9,10,6,15,163.0,26.0,1.55,13.5,44.5,161.0,97.64
2016,9,10,6,30,281.0,42.0,1.6,14.0,78.0,270.41,217.33
2016,9,10,6,45,366.0,54.5,1.7,14.5,123.5,356.8,293.72
2016,9,10,7,0,451.0,67.0,1.8,15.0,169.0,456.22,376.64
2016,9,10,7,15,509.0,75.5,1.75,15.5,219.0,532.9,437.1
2016,9,10,7,30,567.0,84.0,1.7,16.0,269.0,612.09,496.13
2016,9,10,7,45,283.5,96.0,1.65,16.5,188.5,390.32,320.58
2016,9,10,8,0,0.0,108.0,1.6,17.0,108.0,87.89,67.91
2016,9,10,8,15,1.0,132.5,1.55,17.5,133.0,110.83,87.01
2016,9,10,8,30,2.0,157.0,1.5,18.0,158.0,133.81,105.31
2016,9,10,8,45,5.0,173.5,1.45,18.5,176.5,150.76,118.54
2016,9,10,9,0,8.0,190.0,1.4,19.0,195.0,167.76,131.64
2016,9,10,9,15,19.5,223.0,1.4,19.5,236.0,209.48,164.46
2016,9,10,9,30,31.0,256.0,1.4,20.0,277.0,274.58,214.55
2016,9,10,9,45,57.0,290.5,1.4,20.5,330.5,335.08,260.37
2016,9,10,10,0,83.0,325.0,1.4,21.0,384.0,394.92,304.53
2016,9,10,10,15,236.5,324.0,1.5,21.5,502.0,591.76,450.56
2016,9,10,10,30,390.0,323.0,1.6,22.0,620.0,736.38,552.31
2016,9,10,10,45,397.0,327.5,1.7,22.5,637.5,737.17,550.51
2016,9,10,11,0,404.0,332.0,1.8,23.0,655.0,735.72,548.6
2016,9,10,11,15,408.0,335.5,1.9,23.0,666.0,746.83,555.95
2016,9,10,11,30,412.0,339.0,2.0,23.0,677.0,735.92,548.56
2016,9,10,11,45,482.0,313.5,2.1,23.0,712.5,755.0,563.58
2016,9,10,12,0,552.0,288.0,2.2,23.0,748.0,767.67,573.74
2016,9,10,12,15,552.0,287.5,2.3,23.0,746.0,739.01,553.88
2016,9,10,12,30,552.0,287.0,2.4,23.0,744.0,708.16,532.49
2016,9,10,12,45,540.0,289.5,2.55,23.0,732.5,669.07,504.94
2016,9,10,13,0,528.0,292.0,2.7,23.0,721.0,629.08,476.16
2016,9,10,13,15,532.0,281.0,2.8,23.0,705.5,587.75,445.85
2016,9,10,13,30,536.0,270.0,2.9,23.0,690.0,544.9,413.58
2016,9,10,13,45,533.0,261.5,3.0,23.0,667.5,498.94,378.02
2016,9,10,14,0,530.0,253.0,3.1,23.0,645.0,452.42,341.03
2016,9,10,14,15,559.5,231.0,3.15,22.5,629.0,408.79,305.29
2016,9,10,14,30,589.0,209.0,3.2,22.0,613.0,361.39,265.08
2016,9,10,14,45,580.0,199.0,3.25,22.0,578.0,307.91,219.68
2016,9,10,15,0,571.0,189.0,3.3,22.0,543.0,255.24,175.38
2016,9,10,15,15,573.5,169.5,3.3,21.5,503.5,199.11,130.62
2016,9,10,15,30,576.0,150.0,3.3,21.0,464.0,144.48,93.6
2016,9,10,15,45,462.0,161.0,3.35,21.0,398.5,108.03,87.18
2016,9,10,16,0,348.0,172.0,3.4,21.0,333.0,116.69,94.87
2016,9,10,16,15,189.0,155.5,3.35,20.5,241.5,107.66,87.61
2016,9,10,16,30,30.0,139.0,3.3,20.0,150.0,96.79,78.66
2016,9,10,16,45,22.0,118.5,3.3,19.5,126.0,85.29,69.0
2016,9,10,17,0,14.0,98.0,3.3,19.0,102.0,70.91,56.58
2016,9,10,17,15,171.5,78.5,3.2,18.5,109.5,56.57,43.94
2016,9,10,17,30,329.0,59.0,3.1,18.0,117.0,44.27,32.83
2016,9,10,17,45,232.5,42.5,3.05,17.5,76.5,31.98,21.43
2016,9,10,18,0,136.0,26.0,3.0,17.0,36.0,19.64,6.28
2016,9,10,18,15,68.0,13.0,2.95,16.5,18.0,10.23,0.0
2016,9,10,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,5,45,10.5,3.5,2.0,12.5,4.0,0.0,0.0
2016,9,11,6,0,21.0,7.0,2.1,13.0,8.0,17.05,0.0
2016,9,11,6,15,109.0,26.0,2.15,13.0,39.0,115.28,64.16
2016,9,11,6,30,197.0,45.0,2.2,13.0,70.0,221.43,177.99
2016,9,11,6,45,274.0,61.5,2.3,13.5,113.5,303.38,251.29
2016,9,11,7,0,351.0,78.0,2.4,14.0,157.0,392.38,327.29
2016,9,11,7,15,409.5,90.0,2.4,14.5,205.0,466.85,388.56
2016,9,11,7,30,468.0,102.0,2.4,15.0,253.0,544.94,450.08
2016,9,11,7,45,234.0,88.0,2.4,15.5,163.5,337.57,280.9
2016,9,11,8,0,0.0,74.0,2.4,16.0,74.0,56.81,42.37
2016,9,11,8,15,0.0,99.0,2.35,16.5,99.0,78.2,60.28
2016,9,11,8,30,0.0,124.0,2.3,17.0,124.0,100.21,78.18
2016,9,11,8,45,0.0,139.0,2.3,17.5,139.0,112.96,88.22
2016,9,11,9,0,0.0,154.0,2.3,18.0,154.0,125.69,98.13
2016,9,11,9,15,0.0,153.0,2.3,18.0,153.0,123.74,96.26
2016,9,11,9,30,0.0,152.0,2.3,18.0,152.0,122.1,94.69
2016,9,11,9,45,4.0,182.0,2.35,18.5,185.0,152.25,118.73
2016,9,11,10,0,8.0,212.0,2.4,19.0,218.0,182.5,142.45
2016,9,11,10,15,9.5,223.5,2.45,19.0,231.0,193.27,150.73
2016,9,11,10,30,11.0,235.0,2.5,19.0,244.0,203.92,158.93
2016,9,11,10,45,17.0,266.0,2.55,19.5,279.5,236.38,184.0
2016,9,11,11,0,23.0,297.0,2.6,20.0,315.0,268.4,208.33
2016,9,11,11,15,24.5,306.0,2.65,20.0,326.0,275.68,213.72
2016,9,11,11,30,26.0,315.0,2.7,20.0,337.0,301.91,233.69
2016,9,11,11,45,29.5,325.5,2.8,20.5,350.0,310.8,239.98
2016,9,11,12,0,33.0,336.0,2.9,21.0,363.0,318.97,245.76
2016,9,11,12,15,49.0,356.5,2.95,20.5,397.0,345.6,266.81
2016,9,11,12,30,65.0,377.0,3.0,20.0,431.0,369.96,285.97
2016,9,11,12,45,48.5,351.0,3.15,20.0,391.0,327.71,253.58
2016,9,11,13,0,32.0,325.0,3.3,20.0,351.0,287.97,223.08
2016,9,11,13,15,47.0,337.0,3.35,20.0,374.5,301.7,234.02
2016,9,11,13,30,62.0,349.0,3.4,20.0,398.0,312.98,242.76
2016,9,11,13,45,80.0,346.0,3.5,20.0,406.5,311.61,241.7
2016,9,11,14,0,98.0,343.0,3.6,20.0,415.0,307.79,238.48
2016,9,11,14,15,83.0,321.5,3.6,19.5,381.0,274.95,213.22
2016,9,11,14,30,68.0,300.0,3.6,19.0,347.0,244.49,189.81
2016,9,11,14,45,186.5,280.5,3.65,19.0,398.0,254.15,193.4
2016,9,11,15,0,305.0,261.0,3.7,19.0,449.0,246.33,181.4
2016,9,11,15,15,358.5,229.0,3.7,18.5,434.5,207.02,147.92
2016,9,11,15,30,412.0,197.0,3.7,18.0,420.0,158.48,111.66
2016,9,11,15,45,288.5,195.0,3.75,18.0,344.5,128.14,105.49
2016,9,11,16,0,165.0,193.0,3.8,18.0,269.0,128.3,106.01
2016,9,11,16,15,82.5,147.5,3.75,17.5,185.5,103.88,85.42
2016,9,11,16,30,0.0,102.0,3.7,17.0,102.0,75.65,61.16
2016,9,11,16,45,0.0,85.5,3.7,16.5,85.5,63.81,50.97
2016,9,11,17,0,0.0,69.0,3.7,16.0,69.0,51.88,40.47
2016,9,11,17,15,206.5,60.0,3.6,15.5,95.0,43.88,33.27
2016,9,11,17,30,413.0,51.0,3.5,15.0,121.0,41.57,30.83
2016,9,11,17,45,300.5,38.0,3.45,15.0,79.5,31.08,20.73
2016,9,11,18,0,188.0,25.0,3.4,15.0,38.0,19.04,4.01
2016,9,11,18,15,94.0,12.5,3.3,14.5,19.0,9.83,0.0
2016,9,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,12,5,45,8.5,5.0,1.7,11.5,5.0,0.0,0.0
2016,9,12,6,0,17.0,10.0,1.8,12.0,10.0,17.25,0.0
2016,9,12,6,15,140.0,27.5,1.85,12.5,43.0,149.29,77.14
2016,9,12,6,30,263.0,45.0,1.9,13.0,76.0,266.08,213.44
2016,9,12,6,45,366.0,56.0,1.95,13.5,123.5,361.83,298.76
2016,9,12,7,0,469.0,67.0,2.0,14.0,171.0,471.88,390.92
2016,9,12,7,15,234.5,61.5,1.95,14.0,113.5,289.58,243.03
2016,9,12,7,30,0.0,56.0,1.9,14.0,56.0,42.88,31.07
2016,9,12,7,45,0.0,67.0,1.85,14.5,67.0,51.38,38.38
2016,9,12,8,0,0.0,78.0,1.8,15.0,78.0,60.1,45.57
2016,9,12,8,15,0.0,106.0,1.75,15.5,106.0,84.74,66.0
2016,9,12,8,30,0.0,134.0,1.7,16.0,134.0,109.8,86.4
2016,9,12,8,45,0.5,149.5,1.65,16.5,149.5,123.48,97.15
2016,9,12,9,0,1.0,165.0,1.6,17.0,165.0,137.15,107.78
2016,9,12,9,15,5.5,187.5,1.6,17.0,191.0,161.45,127.28
2016,9,12,9,30,10.0,210.0,1.6,17.0,217.0,185.74,146.55
2016,9,12,9,45,37.0,261.5,1.65,17.5,288.0,284.04,224.26
2016,9,12,10,0,64.0,313.0,1.7,18.0,359.0,363.74,284.97
2016,9,12,10,15,158.5,333.5,1.8,18.0,452.5,500.69,389.81
2016,9,12,10,30,253.0,354.0,1.9,18.0,546.0,634.3,487.83
2016,9,12,10,45,253.0,365.5,2.0,18.5,561.5,636.7,487.23
2016,9,12,11,0,253.0,377.0,2.1,19.0,577.0,637.39,486.53
2016,9,12,11,15,253.5,383.5,2.15,19.0,587.0,631.79,482.18
2016,9,12,11,30,254.0,390.0,2.2,19.0,597.0,624.61,476.79
2016,9,12,11,45,254.5,392.5,2.3,19.0,601.5,612.03,467.85
2016,9,12,12,0,255.0,395.0,2.4,19.0,606.0,598.06,457.89
2016,9,12,12,15,145.5,366.5,2.45,19.0,487.0,449.46,347.03
2016,9,12,12,30,36.0,338.0,2.5,19.0,368.0,313.23,242.37
2016,9,12,12,45,35.5,334.0,2.6,19.0,363.5,303.85,235.77
2016,9,12,13,0,35.0,330.0,2.7,19.0,359.0,294.47,228.68
2016,9,12,13,15,35.0,323.0,2.75,19.0,351.0,282.93,219.89
2016,9,12,13,30,35.0,316.0,2.8,19.0,343.0,271.43,211.1
2016,9,12,13,45,35.0,306.0,2.85,19.0,332.5,257.63,200.49
2016,9,12,14,0,35.0,296.0,2.9,19.0,322.0,243.96,189.91
2016,9,12,14,15,39.0,288.0,2.9,18.5,315.5,233.41,181.99
2016,9,12,14,30,43.0,280.0,2.9,18.0,309.0,222.3,173.47
2016,9,12,14,45,115.5,278.5,2.95,18.0,350.5,233.24,179.75
2016,9,12,15,0,188.0,277.0,3.0,18.0,392.0,233.04,176.13
2016,9,12,15,15,121.0,248.5,2.95,17.5,321.0,186.85,142.44
2016,9,12,15,30,54.0,220.0,2.9,17.0,250.0,154.17,120.25
2016,9,12,15,45,29.5,185.0,2.9,17.0,201.0,126.4,104.37
2016,9,12,16,0,5.0,150.0,2.9,17.0,152.0,108.52,89.33
2016,9,12,16,15,2.5,132.5,2.9,16.5,133.5,96.28,79.15
2016,9,12,16,30,0.0,115.0,2.9,16.0,115.0,83.95,68.7
2016,9,12,16,45,277.5,94.0,2.9,15.5,167.5,66.69,53.72
2016,9,12,17,0,555.0,73.0,2.9,15.0,220.0,58.55,46.55
2016,9,12,17,15,477.0,63.0,2.85,14.5,169.5,50.91,39.59
2016,9,12,17,30,399.0,53.0,2.8,14.0,119.0,43.24,32.35
2016,9,12,17,45,265.5,39.5,2.75,13.5,76.5,29.98,19.74
2016,9,12,18,0,132.0,26.0,2.7,13.0,34.0,19.59,1.33
2016,9,12,18,15,66.0,13.0,2.65,12.5,17.0,10.23,0.0
2016,9,12,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,6,15,110.5,22.0,1.2,12.5,35.0,121.41,54.42
2016,9,13,6,30,221.0,44.0,1.2,13.0,70.0,238.29,189.76
2016,9,13,6,45,306.5,59.0,1.3,13.5,114.5,325.39,267.49
2016,9,13,7,0,392.0,74.0,1.4,14.0,159.0,420.59,347.63
2016,9,13,7,15,452.5,84.5,1.45,14.5,208.5,496.6,409.15
2016,9,13,7,30,513.0,95.0,1.5,15.0,258.0,576.33,469.97
2016,9,13,7,45,563.0,102.0,1.55,15.5,309.0,653.89,526.46
2016,9,13,8,0,613.0,109.0,1.6,16.0,360.0,725.95,576.76
2016,9,13,8,15,526.5,139.5,1.65,16.0,374.0,688.13,547.27
2016,9,13,8,30,440.0,170.0,1.7,16.0,388.0,652.34,518.6
2016,9,13,8,45,432.5,196.0,1.8,16.5,427.5,681.64,537.74
2016,9,13,9,0,425.0,222.0,1.9,17.0,467.0,707.8,553.78
2016,9,13,9,15,438.5,233.0,1.95,17.5,501.5,736.13,571.71
2016,9,13,9,30,452.0,244.0,2.0,18.0,536.0,762.3,587.91
2016,9,13,9,45,461.0,253.5,2.1,18.5,565.5,779.93,598.39
2016,9,13,10,0,470.0,263.0,2.2,19.0,595.0,794.98,607.14
2016,9,13,10,15,476.0,271.5,2.2,19.0,619.5,803.25,611.6
2016,9,13,10,30,482.0,280.0,2.2,19.0,644.0,808.71,614.26
2016,9,13,10,45,489.5,285.5,2.2,19.5,663.5,809.79,612.95
2016,9,13,11,0,497.0,291.0,2.2,20.0,683.0,807.95,609.75
2016,9,13,11,15,498.0,296.5,2.2,20.0,695.0,796.99,601.42
2016,9,13,11,30,499.0,302.0,2.2,20.0,707.0,783.34,591.37
2016,9,13,11,45,503.5,302.5,2.2,20.5,713.5,765.55,577.54
2016,9,13,12,0,508.0,303.0,2.2,21.0,720.0,745.16,561.92
2016,9,13,12,15,685.5,220.5,2.15,21.0,781.5,793.91,598.58
2016,9,13,12,30,863.0,138.0,2.1,21.0,843.0,815.71,615.31
2016,9,13,12,45,865.5,134.5,2.1,21.5,834.0,771.3,582.02
2016,9,13,13,0,868.0,131.0,2.1,22.0,825.0,724.04,546.72
2016,9,13,13,15,863.0,129.5,2.05,22.0,806.5,671.18,507.29
2016,9,13,13,30,858.0,128.0,2.0,22.0,788.0,616.56,465.54
2016,9,13,13,45,853.0,125.0,2.0,22.0,763.0,559.16,420.75
2016,9,13,14,0,848.0,122.0,2.0,22.0,738.0,500.53,373.53
2016,9,13,14,15,837.0,120.0,2.0,21.5,705.5,439.34,323.49
2016,9,13,14,30,826.0,118.0,2.0,21.0,673.0,378.1,271.84
2016,9,13,14,45,813.5,114.0,2.0,21.0,634.5,315.16,217.52
2016,9,13,15,0,801.0,110.0,2.0,21.0,596.0,252.97,164.42
2016,9,13,15,15,782.0,106.5,2.0,20.5,552.0,191.23,115.81
2016,9,13,15,30,763.0,103.0,2.0,20.0,508.0,131.6,78.07
2016,9,13,15,45,737.5,98.5,2.05,20.0,460.5,75.51,59.75
2016,9,13,16,0,712.0,94.0,2.1,20.0,413.0,72.81,57.68
2016,9,13,16,15,676.5,88.5,2.1,19.5,362.5,69.17,54.83
2016,9,13,16,30,641.0,83.0,2.1,19.0,312.0,65.49,51.86
2016,9,13,16,45,589.5,76.0,2.1,19.0,260.5,60.44,47.51
2016,9,13,17,0,538.0,69.0,2.1,19.0,209.0,55.36,42.99
2016,9,13,17,15,463.0,59.0,1.85,18.0,160.0,47.68,36.17
2016,9,13,17,30,388.0,49.0,1.6,17.0,111.0,39.96,29.04
2016,9,13,17,45,271.0,35.0,1.4,16.5,70.5,28.61,18.1
2016,9,13,18,0,154.0,21.0,1.2,16.0,30.0,16.0,0.0
2016,9,13,18,15,77.0,10.5,1.2,15.5,15.0,8.26,0.0
2016,9,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,6,15,121.5,20.5,1.0,13.5,34.5,125.08,46.54
2016,9,14,6,30,243.0,41.0,1.1,14.0,69.0,249.53,197.27
2016,9,14,6,45,331.0,54.5,1.25,14.5,114.0,337.62,276.21
2016,9,14,7,0,419.0,68.0,1.4,15.0,159.0,434.15,357.31
2016,9,14,7,15,479.5,78.5,1.4,15.5,208.5,517.16,423.17
2016,9,14,7,30,540.0,89.0,1.4,16.0,258.0,600.12,485.38
2016,9,14,7,45,582.0,96.5,1.4,16.5,308.0,665.81,531.95
2016,9,14,8,0,624.0,104.0,1.4,17.0,358.0,731.63,576.83
2016,9,14,8,15,655.5,110.0,1.35,17.5,407.0,785.55,611.11
2016,9,14,8,30,687.0,116.0,1.3,18.0,456.0,838.06,643.33
2016,9,14,8,45,710.5,121.0,1.3,18.5,501.0,879.74,667.94
2016,9,14,9,0,734.0,126.0,1.3,19.0,546.0,918.9,690.5
2016,9,14,9,15,751.5,129.5,1.35,19.0,586.5,947.38,707.8
2016,9,14,9,30,769.0,133.0,1.4,19.0,627.0,972.6,723.08
2016,9,14,9,45,818.5,119.0,1.45,19.5,670.0,999.31,737.99
2016,9,14,10,0,868.0,105.0,1.5,20.0,713.0,1016.09,746.47
2016,9,14,10,15,876.0,106.5,1.55,20.0,742.0,1018.44,747.33
2016,9,14,10,30,884.0,108.0,1.6,20.0,771.0,1016.78,745.96
2016,9,14,10,45,721.0,185.0,1.65,20.5,735.5,945.36,698.13
2016,9,14,11,0,558.0,262.0,1.7,21.0,700.0,838.81,624.31
2016,9,14,11,15,550.0,274.0,1.75,21.0,712.0,824.85,615.4
2016,9,14,11,30,542.0,286.0,1.8,21.0,724.0,808.18,603.67
2016,9,14,11,45,550.0,282.5,1.9,21.5,729.0,788.64,589.88
2016,9,14,12,0,558.0,279.0,2.0,22.0,734.0,766.27,574.02
2016,9,14,12,15,558.0,277.5,2.05,22.0,732.0,736.41,553.36
2016,9,14,12,30,558.0,276.0,2.1,22.0,730.0,704.41,530.95
2016,9,14,12,45,555.0,273.5,2.2,22.5,720.0,667.37,503.88
2016,9,14,13,0,552.0,271.0,2.3,23.0,710.0,628.81,475.25
2016,9,14,13,15,552.5,263.5,2.35,22.5,694.5,587.03,445.34
2016,9,14,13,30,553.0,256.0,2.4,22.0,679.0,543.93,413.52
2016,9,14,13,45,714.0,181.5,2.45,22.0,709.0,533.36,403.99
2016,9,14,14,0,875.0,107.0,2.5,22.0,739.0,499.5,374.41
2016,9,14,14,15,865.0,105.5,2.5,22.0,706.5,438.95,323.44
2016,9,14,14,30,855.0,104.0,2.5,22.0,674.0,376.29,269.64
2016,9,14,14,45,843.5,100.5,2.55,22.0,635.5,312.36,214.19
2016,9,14,15,0,832.0,97.0,2.6,22.0,597.0,249.01,159.86
2016,9,14,15,15,814.0,94.0,2.6,21.5,553.5,185.93,110.07
2016,9,14,15,30,796.0,91.0,2.6,21.0,510.0,124.77,71.54
2016,9,14,15,45,774.5,86.0,2.65,21.0,462.0,73.69,58.0
2016,9,14,16,0,753.0,81.0,2.7,21.0,414.0,70.15,55.19
2016,9,14,16,15,719.0,76.5,2.65,20.5,363.5,66.67,52.47
2016,9,14,16,30,685.0,72.0,2.6,20.0,313.0,58.3,45.41
2016,9,14,16,45,639.5,65.5,2.55,20.0,262.0,53.35,41.14
2016,9,14,17,0,594.0,59.0,2.5,20.0,211.0,48.35,36.69
2016,9,14,17,15,519.5,51.0,2.25,19.0,161.0,41.9,30.94
2016,9,14,17,30,445.0,43.0,2.0,18.0,111.0,35.48,24.98
2016,9,14,17,45,324.5,31.0,1.75,17.5,70.0,25.56,15.19
2016,9,14,18,0,204.0,19.0,1.5,17.0,29.0,15.65,0.0
2016,9,14,18,15,102.0,9.5,1.5,16.5,14.5,7.47,0.0
2016,9,14,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,6,15,187.0,16.5,0.9,13.5,37.5,162.69,46.83
2016,9,15,6,30,374.0,33.0,1.0,14.0,75.0,328.54,258.2
2016,9,15,6,45,465.5,42.0,1.1,15.0,122.0,422.68,342.46
2016,9,15,7,0,557.0,51.0,1.2,16.0,169.0,524.42,424.27
2016,9,15,7,15,291.5,82.5,1.1,16.5,146.0,367.75,301.15
2016,9,15,7,30,26.0,114.0,1.0,17.0,123.0,139.37,111.53
2016,9,15,7,45,31.0,134.0,0.9,17.5,146.0,163.77,132.02
2016,9,15,8,0,36.0,154.0,0.8,18.0,169.0,188.25,151.26
2016,9,15,8,15,206.0,167.0,0.7,18.5,267.0,400.67,321.69
2016,9,15,8,30,376.0,180.0,0.6,19.0,365.0,581.11,454.52
2016,9,15,8,45,420.5,189.0,0.55,20.0,414.5,664.16,507.41
2016,9,15,9,0,465.0,198.0,0.5,21.0,464.0,723.3,543.38
2016,9,15,9,15,470.5,212.5,0.4,21.0,497.5,748.07,555.99
2016,9,15,9,30,476.0,227.0,0.3,21.0,531.0,770.32,567.17
2016,9,15,9,45,484.0,236.0,0.25,21.5,560.0,786.56,574.28
2016,9,15,10,0,492.0,245.0,0.2,22.0,589.0,800.16,579.76
2016,9,15,10,15,495.0,254.5,0.3,22.0,612.5,806.46,584.06
2016,9,15,10,30,498.0,264.0,0.4,22.0,636.0,809.92,586.85
2016,9,15,10,45,499.0,272.0,0.55,22.5,653.0,807.0,585.43
2016,9,15,11,0,500.0,280.0,0.7,23.0,670.0,801.29,582.21
2016,9,15,11,15,500.5,285.0,0.85,23.0,681.5,789.38,576.01
2016,9,15,11,30,501.0,290.0,1.0,23.0,693.0,774.85,567.92
2016,9,15,11,45,500.0,292.5,1.15,23.5,697.0,754.08,554.37
2016,9,15,12,0,499.0,295.0,1.3,24.0,701.0,731.02,539.01
2016,9,15,12,15,499.0,294.0,1.4,24.0,699.0,703.5,520.94
2016,9,15,12,30,499.0,293.0,1.5,24.0,697.0,673.99,501.15
2016,9,15,12,45,699.0,203.0,1.6,24.0,760.5,715.92,533.53
2016,9,15,13,0,899.0,113.0,1.7,24.0,824.0,722.56,540.05
2016,9,15,13,15,894.0,112.0,1.75,24.0,805.5,670.08,501.5
2016,9,15,13,30,889.0,111.0,1.8,24.0,787.0,615.76,460.88
2016,9,15,13,45,882.0,109.5,1.9,24.0,761.5,558.37,416.81
2016,9,15,14,0,875.0,108.0,2.0,24.0,736.0,499.83,370.17
2016,9,15,14,15,864.5,106.0,2.05,23.5,703.0,438.61,320.33
2016,9,15,14,30,854.0,104.0,2.1,23.0,670.0,375.41,267.33
2016,9,15,14,45,840.5,101.5,2.15,23.0,631.0,311.74,212.56
2016,9,15,15,0,827.0,99.0,2.2,23.0,592.0,248.87,159.1
2016,9,15,15,15,808.0,95.5,2.2,22.5,548.0,185.54,109.54
2016,9,15,15,30,789.0,92.0,2.2,22.0,504.0,124.29,71.32
2016,9,15,15,45,764.5,88.0,2.25,22.0,455.5,75.0,58.88
2016,9,15,16,0,740.0,84.0,2.3,22.0,407.0,72.2,56.73
2016,9,15,16,15,704.5,79.0,2.25,21.5,356.5,63.15,49.22
2016,9,15,16,30,669.0,74.0,2.2,21.0,306.0,59.54,46.32
2016,9,15,16,45,618.0,67.5,2.15,20.5,254.5,54.61,42.14
2016,9,15,17,0,567.0,61.0,2.1,20.0,203.0,49.65,37.8
2016,9,15,17,15,487.5,52.5,2.0,19.0,154.0,42.88,31.75
2016,9,15,17,30,408.0,44.0,1.9,18.0,105.0,36.15,25.47
2016,9,15,17,45,277.5,31.0,1.8,17.5,65.0,25.44,14.71
2016,9,15,18,0,147.0,18.0,1.7,17.0,25.0,13.74,0.0
2016,9,15,18,15,73.5,9.0,1.65,16.5,12.5,7.08,0.0
2016,9,15,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,174.0,16.5,1.05,14.5,35.5,154.28,25.79
2016,9,16,6,30,348.0,33.0,1.2,15.0,71.0,312.26,243.73
2016,9,16,6,45,443.5,42.0,1.4,15.5,117.5,408.22,331.28
2016,9,16,7,0,539.0,51.0,1.6,16.0,164.0,512.14,416.81
2016,9,16,7,15,597.5,58.0,1.6,16.5,215.5,590.51,477.71
2016,9,16,7,30,656.0,65.0,1.6,17.0,267.0,671.55,537.4
2016,9,16,7,45,367.0,115.0,1.6,18.0,231.5,494.01,399.62
2016,9,16,8,0,78.0,165.0,1.6,19.0,196.0,241.82,194.66
2016,9,16,8,15,82.5,185.5,1.6,19.5,222.0,267.27,215.01
2016,9,16,8,30,87.0,206.0,1.6,20.0,248.0,292.54,233.74
2016,9,16,8,45,274.5,202.5,1.65,20.5,354.0,513.73,406.54
2016,9,16,9,0,462.0,199.0,1.7,21.0,460.0,722.44,557.69
2016,9,16,9,15,498.5,200.5,1.6,21.5,501.0,763.91,581.86
2016,9,16,9,30,535.0,202.0,1.5,22.0,542.0,803.55,605.68
2016,9,16,9,45,537.5,214.5,1.45,23.0,572.0,818.51,610.86
2016,9,16,10,0,540.0,227.0,1.4,24.0,602.0,830.51,614.27
2016,9,16,10,15,611.5,211.0,1.25,24.0,652.5,887.86,650.1
2016,9,16,10,30,683.0,195.0,1.1,24.0,703.0,933.6,675.87
2016,9,16,10,45,634.5,225.0,0.95,24.5,706.5,901.22,649.49
2016,9,16,11,0,586.0,255.0,0.8,25.0,710.0,860.05,617.85
2016,9,16,11,15,567.5,268.0,0.65,25.0,715.0,836.57,599.58
2016,9,16,11,30,549.0,281.0,0.5,25.0,720.0,810.79,579.65
2016,9,16,11,45,556.0,277.5,0.35,25.5,724.5,790.09,562.73
2016,9,16,12,0,563.0,274.0,0.2,26.0,729.0,766.62,544.16
2016,9,16,12,15,563.0,273.0,0.2,26.0,727.0,737.0,524.91
2016,9,16,12,30,563.0,272.0,0.2,26.0,725.0,705.21,504.05
2016,9,16,12,45,561.0,268.5,0.25,26.0,715.0,667.78,479.83
2016,9,16,13,0,559.0,265.0,0.3,26.0,705.0,628.77,454.02
2016,9,16,13,15,560.0,257.5,0.4,26.0,689.5,586.95,426.23
2016,9,16,13,30,561.0,250.0,0.5,26.0,674.0,543.74,396.43
2016,9,16,13,45,723.5,176.5,0.6,26.0,704.5,533.9,388.76
2016,9,16,14,0,886.0,103.0,0.7,26.0,735.0,500.4,361.47
2016,9,16,14,15,876.0,101.5,0.8,26.0,702.5,439.15,312.92
2016,9,16,14,30,866.0,100.0,0.9,26.0,670.0,377.59,262.51
2016,9,16,14,45,853.5,97.0,1.0,26.0,631.0,311.14,207.38
2016,9,16,15,0,841.0,94.0,1.1,26.0,592.0,247.31,154.5
2016,9,16,15,15,822.5,91.0,1.15,25.5,547.5,183.57,105.72
2016,9,16,15,30,804.0,88.0,1.2,25.0,503.0,121.81,68.13
2016,9,16,15,45,780.0,84.0,1.3,25.0,455.0,72.49,56.02
2016,9,16,16,0,756.0,80.0,1.4,25.0,407.0,69.58,53.81
2016,9,16,16,15,721.0,75.5,1.45,24.5,356.0,66.05,51.08
2016,9,16,16,30,686.0,71.0,1.5,24.0,305.0,57.68,44.13
2016,9,16,16,45,634.5,64.5,1.55,23.5,253.0,52.63,39.9
2016,9,16,17,0,583.0,58.0,1.6,23.0,201.0,47.57,35.5
2016,9,16,17,15,502.5,49.5,1.55,22.0,151.5,40.68,29.41
2016,9,16,17,30,422.0,41.0,1.5,21.0,102.0,33.84,23.08
2016,9,16,17,45,286.0,28.5,1.45,20.5,62.0,23.44,12.42
2016,9,16,18,0,150.0,16.0,1.4,20.0,22.0,12.59,0.0
2016,9,16,18,15,75.0,8.0,1.45,19.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,176.5,15.5,1.0,14.5,34.5,153.89,3.04
2016,9,17,6,30,353.0,31.0,1.1,15.0,69.0,314.58,243.83
2016,9,17,6,45,450.0,40.0,1.25,16.0,115.5,411.61,332.5
2016,9,17,7,0,547.0,49.0,1.4,17.0,162.0,516.98,417.73
2016,9,17,7,15,273.5,71.0,1.3,17.5,127.5,339.55,278.51
2016,9,17,7,30,0.0,93.0,1.2,18.0,93.0,79.75,61.18
2016,9,17,7,45,0.0,111.0,1.2,18.5,111.0,95.44,74.46
2016,9,17,8,0,0.0,129.0,1.2,19.0,129.0,111.03,86.93
2016,9,17,8,15,35.5,165.5,1.15,19.5,182.5,198.26,158.53
2016,9,17,8,30,71.0,202.0,1.1,20.0,236.0,272.89,217.44
2016,9,17,8,45,211.5,212.5,1.1,21.0,329.0,441.57,348.48
2016,9,17,9,0,352.0,223.0,1.1,22.0,422.0,617.09,475.07
2016,9,17,9,15,440.5,213.0,1.05,22.5,480.0,720.22,543.97
2016,9,17,9,30,529.0,203.0,1.0,23.0,538.0,799.51,595.2
2016,9,17,9,45,640.0,174.5,0.95,24.0,601.5,890.77,650.53
2016,9,17,10,0,751.0,146.0,0.9,25.0,665.0,968.17,693.71
2016,9,17,10,15,759.5,148.5,0.8,25.0,691.5,971.9,691.82
2016,9,17,10,30,768.0,151.0,0.7,25.0,718.0,963.18,683.33
2016,9,17,10,45,769.5,156.0,0.65,25.5,737.5,955.16,675.34
2016,9,17,11,0,771.0,161.0,0.6,26.0,757.0,943.43,665.23
2016,9,17,11,15,771.5,164.0,0.65,26.0,769.5,925.16,654.63
2016,9,17,11,30,772.0,167.0,0.7,26.0,782.0,903.42,641.96
2016,9,17,11,45,771.5,169.0,0.75,26.5,787.0,876.5,624.81
2016,9,17,12,0,771.0,171.0,0.8,27.0,792.0,846.44,605.69
2016,9,17,12,15,770.5,170.5,0.9,27.0,789.5,811.18,584.8
2016,9,17,12,30,770.0,170.0,1.0,27.0,787.0,773.18,560.84
2016,9,17,12,45,756.0,175.0,1.15,27.0,774.0,732.34,534.44
2016,9,17,13,0,742.0,180.0,1.3,27.0,761.0,684.74,502.59
2016,9,17,13,15,813.0,143.5,1.35,27.0,766.5,651.36,479.6
2016,9,17,13,30,884.0,107.0,1.4,27.0,772.0,608.84,448.69
2016,9,17,13,45,876.0,106.0,1.5,27.0,746.0,551.57,405.52
2016,9,17,14,0,868.0,105.0,1.6,27.0,720.0,493.27,359.94
2016,9,17,14,15,858.0,103.0,1.6,27.0,687.5,432.61,310.59
2016,9,17,14,30,848.0,101.0,1.6,27.0,655.0,369.87,258.3
2016,9,17,14,45,833.5,98.5,1.65,27.0,616.0,306.3,204.77
2016,9,17,15,0,819.0,96.0,1.7,27.0,577.0,243.66,152.61
2016,9,17,15,15,800.0,93.0,1.7,26.5,533.0,181.24,104.78
2016,9,17,15,30,781.0,90.0,1.7,26.0,489.0,120.9,68.19
2016,9,17,15,45,755.5,86.0,1.7,26.0,441.5,73.51,56.69
2016,9,17,16,0,730.0,82.0,1.7,26.0,394.0,70.66,54.52
2016,9,17,16,15,694.0,77.0,1.65,25.5,343.5,61.69,47.18
2016,9,17,16,30,658.0,72.0,1.6,25.0,293.0,58.05,44.27
2016,9,17,16,45,606.5,65.5,1.55,24.5,242.0,53.09,40.11
2016,9,17,17,0,555.0,59.0,1.5,24.0,191.0,48.11,35.79
2016,9,17,17,15,472.0,50.0,1.4,23.0,143.0,40.9,29.41
2016,9,17,17,30,389.0,41.0,1.3,22.0,95.0,33.72,22.78
2016,9,17,17,45,254.5,28.0,1.2,21.0,57.0,22.98,11.38
2016,9,17,18,0,120.0,15.0,1.1,20.0,19.0,11.8,0.0
2016,9,17,18,15,60.0,7.5,1.1,19.5,9.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,6,15,173.0,15.0,1.35,17.5,32.5,150.52,0.0
2016,9,18,6,30,346.0,30.0,1.6,18.0,65.0,309.87,236.5
2016,9,18,6,45,443.0,39.0,1.85,19.0,111.5,406.53,326.13
2016,9,18,7,0,540.0,48.0,2.1,20.0,158.0,511.66,411.62
2016,9,18,7,15,598.5,54.0,2.1,20.5,208.0,588.65,471.49
2016,9,18,7,30,657.0,60.0,2.1,21.0,258.0,662.74,526.11
2016,9,18,7,45,697.0,64.5,2.1,22.0,309.0,726.65,569.6
2016,9,18,8,0,737.0,69.0,2.1,23.0,360.0,790.3,610.88
2016,9,18,8,15,764.5,72.5,2.05,23.5,408.5,840.17,641.72
2016,9,18,8,30,792.0,76.0,2.0,24.0,457.0,888.16,670.37
2016,9,18,8,45,812.5,78.5,2.0,25.0,502.0,925.69,690.42
2016,9,18,9,0,833.0,81.0,2.0,26.0,547.0,960.34,708.2
2016,9,18,9,15,848.0,83.0,1.8,26.5,587.5,973.15,710.51
2016,9,18,9,30,863.0,85.0,1.6,27.0,628.0,994.69,718.36
2016,9,18,9,45,880.0,84.0,1.45,27.5,664.0,1010.96,723.15
2016,9,18,10,0,897.0,83.0,1.3,28.0,700.0,1023.44,725.44
2016,9,18,10,15,905.0,84.0,1.1,28.5,728.0,1025.14,720.1
2016,9,18,10,30,913.0,85.0,0.9,29.0,756.0,1022.75,712.26
2016,9,18,10,45,918.0,86.0,0.7,29.5,777.0,1013.23,700.08
2016,9,18,11,0,923.0,87.0,0.5,30.0,798.0,999.61,685.59
2016,9,18,11,15,926.0,87.5,0.55,30.0,811.0,979.49,674.42
2016,9,18,11,30,929.0,88.0,0.6,30.0,824.0,955.46,661.0
2016,9,18,11,45,930.5,88.0,0.65,30.5,829.5,925.75,642.84
2016,9,18,12,0,932.0,88.0,0.7,31.0,835.0,892.43,622.45
2016,9,18,12,15,931.5,88.0,0.85,31.0,832.5,853.99,601.64
2016,9,18,12,30,931.0,88.0,1.0,31.0,830.0,812.38,578.17
2016,9,18,12,45,924.5,90.0,1.15,31.0,818.0,765.32,550.45
2016,9,18,13,0,918.0,92.0,1.3,31.0,806.0,715.91,517.99
2016,9,18,13,15,913.5,91.0,1.4,31.0,787.5,662.96,481.39
2016,9,18,13,30,909.0,90.0,1.5,31.0,769.0,608.07,442.0
2016,9,18,13,45,902.5,88.5,1.6,31.0,743.5,550.02,398.76
2016,9,18,14,0,896.0,87.0,1.7,31.0,718.0,490.75,352.85
2016,9,18,14,15,886.5,85.5,1.75,30.5,685.0,429.32,304.08
2016,9,18,14,30,877.0,84.0,1.8,30.0,652.0,367.53,253.33
2016,9,18,14,45,864.0,82.0,1.85,30.0,613.5,304.3,200.16
2016,9,18,15,0,851.0,80.0,1.9,30.0,575.0,241.69,148.2
2016,9,18,15,15,833.0,77.5,1.9,29.5,531.0,178.86,100.49
2016,9,18,15,30,815.0,75.0,1.9,29.0,487.0,111.73,59.43
2016,9,18,15,45,791.0,71.5,1.95,29.0,439.5,63.82,47.95
2016,9,18,16,0,767.0,68.0,2.0,29.0,392.0,60.97,45.76
2016,9,18,16,15,733.0,64.0,1.9,28.5,341.5,57.54,43.1
2016,9,18,16,30,699.0,60.0,1.8,28.0,291.0,54.08,40.35
2016,9,18,16,45,649.0,54.5,1.7,27.5,240.5,49.2,36.29
2016,9,18,17,0,599.0,49.0,1.6,27.0,190.0,40.9,29.19
2016,9,18,17,15,518.5,42.0,1.45,26.0,141.5,34.96,23.96
2016,9,18,17,30,438.0,35.0,1.3,25.0,93.0,29.12,18.53
2016,9,18,17,45,296.5,24.0,1.2,24.0,55.0,19.82,8.06
2016,9,18,18,0,155.0,13.0,1.1,23.0,17.0,10.23,0.0
2016,9,18,18,15,77.5,6.5,1.1,22.5,8.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,6,15,185.5,14.0,0.9,18.5,32.5,156.29,0.0
2016,9,19,6,30,371.0,28.0,1.0,19.0,65.0,325.42,244.05
2016,9,19,6,45,465.0,36.0,1.1,19.5,110.5,419.53,332.59
2016,9,19,7,0,559.0,44.0,1.2,20.0,156.0,521.97,415.1
2016,9,19,7,15,616.0,49.5,1.2,20.5,206.0,592.37,468.86
2016,9,19,7,30,673.0,55.0,1.2,21.0,256.0,671.35,525.83
2016,9,19,7,45,711.0,59.0,1.2,22.0,306.5,733.18,566.57
2016,9,19,8,0,749.0,63.0,1.2,23.0,357.0,794.66,605.14
2016,9,19,8,15,776.0,66.5,1.1,23.5,405.5,844.28,633.88
2016,9,19,8,30,803.0,70.0,1.0,24.0,454.0,892.0,660.2
2016,9,19,8,45,822.0,72.5,0.9,25.0,498.5,916.57,669.28
2016,9,19,9,0,841.0,75.0,0.8,26.0,543.0,949.54,683.51
2016,9,19,9,15,855.5,77.0,0.75,26.5,583.5,974.17,694.28
2016,9,19,9,30,870.0,79.0,0.7,27.0,624.0,995.31,702.86
2016,9,19,9,45,873.5,84.0,0.65,27.5,657.0,1005.15,704.56
2016,9,19,10,0,877.0,89.0,0.6,28.0,690.0,1010.94,704.05
2016,9,19,10,15,885.0,90.5,0.75,28.0,718.0,1013.13,707.46
2016,9,19,10,30,893.0,92.0,0.9,28.0,746.0,1011.28,708.46
2016,9,19,10,45,900.0,92.5,1.05,28.5,767.0,1003.22,704.26
2016,9,19,11,0,907.0,93.0,1.2,29.0,788.0,991.1,697.54
2016,9,19,11,15,910.5,93.5,1.35,29.0,801.0,971.59,687.52
2016,9,19,11,30,914.0,94.0,1.5,29.0,814.0,948.22,674.94
2016,9,19,11,45,916.5,94.0,1.65,29.5,820.0,919.64,657.5
2016,9,19,12,0,919.0,94.0,1.8,30.0,826.0,887.44,637.53
2016,9,19,12,15,918.5,93.5,1.9,30.0,823.5,848.8,613.86
2016,9,19,12,30,918.0,93.0,2.0,30.0,821.0,807.05,587.85
2016,9,19,12,45,905.5,98.0,2.15,30.0,807.5,758.83,557.16
2016,9,19,13,0,893.0,103.0,2.3,30.0,794.0,708.72,522.39
2016,9,19,13,15,888.5,102.0,2.4,29.5,776.0,656.76,486.01
2016,9,19,13,30,884.0,101.0,2.5,29.0,758.0,602.93,446.85
2016,9,19,13,45,879.5,99.0,2.6,29.0,733.0,546.62,403.48
2016,9,19,14,0,875.0,97.0,2.7,29.0,708.0,488.93,357.47
2016,9,19,14,15,865.0,95.0,2.75,28.5,675.5,427.91,307.97
2016,9,19,14,30,855.0,93.0,2.8,28.0,643.0,366.64,256.71
