Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,14,45,844.5,89.5,2.9,28.0,605.5,304.1,203.23
2016,9,19,15,0,834.0,86.0,3.0,28.0,568.0,237.73,147.63
2016,9,19,15,15,816.0,83.5,3.0,27.5,524.0,175.0,99.37
2016,9,19,15,30,798.0,81.0,3.0,27.0,480.0,114.18,62.77
2016,9,19,15,45,776.5,76.5,3.0,27.0,433.0,67.16,51.21
2016,9,19,16,0,755.0,72.0,3.0,27.0,386.0,63.74,48.52
2016,9,19,16,15,719.5,67.5,2.9,26.0,336.0,60.02,45.69
2016,9,19,16,30,684.0,63.0,2.8,25.0,286.0,56.26,42.75
2016,9,19,16,45,635.5,57.0,2.75,24.5,235.5,47.17,35.02
2016,9,19,17,0,587.0,51.0,2.7,24.0,185.0,42.34,30.78
2016,9,19,17,15,503.5,43.0,2.4,23.0,137.0,35.66,24.84
2016,9,19,17,30,420.0,35.0,2.1,22.0,89.0,29.07,18.64
2016,9,19,17,45,275.0,23.0,1.85,21.5,52.0,18.96,6.48
2016,9,19,18,0,130.0,11.0,1.6,21.0,15.0,8.65,0.0
2016,9,19,18,15,65.0,5.5,1.55,20.5,7.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,6,15,141.0,16.5,2.15,13.5,30.5,131.31,0.0
2016,9,20,6,30,282.0,33.0,2.2,14.0,61.0,270.99,206.31
2016,9,20,6,45,388.0,43.5,2.3,14.5,106.5,374.18,305.8
2016,9,20,7,0,494.0,54.0,2.4,15.0,152.0,486.28,400.17
2016,9,20,7,15,558.0,61.5,2.45,15.5,202.5,568.49,466.31
2016,9,20,7,30,622.0,69.0,2.5,16.0,253.0,653.65,531.5
2016,9,20,7,45,378.0,114.0,2.55,16.5,232.0,506.75,415.91
2016,9,20,8,0,134.0,159.0,2.6,17.0,211.0,308.17,252.54
2016,9,20,8,15,454.5,122.0,2.65,17.5,332.0,606.91,493.2
2016,9,20,8,30,775.0,85.0,2.7,18.0,453.0,885.55,692.87
2016,9,20,8,45,801.5,86.0,2.75,18.5,499.5,926.78,716.17
2016,9,20,9,0,828.0,87.0,2.8,19.0,546.0,965.25,739.36
2016,9,20,9,15,843.0,89.5,2.8,19.5,586.0,990.91,753.13
2016,9,20,9,30,858.0,92.0,2.8,20.0,626.0,999.94,755.76
2016,9,20,9,45,870.0,93.5,2.85,20.5,661.0,1013.8,762.38
2016,9,20,10,0,882.0,95.0,2.9,21.0,696.0,1023.8,766.48
2016,9,20,10,15,890.0,96.5,2.9,21.0,724.0,1025.74,766.41
2016,9,20,10,30,898.0,98.0,2.9,21.0,752.0,1023.61,763.9
2016,9,20,10,45,904.5,98.5,2.95,21.5,772.5,1014.76,756.14
2016,9,20,11,0,911.0,99.0,3.0,22.0,793.0,1001.85,745.91
2016,9,20,11,15,774.0,165.0,3.05,22.0,762.0,938.16,703.22
2016,9,20,11,30,637.0,231.0,3.1,22.0,731.0,851.3,642.98
2016,9,20,11,45,636.5,233.0,3.2,22.5,735.5,826.65,625.26
2016,9,20,12,0,636.0,235.0,3.3,23.0,740.0,799.22,604.97
2016,9,20,12,15,626.0,242.0,3.3,23.0,737.5,765.71,580.69
2016,9,20,12,30,616.0,249.0,3.3,23.0,735.0,730.27,554.82
2016,9,20,12,45,624.5,238.0,3.35,23.0,724.5,691.96,527.28
2016,9,20,13,0,633.0,227.0,3.4,23.0,714.0,651.01,497.22
2016,9,20,13,15,588.0,238.0,3.4,23.0,682.0,588.25,449.87
2016,9,20,13,30,543.0,249.0,3.4,23.0,650.0,532.51,406.94
2016,9,20,13,45,546.0,236.5,3.4,23.0,627.5,485.98,370.33
2016,9,20,14,0,549.0,224.0,3.4,23.0,605.0,438.36,331.8
2016,9,20,14,15,545.0,213.5,3.35,22.5,577.0,388.52,291.09
2016,9,20,14,30,541.0,203.0,3.3,22.0,549.0,338.65,249.33
2016,9,20,14,45,687.0,146.0,3.3,22.0,557.5,298.04,208.88
2016,9,20,15,0,833.0,89.0,3.3,22.0,566.0,239.18,152.51
2016,9,20,15,15,814.0,86.0,3.25,21.5,522.0,175.93,102.76
2016,9,20,15,30,795.0,83.0,3.2,21.0,478.0,114.75,65.2
2016,9,20,15,45,771.0,79.0,3.15,21.0,430.0,68.91,54.04
2016,9,20,16,0,747.0,75.0,3.1,21.0,382.0,65.88,51.64
2016,9,20,16,15,710.0,70.0,2.95,20.5,331.5,61.83,48.36
2016,9,20,16,30,673.0,65.0,2.8,20.0,281.0,53.31,41.1
2016,9,20,16,45,620.5,59.0,2.7,20.0,230.0,48.52,36.88
2016,9,20,17,0,568.0,53.0,2.6,20.0,179.0,43.74,32.52
2016,9,20,17,15,480.0,44.5,2.4,19.0,131.5,36.73,26.17
2016,9,20,17,30,392.0,36.0,2.2,18.0,84.0,29.81,19.48
2016,9,20,17,45,239.0,23.0,2.05,17.5,48.0,18.91,5.01
2016,9,20,18,0,86.0,10.0,1.9,17.0,12.0,7.87,0.0
2016,9,20,18,15,43.0,5.0,1.9,16.5,6.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,21,6,15,149.0,15.5,2.05,13.5,29.5,134.48,0.0
2016,9,21,6,30,298.0,31.0,2.3,14.0,59.0,281.06,211.31
2016,9,21,6,45,399.5,42.0,2.55,14.5,104.5,381.86,311.89
2016,9,21,7,0,501.0,53.0,2.8,15.0,150.0,491.61,405.02
2016,9,21,7,15,566.0,60.0,2.85,15.0,201.0,574.32,472.9
2016,9,21,7,30,631.0,67.0,2.9,15.0,252.0,659.98,540.01
2016,9,21,7,45,628.0,75.5,3.0,15.5,288.5,689.79,561.38
2016,9,21,8,0,625.0,84.0,3.1,16.0,325.0,716.86,579.95
2016,9,21,8,15,703.0,84.5,3.1,16.0,389.5,806.97,645.01
2016,9,21,8,30,781.0,85.0,3.1,16.0,454.0,892.47,704.23
2016,9,21,8,45,805.5,87.5,3.1,16.5,500.5,933.68,729.31
2016,9,21,9,0,830.0,90.0,3.1,17.0,547.0,972.06,752.33
2016,9,21,9,15,847.0,93.0,3.15,17.0,588.5,1000.32,769.95
2016,9,21,9,30,864.0,96.0,3.2,17.0,630.0,1024.98,785.18
2016,9,21,9,45,881.5,95.5,3.25,17.5,667.0,1028.7,784.76
2016,9,21,10,0,899.0,95.0,3.3,18.0,704.0,1041.82,791.08
2016,9,21,10,15,908.5,96.5,3.35,18.0,733.5,1045.07,792.28
2016,9,21,10,30,918.0,98.0,3.4,18.0,763.0,1044.16,790.94
2016,9,21,10,45,927.5,98.0,3.45,18.5,786.0,1037.33,784.32
2016,9,21,11,0,937.0,98.0,3.5,19.0,809.0,1026.26,775.06
2016,9,21,11,15,941.5,98.5,3.55,19.0,823.5,1006.71,761.73
2016,9,21,11,30,946.0,99.0,3.6,19.0,838.0,983.11,745.79
2016,9,21,11,45,950.0,98.5,3.65,19.5,844.5,954.06,724.79
2016,9,21,12,0,954.0,98.0,3.7,20.0,851.0,921.19,701.23
2016,9,21,12,15,954.0,98.0,3.8,20.0,848.5,881.84,674.76
2016,9,21,12,30,954.0,98.0,3.9,20.0,846.0,839.2,645.77
2016,9,21,12,45,947.5,100.0,4.0,20.0,834.0,790.61,611.97
2016,9,21,13,0,941.0,102.0,4.1,20.0,822.0,739.62,573.68
2016,9,21,13,15,936.0,101.0,4.2,20.0,802.5,684.76,531.53
2016,9,21,13,30,931.0,100.0,4.3,20.0,783.0,627.96,486.64
2016,9,21,13,45,926.5,97.5,4.4,20.0,757.0,568.45,438.37
2016,9,21,14,0,922.0,95.0,4.5,20.0,731.0,507.49,387.25
2016,9,21,14,15,911.5,93.0,4.55,19.5,696.5,443.36,332.59
2016,9,21,14,30,901.0,91.0,4.6,19.0,662.0,378.98,276.09
2016,9,21,14,45,890.0,87.5,4.7,19.0,622.5,313.33,217.36
2016,9,21,15,0,879.0,84.0,4.8,19.0,583.0,248.07,160.02
2016,9,21,15,15,860.0,81.5,4.8,18.5,537.5,178.08,104.1
2016,9,21,15,30,841.0,79.0,4.8,18.0,492.0,114.29,64.64
2016,9,21,15,45,817.5,75.0,4.85,18.0,442.5,66.92,53.02
2016,9,21,16,0,794.0,71.0,4.9,18.0,393.0,63.73,50.42
2016,9,21,16,15,756.5,66.5,4.8,17.5,341.0,59.87,47.25
2016,9,21,16,30,719.0,62.0,4.7,17.0,289.0,55.99,43.98
2016,9,21,16,45,664.0,56.0,4.6,16.5,236.0,50.67,39.31
2016,9,21,17,0,609.0,50.0,4.5,16.0,183.0,41.82,31.35
2016,9,21,17,15,515.5,42.0,4.4,15.5,133.5,35.02,25.0
2016,9,21,17,30,422.0,34.0,4.3,15.0,84.0,28.35,18.33
2016,9,21,17,45,211.0,17.0,4.2,14.5,42.0,13.84,0.47
2016,9,21,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,160.5,14.5,1.95,12.5,29.0,111.49,0.0
2016,9,22,6,30,321.0,29.0,2.2,13.0,58.0,295.78,219.73
2016,9,22,6,45,432.0,38.5,2.5,13.5,105.0,402.52,329.0
2016,9,22,7,0,543.0,48.0,2.8,14.0,152.0,519.07,427.7
2016,9,22,7,15,606.0,54.5,2.85,14.5,203.0,600.82,494.01
2016,9,22,7,30,669.0,61.0,2.9,15.0,254.0,685.47,559.19
2016,9,22,7,45,716.5,64.5,2.95,15.5,307.0,748.86,605.38
2016,9,22,8,0,764.0,68.0,3.0,16.0,360.0,818.74,654.52
2016,9,22,8,15,792.0,71.5,2.95,16.0,409.5,869.69,688.86
2016,9,22,8,30,820.0,75.0,2.9,16.0,459.0,918.64,720.97
2016,9,22,8,45,841.5,77.0,2.9,16.5,505.0,956.8,743.86
2016,9,22,9,0,863.0,79.0,2.9,17.0,551.0,979.77,755.95
2016,9,22,9,15,877.5,81.0,2.8,17.5,591.5,1004.3,768.24
2016,9,22,9,30,892.0,83.0,2.7,18.0,632.0,1025.24,777.9
2016,9,22,9,45,904.0,84.0,2.65,18.5,667.0,1038.57,782.97
2016,9,22,10,0,916.0,85.0,2.6,19.0,702.0,1047.93,785.55
2016,9,22,10,15,923.5,86.5,2.5,19.0,730.5,1049.17,783.88
2016,9,22,10,30,931.0,88.0,2.4,19.0,759.0,1046.23,779.68
2016,9,22,10,45,935.0,89.5,2.35,19.5,779.5,1035.57,769.74
2016,9,22,11,0,939.0,91.0,2.3,20.0,800.0,1020.77,757.38
2016,9,22,11,15,942.0,91.5,2.25,20.0,812.5,999.81,742.64
2016,9,22,11,30,945.0,92.0,2.2,20.0,825.0,974.9,725.47
2016,9,22,11,45,944.5,93.0,2.2,20.5,830.0,943.51,703.31
2016,9,22,12,0,944.0,94.0,2.2,21.0,835.0,908.55,678.87
2016,9,22,12,15,943.5,94.0,2.15,21.0,831.5,869.19,652.29
2016,9,22,12,30,943.0,94.0,2.1,21.0,828.0,826.62,623.45
2016,9,22,12,45,934.5,96.5,2.05,21.0,815.5,777.6,589.79
2016,9,22,13,0,926.0,99.0,2.0,21.0,803.0,726.38,551.98
2016,9,22,13,15,921.0,98.0,1.95,21.0,784.0,672.29,511.28
2016,9,22,13,30,916.0,97.0,1.9,21.0,765.0,616.31,468.05
2016,9,22,13,45,906.5,96.5,1.9,21.0,737.5,556.8,421.1
2016,9,22,14,0,897.0,96.0,1.9,21.0,710.0,496.38,371.86
2016,9,22,14,15,886.5,94.0,1.9,21.0,676.5,433.7,319.3
2016,9,22,14,30,876.0,92.0,1.9,21.0,643.0,370.82,265.1
2016,9,22,14,45,859.0,90.5,1.9,21.0,603.0,303.62,207.04
2016,9,22,15,0,842.0,89.0,1.9,21.0,563.0,239.66,152.42
2016,9,22,15,15,821.5,86.5,1.95,20.5,518.0,175.97,102.77
2016,9,22,15,30,801.0,84.0,2.0,20.0,473.0,114.55,65.62
2016,9,22,15,45,770.0,81.0,2.05,20.0,423.5,70.45,55.62
2016,9,22,16,0,739.0,78.0,2.1,20.0,374.0,68.12,53.81
2016,9,22,16,15,699.5,73.0,2.05,19.5,323.0,59.19,46.28
2016,9,22,16,30,660.0,68.0,2.0,19.0,272.0,55.41,43.12
2016,9,22,16,45,600.5,61.0,2.0,18.5,220.5,49.89,38.3
2016,9,22,17,0,541.0,54.0,2.0,18.0,169.0,44.37,33.3
2016,9,22,17,15,444.5,44.5,1.9,17.0,121.5,36.61,26.17
2016,9,22,17,30,348.0,35.0,1.8,16.0,74.0,28.91,18.52
2016,9,22,17,45,174.0,17.5,1.75,15.5,37.0,14.2,0.0
2016,9,22,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,6,15,169.0,13.0,1.15,12.5,27.5,115.94,0.0
2016,9,23,6,30,338.0,26.0,1.3,13.0,55.0,305.29,221.41
2016,9,23,6,45,439.0,35.0,1.5,14.0,100.0,404.29,326.88
2016,9,23,7,0,540.0,44.0,1.7,15.0,145.0,512.66,417.19
2016,9,23,7,15,600.0,50.0,1.8,15.5,195.0,590.87,479.91
2016,9,23,7,30,660.0,56.0,1.9,16.0,245.0,666.45,537.51
2016,9,23,7,45,701.0,60.0,2.05,16.5,295.0,730.59,584.35
2016,9,23,8,0,742.0,64.0,2.2,17.0,345.0,794.49,629.27
2016,9,23,8,15,769.0,67.5,2.2,17.5,393.0,843.77,661.1
2016,9,23,8,30,796.0,71.0,2.2,18.0,441.0,891.13,690.73
2016,9,23,8,45,816.5,73.5,2.2,19.0,485.5,928.41,711.34
2016,9,23,9,0,837.0,76.0,2.2,20.0,530.0,950.72,721.43
2016,9,23,9,15,851.0,78.0,2.15,20.0,570.0,974.44,734.73
2016,9,23,9,30,865.0,80.0,2.1,20.0,610.0,994.68,745.62
2016,9,23,9,45,875.5,81.5,2.1,20.5,643.5,1007.0,750.52
2016,9,23,10,0,886.0,83.0,2.1,21.0,677.0,1015.45,753.07
2016,9,23,10,15,893.5,84.5,2.05,21.5,704.0,1016.85,750.58
2016,9,23,10,30,901.0,86.0,2.0,22.0,731.0,1014.19,745.71
2016,9,23,10,45,905.0,87.0,1.95,22.5,751.0,1003.38,735.8
2016,9,23,11,0,909.0,88.0,1.9,23.0,771.0,988.58,723.6
2016,9,23,11,15,912.0,88.5,1.85,23.0,784.0,968.31,709.48
2016,9,23,11,30,915.0,89.0,1.8,23.0,797.0,944.2,693.04
2016,9,23,11,45,914.5,90.5,1.75,23.0,801.0,914.28,672.91
2016,9,23,12,0,914.0,92.0,1.7,23.0,805.0,880.88,650.58
2016,9,23,12,15,913.0,92.0,1.75,23.0,802.0,842.25,625.82
2016,9,23,12,30,912.0,92.0,1.8,23.0,799.0,800.56,598.78
2016,9,23,12,45,907.0,92.5,1.85,23.0,787.0,753.58,567.59
2016,9,23,13,0,902.0,93.0,1.9,23.0,775.0,704.27,532.13
2016,9,23,13,15,897.0,92.5,1.95,23.0,756.5,651.93,493.45
2016,9,23,13,30,892.0,92.0,2.0,23.0,738.0,597.76,452.16
2016,9,23,13,45,886.0,90.0,2.15,23.0,712.5,540.17,407.29
2016,9,23,14,0,880.0,88.0,2.3,23.0,687.0,481.38,359.69
2016,9,23,14,15,736.0,133.0,2.35,22.5,617.5,403.52,298.28
2016,9,23,14,30,592.0,178.0,2.4,22.0,548.0,339.54,247.93
2016,9,23,14,45,711.5,129.5,2.45,22.0,546.0,290.86,201.93
2016,9,23,15,0,831.0,81.0,2.5,22.0,544.0,230.55,145.53
2016,9,23,15,15,811.5,78.0,2.45,21.5,500.0,167.51,96.26
2016,9,23,15,30,792.0,75.0,2.4,21.0,456.0,106.62,59.49
2016,9,23,15,45,763.5,72.0,2.4,21.0,408.0,63.77,49.68
2016,9,23,16,0,735.0,69.0,2.4,21.0,360.0,61.27,47.7
2016,9,23,16,15,696.5,64.5,2.35,20.5,310.0,57.47,44.61
2016,9,23,16,30,658.0,60.0,2.3,20.0,260.0,53.65,41.4
2016,9,23,16,45,605.5,53.0,2.25,19.5,210.5,43.93,32.91
2016,9,23,17,0,553.0,46.0,2.2,19.0,161.0,38.26,27.8
2016,9,23,17,15,459.0,38.0,2.1,18.5,115.0,31.5,21.53
2016,9,23,17,30,365.0,30.0,2.0,18.0,69.0,24.86,14.74
2016,9,23,17,45,182.5,15.0,1.95,17.5,34.5,12.18,0.0
2016,9,23,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,6,15,185.0,12.0,1.9,14.5,27.5,125.51,0.0
2016,9,24,6,30,370.0,24.0,2.2,15.0,55.0,323.96,228.47
2016,9,24,6,45,472.0,32.0,2.55,16.0,101.0,417.76,336.43
2016,9,24,7,0,574.0,40.0,2.9,17.0,147.0,527.99,429.32
2016,9,24,7,15,634.5,45.5,3.05,17.5,197.5,608.32,494.5
2016,9,24,7,30,695.0,51.0,3.2,18.0,248.0,691.02,558.21
2016,9,24,7,45,734.5,55.0,3.4,18.5,299.0,754.79,605.19
2016,9,24,8,0,774.0,59.0,3.6,19.0,350.0,818.23,650.21
2016,9,24,8,15,801.5,62.0,3.6,19.5,399.0,868.05,682.93
2016,9,24,8,30,829.0,65.0,3.6,20.0,448.0,904.69,705.43
2016,9,24,8,45,849.5,67.0,3.65,21.0,493.5,941.54,726.58
2016,9,24,9,0,870.0,69.0,3.7,22.0,539.0,975.51,745.29
2016,9,24,9,15,884.5,71.0,3.65,22.5,579.5,1000.18,758.16
2016,9,24,9,30,899.0,73.0,3.6,23.0,620.0,1021.22,768.55
2016,9,24,9,45,912.5,73.0,3.6,23.5,655.5,1034.86,774.38
2016,9,24,10,0,926.0,73.0,3.6,24.0,691.0,1044.54,777.74
2016,9,24,10,15,933.5,74.5,3.5,24.5,719.0,1045.82,774.93
2016,9,24,10,30,941.0,76.0,3.4,25.0,747.0,1042.87,769.57
2016,9,24,10,45,946.0,76.5,3.35,25.5,767.5,1032.0,759.65
2016,9,24,11,0,951.0,77.0,3.3,26.0,788.0,1016.95,747.26
2016,9,24,11,15,954.0,77.5,3.15,26.0,801.0,995.85,731.8
2016,9,24,11,30,957.0,78.0,3.0,26.0,814.0,970.75,713.89
2016,9,24,11,45,958.0,78.5,2.95,26.5,818.5,939.95,691.76
2016,9,24,12,0,959.0,79.0,2.9,27.0,823.0,905.47,667.34
2016,9,24,12,15,958.5,79.0,2.8,27.0,819.5,865.7,640.39
2016,9,24,12,30,958.0,79.0,2.7,27.0,816.0,822.68,611.22
2016,9,24,12,45,945.5,83.5,2.6,27.0,803.0,772.34,576.93
2016,9,24,13,0,933.0,88.0,2.5,27.0,790.0,720.04,538.6
2016,9,24,13,15,928.0,87.5,2.4,27.0,770.5,666.15,498.25
2016,9,24,13,30,923.0,87.0,2.3,27.0,751.0,610.35,455.43
2016,9,24,13,45,915.0,86.0,2.25,27.0,724.0,550.9,408.91
2016,9,24,14,0,907.0,85.0,2.2,27.0,697.0,490.39,360.09
2016,9,24,14,15,896.5,83.5,2.1,27.0,663.5,427.68,308.01
2016,9,24,14,30,886.0,82.0,2.0,27.0,630.0,364.75,254.47
2016,9,24,14,45,871.5,80.0,1.95,27.0,590.5,300.4,199.46
2016,9,24,15,0,857.0,78.0,1.9,27.0,551.0,236.88,146.15
2016,9,24,15,15,837.5,75.0,1.8,26.5,506.0,167.99,93.55
2016,9,24,15,30,818.0,72.0,1.7,26.0,461.0,105.43,56.82
2016,9,24,15,45,785.5,70.0,1.65,26.0,412.0,62.74,47.77
2016,9,24,16,0,753.0,68.0,1.6,26.0,363.0,60.84,46.34
2016,9,24,16,15,714.0,63.5,1.45,25.0,312.0,56.97,43.34
2016,9,24,16,30,675.0,59.0,1.3,24.0,261.0,53.09,40.21
2016,9,24,16,45,605.0,54.0,1.15,23.5,209.0,44.7,32.99
2016,9,24,17,0,535.0,49.0,1.0,23.0,157.0,40.49,29.18
2016,9,24,17,15,436.5,40.0,1.05,22.0,111.0,33.02,22.41
2016,9,24,17,30,338.0,31.0,1.1,21.0,65.0,25.65,14.83
2016,9,24,17,45,169.0,15.5,1.2,20.0,32.5,12.61,0.0
2016,9,24,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,6,15,160.5,12.5,1.9,17.5,25.5,110.83,0.0
2016,9,25,6,30,321.0,25.0,2.1,18.0,51.0,290.98,196.51
2016,9,25,6,45,429.5,35.0,2.35,18.5,97.0,399.59,318.31
2016,9,25,7,0,538.0,45.0,2.6,19.0,143.0,514.86,414.94
2016,9,25,7,15,602.0,51.5,2.7,19.5,194.0,597.15,480.98
2016,9,25,7,30,666.0,58.0,2.8,20.0,245.0,676.12,541.2
2016,9,25,7,45,707.5,63.0,2.95,21.0,296.0,742.37,588.35
2016,9,25,8,0,749.0,68.0,3.1,22.0,347.0,808.31,633.22
2016,9,25,8,15,778.0,72.0,3.05,22.5,396.5,860.34,666.62
2016,9,25,8,30,807.0,76.0,3.0,23.0,446.0,910.45,697.65
2016,9,25,8,45,826.5,79.5,3.0,24.0,491.0,948.17,718.35
2016,9,25,9,0,846.0,83.0,3.0,25.0,536.0,982.86,736.6
2016,9,25,9,15,861.0,85.0,2.9,25.5,577.0,995.03,740.21
2016,9,25,9,30,876.0,87.0,2.8,26.0,618.0,1016.02,749.82
2016,9,25,9,45,895.5,85.5,2.75,26.5,654.5,1033.59,757.51
2016,9,25,10,0,915.0,84.0,2.7,27.0,691.0,1047.29,762.77
2016,9,25,10,15,922.5,85.5,2.65,27.5,718.5,1048.29,760.0
2016,9,25,10,30,930.0,87.0,2.6,28.0,746.0,1045.11,754.86
2016,9,25,10,45,922.0,94.0,2.55,29.0,763.0,1028.61,740.0
2016,9,25,11,0,914.0,101.0,2.5,30.0,780.0,1008.09,722.98
2016,9,25,11,15,917.0,101.5,2.45,30.0,793.0,987.26,708.87
2016,9,25,11,30,920.0,102.0,2.4,30.0,806.0,962.56,692.42
2016,9,25,11,45,908.5,108.5,2.35,30.5,807.0,927.34,667.95
2016,9,25,12,0,897.0,115.0,2.3,31.0,808.0,889.11,641.7
2016,9,25,12,15,896.0,115.0,2.2,31.0,804.5,850.5,616.09
2016,9,25,12,30,895.0,115.0,2.1,31.0,801.0,808.9,588.44
2016,9,25,12,45,897.5,111.5,2.05,31.5,790.5,763.81,556.82
2016,9,25,13,0,900.0,108.0,2.0,32.0,780.0,715.85,521.77
2016,9,25,13,15,894.5,107.0,1.9,32.0,760.5,662.43,482.86
2016,9,25,13,30,889.0,106.0,1.8,32.0,741.0,607.26,441.74
2016,9,25,13,45,863.0,111.5,1.7,32.5,710.0,547.76,395.55
2016,9,25,14,0,837.0,117.0,1.6,33.0,679.0,485.96,346.82
2016,9,25,14,15,824.5,114.5,1.5,32.5,645.0,424.03,298.08
2016,9,25,14,30,812.0,112.0,1.4,32.0,611.0,362.35,248.13
2016,9,25,14,45,785.0,112.5,1.35,32.0,569.0,299.76,196.93
2016,9,25,15,0,758.0,113.0,1.3,32.0,527.0,235.35,145.44
2016,9,25,15,15,734.5,108.5,1.15,31.5,482.5,174.14,100.32
2016,9,25,15,30,711.0,104.0,1.0,31.0,438.0,115.76,66.7
2016,9,25,15,45,679.5,98.5,0.9,30.5,390.0,75.68,57.5
2016,9,25,16,0,648.0,93.0,0.8,30.0,342.0,72.24,54.98
2016,9,25,16,15,603.5,85.5,0.65,29.0,292.0,67.09,51.02
2016,9,25,16,30,559.0,78.0,0.5,28.0,242.0,61.87,46.87
2016,9,25,16,45,502.0,67.5,0.35,27.5,193.5,54.1,40.3
2016,9,25,17,0,445.0,57.0,0.2,27.0,145.0,46.2,33.41
2016,9,25,17,15,347.0,44.5,0.35,26.0,100.5,36.25,24.6
2016,9,25,17,30,249.0,32.0,0.5,25.0,56.0,24.45,13.16
2016,9,25,17,45,124.5,16.0,0.7,24.0,28.0,12.59,0.0
2016,9,25,18,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,6,15,115.0,13.5,1.15,16.5,22.5,83.19,0.0
2016,9,26,6,30,230.0,27.0,1.3,17.0,45.0,229.41,148.52
2016,9,26,6,45,337.0,39.5,1.5,18.0,88.0,337.84,268.64
2016,9,26,7,0,444.0,52.0,1.7,19.0,131.0,451.16,363.41
2016,9,26,7,15,512.5,60.5,1.65,19.5,180.5,536.71,431.2
2016,9,26,7,30,581.0,69.0,1.6,20.0,230.0,625.58,497.74
2016,9,26,7,45,628.0,75.5,1.55,21.0,281.0,695.42,545.84
2016,9,26,8,0,675.0,82.0,1.5,22.0,332.0,765.68,591.71
2016,9,26,8,15,707.5,87.0,1.3,22.5,380.5,820.06,623.81
2016,9,26,8,30,740.0,92.0,1.1,23.0,429.0,872.98,653.12
2016,9,26,8,45,763.5,96.0,0.9,24.0,474.5,906.96,667.06
2016,9,26,9,0,787.0,100.0,0.7,25.0,520.0,945.33,682.85
2016,9,26,9,15,804.5,103.0,0.65,25.5,560.5,973.31,695.63
2016,9,26,9,30,822.0,106.0,0.6,26.0,601.0,997.8,706.17
2016,9,26,9,45,834.0,109.0,0.55,27.0,635.5,1012.93,709.56
2016,9,26,10,0,846.0,112.0,0.5,28.0,670.0,1024.14,710.74
2016,9,26,10,15,855.5,114.0,0.6,28.5,698.0,1027.59,712.38
2016,9,26,10,30,865.0,116.0,0.7,29.0,726.0,1026.93,711.8
2016,9,26,10,45,870.5,117.5,0.85,29.5,746.5,1017.57,707.2
2016,9,26,11,0,876.0,119.0,1.0,30.0,767.0,1004.15,700.13
2016,9,26,11,15,880.0,120.0,1.1,30.0,779.5,971.73,681.82
2016,9,26,11,30,884.0,121.0,1.2,30.0,792.0,949.0,669.5
2016,9,26,11,45,885.0,121.5,1.3,30.5,797.0,919.41,651.28
2016,9,26,12,0,886.0,122.0,1.4,31.0,802.0,886.39,630.8
2016,9,26,12,15,885.0,121.5,1.5,31.0,798.5,847.53,607.6
2016,9,26,12,30,884.0,121.0,1.6,31.0,795.0,805.73,582.14
2016,9,26,12,45,907.0,108.0,1.7,31.0,790.0,767.08,557.65
2016,9,26,13,0,930.0,95.0,1.8,31.0,785.0,723.66,528.23
2016,9,26,13,15,924.5,94.0,1.9,31.0,765.5,668.91,489.58
2016,9,26,13,30,919.0,93.0,2.0,31.0,746.0,612.33,448.28
2016,9,26,13,45,912.0,91.5,2.1,31.0,719.0,552.96,403.38
2016,9,26,14,0,905.0,90.0,2.2,31.0,692.0,492.46,355.89
2016,9,26,14,15,894.5,88.0,2.25,30.5,658.0,429.28,305.24
2016,9,26,14,30,884.0,86.0,2.3,30.0,624.0,365.91,252.77
2016,9,26,14,45,870.5,83.5,2.35,30.0,584.5,301.42,198.23
2016,9,26,15,0,857.0,81.0,2.4,30.0,545.0,233.66,142.24
2016,9,26,15,15,837.0,78.0,2.4,29.5,500.0,168.84,93.44
2016,9,26,15,30,817.0,75.0,2.4,29.0,455.0,106.23,57.4
2016,9,26,15,45,791.0,71.0,2.4,28.5,406.0,63.61,48.03
2016,9,26,16,0,765.0,67.0,2.4,28.0,357.0,60.32,45.53
2016,9,26,16,15,725.0,62.5,2.1,27.0,306.0,56.39,42.48
2016,9,26,16,30,685.0,58.0,1.8,26.0,255.0,52.45,39.31
2016,9,26,16,45,627.0,51.0,1.55,25.5,204.0,46.26,33.98
2016,9,26,17,0,569.0,44.0,1.3,25.0,153.0,36.9,25.77
2016,9,26,17,15,468.5,35.0,1.2,24.0,106.5,29.24,18.87
2016,9,26,17,30,368.0,26.0,1.1,23.0,60.0,21.68,10.62
2016,9,26,17,45,184.0,13.0,1.05,22.0,30.0,10.23,0.0
2016,9,26,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,6,15,144.5,12.0,1.2,17.5,23.0,100.89,0.0
2016,9,27,6,30,289.0,24.0,1.3,18.0,46.0,266.08,163.2
2016,9,27,6,45,396.0,34.5,1.45,19.0,90.0,376.5,296.64
2016,9,27,7,0,503.0,45.0,1.6,20.0,134.0,489.88,390.51
2016,9,27,7,15,569.0,52.0,1.55,20.5,183.5,573.18,455.83
2016,9,27,7,30,635.0,59.0,1.5,21.0,233.0,659.74,519.71
2016,9,27,7,45,678.0,64.5,1.5,21.5,283.5,726.15,566.03
2016,9,27,8,0,721.0,70.0,1.5,22.0,334.0,786.97,606.34
2016,9,27,8,15,751.0,74.0,1.4,22.5,382.5,839.19,637.95
2016,9,27,8,30,781.0,78.0,1.3,23.0,431.0,889.57,666.98
2016,9,27,8,45,802.5,81.5,1.2,24.0,476.0,928.67,686.12
2016,9,27,9,0,824.0,85.0,1.1,25.0,521.0,964.86,702.7
2016,9,27,9,15,840.0,87.5,1.0,25.5,561.5,990.98,713.69
2016,9,27,9,30,856.0,90.0,0.9,26.0,602.0,1013.52,722.27
2016,9,27,9,45,875.5,88.5,0.8,26.5,638.0,1017.81,719.51
2016,9,27,10,0,895.0,87.0,0.7,27.0,674.0,1031.34,722.66
2016,9,27,10,15,903.0,88.5,0.65,27.5,701.5,1032.74,719.53
2016,9,27,10,30,911.0,90.0,0.6,28.0,729.0,1030.03,714.29
2016,9,27,10,45,916.0,91.0,0.55,28.5,749.0,1019.61,704.71
2016,9,27,11,0,921.0,92.0,0.5,29.0,769.0,1005.13,693.03
2016,9,27,11,15,924.5,93.0,0.45,29.0,782.0,985.18,679.7
2016,9,27,11,30,928.0,94.0,0.4,29.0,795.0,961.29,664.25
2016,9,27,11,45,928.5,94.0,0.4,29.5,799.0,929.85,644.15
2016,9,27,12,0,929.0,94.0,0.4,30.0,803.0,894.9,622.06
2016,9,27,12,15,928.0,94.0,0.45,30.0,799.5,855.36,599.27
2016,9,27,12,30,927.0,94.0,0.5,30.0,796.0,812.73,574.29
2016,9,27,12,45,928.0,91.5,0.6,30.0,785.0,766.21,547.05
2016,9,27,13,0,929.0,89.0,0.7,30.0,774.0,716.86,515.16
2016,9,27,13,15,923.5,88.5,0.8,30.0,754.5,662.7,478.6
2016,9,27,13,30,918.0,88.0,0.9,30.0,735.0,606.7,439.17
2016,9,27,13,45,909.5,87.0,1.0,30.0,708.0,547.14,395.47
2016,9,27,14,0,901.0,86.0,1.1,30.0,681.0,486.6,349.08
2016,9,27,14,15,890.5,84.0,1.2,29.5,647.5,423.73,299.67
2016,9,27,14,30,880.0,82.0,1.3,29.0,614.0,360.68,248.18
2016,9,27,14,45,864.5,80.5,1.4,29.0,574.0,296.79,194.67
2016,9,27,15,0,849.0,79.0,1.5,29.0,534.0,229.85,139.7
2016,9,27,15,15,829.0,76.0,1.6,28.5,489.5,165.6,91.52
2016,9,27,15,30,809.0,73.0,1.7,28.0,445.0,103.58,55.99
2016,9,27,15,45,780.0,69.5,1.8,27.5,396.0,62.32,47.17
2016,9,27,16,0,751.0,66.0,1.9,27.0,347.0,59.35,44.92
2016,9,27,16,15,710.5,61.5,1.8,26.0,296.5,55.42,41.84
2016,9,27,16,30,670.0,57.0,1.7,25.0,246.0,51.48,38.65
2016,9,27,16,45,607.0,50.5,1.65,24.5,195.5,42.12,30.57
2016,9,27,17,0,544.0,44.0,1.6,24.0,145.0,36.72,25.7
2016,9,27,17,15,441.0,34.5,1.55,23.0,99.5,28.71,18.41
2016,9,27,17,30,338.0,25.0,1.5,22.0,54.0,20.78,9.29
2016,9,27,17,45,169.0,12.5,1.5,21.5,27.0,9.83,0.0
2016,9,27,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,6,15,137.0,12.0,0.55,15.0,22.0,96.39,0.0
2016,9,28,6,30,274.0,24.0,0.6,15.0,44.0,254.66,146.78
2016,9,28,6,45,387.5,34.0,0.65,15.5,87.5,370.59,292.58
2016,9,28,7,0,501.0,44.0,0.7,16.0,131.0,488.06,389.91
2016,9,28,7,15,251.0,68.0,0.7,16.5,112.0,327.75,266.97
2016,9,28,7,30,1.0,92.0,0.7,17.0,93.0,84.21,64.96
2016,9,28,7,45,6.5,110.5,0.7,17.5,113.0,105.31,83.22
2016,9,28,8,0,12.0,129.0,0.7,18.0,133.0,126.64,100.69
2016,9,28,8,15,38.0,156.5,0.75,18.5,173.0,196.84,158.12
2016,9,28,8,30,64.0,184.0,0.8,19.0,213.0,252.0,201.78
2016,9,28,8,45,109.0,208.0,0.85,20.0,263.5,344.35,272.97
2016,9,28,9,0,154.0,232.0,0.9,21.0,314.0,415.61,325.57
2016,9,28,9,15,509.5,159.0,1.0,21.5,457.0,736.3,563.08
2016,9,28,9,30,865.0,86.0,1.1,22.0,600.0,1005.29,736.17
2016,9,28,9,45,876.5,88.0,1.25,22.5,634.5,1018.68,740.6
2016,9,28,10,0,888.0,90.0,1.4,23.0,669.0,1028.17,746.2
2016,9,28,10,15,896.5,91.5,1.55,23.0,696.5,1029.97,748.44
2016,9,28,10,30,905.0,93.0,1.7,23.0,724.0,1027.68,748.19
2016,9,28,10,45,910.0,94.0,1.85,23.5,744.0,1017.21,741.31
2016,9,28,11,0,915.0,95.0,2.0,24.0,764.0,1002.69,731.91
2016,9,28,11,15,918.5,95.5,2.1,24.0,776.5,982.19,719.46
2016,9,28,11,30,922.0,96.0,2.2,24.0,789.0,957.81,704.5
2016,9,28,11,45,923.5,96.0,2.3,24.0,793.5,927.33,685.45
2016,9,28,12,0,925.0,96.0,2.4,24.0,798.0,893.29,663.93
2016,9,28,12,15,924.0,96.0,2.45,24.0,794.0,853.8,638.13
2016,9,28,12,30,923.0,96.0,2.5,24.0,790.0,811.24,610.03
2016,9,28,12,45,918.0,96.0,2.65,24.0,778.0,762.9,577.87
2016,9,28,13,0,913.0,96.0,2.8,24.0,766.0,712.23,541.37
2016,9,28,13,15,907.5,95.0,2.8,23.5,746.0,658.24,501.63
2016,9,28,13,30,902.0,94.0,2.8,23.0,726.0,602.48,459.22
2016,9,28,13,45,894.5,92.5,2.85,23.0,699.0,543.74,412.39
2016,9,28,14,0,887.0,91.0,2.9,23.0,672.0,483.96,363.14
2016,9,28,14,15,875.5,89.0,2.9,22.5,638.5,421.42,310.76
2016,9,28,14,30,864.0,87.0,2.9,22.0,605.0,358.85,256.81
2016,9,28,14,45,706.5,122.0,2.95,22.0,527.0,281.61,195.28
2016,9,28,15,0,549.0,157.0,3.0,22.0,449.0,222.69,151.22
2016,9,28,15,15,502.5,153.0,2.95,21.5,402.5,171.79,113.25
2016,9,28,15,30,456.0,149.0,2.9,21.0,356.0,126.7,86.39
2016,9,28,15,45,339.5,147.5,2.9,21.0,292.0,102.38,82.91
2016,9,28,16,0,223.0,146.0,2.9,21.0,228.0,99.37,80.56
2016,9,28,16,15,206.5,126.5,2.8,20.5,194.0,87.38,70.5
2016,9,28,16,30,190.0,107.0,2.7,20.0,160.0,75.0,59.89
2016,9,28,16,45,167.5,86.5,2.65,19.5,126.0,61.57,48.11
2016,9,28,17,0,145.0,66.0,2.6,19.0,92.0,47.75,35.74
2016,9,28,17,15,105.5,46.5,2.45,18.0,62.5,34.11,23.32
2016,9,28,17,30,66.0,27.0,2.3,17.0,33.0,20.2,8.16
2016,9,28,17,45,33.0,13.5,2.2,16.5,16.5,10.62,0.0
2016,9,28,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,105.0,12.5,1.55,12.0,20.0,76.66,0.0
2016,9,29,6,30,210.0,25.0,1.7,12.0,40.0,210.03,111.76
2016,9,29,6,45,329.5,37.0,1.85,12.5,82.5,331.88,267.66
2016,9,29,7,0,449.0,49.0,2.0,13.0,125.0,454.22,373.83
2016,9,29,7,15,520.0,57.0,1.95,13.5,174.0,541.42,445.31
2016,9,29,7,30,591.0,65.0,1.9,14.0,223.0,632.07,515.54
2016,9,29,7,45,295.5,71.5,1.9,14.5,150.5,383.78,320.14
2016,9,29,8,0,0.0,78.0,1.9,15.0,78.0,61.32,46.42
2016,9,29,8,15,0.0,92.0,1.9,15.5,92.0,73.37,56.69
2016,9,29,8,30,0.0,106.0,1.9,16.0,106.0,85.39,66.46
2016,9,29,8,45,2.5,138.0,1.9,16.5,139.5,117.43,92.78
2016,9,29,9,0,5.0,170.0,1.9,17.0,173.0,149.92,118.95
2016,9,29,9,15,2.5,166.5,1.95,17.5,168.0,141.68,111.53
2016,9,29,9,30,0.0,163.0,2.0,18.0,163.0,134.21,104.88
2016,9,29,9,45,29.5,221.5,2.15,18.5,241.0,240.56,190.74
2016,9,29,10,0,59.0,280.0,2.3,19.0,319.0,332.79,262.55
2016,9,29,10,15,48.5,282.5,2.4,19.5,315.5,319.86,250.93
2016,9,29,10,30,38.0,285.0,2.5,20.0,312.0,307.33,240.13
2016,9,29,10,45,83.0,316.0,2.6,20.5,376.0,380.67,297.03
2016,9,29,11,0,128.0,347.0,2.7,21.0,440.0,473.97,366.86
2016,9,29,11,15,517.5,223.0,2.8,21.0,608.5,748.09,576.01
2016,9,29,11,30,907.0,99.0,2.9,21.0,777.0,947.13,714.38
2016,9,29,11,45,908.0,99.0,3.05,21.0,780.5,916.56,692.71
2016,9,29,12,0,909.0,99.0,3.2,21.0,784.0,882.52,670.55
2016,9,29,12,15,907.5,99.0,3.25,21.0,780.0,843.13,643.86
2016,9,29,12,30,906.0,99.0,3.3,21.0,776.0,800.77,614.91
2016,9,29,12,45,902.0,98.5,3.4,21.0,764.0,753.34,581.78
2016,9,29,13,0,898.0,98.0,3.5,21.0,752.0,703.56,544.59
2016,9,29,13,15,892.0,97.0,3.55,21.0,732.5,649.96,503.34
2016,9,29,13,30,886.0,96.0,3.6,21.0,713.0,594.69,459.62
2016,9,29,13,45,877.0,95.0,3.65,21.0,686.0,536.46,412.28
2016,9,29,14,0,868.0,94.0,3.7,21.0,659.0,477.38,362.75
2016,9,29,14,15,856.0,92.0,3.7,20.5,625.5,415.72,310.29
2016,9,29,14,30,844.0,90.0,3.7,20.0,592.0,352.34,255.06
2016,9,29,14,45,827.5,88.0,3.7,20.0,552.0,288.93,198.88
2016,9,29,15,0,811.0,86.0,3.7,20.0,512.0,226.76,145.02
2016,9,29,15,15,789.0,82.5,3.65,19.5,468.0,164.25,96.14
2016,9,29,15,30,767.0,79.0,3.6,19.0,424.0,104.3,60.56
2016,9,29,15,45,736.0,75.0,3.55,19.0,376.0,65.73,51.92
2016,9,29,16,0,705.0,71.0,3.5,19.0,328.0,62.55,49.3
