Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,16,15,660.5,66.0,3.35,18.5,278.0,53.87,41.86
2016,9,29,16,30,616.0,61.0,3.2,18.0,228.0,49.97,38.47
2016,9,29,16,45,547.0,53.5,3.1,17.5,179.0,43.92,33.04
2016,9,29,17,0,478.0,46.0,3.0,17.0,130.0,37.91,27.43
2016,9,29,17,15,365.5,35.5,2.8,16.5,87.0,29.23,19.19
2016,9,29,17,30,253.0,25.0,2.6,16.0,44.0,20.63,7.05
2016,9,29,17,45,126.5,12.5,2.4,15.5,22.0,9.83,0.0
2016,9,29,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,113.0,11.5,2.6,12.0,19.0,81.16,0.0
2016,9,30,6,30,226.0,23.0,2.8,12.0,38.0,218.31,102.22
2016,9,30,6,45,345.5,34.0,3.0,12.5,80.5,341.38,275.57
2016,9,30,7,0,465.0,45.0,3.2,13.0,123.0,463.07,382.97
2016,9,30,7,15,232.5,64.5,3.25,13.5,103.5,309.22,259.59
2016,9,30,7,30,0.0,84.0,3.3,14.0,84.0,74.39,57.83
2016,9,30,7,45,1.0,102.5,3.35,14.5,103.0,91.77,72.76
2016,9,30,8,0,2.0,121.0,3.4,15.0,122.0,109.02,87.11
2016,9,30,8,15,55.0,153.5,3.4,15.5,178.0,210.57,173.39
2016,9,30,8,30,108.0,186.0,3.4,16.0,234.0,320.96,263.76
2016,9,30,8,45,461.5,135.0,3.45,16.5,370.5,653.12,531.2
2016,9,30,9,0,815.0,84.0,3.5,17.0,507.0,956.48,748.57
2016,9,30,9,15,832.0,86.5,3.5,17.0,547.0,983.31,762.81
2016,9,30,9,30,849.0,89.0,3.5,17.0,587.0,1006.6,776.94
2016,9,30,9,45,862.0,91.0,3.55,17.5,621.5,1008.27,775.15
2016,9,30,10,0,875.0,93.0,3.6,18.0,656.0,1019.1,780.0
2016,9,30,10,15,884.0,94.5,3.6,18.0,683.5,1021.26,780.1
2016,9,30,10,30,893.0,96.0,3.6,18.0,711.0,1019.39,777.7
2016,9,30,10,45,897.5,97.5,3.65,18.5,731.0,1008.95,768.56
2016,9,30,11,0,902.0,99.0,3.7,19.0,751.0,994.52,756.96
2016,9,30,11,15,906.0,100.0,3.75,19.0,763.5,975.11,743.55
2016,9,30,11,30,910.0,101.0,3.8,19.0,776.0,951.83,727.58
2016,9,30,11,45,911.5,101.0,3.9,19.0,781.0,921.49,707.06
2016,9,30,12,0,913.0,101.0,4.0,19.0,786.0,887.65,684.05
2016,9,30,12,15,912.5,100.5,4.05,18.5,782.0,848.31,658.03
2016,9,30,12,30,912.0,100.0,4.1,18.0,778.0,805.92,629.57
2016,9,30,12,45,909.5,99.5,4.15,18.0,766.5,759.22,595.92
2016,9,30,13,0,907.0,99.0,4.2,18.0,755.0,710.01,558.11
2016,9,30,13,15,902.0,98.0,4.2,18.0,736.0,656.5,515.96
2016,9,30,13,30,897.0,97.0,4.2,18.0,717.0,601.19,471.26
2016,9,30,13,45,892.0,94.0,4.25,18.0,690.5,542.57,422.8
2016,9,30,14,0,887.0,91.0,4.3,18.0,664.0,482.69,371.8
2016,9,30,14,15,876.0,89.5,4.25,18.0,630.5,420.71,317.44
2016,9,30,14,30,865.0,88.0,4.2,18.0,597.0,358.63,261.78
2016,9,30,14,45,850.0,85.5,4.2,18.0,557.5,292.08,202.36
2016,9,30,15,0,835.0,83.0,4.2,18.0,518.0,228.41,146.61
2016,9,30,15,15,813.5,79.5,4.1,17.5,473.0,164.45,96.17
2016,9,30,15,30,792.0,76.0,4.0,17.0,428.0,102.97,59.57
2016,9,30,15,45,760.0,72.5,3.9,17.0,379.5,64.29,51.11
2016,9,30,16,0,728.0,69.0,3.8,17.0,331.0,61.39,48.69
2016,9,30,16,15,684.0,64.0,3.65,16.5,280.5,52.76,41.23
2016,9,30,16,30,640.0,59.0,3.5,16.0,230.0,48.77,37.72
2016,9,30,16,45,566.5,52.0,3.4,15.5,179.5,42.98,32.46
2016,9,30,17,0,493.0,45.0,3.3,15.0,129.0,37.26,27.05
2016,9,30,17,15,376.0,34.5,3.15,14.5,85.0,28.52,18.6
2016,9,30,17,30,259.0,24.0,3.0,14.0,41.0,19.87,4.65
2016,9,30,17,45,129.5,12.0,2.85,14.0,20.5,9.44,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,116.5,11.5,1.2,11.5,18.5,83.59,0.0
2016,10,1,6,30,233.0,23.0,1.4,12.0,37.0,221.65,85.01
2016,10,1,6,45,357.5,34.0,1.65,12.5,80.0,350.89,280.03
2016,10,1,7,0,482.0,45.0,1.9,13.0,123.0,477.15,390.44
2016,10,1,7,15,555.0,52.0,2.0,13.5,173.0,565.7,463.6
2016,10,1,7,30,628.0,59.0,2.1,14.0,223.0,657.86,535.78
2016,10,1,7,45,676.0,64.0,2.25,14.5,274.0,727.74,588.17
2016,10,1,8,0,724.0,69.0,2.4,15.0,325.0,791.86,634.28
2016,10,1,8,15,756.0,73.0,2.35,15.5,373.5,845.92,669.96
2016,10,1,8,30,788.0,77.0,2.3,16.0,422.0,898.17,703.1
2016,10,1,8,45,811.5,80.0,2.3,16.5,467.5,938.49,727.44
2016,10,1,9,0,835.0,83.0,2.3,17.0,513.0,975.92,749.39
2016,10,1,9,15,851.5,85.5,2.15,17.5,553.5,1002.36,761.83
2016,10,1,9,30,868.0,88.0,2.0,18.0,594.0,1025.18,771.61
2016,10,1,9,45,885.0,87.5,1.95,18.5,629.0,1027.89,769.35
2016,10,1,10,0,902.0,87.0,1.9,19.0,664.0,1039.69,773.44
2016,10,1,10,15,910.5,88.5,1.85,19.0,692.0,1041.2,772.29
2016,10,1,10,30,919.0,90.0,1.8,19.0,720.0,1038.57,768.75
2016,10,1,10,45,924.5,91.0,1.75,19.5,740.0,1028.2,758.97
2016,10,1,11,0,930.0,92.0,1.7,20.0,760.0,1013.72,746.84
2016,10,1,11,15,933.5,92.5,1.75,20.0,772.5,992.7,733.54
2016,10,1,11,30,937.0,93.0,1.8,20.0,785.0,967.75,717.76
2016,10,1,11,45,937.5,93.5,1.9,20.5,789.0,936.29,696.95
2016,10,1,12,0,938.0,94.0,2.0,21.0,793.0,901.29,673.7
2016,10,1,12,15,937.0,94.0,2.1,21.0,789.0,861.16,648.06
2016,10,1,12,30,936.0,94.0,2.2,21.0,785.0,817.92,619.96
2016,10,1,12,45,932.5,93.5,2.3,21.0,773.0,769.47,587.48
2016,10,1,13,0,929.0,93.0,2.4,21.0,761.0,718.55,550.49
2016,10,1,13,15,923.5,92.0,2.45,21.0,741.0,663.68,509.18
2016,10,1,13,30,918.0,91.0,2.5,21.0,721.0,607.01,465.2
2016,10,1,13,45,910.0,89.5,2.6,21.0,693.5,547.08,417.43
2016,10,1,14,0,902.0,88.0,2.7,21.0,666.0,486.15,367.12
2016,10,1,14,15,890.0,86.5,2.75,20.5,631.5,422.93,313.87
2016,10,1,14,30,878.0,85.0,2.8,20.0,597.0,359.71,259.0
2016,10,1,14,45,862.0,82.5,2.9,20.0,557.0,292.08,199.66
2016,10,1,15,0,846.0,80.0,3.0,20.0,517.0,227.51,143.97
2016,10,1,15,15,824.0,77.0,3.05,19.5,471.5,163.24,93.96
2016,10,1,15,30,802.0,74.0,3.1,19.0,426.0,101.48,57.84
2016,10,1,15,45,770.5,70.5,3.15,19.0,377.0,62.99,49.57
2016,10,1,16,0,739.0,67.0,3.2,19.0,328.0,60.03,47.12
2016,10,1,16,15,693.5,62.0,3.1,18.5,277.0,55.68,43.45
2016,10,1,16,30,648.0,57.0,3.0,18.0,226.0,47.38,36.17
2016,10,1,16,45,576.5,50.0,2.95,17.5,176.0,41.55,30.89
2016,10,1,17,0,505.0,43.0,2.9,17.0,126.0,35.78,25.47
2016,10,1,17,15,380.5,32.5,2.75,16.5,82.0,26.94,16.92
2016,10,1,17,30,256.0,22.0,2.6,16.0,38.0,18.21,1.03
2016,10,1,17,45,128.0,11.0,2.5,15.5,19.0,8.65,0.0
2016,10,1,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.5,1.4,11.5,8.5,6.69,0.0
2016,10,2,6,30,0.0,17.0,1.7,12.0,17.0,12.98,0.0
2016,10,2,6,45,11.0,36.5,2.0,12.5,38.0,50.73,35.88
2016,10,2,7,0,22.0,56.0,2.3,13.0,59.0,81.43,63.68
2016,10,2,7,15,33.0,76.5,2.5,13.5,84.0,113.06,91.62
2016,10,2,7,30,44.0,97.0,2.7,14.0,109.0,144.55,118.95
2016,10,2,7,45,51.5,117.0,2.9,14.5,133.5,172.3,142.44
2016,10,2,8,0,59.0,137.0,3.1,15.0,158.0,200.13,165.45
2016,10,2,8,15,77.5,159.5,3.2,15.0,191.0,241.98,200.23
2016,10,2,8,30,96.0,182.0,3.3,15.0,224.0,284.11,234.63
2016,10,2,8,45,70.0,194.0,3.4,15.5,226.5,268.26,219.57
2016,10,2,9,0,44.0,206.0,3.5,16.0,229.0,251.8,204.19
2016,10,2,9,15,46.5,223.5,3.5,16.0,249.0,270.6,218.84
2016,10,2,9,30,49.0,241.0,3.5,16.0,269.0,289.14,233.08
2016,10,2,9,45,158.0,262.5,3.5,16.5,361.5,445.64,358.7
2016,10,2,10,0,267.0,284.0,3.5,17.0,454.0,601.5,477.65
2016,10,2,10,15,149.5,278.0,3.5,17.0,374.0,443.26,353.05
2016,10,2,10,30,32.0,272.0,3.5,17.0,294.0,288.75,228.78
2016,10,2,10,45,30.0,275.5,3.55,17.0,296.5,286.38,226.98
2016,10,2,11,0,28.0,279.0,3.6,17.0,299.0,284.09,224.86
2016,10,2,11,15,462.5,192.5,3.65,17.0,532.0,664.4,528.6
2016,10,2,11,30,897.0,106.0,3.7,17.0,765.0,944.82,730.53
2016,10,2,11,45,904.5,103.5,3.75,17.5,771.0,917.37,707.79
2016,10,2,12,0,912.0,101.0,3.8,18.0,777.0,886.14,684.94
2016,10,2,12,15,911.0,101.0,3.85,18.0,773.0,846.83,657.65
2016,10,2,12,30,910.0,101.0,3.9,18.0,769.0,804.51,628.07
2016,10,2,12,45,903.5,102.5,4.0,18.0,756.5,756.83,593.81
2016,10,2,13,0,897.0,104.0,4.1,18.0,744.0,706.95,555.67
2016,10,2,13,15,890.5,102.5,4.1,18.0,724.0,652.41,512.78
2016,10,2,13,30,884.0,101.0,4.1,18.0,704.0,596.29,467.51
2016,10,2,13,45,875.0,99.5,4.2,18.0,676.0,537.56,419.07
2016,10,2,14,0,866.0,98.0,4.3,18.0,648.0,478.68,368.99
2016,10,2,14,15,853.0,96.0,4.3,17.5,614.0,415.52,314.53
2016,10,2,14,30,840.0,94.0,4.3,17.0,580.0,352.64,258.85
2016,10,2,14,45,823.0,91.0,4.3,17.0,540.0,288.47,201.29
2016,10,2,15,0,806.0,88.0,4.3,17.0,500.0,225.68,146.29
2016,10,2,15,15,782.5,84.5,4.2,16.5,455.0,163.33,97.17
2016,10,2,15,30,759.0,81.0,4.1,16.0,410.0,103.76,61.9
2016,10,2,15,45,729.5,76.0,4.05,16.0,362.5,66.53,53.32
2016,10,2,16,0,700.0,71.0,4.0,16.0,315.0,57.83,45.76
2016,10,2,16,15,652.5,65.5,3.8,15.5,265.0,53.52,42.07
2016,10,2,16,30,605.0,60.0,3.6,15.0,215.0,49.22,38.25
2016,10,2,16,45,536.5,51.5,3.45,15.0,166.5,42.41,31.95
2016,10,2,17,0,468.0,43.0,3.3,15.0,118.0,35.58,25.45
2016,10,2,17,15,342.0,32.0,3.0,14.5,76.0,26.4,16.4
2016,10,2,17,30,216.0,21.0,2.7,14.0,34.0,17.32,0.0
2016,10,2,17,45,108.0,10.5,2.45,13.5,17.0,8.26,0.0
2016,10,2,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,4.5,0.8,11.5,4.5,3.54,0.0
2016,10,3,6,30,0.0,9.0,0.9,12.0,9.0,6.83,0.0
2016,10,3,6,45,0.0,20.5,1.05,12.5,20.5,15.62,6.99
2016,10,3,7,0,0.0,32.0,1.2,13.0,32.0,24.44,15.02
2016,10,3,7,15,0.0,46.0,1.25,13.0,46.0,35.46,24.75
2016,10,3,7,30,0.0,60.0,1.3,13.0,60.0,47.73,35.47
2016,10,3,7,45,0.0,73.5,1.4,13.5,73.5,59.33,45.39
2016,10,3,8,0,0.0,87.0,1.5,14.0,87.0,70.87,55.07
2016,10,3,8,15,0.0,90.0,1.55,14.0,90.0,71.96,55.87
2016,10,3,8,30,0.0,93.0,1.6,14.0,93.0,73.55,57.06
2016,10,3,8,45,0.0,102.5,1.65,14.5,102.5,81.41,63.38
2016,10,3,9,0,0.0,112.0,1.7,15.0,112.0,89.29,69.64
2016,10,3,9,15,0.0,108.0,1.8,15.0,108.0,85.05,65.91
2016,10,3,9,30,0.0,104.0,1.9,15.0,104.0,81.19,62.54
2016,10,3,9,45,5.0,156.0,2.0,15.5,159.5,132.25,104.57
2016,10,3,10,0,10.0,208.0,2.1,16.0,215.0,185.21,147.16
2016,10,3,10,15,14.5,226.5,2.15,16.0,236.5,205.74,163.43
2016,10,3,10,30,19.0,245.0,2.2,16.0,258.0,226.01,179.46
2016,10,3,10,45,19.0,252.0,2.3,16.0,265.5,230.51,182.77
2016,10,3,11,0,19.0,259.0,2.4,16.0,273.0,234.96,186.12
2016,10,3,11,15,9.5,199.0,2.4,16.0,206.0,169.95,133.81
2016,10,3,11,30,0.0,139.0,2.4,16.0,139.0,109.35,84.49
2016,10,3,11,45,11.0,207.5,2.45,16.0,216.0,176.62,139.35
2016,10,3,12,0,22.0,276.0,2.5,16.0,293.0,244.38,193.38
2016,10,3,12,15,14.0,238.0,2.5,16.0,249.0,202.69,159.88
2016,10,3,12,30,6.0,200.0,2.5,16.0,205.0,163.12,128.11
2016,10,3,12,45,6.0,199.5,2.5,16.0,204.5,161.78,127.16
2016,10,3,13,0,6.0,199.0,2.5,16.0,204.0,160.41,126.12
2016,10,3,13,15,7.0,205.0,2.45,16.0,210.5,164.82,129.78
2016,10,3,13,30,8.0,211.0,2.4,16.0,217.0,168.92,133.19
2016,10,3,13,45,4.0,188.5,2.35,16.0,191.5,147.9,116.31
2016,10,3,14,0,0.0,166.0,2.3,16.0,166.0,127.79,100.18
2016,10,3,14,15,0.0,115.0,2.25,15.5,115.0,88.43,68.23
2016,10,3,14,30,0.0,64.0,2.2,15.0,64.0,49.15,35.8
2016,10,3,14,45,0.0,46.0,2.15,15.0,46.0,35.24,24.21
2016,10,3,15,0,0.0,28.0,2.1,15.0,28.0,21.4,12.55
2016,10,3,15,15,0.0,34.5,2.0,15.0,34.5,26.36,16.84
2016,10,3,15,30,0.0,41.0,1.9,15.0,41.0,31.34,21.14
2016,10,3,15,45,0.0,36.0,1.85,15.0,36.0,27.48,18.94
2016,10,3,16,0,0.0,31.0,1.8,15.0,31.0,23.64,15.55
2016,10,3,16,15,267.5,48.5,1.65,14.5,115.5,36.44,27.06
2016,10,3,16,30,535.0,66.0,1.5,14.0,200.0,53.17,41.94
2016,10,3,16,45,455.5,57.0,1.35,14.0,153.0,46.16,35.38
2016,10,3,17,0,376.0,48.0,1.2,14.0,106.0,39.19,28.66
2016,10,3,17,15,253.0,34.5,1.05,14.0,67.0,26.3,16.1
2016,10,3,17,30,130.0,21.0,0.9,14.0,28.0,15.92,0.0
2016,10,3,17,45,65.0,10.5,0.75,14.0,14.0,8.26,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,6,15,88.5,10.0,1.0,12.0,15.0,64.92,0.0
2016,10,4,6,30,177.0,20.0,1.2,12.0,30.0,176.59,0.0
2016,10,4,6,45,309.0,32.0,1.45,12.5,71.0,314.94,246.58
2016,10,4,7,0,441.0,44.0,1.7,13.0,112.0,446.04,364.18
2016,10,4,7,15,518.0,51.5,1.7,13.0,160.5,537.06,440.3
2016,10,4,7,30,595.0,59.0,1.7,13.0,209.0,632.03,515.58
2016,10,4,7,45,652.0,63.5,1.75,13.5,259.5,708.14,572.37
2016,10,4,8,0,709.0,68.0,1.8,14.0,310.0,778.77,622.61
2016,10,4,8,15,742.5,72.0,1.7,14.5,358.5,833.74,658.1
2016,10,4,8,30,776.0,76.0,1.6,15.0,407.0,887.0,690.92
2016,10,4,8,45,804.0,77.5,1.55,15.5,453.0,929.44,715.7
2016,10,4,9,0,832.0,79.0,1.5,16.0,499.0,969.11,738.02
2016,10,4,9,15,622.0,147.5,1.4,16.5,475.5,851.65,653.27
2016,10,4,9,30,412.0,216.0,1.3,17.0,452.0,705.55,545.66
2016,10,4,9,45,432.0,225.5,1.25,17.5,485.5,733.73,564.49
2016,10,4,10,0,452.0,235.0,1.2,18.0,519.0,759.45,579.44
2016,10,4,10,15,679.5,163.5,1.15,18.0,610.5,915.09,686.03
2016,10,4,10,30,907.0,92.0,1.1,18.0,702.0,1028.89,755.9
2016,10,4,10,45,536.5,214.5,1.05,18.5,578.5,791.56,594.12
2016,10,4,11,0,166.0,337.0,1.0,19.0,455.0,503.04,383.3
2016,10,4,11,15,548.5,215.0,1.0,19.0,611.5,769.54,582.66
2016,10,4,11,30,931.0,93.0,1.0,19.0,768.0,961.42,707.66
2016,10,4,11,45,933.5,92.5,1.0,19.5,772.5,930.68,683.56
2016,10,4,12,0,936.0,92.0,1.0,20.0,777.0,896.33,660.34
2016,10,4,12,15,935.0,91.5,1.1,20.0,772.5,855.66,635.71
2016,10,4,12,30,934.0,91.0,1.2,20.0,768.0,811.93,608.59
2016,10,4,12,45,924.5,93.5,1.3,20.0,754.0,762.17,576.37
2016,10,4,13,0,915.0,96.0,1.4,20.0,740.0,710.39,539.84
2016,10,4,13,15,909.0,95.0,1.5,20.0,720.0,655.79,500.03
2016,10,4,13,30,903.0,94.0,1.6,20.0,700.0,599.49,457.4
2016,10,4,13,45,893.5,92.5,1.7,20.0,672.0,539.55,410.36
2016,10,4,14,0,884.0,91.0,1.8,20.0,644.0,478.82,360.83
2016,10,4,14,15,872.0,89.0,1.9,20.0,610.0,416.19,308.04
2016,10,4,14,30,860.0,87.0,2.0,20.0,576.0,351.96,252.45
2016,10,4,14,45,841.0,85.0,2.1,20.0,535.5,287.01,195.79
2016,10,4,15,0,822.0,83.0,2.2,20.0,495.0,223.63,141.62
2016,10,4,15,15,798.5,80.0,2.25,19.5,450.0,160.76,93.17
2016,10,4,15,30,775.0,77.0,2.3,19.0,405.0,100.64,58.59
2016,10,4,15,45,736.0,74.0,2.4,19.0,355.5,65.2,51.53
2016,10,4,16,0,697.0,71.0,2.5,19.0,306.0,57.86,45.25
2016,10,4,16,15,646.5,65.0,2.35,18.5,256.0,53.16,41.23
2016,10,4,16,30,596.0,59.0,2.2,18.0,206.0,48.46,37.06
2016,10,4,16,45,507.5,52.0,2.1,17.5,156.5,42.67,31.76
2016,10,4,17,0,419.0,45.0,2.0,17.0,107.0,37.06,26.35
2016,10,4,17,15,282.5,32.0,1.9,16.5,66.5,26.31,15.5
2016,10,4,17,30,146.0,19.0,1.8,16.0,26.0,14.48,0.0
2016,10,4,17,45,73.0,9.5,1.75,15.5,13.0,7.47,0.0
2016,10,4,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,15.0,1.35,10.5,15.0,11.8,0.0
2016,10,5,6,30,0.0,30.0,1.5,11.0,30.0,43.92,0.0
2016,10,5,6,45,256.0,34.5,1.7,11.5,73.0,278.45,217.55
2016,10,5,7,0,512.0,39.0,1.9,12.0,116.0,496.59,405.2
2016,10,5,7,15,586.5,45.5,2.1,12.5,166.0,586.33,480.21
2016,10,5,7,30,661.0,52.0,2.3,13.0,216.0,673.12,549.66
2016,10,5,7,45,710.0,56.5,2.5,14.0,267.0,745.02,603.49
2016,10,5,8,0,759.0,61.0,2.7,15.0,318.0,816.94,654.82
2016,10,5,8,15,790.0,64.5,2.7,15.5,367.0,869.89,690.21
2016,10,5,8,30,821.0,68.0,2.7,16.0,416.0,920.93,723.11
2016,10,5,8,45,844.0,70.0,2.75,16.5,461.0,959.64,746.93
2016,10,5,9,0,867.0,72.0,2.8,17.0,506.0,983.27,760.0
2016,10,5,9,15,882.5,74.5,2.65,17.5,546.5,1008.52,772.26
2016,10,5,9,30,898.0,77.0,2.5,18.0,587.0,1030.16,781.75
2016,10,5,9,45,908.5,79.0,2.4,18.5,620.5,1042.18,785.27
2016,10,5,10,0,919.0,81.0,2.3,19.0,654.0,1050.18,786.26
2016,10,5,10,15,926.5,82.0,2.15,19.0,681.0,1049.75,782.7
2016,10,5,10,30,934.0,83.0,2.0,19.0,708.0,1045.17,776.62
2016,10,5,10,45,939.5,83.5,1.95,19.5,728.0,1033.83,766.22
2016,10,5,11,0,945.0,84.0,1.9,20.0,748.0,1018.35,753.43
2016,10,5,11,15,948.0,84.5,1.85,20.0,759.5,996.41,738.08
2016,10,5,11,30,951.0,85.0,1.8,20.0,771.0,970.52,720.35
2016,10,5,11,45,952.0,85.0,1.75,20.5,774.5,938.47,697.34
2016,10,5,12,0,953.0,85.0,1.7,21.0,778.0,902.82,672.12
2016,10,5,12,15,951.0,85.0,1.7,21.0,773.5,861.3,644.85
2016,10,5,12,30,949.0,85.0,1.7,21.0,769.0,816.72,615.36
2016,10,5,12,45,936.5,89.0,1.7,21.0,754.0,765.76,580.92
2016,10,5,13,0,924.0,93.0,1.7,21.0,739.0,712.95,542.35
2016,10,5,13,15,917.5,92.0,1.7,21.0,718.5,657.62,501.03
2016,10,5,13,30,911.0,91.0,1.7,21.0,698.0,600.63,457.19
2016,10,5,13,45,900.5,90.0,1.7,21.0,669.5,540.22,409.35
2016,10,5,14,0,890.0,89.0,1.7,21.0,641.0,479.12,359.32
2016,10,5,14,15,877.0,87.0,1.7,21.0,606.5,415.79,305.99
2016,10,5,14,30,864.0,85.0,1.7,21.0,572.0,350.95,250.1
2016,10,5,14,45,844.0,83.5,1.75,21.0,531.0,285.97,193.77
2016,10,5,15,0,824.0,82.0,1.8,21.0,490.0,222.67,140.03
2016,10,5,15,15,799.5,78.5,1.8,20.5,444.5,159.21,91.49
2016,10,5,15,30,775.0,75.0,1.8,20.0,399.0,98.64,56.92
2016,10,5,15,45,737.5,71.5,1.8,20.0,350.0,63.34,49.71
2016,10,5,16,0,700.0,68.0,1.8,20.0,301.0,55.78,43.25
2016,10,5,16,15,648.5,62.5,1.65,19.5,250.5,51.36,39.48
2016,10,5,16,30,597.0,57.0,1.5,19.0,200.0,46.97,35.6
2016,10,5,16,45,511.5,49.5,1.4,18.5,151.5,40.78,29.94
2016,10,5,17,0,426.0,42.0,1.3,18.0,103.0,34.7,24.13
2016,10,5,17,15,286.0,29.5,1.3,17.0,63.5,24.28,13.37
2016,10,5,17,30,146.0,17.0,1.3,16.0,24.0,13.38,0.0
2016,10,5,17,45,73.0,8.5,1.3,15.5,12.0,6.69,0.0
2016,10,5,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,14.0,1.9,11.5,14.0,11.02,0.0
2016,10,6,6,30,0.0,28.0,2.1,12.0,28.0,39.88,0.0
2016,10,6,6,45,246.5,33.0,2.35,13.0,69.5,270.01,207.83
2016,10,6,7,0,493.0,38.0,2.6,14.0,111.0,481.17,391.54
2016,10,6,7,15,567.5,45.0,2.75,14.5,159.5,570.76,466.95
2016,10,6,7,30,642.0,52.0,2.9,15.0,208.0,657.29,536.39
2016,10,6,7,45,691.5,56.0,3.05,15.5,258.5,728.39,590.79
2016,10,6,8,0,741.0,60.0,3.2,16.0,309.0,799.52,642.82
2016,10,6,8,15,772.5,63.5,3.15,16.5,357.0,852.39,678.39
2016,10,6,8,30,804.0,67.0,3.1,17.0,405.0,903.46,711.44
2016,10,6,8,45,827.0,69.5,3.05,17.5,450.0,942.47,734.99
2016,10,6,9,0,850.0,72.0,3.0,18.0,495.0,966.47,747.64
2016,10,6,9,15,866.0,74.5,2.9,18.5,534.5,991.99,760.82
2016,10,6,9,30,882.0,77.0,2.8,19.0,574.0,1013.97,771.36
2016,10,6,9,45,897.0,77.0,2.7,19.5,608.0,1027.95,776.45
2016,10,6,10,0,912.0,77.0,2.6,20.0,642.0,1038.03,779.03
2016,10,6,10,15,920.0,78.0,2.5,20.5,669.0,1038.18,775.17
2016,10,6,10,30,928.0,79.0,2.4,21.0,696.0,1034.2,768.85
2016,10,6,10,45,933.5,80.0,2.3,21.5,715.5,1023.57,758.41
2016,10,6,11,0,939.0,81.0,2.2,22.0,735.0,1008.81,745.55
2016,10,6,11,15,942.0,81.0,2.1,22.0,746.5,986.45,729.38
2016,10,6,11,30,945.0,81.0,2.0,22.0,758.0,960.19,710.86
2016,10,6,11,45,946.0,81.0,1.95,22.0,761.5,928.37,689.37
2016,10,6,12,0,947.0,81.0,1.9,22.0,765.0,892.98,665.58
2016,10,6,12,15,945.5,81.0,1.8,22.0,760.5,852.15,637.61
2016,10,6,12,30,944.0,81.0,1.7,22.0,756.0,808.25,607.54
2016,10,6,12,45,934.5,83.5,1.65,22.5,742.0,758.28,572.4
2016,10,6,13,0,925.0,86.0,1.6,23.0,728.0,706.28,533.18
2016,10,6,13,15,919.0,85.0,1.55,23.0,708.0,651.33,492.09
2016,10,6,13,30,913.0,84.0,1.5,23.0,688.0,594.68,448.56
2016,10,6,13,45,903.0,83.5,1.45,23.0,660.0,535.02,401.45
2016,10,6,14,0,893.0,83.0,1.4,23.0,632.0,474.58,352.2
2016,10,6,14,15,880.5,81.0,1.3,23.0,597.5,411.4,299.21
2016,10,6,14,30,868.0,79.0,1.2,23.0,563.0,348.35,245.07
2016,10,6,14,45,849.5,77.0,1.2,23.0,522.5,284.16,189.96
2016,10,6,15,0,831.0,75.0,1.2,23.0,482.0,217.79,134.42
2016,10,6,15,15,807.5,72.0,1.15,22.5,437.5,154.57,86.61
2016,10,6,15,30,784.0,69.0,1.1,22.0,393.0,94.07,52.67
2016,10,6,15,45,748.0,65.5,1.1,22.0,344.5,58.93,45.5
2016,10,6,16,0,712.0,62.0,1.1,22.0,296.0,55.84,42.95
2016,10,6,16,15,662.0,57.0,1.0,21.0,246.0,51.39,39.25
2016,10,6,16,30,612.0,52.0,0.9,20.0,196.0,43.31,32.25
2016,10,6,16,45,528.0,45.0,0.85,19.5,147.5,37.38,26.84
2016,10,6,17,0,444.0,38.0,0.8,19.0,99.0,31.57,21.28
2016,10,6,17,15,222.0,29.5,0.85,18.0,60.0,22.51,11.32
2016,10,6,17,30,0.0,21.0,0.9,17.0,21.0,16.52,0.0
2016,10,6,17,45,0.0,10.5,0.95,16.5,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,12.5,1.4,13.5,12.5,9.83,0.0
2016,10,7,6,30,0.0,25.0,1.6,14.0,25.0,33.2,0.0
2016,10,7,6,45,230.5,31.5,1.85,14.5,64.5,256.67,193.35
2016,10,7,7,0,461.0,38.0,2.1,15.0,104.0,456.76,369.36
2016,10,7,7,15,537.0,45.0,2.15,15.5,152.0,546.33,444.11
2016,10,7,7,30,613.0,52.0,2.2,16.0,200.0,640.13,518.2
2016,10,7,7,45,663.5,57.0,2.3,16.5,249.5,705.05,567.27
2016,10,7,8,0,714.0,62.0,2.4,17.0,299.0,777.61,619.73
2016,10,7,8,15,539.5,106.0,2.45,17.5,300.5,690.28,553.23
2016,10,7,8,30,365.0,150.0,2.5,18.0,302.0,551.95,446.52
2016,10,7,8,45,380.0,165.5,2.55,19.0,339.0,613.41,490.42
2016,10,7,9,0,395.0,181.0,2.6,20.0,376.0,649.44,513.65
2016,10,7,9,15,439.0,187.0,2.55,20.5,419.5,702.25,550.11
2016,10,7,9,30,483.0,193.0,2.5,21.0,463.0,753.48,584.41
2016,10,7,9,45,666.5,145.0,2.5,21.5,541.5,894.98,681.7
2016,10,7,10,0,850.0,97.0,2.5,22.0,620.0,1012.62,756.85
2016,10,7,10,15,859.0,98.5,2.45,22.5,646.5,1014.3,753.5
2016,10,7,10,30,868.0,100.0,2.4,23.0,673.0,998.88,740.3
2016,10,7,10,45,773.0,140.5,2.35,24.0,662.0,954.63,707.11
2016,10,7,11,0,678.0,181.0,2.3,25.0,651.0,887.21,658.94
2016,10,7,11,15,667.5,190.0,2.2,25.0,658.5,865.0,643.34
2016,10,7,11,30,657.0,199.0,2.1,25.0,666.0,839.97,625.13
2016,10,7,11,45,630.0,210.5,2.05,25.5,660.5,800.14,595.58
2016,10,7,12,0,603.0,222.0,2.0,26.0,655.0,758.91,565.14
2016,10,7,12,15,605.5,219.5,1.9,26.0,652.0,728.31,543.21
2016,10,7,12,30,608.0,217.0,1.8,26.0,649.0,695.27,519.26
2016,10,7,12,45,728.0,167.0,1.75,26.0,675.5,701.21,524.17
2016,10,7,13,0,848.0,117.0,1.7,26.0,702.0,689.86,515.97
2016,10,7,13,15,841.5,115.5,1.6,26.0,682.0,636.31,475.68
2016,10,7,13,30,835.0,114.0,1.5,26.0,662.0,581.31,433.68
2016,10,7,13,45,825.5,112.0,1.4,26.5,635.0,523.18,387.48
2016,10,7,14,0,816.0,110.0,1.3,27.0,608.0,464.48,339.7
2016,10,7,14,15,802.0,107.5,1.2,26.5,574.0,403.34,290.19
2016,10,7,14,30,788.0,105.0,1.1,26.0,540.0,342.73,239.77
2016,10,7,14,45,769.5,101.0,1.05,26.0,500.5,280.58,187.49
2016,10,7,15,0,751.0,97.0,1.0,26.0,461.0,216.19,134.68
2016,10,7,15,15,650.5,103.5,0.9,25.5,398.0,154.98,92.23
2016,10,7,15,30,550.0,110.0,0.8,25.0,335.0,106.45,67.71
2016,10,7,15,45,506.5,105.5,0.7,25.0,292.5,76.95,60.16
2016,10,7,16,0,463.0,101.0,0.6,25.0,250.0,73.68,57.51
2016,10,7,16,15,421.5,88.0,0.6,24.0,206.5,64.8,50.16
2016,10,7,16,30,380.0,75.0,0.6,23.0,163.0,55.72,42.4
2016,10,7,16,45,319.0,60.5,0.6,22.0,121.5,45.25,33.19
2016,10,7,17,0,258.0,46.0,0.6,21.0,80.0,34.61,23.53
2016,10,7,17,15,129.0,30.5,0.65,20.5,47.5,22.88,10.59
2016,10,7,17,30,0.0,15.0,0.7,20.0,15.0,11.8,0.0
2016,10,7,17,45,0.0,7.5,0.75,19.5,7.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,6,15,63.5,8.0,1.05,14.5,10.5,6.29,0.0
2016,10,8,6,30,127.0,16.0,1.1,15.0,21.0,100.9,0.0
2016,10,8,6,45,259.0,29.0,1.2,15.5,59.0,277.04,203.57
2016,10,8,7,0,391.0,42.0,1.3,16.0,97.0,406.68,326.29
2016,10,8,7,15,473.0,50.5,1.4,16.5,144.0,501.21,404.81
2016,10,8,7,30,555.0,59.0,1.5,17.0,191.0,600.21,482.54
2016,10,8,7,45,605.0,66.0,1.6,17.5,239.5,672.12,536.47
2016,10,8,8,0,655.0,73.0,1.7,18.0,288.0,744.72,588.59
2016,10,8,8,15,691.0,77.5,1.65,19.0,335.0,800.59,624.12
2016,10,8,8,30,727.0,82.0,1.6,20.0,382.0,855.18,657.22
2016,10,8,8,45,751.0,86.5,1.55,21.0,426.0,889.49,675.21
2016,10,8,9,0,775.0,91.0,1.5,22.0,470.0,928.05,695.62
2016,10,8,9,15,793.5,94.0,1.45,22.5,509.0,956.15,709.85
2016,10,8,9,30,812.0,97.0,1.4,23.0,548.0,980.8,721.73
2016,10,8,9,45,847.0,91.0,1.4,23.5,586.0,1007.54,735.62
2016,10,8,10,0,882.0,85.0,1.4,24.0,624.0,1017.35,738.7
2016,10,8,10,15,890.5,86.0,1.4,24.5,650.5,1017.91,736.27
2016,10,8,10,30,899.0,87.0,1.4,25.0,677.0,1014.47,731.61
2016,10,8,10,45,904.5,88.0,1.4,25.5,696.5,1003.99,722.77
2016,10,8,11,0,910.0,89.0,1.4,26.0,716.0,989.52,711.69
2016,10,8,11,15,913.5,90.0,1.3,26.0,727.5,969.18,696.94
2016,10,8,11,30,917.0,91.0,1.2,26.0,739.0,945.0,679.96
2016,10,8,11,45,918.0,91.0,1.2,26.5,742.5,913.78,658.91
2016,10,8,12,0,919.0,91.0,1.2,27.0,746.0,879.1,635.76
2016,10,8,12,15,918.0,91.0,1.15,27.0,742.0,839.49,609.96
2016,10,8,12,30,917.0,91.0,1.1,27.0,738.0,796.87,582.14
2016,10,8,12,45,914.5,89.5,1.05,27.5,725.5,748.87,549.08
2016,10,8,13,0,912.0,88.0,1.0,28.0,713.0,698.42,512.26
2016,10,8,13,15,906.5,87.0,0.95,28.0,693.0,644.38,473.1
2016,10,8,13,30,901.0,86.0,0.9,28.0,673.0,588.63,431.59
2016,10,8,13,45,892.0,84.5,0.85,28.0,645.5,529.2,386.15
2016,10,8,14,0,883.0,83.0,0.8,28.0,618.0,468.95,338.59
2016,10,8,14,15,871.0,81.5,0.8,27.5,584.0,407.02,289.08
2016,10,8,14,30,859.0,80.0,0.8,27.0,550.0,345.14,237.98
2016,10,8,14,45,841.5,77.5,0.8,27.0,510.0,278.74,182.45
2016,10,8,15,0,824.0,75.0,0.8,27.0,470.0,215.48,130.44
2016,10,8,15,15,800.0,72.0,0.8,26.5,425.5,152.73,84.07
2016,10,8,15,30,776.0,69.0,0.8,26.0,381.0,92.78,51.32
2016,10,8,15,45,741.0,65.0,0.85,26.0,332.5,58.48,44.35
2016,10,8,16,0,706.0,61.0,0.9,26.0,284.0,55.01,41.5
2016,10,8,16,15,654.5,55.5,0.85,25.0,235.0,50.13,37.47
2016,10,8,16,30,603.0,50.0,0.8,24.0,186.0,41.73,30.27
2016,10,8,16,45,519.5,42.5,0.8,23.0,138.5,35.39,24.62
2016,10,8,17,0,436.0,35.0,0.8,22.0,91.0,29.15,18.74
2016,10,8,17,15,291.0,23.5,0.85,21.0,53.5,19.42,7.11
2016,10,8,17,30,146.0,12.0,0.9,20.0,16.0,9.44,0.0
2016,10,8,17,45,73.0,6.0,0.95,19.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,6,15,88.5,7.5,1.0,14.5,10.5,0.0,0.0
2016,10,9,6,30,177.0,15.0,1.0,15.0,21.0,135.07,0.0
2016,10,9,6,45,313.5,26.0,1.0,15.5,60.0,315.19,226.1
2016,10,9,7,0,450.0,37.0,1.0,16.0,99.0,448.18,355.71
2016,10,9,7,15,529.5,45.0,1.1,16.5,147.0,541.57,432.86
2016,10,9,7,30,609.0,53.0,1.2,17.0,195.0,639.53,508.85
2016,10,9,7,45,658.0,58.5,1.3,18.0,244.5,709.94,559.92
2016,10,9,8,0,707.0,64.0,1.4,19.0,294.0,774.52,604.34
2016,10,9,8,15,741.0,68.0,1.15,19.5,341.5,829.6,636.98
2016,10,9,8,30,775.0,72.0,0.9,20.0,389.0,882.99,665.95
2016,10,9,8,45,797.5,76.0,0.7,21.0,433.0,922.85,683.45
2016,10,9,9,0,820.0,80.0,0.5,22.0,477.0,959.83,697.87
2016,10,9,9,15,837.5,82.5,0.55,22.5,516.5,986.57,712.11
2016,10,9,9,30,855.0,85.0,0.6,23.0,556.0,1009.76,724.23
2016,10,9,9,45,870.0,86.0,0.7,23.5,590.0,1011.81,724.5
2016,10,9,10,0,885.0,87.0,0.8,24.0,624.0,1022.81,730.73
2016,10,9,10,15,894.0,88.0,0.9,24.5,651.0,1023.74,730.67
2016,10,9,10,30,903.0,89.0,1.0,25.0,678.0,1020.64,728.34
2016,10,9,10,45,907.0,91.0,1.15,25.5,697.0,1009.69,722.18
2016,10,9,11,0,911.0,93.0,1.3,26.0,716.0,994.73,713.49
2016,10,9,11,15,914.5,93.5,1.4,26.0,727.5,973.67,701.48
2016,10,9,11,30,918.0,94.0,1.5,26.0,739.0,948.78,687.0
2016,10,9,11,45,916.5,95.0,1.65,26.0,742.0,916.3,668.13
2016,10,9,12,0,915.0,96.0,1.8,26.0,745.0,880.5,646.77
2016,10,9,12,15,914.0,96.0,1.9,26.0,740.5,840.91,621.99
2016,10,9,12,30,913.0,96.0,2.0,26.0,736.0,798.32,594.85
2016,10,9,12,45,906.5,96.5,2.1,26.0,722.5,749.5,562.31
2016,10,9,13,0,900.0,97.0,2.2,26.0,709.0,698.56,525.93
2016,10,9,13,15,893.5,96.0,2.25,26.0,688.5,644.33,485.79
2016,10,9,13,30,887.0,95.0,2.3,26.0,668.0,588.53,443.19
2016,10,9,13,45,875.5,94.0,2.4,26.0,640.0,528.9,396.49
2016,10,9,14,0,864.0,93.0,2.5,26.0,612.0,469.44,348.2
2016,10,9,14,15,850.0,91.0,2.5,25.5,577.5,406.21,295.94
2016,10,9,14,30,836.0,89.0,2.5,25.0,543.0,343.41,242.55
2016,10,9,14,45,817.0,86.5,2.55,25.0,503.0,279.66,187.63
2016,10,9,15,0,798.0,84.0,2.6,25.0,463.0,217.54,135.42
2016,10,9,15,15,772.0,80.0,2.55,24.5,418.0,155.32,88.6
2016,10,9,15,30,746.0,76.0,2.5,24.0,373.0,96.25,55.66
2016,10,9,15,45,710.0,71.5,2.5,23.5,325.0,58.28,44.7
2016,10,9,16,0,674.0,67.0,2.5,23.0,277.0,54.83,41.9
2016,10,9,16,15,619.5,60.5,2.25,22.0,228.0,49.67,37.55
2016,10,9,16,30,565.0,54.0,2.0,21.0,179.0,44.52,33.04
2016,10,9,16,45,480.0,45.0,1.75,20.5,132.0,37.15,26.34
2016,10,9,17,0,395.0,36.0,1.5,20.0,85.0,29.82,19.33
2016,10,9,17,15,197.5,24.5,1.4,19.5,49.0,18.73,5.37
2016,10,9,17,30,0.0,13.0,1.3,19.0,13.0,10.23,0.0
2016,10,9,17,45,0.0,6.5,1.2,18.5,6.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
