Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,3.5,1.0,12.5,3.5,0.0,0.0
2016,10,10,6,30,0.0,7.0,1.2,13.0,7.0,5.51,0.0
2016,10,10,6,45,0.0,20.5,1.4,13.5,20.5,15.65,5.66
2016,10,10,7,0,0.0,34.0,1.6,14.0,34.0,27.27,17.02
2016,10,10,7,15,0.0,51.5,1.65,14.0,51.5,44.28,31.91
2016,10,10,7,30,0.0,69.0,1.7,14.0,69.0,60.53,46.09
2016,10,10,7,45,0.0,87.5,1.8,14.5,87.5,77.58,60.65
2016,10,10,8,0,0.0,106.0,1.9,15.0,106.0,94.32,74.67
2016,10,10,8,15,2.5,122.5,1.9,15.5,123.5,110.92,88.43
2016,10,10,8,30,5.0,139.0,1.9,16.0,141.0,127.61,102.01
2016,10,10,8,45,9.0,155.0,1.95,16.5,159.5,145.31,116.29
2016,10,10,9,0,13.0,171.0,2.0,17.0,178.0,163.1,130.44
2016,10,10,9,15,44.5,204.0,2.0,17.5,228.5,250.12,201.15
2016,10,10,9,30,76.0,237.0,2.0,18.0,279.0,317.94,254.49
2016,10,10,9,45,184.5,249.5,2.05,18.5,359.0,462.63,367.94
2016,10,10,10,0,293.0,262.0,2.1,19.0,439.0,606.97,475.41
2016,10,10,10,15,249.5,281.5,2.15,19.0,437.0,578.0,450.96
2016,10,10,10,30,206.0,301.0,2.2,19.0,435.0,524.09,409.75
2016,10,10,10,45,203.5,311.0,2.3,19.5,446.5,523.92,408.71
2016,10,10,11,0,201.0,321.0,2.4,20.0,458.0,522.76,406.65
2016,10,10,11,15,200.5,327.0,2.45,20.0,465.5,518.11,402.81
2016,10,10,11,30,200.0,333.0,2.5,20.0,473.0,512.51,398.34
2016,10,10,11,45,547.5,218.5,2.6,20.5,603.5,727.84,562.37
2016,10,10,12,0,895.0,104.0,2.7,21.0,734.0,871.52,663.33
2016,10,10,12,15,894.0,103.5,2.75,21.0,729.5,832.02,635.18
2016,10,10,12,30,893.0,103.0,2.8,21.0,725.0,789.61,606.38
2016,10,10,12,45,879.5,107.0,2.85,21.0,710.5,739.92,570.95
2016,10,10,13,0,866.0,111.0,2.9,21.0,696.0,694.49,536.56
2016,10,10,13,15,859.0,110.0,2.9,20.5,675.5,640.28,495.87
2016,10,10,13,30,852.0,109.0,2.9,20.0,655.0,584.63,452.78
2016,10,10,13,45,836.0,109.5,2.9,20.0,626.5,524.69,404.16
2016,10,10,14,0,820.0,110.0,2.9,20.0,598.0,464.79,354.14
2016,10,10,14,15,805.5,107.5,2.9,19.5,564.0,403.28,302.04
2016,10,10,14,30,791.0,105.0,2.9,19.0,530.0,342.36,249.05
2016,10,10,14,45,764.5,103.5,2.9,19.0,489.0,276.89,191.99
2016,10,10,15,0,738.0,102.0,2.9,19.0,448.0,216.58,140.56
2016,10,10,15,15,709.0,97.5,2.9,18.5,403.5,156.61,94.57
2016,10,10,15,30,680.0,93.0,2.9,18.0,359.0,100.24,62.15
2016,10,10,15,45,635.0,87.5,2.9,18.0,311.0,68.8,54.96
2016,10,10,16,0,590.0,82.0,2.9,18.0,263.0,65.01,51.71
2016,10,10,16,15,530.0,74.0,2.8,17.5,215.0,59.15,46.58
2016,10,10,16,30,470.0,66.0,2.7,17.0,167.0,53.29,41.25
2016,10,10,16,45,379.0,54.0,2.6,16.5,121.5,43.9,32.6
2016,10,10,17,0,288.0,42.0,2.5,16.0,76.0,31.88,21.25
2016,10,10,17,15,144.0,21.0,2.35,15.5,38.0,16.01,2.26
2016,10,10,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,6,15,41.5,7.0,1.05,11.5,8.0,0.0,0.0
2016,10,11,6,30,83.0,14.0,1.2,12.0,16.0,68.99,0.0
2016,10,11,6,45,216.5,28.5,1.35,12.5,52.0,241.72,164.97
2016,10,11,7,0,350.0,43.0,1.5,13.0,88.0,375.71,304.22
2016,10,11,7,15,435.0,53.0,1.55,13.5,134.5,473.61,387.66
2016,10,11,7,30,520.0,63.0,1.6,14.0,181.0,576.03,469.76
2016,10,11,7,45,579.5,69.0,1.65,14.5,229.5,654.51,529.72
2016,10,11,8,0,639.0,75.0,1.7,15.0,278.0,733.93,587.59
2016,10,11,8,15,397.5,121.0,1.65,15.0,254.0,567.46,461.13
2016,10,11,8,30,156.0,167.0,1.6,15.0,230.0,351.79,287.99
2016,10,11,8,45,154.5,189.5,1.6,15.5,257.5,376.52,307.1
2016,10,11,9,0,153.0,212.0,1.6,16.0,285.0,400.11,323.6
2016,10,11,9,15,482.5,154.5,1.55,16.5,412.0,709.22,561.88
2016,10,11,9,30,812.0,97.0,1.5,17.0,539.0,980.87,743.92
2016,10,11,9,45,842.0,93.0,1.5,17.5,575.5,1004.83,753.19
2016,10,11,10,0,872.0,89.0,1.5,18.0,612.0,1011.79,754.58
2016,10,11,10,15,881.0,90.5,1.45,18.0,638.5,1013.25,753.37
2016,10,11,10,30,890.0,92.0,1.4,18.0,665.0,1010.72,749.81
2016,10,11,10,45,896.5,92.5,1.4,18.5,684.0,1000.51,740.92
2016,10,11,11,0,903.0,93.0,1.4,19.0,703.0,986.33,729.76
2016,10,11,11,15,906.5,94.0,1.4,19.0,714.5,965.93,716.13
2016,10,11,11,30,910.0,95.0,1.4,19.0,726.0,941.72,700.18
2016,10,11,11,45,910.0,95.5,1.4,19.5,729.0,910.19,678.19
2016,10,11,12,0,910.0,96.0,1.4,20.0,732.0,875.29,654.08
2016,10,11,12,15,909.0,96.0,1.35,20.0,727.5,835.85,627.51
2016,10,11,12,30,908.0,96.0,1.3,20.0,723.0,793.44,598.86
2016,10,11,12,45,893.5,100.0,1.3,20.5,708.0,742.58,562.79
2016,10,11,13,0,879.0,104.0,1.3,21.0,693.0,690.2,523.69
2016,10,11,13,15,769.5,134.5,1.35,20.5,639.0,609.62,465.04
2016,10,11,13,30,660.0,165.0,1.4,20.0,585.0,529.05,405.26
2016,10,11,13,45,645.0,160.5,1.45,20.0,556.5,474.16,362.56
2016,10,11,14,0,630.0,156.0,1.5,20.0,528.0,419.84,318.71
2016,10,11,14,15,722.0,125.0,1.6,19.5,527.5,384.6,286.98
2016,10,11,14,30,814.0,94.0,1.7,19.0,527.0,339.88,245.05
2016,10,11,14,45,783.0,86.5,1.85,19.0,477.5,270.37,185.41
2016,10,11,15,0,752.0,79.0,2.0,19.0,428.0,204.27,129.79
2016,10,11,15,15,637.0,93.5,2.1,18.5,369.5,144.9,87.95
2016,10,11,15,30,522.0,108.0,2.2,18.0,311.0,100.43,66.18
2016,10,11,15,45,476.0,102.5,2.3,18.0,269.0,74.7,60.11
2016,10,11,16,0,430.0,97.0,2.4,18.0,227.0,70.74,56.71
2016,10,11,16,15,468.5,77.5,2.4,17.5,195.5,58.32,45.83
2016,10,11,16,30,507.0,58.0,2.4,17.0,164.0,47.28,35.96
2016,10,11,16,45,410.5,47.5,2.45,16.5,118.5,38.84,28.15
2016,10,11,17,0,314.0,37.0,2.5,16.0,73.0,30.43,19.82
2016,10,11,17,15,157.0,18.5,2.5,15.5,36.5,14.97,0.0
2016,10,11,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,6,15,40.5,6.0,0.4,12.0,7.0,0.0,0.0
2016,10,12,6,30,81.0,12.0,0.3,12.0,14.0,66.09,0.0
2016,10,12,6,45,213.0,26.5,0.2,12.5,49.5,234.22,151.33
2016,10,12,7,0,345.0,41.0,0.1,13.0,85.0,370.39,293.76
2016,10,12,7,15,430.0,51.5,0.15,13.5,131.0,468.22,374.48
2016,10,12,7,30,515.0,62.0,0.2,14.0,177.0,570.9,453.74
2016,10,12,7,45,263.5,87.5,0.25,14.5,147.0,364.67,296.85
2016,10,12,8,0,12.0,113.0,0.3,15.0,117.0,115.29,91.34
2016,10,12,8,15,17.5,130.5,0.35,15.0,137.0,135.91,109.6
2016,10,12,8,30,23.0,148.0,0.4,15.0,157.0,156.71,126.63
2016,10,12,8,45,29.0,167.0,0.5,15.5,179.5,199.96,161.3
2016,10,12,9,0,35.0,186.0,0.6,16.0,202.0,224.71,180.47
2016,10,12,9,15,43.0,205.0,0.6,16.0,227.0,251.31,201.17
2016,10,12,9,30,51.0,224.0,0.6,16.0,252.0,277.66,221.37
2016,10,12,9,45,222.5,229.5,0.65,16.5,360.5,478.26,378.7
2016,10,12,10,0,394.0,235.0,0.7,17.0,469.0,678.64,523.24
2016,10,12,10,15,250.5,265.0,0.8,17.0,416.0,560.79,433.27
2016,10,12,10,30,107.0,295.0,0.9,17.0,363.0,395.98,309.21
2016,10,12,10,45,75.0,288.0,1.05,17.5,336.5,349.86,274.18
2016,10,12,11,0,43.0,281.0,1.2,18.0,310.0,305.65,239.17
2016,10,12,11,15,222.0,282.5,1.25,18.0,435.5,491.23,384.65
2016,10,12,11,30,401.0,284.0,1.3,18.0,561.0,664.77,511.86
2016,10,12,11,45,348.5,299.5,1.4,18.5,540.5,615.89,473.36
2016,10,12,12,0,296.0,315.0,1.5,19.0,520.0,568.49,437.73
2016,10,12,12,15,439.5,264.5,1.55,19.0,567.5,631.55,486.4
2016,10,12,12,30,583.0,214.0,1.6,19.0,615.0,666.76,513.37
2016,10,12,12,45,530.5,229.0,1.7,19.0,588.5,610.12,471.22
2016,10,12,13,0,478.0,244.0,1.8,19.0,562.0,555.78,430.74
2016,10,12,13,15,530.5,216.5,1.9,19.0,559.5,531.75,413.12
2016,10,12,13,30,583.0,189.0,2.0,19.0,557.0,501.4,389.43
2016,10,12,13,45,400.0,226.0,2.1,19.0,474.0,402.14,312.38
2016,10,12,14,0,217.0,263.0,2.2,19.0,391.0,308.44,239.92
2016,10,12,14,15,212.0,247.5,2.3,19.0,366.0,275.87,213.58
2016,10,12,14,30,207.0,232.0,2.4,19.0,341.0,244.03,187.19
2016,10,12,14,45,488.0,157.0,2.5,19.0,388.0,245.64,177.12
2016,10,12,15,0,769.0,82.0,2.6,19.0,435.0,209.47,133.58
2016,10,12,15,15,741.0,78.5,2.55,18.5,391.0,149.49,87.52
2016,10,12,15,30,713.0,75.0,2.5,18.0,347.0,88.34,51.78
2016,10,12,15,45,676.0,69.5,2.45,18.0,300.0,56.47,44.19
2016,10,12,16,0,639.0,64.0,2.4,18.0,253.0,52.29,40.56
2016,10,12,16,15,581.5,57.5,2.2,17.5,205.5,47.11,35.98
2016,10,12,16,30,524.0,51.0,2.0,17.0,158.0,41.94,31.25
2016,10,12,16,45,434.0,41.5,1.8,16.5,113.5,34.17,24.04
2016,10,12,17,0,344.0,32.0,1.6,16.0,69.0,26.43,16.27
2016,10,12,17,15,172.0,16.0,1.65,15.5,34.5,12.96,0.0
2016,10,12,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,4.5,1.6,12.0,4.5,0.0,0.0
2016,10,13,6,30,0.0,9.0,1.7,12.0,9.0,7.08,0.0
2016,10,13,6,45,41.5,26.0,1.85,12.5,31.0,74.29,41.98
2016,10,13,7,0,83.0,43.0,2.0,13.0,53.0,132.1,105.3
2016,10,13,7,15,103.0,63.0,2.15,13.0,81.5,175.53,145.06
2016,10,13,7,30,123.0,83.0,2.3,13.0,110.0,218.74,183.34
2016,10,13,7,45,135.0,103.5,2.5,13.5,140.0,255.84,214.97
2016,10,13,8,0,147.0,124.0,2.7,14.0,170.0,292.69,245.44
2016,10,13,8,15,153.5,144.0,2.7,14.5,198.5,323.27,269.61
2016,10,13,8,30,160.0,164.0,2.7,15.0,227.0,353.29,292.69
2016,10,13,8,45,119.0,181.0,2.75,15.5,231.0,331.26,272.15
2016,10,13,9,0,78.0,198.0,2.8,16.0,235.0,284.66,232.24
2016,10,13,9,15,68.0,211.5,2.8,16.5,246.0,285.85,231.83
2016,10,13,9,30,58.0,225.0,2.8,17.0,257.0,286.83,231.1
2016,10,13,9,45,82.0,246.5,2.8,17.5,294.0,332.23,266.79
2016,10,13,10,0,106.0,268.0,2.8,18.0,331.0,376.88,301.07
2016,10,13,10,15,213.0,271.5,2.85,18.0,404.5,506.59,403.01
2016,10,13,10,30,320.0,275.0,2.9,18.0,478.0,633.53,498.88
2016,10,13,10,45,276.0,292.5,2.95,18.0,471.0,599.2,470.71
2016,10,13,11,0,232.0,310.0,3.0,18.0,464.0,541.95,426.8
2016,10,13,11,15,243.5,313.5,3.05,18.0,478.0,545.2,429.44
2016,10,13,11,30,255.0,317.0,3.1,18.0,492.0,567.54,445.64
2016,10,13,11,45,259.5,315.5,3.2,18.5,494.5,554.94,435.29
2016,10,13,12,0,264.0,314.0,3.3,19.0,497.0,541.04,424.16
2016,10,13,12,15,274.0,312.0,3.35,19.0,500.5,529.7,415.69
2016,10,13,12,30,284.0,310.0,3.4,19.0,504.0,516.58,405.74
2016,10,13,12,45,192.0,308.0,3.45,19.0,438.0,415.71,327.5
2016,10,13,13,0,100.0,306.0,3.5,19.0,372.0,326.45,257.23
2016,10,13,13,15,171.0,295.5,3.5,18.5,404.5,361.31,285.76
2016,10,13,13,30,242.0,285.0,3.5,18.0,437.0,376.47,297.79
2016,10,13,13,45,231.5,273.0,3.5,18.0,413.0,342.05,269.81
2016,10,13,14,0,221.0,261.0,3.5,18.0,389.0,308.71,242.51
2016,10,13,14,15,135.5,238.0,3.45,18.0,315.5,240.26,188.27
2016,10,13,14,30,50.0,215.0,3.4,18.0,242.0,179.8,141.14
2016,10,13,14,45,80.0,205.0,3.4,18.0,243.5,172.99,134.5
2016,10,13,15,0,110.0,195.0,3.4,18.0,245.0,162.84,124.76
2016,10,13,15,15,105.5,175.5,3.35,17.5,220.0,136.76,104.23
2016,10,13,15,30,101.0,156.0,3.3,17.0,195.0,111.76,86.04
2016,10,13,15,45,351.5,111.0,3.25,17.0,218.5,78.5,63.71
2016,10,13,16,0,602.0,66.0,3.2,17.0,242.0,53.37,41.65
2016,10,13,16,15,541.5,59.5,3.05,16.5,195.5,48.27,37.13
2016,10,13,16,30,481.0,53.0,2.9,16.0,149.0,43.22,32.46
2016,10,13,16,45,380.5,43.5,2.75,16.0,106.0,35.52,25.18
2016,10,13,17,0,280.0,34.0,2.6,16.0,63.0,27.92,17.18
2016,10,13,17,15,140.0,17.0,2.45,15.5,31.5,13.02,0.0
2016,10,13,17,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.5,2.55,15.0,3.5,0.0,0.0
2016,10,14,6,30,0.0,7.0,2.4,15.0,7.0,5.51,0.0
2016,10,14,6,45,28.5,24.0,2.3,15.0,27.5,60.27,29.5
2016,10,14,7,0,57.0,41.0,2.2,15.0,48.0,108.66,84.49
2016,10,14,7,15,80.5,61.0,2.15,15.0,76.0,154.34,125.73
2016,10,14,7,30,104.0,81.0,2.1,15.0,104.0,199.96,165.76
2016,10,14,7,45,120.5,101.0,2.05,15.5,133.5,239.8,199.48
2016,10,14,8,0,137.0,121.0,2.0,16.0,163.0,279.77,232.25
2016,10,14,8,15,143.5,141.5,2.05,16.0,192.0,310.98,257.24
2016,10,14,8,30,150.0,162.0,2.1,16.0,221.0,341.59,281.22
2016,10,14,8,45,141.5,182.0,2.15,16.0,242.5,355.91,291.36
2016,10,14,9,0,133.0,202.0,2.2,16.0,264.0,369.1,300.52
2016,10,14,9,15,66.5,137.5,2.15,16.0,168.5,195.79,159.57
2016,10,14,9,30,0.0,73.0,2.1,16.0,73.0,56.08,41.49
2016,10,14,9,45,0.0,104.0,2.1,16.5,104.0,81.33,62.39
2016,10,14,10,0,0.0,135.0,2.1,17.0,135.0,108.4,84.37
2016,10,14,10,15,13.0,189.0,2.05,17.0,197.5,170.86,135.51
2016,10,14,10,30,26.0,243.0,2.0,17.0,260.0,234.75,186.63
2016,10,14,10,45,14.0,209.5,1.95,17.0,218.5,188.13,148.6
2016,10,14,11,0,2.0,176.0,1.9,17.0,177.0,144.56,113.07
2016,10,14,11,15,6.0,198.5,1.9,17.0,203.0,167.66,131.81
2016,10,14,11,30,10.0,221.0,1.9,17.0,229.0,190.46,150.03
2016,10,14,11,45,38.0,263.5,1.95,17.5,290.5,270.2,213.46
2016,10,14,12,0,66.0,306.0,2.0,18.0,352.0,331.63,260.98
2016,10,14,12,15,33.0,220.5,2.05,18.0,243.5,216.89,170.64
2016,10,14,12,30,0.0,135.0,2.1,18.0,135.0,105.54,80.95
2016,10,14,12,45,3.5,168.0,2.15,18.0,170.0,134.77,104.92
2016,10,14,13,0,7.0,201.0,2.2,18.0,205.0,163.58,128.18
2016,10,14,13,15,42.5,239.5,2.25,18.0,265.5,224.47,177.29
2016,10,14,13,30,78.0,278.0,2.3,18.0,326.0,271.72,214.55
2016,10,14,13,45,133.0,269.5,2.4,18.0,347.5,290.9,229.32
2016,10,14,14,0,188.0,261.0,2.5,18.0,369.0,294.55,231.11
2016,10,14,14,15,131.0,241.5,2.5,18.0,315.0,241.37,188.82
2016,10,14,14,30,74.0,222.0,2.5,18.0,261.0,192.43,150.48
2016,10,14,14,45,135.5,206.0,2.5,18.0,270.0,189.33,145.52
2016,10,14,15,0,197.0,190.0,2.5,18.0,279.0,175.28,130.98
2016,10,14,15,15,98.5,149.5,2.45,17.5,194.0,119.62,90.32
2016,10,14,15,30,0.0,109.0,2.4,17.0,109.0,80.78,62.58
2016,10,14,15,45,0.0,94.0,2.35,17.0,94.0,69.65,55.97
2016,10,14,16,0,0.0,79.0,2.3,17.0,79.0,58.86,46.49
2016,10,14,16,15,0.0,63.5,2.0,16.5,63.5,47.66,36.58
2016,10,14,16,30,0.0,48.0,1.7,16.0,48.0,36.35,26.4
2016,10,14,16,45,0.0,34.0,1.4,15.5,34.0,25.98,16.93
2016,10,14,17,0,0.0,20.0,1.1,15.0,20.0,15.25,6.68
2016,10,14,17,15,0.0,10.0,1.0,14.5,10.0,7.6,0.0
2016,10,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,6,15,31.5,5.0,1.2,12.0,5.5,0.0,0.0
2016,10,15,6,30,63.0,10.0,1.3,12.0,11.0,52.09,0.0
2016,10,15,6,45,199.5,23.0,1.4,12.5,43.5,216.71,107.72
2016,10,15,7,0,336.0,36.0,1.5,13.0,76.0,359.54,287.34
2016,10,15,7,15,425.5,45.0,1.7,13.0,120.0,458.25,375.19
2016,10,15,7,30,515.0,54.0,1.9,13.0,164.0,562.37,461.54
2016,10,15,7,45,568.0,61.0,2.15,13.5,210.0,635.32,519.85
2016,10,15,8,0,621.0,68.0,2.4,14.0,256.0,709.25,576.54
2016,10,15,8,15,385.0,114.5,2.7,14.5,237.0,548.97,452.92
2016,10,15,8,30,149.0,161.0,3.0,15.0,218.0,340.11,281.34
2016,10,15,8,45,74.5,154.5,3.3,15.5,183.0,230.93,190.23
2016,10,15,9,0,0.0,148.0,3.6,16.0,148.0,127.23,101.07
2016,10,15,9,15,9.0,170.5,3.85,16.0,175.0,157.23,126.16
2016,10,15,9,30,18.0,193.0,4.1,16.0,202.0,187.2,150.82
2016,10,15,9,45,49.5,225.5,4.35,16.5,254.0,274.68,222.28
2016,10,15,10,0,81.0,258.0,4.6,17.0,306.0,340.77,275.12
2016,10,15,10,15,40.5,179.0,4.7,17.0,203.0,205.63,165.25
2016,10,15,10,30,0.0,100.0,4.8,17.0,100.0,77.5,58.74
2016,10,15,10,45,27.0,192.5,4.95,17.5,210.0,201.31,160.74
2016,10,15,11,0,54.0,285.0,5.1,18.0,320.0,322.32,257.21
2016,10,15,11,15,57.0,291.5,5.2,18.0,329.0,326.77,260.34
2016,10,15,11,30,60.0,298.0,5.3,18.0,338.0,330.79,263.43
2016,10,15,11,45,47.5,288.0,5.45,18.0,320.0,303.77,241.64
2016,10,15,12,0,35.0,278.0,5.6,18.0,302.0,278.14,220.98
2016,10,15,12,15,26.5,260.0,5.65,18.0,278.0,234.07,185.68
2016,10,15,12,30,18.0,242.0,5.7,18.0,254.0,209.35,165.72
2016,10,15,12,45,9.0,185.0,5.8,18.0,191.0,152.79,119.99
2016,10,15,13,0,0.0,128.0,5.9,18.0,128.0,99.55,76.52
2016,10,15,13,15,0.0,97.5,5.95,18.0,97.5,75.23,56.67
2016,10,15,13,30,0.0,67.0,6.0,18.0,67.0,51.51,37.17
2016,10,15,13,45,0.0,40.0,6.1,18.0,40.0,30.66,19.92
2016,10,15,14,0,0.0,13.0,6.2,18.0,13.0,9.93,2.65
2016,10,15,14,15,0.0,83.0,6.15,17.5,83.0,63.84,47.77
2016,10,15,14,30,0.0,153.0,6.1,17.0,153.0,116.64,91.87
2016,10,15,14,45,0.0,92.5,6.05,17.0,92.5,70.94,54.02
2016,10,15,15,0,0.0,32.0,6.0,17.0,32.0,24.44,15.03
2016,10,15,15,15,0.0,21.5,5.7,16.5,21.5,16.38,8.28
2016,10,15,15,30,0.0,11.0,5.4,16.0,11.0,8.36,1.49
2016,10,15,15,45,0.0,9.5,5.1,16.0,9.5,7.21,0.79
2016,10,15,16,0,0.0,8.0,4.8,16.0,8.0,6.07,0.0
2016,10,15,16,15,0.0,6.0,4.55,16.0,6.0,4.55,0.0
2016,10,15,16,30,0.0,4.0,4.3,16.0,4.0,3.03,0.0
2016,10,15,16,45,0.0,2.5,4.1,16.0,2.5,1.89,0.0
2016,10,15,17,0,0.0,1.0,3.9,16.0,1.0,0.75,0.0
2016,10,15,17,15,0.0,0.5,3.75,16.0,0.5,0.39,0.0
2016,10,15,17,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,6,45,192.0,16.5,0.95,13.5,38.5,201.13,82.91
2016,10,16,7,0,384.0,33.0,1.0,14.0,77.0,394.8,310.39
2016,10,16,7,15,473.5,41.0,1.2,14.0,122.0,493.46,398.01
2016,10,16,7,30,563.0,49.0,1.4,14.0,167.0,597.67,483.28
2016,10,16,7,45,616.5,54.5,1.65,14.5,214.0,670.17,540.54
2016,10,16,8,0,670.0,60.0,1.9,15.0,261.0,736.9,591.19
2016,10,16,8,15,433.5,108.0,2.1,15.0,246.5,587.12,479.32
2016,10,16,8,30,197.0,156.0,2.3,15.0,232.0,380.67,314.21
2016,10,16,8,45,209.0,174.5,2.5,15.5,263.0,414.27,341.06
2016,10,16,9,0,221.0,193.0,2.7,16.0,294.0,447.17,365.7
2016,10,16,9,15,160.5,212.0,2.85,16.0,288.5,406.21,330.64
2016,10,16,9,30,100.0,231.0,3.0,16.0,283.0,339.83,275.76
2016,10,16,9,45,50.0,188.0,3.2,16.5,214.0,231.38,186.89
2016,10,16,10,0,0.0,145.0,3.4,17.0,145.0,117.77,92.02
2016,10,16,10,15,0.0,140.0,3.5,17.0,140.0,112.49,87.67
2016,10,16,10,30,0.0,135.0,3.6,17.0,135.0,107.54,83.5
2016,10,16,10,45,0.0,140.5,3.7,17.5,140.5,111.97,86.85
2016,10,16,11,0,0.0,146.0,3.8,18.0,146.0,116.38,90.18
2016,10,16,11,15,31.0,221.5,3.85,18.0,242.5,229.48,182.39
2016,10,16,11,30,62.0,297.0,3.9,18.0,339.0,332.1,263.72
2016,10,16,11,45,45.5,281.5,3.95,18.0,312.5,295.84,234.39
2016,10,16,12,0,29.0,266.0,4.0,18.0,286.0,261.65,206.97
2016,10,16,12,15,53.0,284.5,4.1,18.0,320.0,294.62,233.72
2016,10,16,12,30,77.0,303.0,4.2,18.0,354.0,324.82,257.88
2016,10,16,12,45,154.0,301.0,4.3,18.0,401.0,383.42,305.11
2016,10,16,13,0,231.0,299.0,4.4,18.0,448.0,418.96,333.47
2016,10,16,13,15,230.0,289.5,4.5,18.0,434.0,392.4,312.2
2016,10,16,13,30,229.0,280.0,4.6,18.0,420.0,365.66,290.66
2016,10,16,13,45,227.0,266.5,4.7,18.0,400.0,334.97,265.64
2016,10,16,14,0,225.0,253.0,4.8,18.0,380.0,304.48,240.33
2016,10,16,14,15,115.0,210.0,4.85,17.5,275.0,211.61,166.72
2016,10,16,14,30,5.0,167.0,4.9,17.0,170.0,128.63,101.48
2016,10,16,14,45,2.5,104.0,4.95,17.0,105.5,80.13,61.6
2016,10,16,15,0,0.0,41.0,5.0,17.0,41.0,31.34,20.88
2016,10,16,15,15,0.0,26.5,4.9,16.5,26.5,20.21,11.54
2016,10,16,15,30,0.0,12.0,4.8,16.0,12.0,9.12,2.14
2016,10,16,15,45,0.0,10.5,4.7,16.0,10.5,7.97,1.47
2016,10,16,16,0,0.0,9.0,4.6,16.0,9.0,6.83,0.44
2016,10,16,16,15,0.0,7.0,4.4,15.5,7.0,5.3,0.0
2016,10,16,16,30,0.0,5.0,4.2,15.0,5.0,3.78,0.0
2016,10,16,16,45,0.0,3.5,4.05,15.0,3.5,2.65,0.0
2016,10,16,17,0,0.0,2.0,3.9,15.0,2.0,1.51,0.0
2016,10,16,17,15,0.0,1.0,3.85,15.0,1.0,0.79,0.0
2016,10,16,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,45,140.5,19.5,1.2,12.5,35.0,161.54,48.78
2016,10,17,7,0,281.0,39.0,1.3,13.0,70.0,320.78,253.83
2016,10,17,7,15,377.5,49.5,1.4,13.5,114.0,423.12,345.29
2016,10,17,7,30,474.0,60.0,1.5,14.0,158.0,534.02,435.78
2016,10,17,7,45,544.5,66.0,1.65,14.5,205.5,620.99,504.12
2016,10,17,8,0,615.0,72.0,1.8,15.0,253.0,709.41,570.61
2016,10,17,8,15,655.0,77.0,1.85,15.0,299.0,768.42,613.29
2016,10,17,8,30,695.0,82.0,1.9,15.0,345.0,826.34,653.99
2016,10,17,8,45,729.5,84.0,1.95,15.5,388.5,873.13,684.45
2016,10,17,9,0,764.0,86.0,2.0,16.0,432.0,911.07,708.08
2016,10,17,9,15,783.5,89.0,2.0,16.0,470.0,939.57,725.67
2016,10,17,9,30,803.0,92.0,2.0,16.0,508.0,964.7,740.9
2016,10,17,9,45,817.5,93.5,2.0,16.5,540.5,979.27,747.55
2016,10,17,10,0,832.0,95.0,2.0,17.0,573.0,990.05,751.83
2016,10,17,10,15,602.0,174.0,2.0,17.0,528.0,846.51,652.4
2016,10,17,10,30,372.0,253.0,2.0,17.0,483.0,661.31,516.54
2016,10,17,10,45,618.5,176.5,2.05,17.5,572.0,840.46,649.11
2016,10,17,11,0,865.0,100.0,2.1,18.0,661.0,967.4,732.71
2016,10,17,11,15,868.5,100.5,2.15,18.0,671.5,934.98,709.46
2016,10,17,11,30,872.0,101.0,2.2,18.0,682.0,911.01,693.66
2016,10,17,11,45,872.0,101.5,2.25,18.0,684.5,880.46,673.24
2016,10,17,12,0,872.0,102.0,2.3,18.0,687.0,846.7,650.58
2016,10,17,12,15,870.0,101.5,2.35,18.0,681.5,807.27,623.81
2016,10,17,12,30,868.0,101.0,2.4,18.0,676.0,765.14,594.91
2016,10,17,12,45,865.0,99.5,2.5,18.0,663.5,725.13,566.17
2016,10,17,13,0,862.0,98.0,2.6,18.0,651.0,675.47,528.89
2016,10,17,13,15,854.5,97.0,2.6,18.0,630.5,621.57,486.92
2016,10,17,13,30,847.0,96.0,2.6,18.0,610.0,566.34,442.72
2016,10,17,13,45,836.5,94.0,2.65,18.0,582.5,507.6,394.64
2016,10,17,14,0,826.0,92.0,2.7,18.0,555.0,448.43,344.62
2016,10,17,14,15,811.0,89.5,2.7,18.0,521.0,386.97,291.29
2016,10,17,14,30,796.0,87.0,2.7,18.0,487.0,326.17,237.33
2016,10,17,14,45,775.0,84.0,2.7,18.0,448.0,264.41,182.55
2016,10,17,15,0,754.0,81.0,2.7,18.0,409.0,204.63,130.99
2016,10,17,15,15,724.5,77.5,2.65,17.5,365.5,145.72,85.8
2016,10,17,15,30,695.0,74.0,2.6,17.0,322.0,85.89,50.95
2016,10,17,15,45,654.0,68.5,2.55,17.0,276.0,55.64,43.66
2016,10,17,16,0,613.0,63.0,2.5,17.0,230.0,51.44,39.94
2016,10,17,16,15,547.5,56.0,2.2,16.5,183.0,45.84,34.9
2016,10,17,16,30,482.0,49.0,1.9,16.0,136.0,40.29,29.71
2016,10,17,16,45,376.0,39.0,1.6,15.5,93.5,32.08,21.93
2016,10,17,17,0,270.0,29.0,1.3,15.0,51.0,23.96,11.88
2016,10,17,17,15,135.0,14.5,1.25,14.5,25.5,11.41,0.0
2016,10,17,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,6,45,179.0,16.5,1.05,11.5,36.0,189.05,32.23
2016,10,18,7,0,358.0,33.0,1.1,12.0,72.0,374.71,293.72
2016,10,18,7,15,454.0,42.0,1.3,12.5,117.0,479.21,388.72
2016,10,18,7,30,550.0,51.0,1.5,13.0,162.0,589.74,479.12
2016,10,18,7,45,612.5,56.0,1.7,13.5,210.0,669.37,542.03
2016,10,18,8,0,675.0,61.0,1.9,14.0,258.0,750.3,603.16
2016,10,18,8,15,713.0,65.5,1.95,14.5,304.5,801.17,638.72
2016,10,18,8,30,751.0,70.0,2.0,15.0,351.0,858.03,677.34
2016,10,18,8,45,779.5,72.5,2.1,15.5,394.5,900.96,705.38
2016,10,18,9,0,808.0,75.0,2.2,16.0,438.0,941.2,731.04
2016,10,18,9,15,827.0,77.0,2.15,16.5,476.5,968.13,745.48
2016,10,18,9,30,846.0,79.0,2.1,17.0,515.0,991.6,757.46
2016,10,18,9,45,864.5,79.0,2.1,17.5,548.5,995.69,756.95
2016,10,18,10,0,883.0,79.0,2.1,18.0,582.0,1008.53,762.65
2016,10,18,10,15,892.5,80.5,2.05,18.0,608.0,1010.24,761.75
2016,10,18,10,30,902.0,82.0,2.0,18.0,634.0,1007.94,758.49
2016,10,18,10,45,911.0,81.5,1.95,18.5,653.5,998.64,749.38
2016,10,18,11,0,920.0,81.0,1.9,19.0,673.0,985.3,737.89
2016,10,18,11,15,923.0,81.5,1.85,19.0,684.0,963.49,722.41
2016,10,18,11,30,926.0,82.0,1.8,19.0,695.0,937.9,704.64
2016,10,18,11,45,929.5,81.0,1.75,19.5,698.0,907.36,682.38
2016,10,18,12,0,933.0,80.0,1.7,20.0,701.0,873.24,657.87
2016,10,18,12,15,931.5,79.5,1.65,20.0,696.0,832.24,629.98
2016,10,18,12,30,930.0,79.0,1.6,20.0,691.0,788.3,600.01
2016,10,18,12,45,922.0,80.5,1.6,20.0,677.0,739.12,566.23
2016,10,18,13,0,914.0,82.0,1.6,20.0,663.0,687.91,528.35
2016,10,18,13,15,907.0,81.0,1.6,20.0,642.0,633.07,486.82
2016,10,18,13,30,900.0,80.0,1.6,20.0,621.0,576.71,442.86
2016,10,18,13,45,887.5,79.5,1.6,20.0,593.0,516.86,394.81
2016,10,18,14,0,875.0,79.0,1.6,20.0,565.0,456.6,344.81
2016,10,18,14,15,860.5,77.0,1.6,20.0,530.5,394.13,291.57
2016,10,18,14,30,846.0,75.0,1.6,20.0,496.0,330.71,236.27
2016,10,18,14,45,822.0,73.5,1.6,20.0,455.5,266.66,180.37
2016,10,18,15,0,798.0,72.0,1.6,20.0,415.0,204.84,127.84
2016,10,18,15,15,770.0,68.5,1.45,19.5,370.5,143.45,81.21
2016,10,18,15,30,742.0,65.0,1.3,19.0,326.0,85.43,49.11
2016,10,18,15,45,699.0,61.0,1.2,19.0,279.0,54.94,42.69
2016,10,18,16,0,656.0,57.0,1.1,19.0,232.0,47.44,36.11
2016,10,18,16,15,592.0,50.5,1.05,18.0,184.5,42.03,31.33
2016,10,18,16,30,528.0,44.0,1.0,17.0,137.0,36.66,26.4
2016,10,18,16,45,419.5,35.0,1.0,16.5,93.5,29.06,19.17
2016,10,18,17,0,311.0,26.0,1.0,16.0,50.0,21.59,9.16
2016,10,18,17,15,155.5,13.0,1.0,15.5,25.0,10.23,0.0
2016,10,18,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,6,45,207.5,14.5,1.85,12.5,35.5,205.77,0.0
2016,10,19,7,0,415.0,29.0,2.0,13.0,71.0,415.86,322.8
2016,10,19,7,15,505.0,36.0,2.15,13.5,116.0,504.76,409.2
2016,10,19,7,30,595.0,43.0,2.3,14.0,161.0,610.05,496.31
2016,10,19,7,45,650.0,48.0,2.5,14.5,208.5,685.06,556.28
2016,10,19,8,0,705.0,53.0,2.7,15.0,256.0,760.63,613.85
2016,10,19,8,15,740.5,56.5,2.8,15.5,302.0,815.53,653.21
2016,10,19,8,30,776.0,60.0,2.9,16.0,348.0,868.92,690.07
2016,10,19,8,45,800.0,63.0,3.05,16.5,390.5,908.22,716.14
2016,10,19,9,0,824.0,66.0,3.2,17.0,433.0,944.77,739.8
2016,10,19,9,15,841.0,68.5,3.2,17.5,471.0,958.33,745.87
2016,10,19,9,30,858.0,71.0,3.2,18.0,509.0,980.39,758.02
2016,10,19,9,45,868.0,73.0,3.2,18.5,540.5,991.04,762.15
2016,10,19,10,0,878.0,75.0,3.2,19.0,572.0,997.9,763.89
2016,10,19,10,15,886.5,76.5,3.15,19.0,597.5,998.7,762.7
2016,10,19,10,30,895.0,78.0,3.1,19.0,623.0,995.55,759.04
2016,10,19,10,45,898.5,80.0,3.05,19.5,640.5,984.1,748.53
2016,10,19,11,0,902.0,82.0,3.0,20.0,658.0,968.76,735.65
2016,10,19,11,15,905.0,82.5,2.9,20.0,668.5,947.36,719.86
2016,10,19,11,30,908.0,83.0,2.8,20.0,679.0,922.25,701.73
2016,10,19,11,45,909.0,82.5,2.75,20.5,682.0,890.66,678.37
2016,10,19,12,0,910.0,82.0,2.7,21.0,685.0,855.73,652.85
2016,10,19,12,15,909.0,82.0,2.65,21.0,679.5,816.55,625.66
2016,10,19,12,30,908.0,82.0,2.6,21.0,674.0,774.44,596.33
2016,10,19,12,45,901.5,82.0,2.55,21.5,661.0,725.73,560.49
2016,10,19,13,0,895.0,82.0,2.5,22.0,648.0,674.98,520.99
2016,10,19,13,15,888.5,81.0,2.45,22.0,627.5,621.46,479.59
2016,10,19,13,30,882.0,80.0,2.4,22.0,607.0,566.41,435.89
2016,10,19,13,45,872.0,78.5,2.4,22.0,579.5,507.91,388.42
2016,10,19,14,0,862.0,77.0,2.4,22.0,552.0,448.79,338.93
2016,10,19,14,15,847.5,75.0,2.35,22.0,518.0,387.2,286.02
2016,10,19,14,30,833.0,73.0,2.3,22.0,484.0,324.67,231.26
2016,10,19,14,45,812.5,71.0,2.25,22.0,444.5,261.97,176.29
2016,10,19,15,0,792.0,69.0,2.2,22.0,405.0,201.09,124.44
2016,10,19,15,15,763.5,65.5,1.95,21.5,361.0,140.15,78.32
2016,10,19,15,30,735.0,62.0,1.7,21.0,317.0,82.64,46.65
2016,10,19,15,45,694.0,57.5,1.45,20.5,270.5,52.1,39.95
2016,10,19,16,0,653.0,53.0,1.2,20.0,224.0,48.1,36.51
2016,10,19,16,15,589.5,47.0,1.15,19.0,177.5,39.32,28.81
2016,10,19,16,30,526.0,41.0,1.1,18.0,131.0,34.28,24.17
2016,10,19,16,45,419.5,32.0,1.05,17.5,88.5,26.63,16.91
2016,10,19,17,0,313.0,23.0,1.0,17.0,46.0,19.1,6.27
2016,10,19,17,15,156.5,11.5,1.0,16.5,23.0,9.05,0.0
2016,10,19,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
