Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,6,45,202.5,14.5,1.2,13.5,34.5,200.9,0.0
2016,10,20,7,0,405.0,29.0,1.3,14.0,69.0,408.35,310.93
2016,10,20,7,15,498.5,36.5,1.45,14.5,114.0,509.57,407.93
2016,10,20,7,30,592.0,44.0,1.6,15.0,159.0,608.52,489.19
2016,10,20,7,45,650.5,49.0,1.75,15.5,207.0,686.8,550.68
2016,10,20,8,0,709.0,54.0,1.9,16.0,255.0,765.67,609.58
2016,10,20,8,15,745.0,58.0,1.9,16.5,301.5,821.86,648.26
2016,10,20,8,30,781.0,62.0,1.9,17.0,348.0,876.49,684.27
2016,10,20,8,45,807.5,64.5,1.9,18.0,391.5,917.62,708.28
2016,10,20,9,0,834.0,67.0,1.9,19.0,435.0,956.01,729.71
2016,10,20,9,15,851.5,69.0,1.9,19.5,473.0,969.4,735.23
2016,10,20,9,30,869.0,71.0,1.9,20.0,511.0,991.26,746.62
2016,10,20,9,45,883.0,72.0,1.9,20.5,543.5,1004.58,752.21
2016,10,20,10,0,897.0,73.0,1.9,21.0,576.0,1014.1,755.46
2016,10,20,10,15,905.5,74.0,1.85,21.5,601.5,1014.11,751.99
2016,10,20,10,30,914.0,75.0,1.8,22.0,627.0,1010.11,746.19
2016,10,20,10,45,919.0,76.0,1.8,22.5,645.0,998.62,736.47
2016,10,20,11,0,924.0,77.0,1.8,23.0,663.0,983.17,724.45
2016,10,20,11,15,927.0,77.5,1.7,23.0,673.5,961.31,708.56
2016,10,20,11,30,930.0,78.0,1.6,23.0,684.0,935.67,690.41
2016,10,20,11,45,930.0,78.5,1.55,23.5,686.5,903.74,667.61
2016,10,20,12,0,930.0,79.0,1.5,24.0,689.0,868.41,642.75
2016,10,20,12,15,928.5,78.5,1.4,24.0,684.0,827.56,614.91
2016,10,20,12,30,927.0,78.0,1.3,24.0,679.0,783.8,585.08
2016,10,20,12,45,920.5,78.5,1.2,24.5,665.5,734.84,550.12
2016,10,20,13,0,914.0,79.0,1.1,25.0,652.0,683.78,511.44
2016,10,20,13,15,907.0,78.0,1.05,25.0,631.0,629.06,470.87
2016,10,20,13,30,900.0,77.0,1.0,25.0,610.0,572.84,428.04
2016,10,20,13,45,891.0,75.5,0.95,25.0,582.5,513.9,381.86
2016,10,20,14,0,882.0,74.0,0.9,25.0,555.0,454.21,333.57
2016,10,20,14,15,868.0,72.0,0.8,24.5,520.5,391.71,282.06
2016,10,20,14,30,854.0,70.0,0.7,24.0,486.0,329.58,229.47
2016,10,20,14,45,834.5,67.5,0.65,24.0,446.5,264.06,173.73
2016,10,20,15,0,815.0,65.0,0.6,24.0,407.0,201.66,121.84
2016,10,20,15,15,787.0,62.0,0.55,23.5,363.0,139.84,76.06
2016,10,20,15,30,759.0,59.0,0.5,23.0,319.0,81.34,44.57
2016,10,20,15,45,717.5,55.0,0.45,23.0,272.0,50.41,38.06
2016,10,20,16,0,676.0,51.0,0.4,23.0,225.0,46.72,34.85
2016,10,20,16,15,612.0,45.0,0.4,22.0,177.5,41.17,30.0
2016,10,20,16,30,548.0,39.0,0.4,21.0,130.0,35.67,25.0
2016,10,20,16,45,435.0,30.5,0.4,20.0,87.0,25.51,15.66
2016,10,20,17,0,322.0,22.0,0.4,19.0,44.0,18.32,4.26
2016,10,20,17,15,161.0,11.0,0.4,18.5,22.0,8.65,0.0
2016,10,20,17,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,6,45,197.5,13.5,0.75,14.5,32.5,194.26,0.0
2016,10,21,7,0,395.0,27.0,0.7,15.0,65.0,398.42,296.47
2016,10,21,7,15,489.0,35.0,0.75,15.5,109.5,499.87,394.38
2016,10,21,7,30,583.0,43.0,0.8,16.0,154.0,599.58,474.23
2016,10,21,7,45,639.0,48.0,0.85,16.5,201.0,675.19,531.76
2016,10,21,8,0,695.0,53.0,0.9,17.0,248.0,751.31,586.53
2016,10,21,8,15,731.5,57.0,0.9,17.5,294.0,807.54,623.98
2016,10,21,8,30,768.0,61.0,0.9,18.0,340.0,862.3,658.85
2016,10,21,8,45,793.0,64.0,0.95,18.5,382.5,902.35,683.41
2016,10,21,9,0,818.0,67.0,1.0,19.0,425.0,939.7,705.71
2016,10,21,9,15,836.0,69.0,0.9,19.5,463.0,953.42,709.33
2016,10,21,9,30,854.0,71.0,0.8,20.0,501.0,975.65,718.54
2016,10,21,9,45,864.5,74.0,0.75,20.5,532.5,988.03,722.18
2016,10,21,10,0,875.0,77.0,0.7,21.0,564.0,996.58,723.56
2016,10,21,10,15,884.0,78.5,0.65,21.5,589.5,997.78,720.48
2016,10,21,10,30,893.0,80.0,0.6,22.0,615.0,995.03,715.21
2016,10,21,10,45,899.0,81.0,0.55,22.5,633.0,984.72,705.49
2016,10,21,11,0,905.0,82.0,0.5,23.0,651.0,970.5,693.67
2016,10,21,11,15,908.0,82.5,0.45,23.0,661.5,948.99,678.9
2016,10,21,11,30,911.0,83.0,0.4,23.0,672.0,923.78,662.07
2016,10,21,11,45,780.5,130.5,0.4,23.5,637.0,840.19,608.08
2016,10,21,12,0,650.0,178.0,0.4,24.0,602.0,753.53,550.7
2016,10,21,12,15,625.0,184.5,0.45,24.0,589.5,708.33,521.57
2016,10,21,12,30,600.0,191.0,0.5,24.0,577.0,662.6,490.85
2016,10,21,12,45,606.0,184.0,0.55,24.0,567.5,626.61,466.62
2016,10,21,13,0,612.0,177.0,0.6,24.0,558.0,588.32,439.93
2016,10,21,13,15,741.5,131.0,0.7,23.5,577.0,586.16,440.0
2016,10,21,13,30,871.0,85.0,0.8,23.0,596.0,564.33,424.12
2016,10,21,13,45,859.5,83.5,0.9,23.0,568.5,505.67,378.82
2016,10,21,14,0,848.0,82.0,1.0,23.0,541.0,447.31,332.09
2016,10,21,14,15,832.5,80.0,1.1,23.0,507.0,385.21,280.78
2016,10,21,14,30,817.0,78.0,1.2,23.0,473.0,323.77,228.42
2016,10,21,14,45,718.0,88.5,1.35,23.0,414.5,250.89,169.57
2016,10,21,15,0,619.0,99.0,1.5,23.0,356.0,191.21,123.14
2016,10,21,15,15,584.5,95.0,1.4,22.5,316.5,139.33,84.61
2016,10,21,15,30,550.0,91.0,1.3,22.0,277.0,91.83,58.13
2016,10,21,15,45,590.0,73.5,1.25,21.5,246.0,58.77,45.53
2016,10,21,16,0,630.0,56.0,1.2,21.0,215.0,46.46,34.9
2016,10,21,16,15,561.5,49.0,1.15,20.0,168.5,40.67,29.78
2016,10,21,16,30,493.0,42.0,1.1,19.0,122.0,34.91,24.49
2016,10,21,16,45,378.5,32.5,1.1,18.5,81.0,26.92,16.78
2016,10,21,17,0,264.0,23.0,1.1,18.0,40.0,19.06,2.65
2016,10,21,17,15,132.0,11.5,1.1,17.5,20.0,9.05,0.0
2016,10,21,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,45,41.0,16.0,0.9,12.5,20.0,64.04,0.0
2016,10,22,7,0,82.0,32.0,0.9,13.0,40.0,136.48,100.18
2016,10,22,7,15,112.0,51.5,1.05,13.0,69.0,189.39,153.81
2016,10,22,7,30,142.0,71.0,1.2,13.0,98.0,242.39,200.99
2016,10,22,7,45,161.5,90.5,1.35,13.5,129.0,286.74,238.99
2016,10,22,8,0,181.0,110.0,1.5,14.0,160.0,331.2,275.82
2016,10,22,8,15,197.0,127.0,1.4,14.0,190.0,368.51,305.69
2016,10,22,8,30,213.0,144.0,1.3,14.0,220.0,405.71,334.5
2016,10,22,8,45,268.5,155.5,1.25,14.5,264.0,473.93,387.19
2016,10,22,9,0,324.0,167.0,1.2,15.0,308.0,542.88,438.33
2016,10,22,9,15,357.5,177.0,1.05,15.5,345.0,587.46,468.48
2016,10,22,9,30,391.0,187.0,0.9,16.0,382.0,630.96,496.9
2016,10,22,9,45,408.0,197.0,0.8,16.5,412.0,680.71,528.26
2016,10,22,10,0,425.0,207.0,0.7,17.0,442.0,703.73,540.53
2016,10,22,10,15,337.5,237.0,0.6,17.0,429.0,619.26,476.67
2016,10,22,10,30,250.0,267.0,0.5,17.0,416.0,558.5,429.81
2016,10,22,10,45,356.5,250.5,0.4,17.5,470.0,633.13,483.55
2016,10,22,11,0,463.0,234.0,0.3,18.0,524.0,725.88,545.18
2016,10,22,11,15,539.0,210.0,0.45,18.0,553.0,754.24,566.51
2016,10,22,11,30,615.0,186.0,0.6,18.0,582.0,785.02,590.11
2016,10,22,11,45,647.5,175.5,0.8,18.5,594.0,777.62,586.72
2016,10,22,12,0,680.0,165.0,1.0,19.0,606.0,765.34,580.05
2016,10,22,12,15,601.5,190.5,1.1,19.0,578.5,695.0,530.5
2016,10,22,12,30,523.0,216.0,1.2,19.0,551.0,622.31,478.74
2016,10,22,12,45,506.0,218.0,1.3,19.0,536.0,581.79,449.88
2016,10,22,13,0,489.0,220.0,1.4,19.0,521.0,541.14,419.88
2016,10,22,13,15,551.0,190.5,1.45,19.0,519.5,519.97,404.14
2016,10,22,13,30,613.0,161.0,1.5,19.0,518.0,497.54,386.0
2016,10,22,13,45,636.5,144.5,1.6,19.0,500.5,454.19,351.03
2016,10,22,14,0,660.0,128.0,1.7,19.0,483.0,407.19,311.78
2016,10,22,14,15,643.0,123.0,1.7,19.0,450.5,351.63,264.65
2016,10,22,14,30,626.0,118.0,1.7,19.0,418.0,297.35,217.66
2016,10,22,14,45,600.0,113.0,1.75,19.0,381.0,242.43,170.31
2016,10,22,15,0,574.0,108.0,1.8,19.0,344.0,190.4,126.58
2016,10,22,15,15,543.5,102.5,1.7,18.5,306.0,140.63,88.85
2016,10,22,15,30,513.0,97.0,1.6,18.0,268.0,91.8,59.93
2016,10,22,15,45,486.5,85.0,1.5,17.5,227.5,66.39,52.97
2016,10,22,16,0,460.0,73.0,1.4,17.0,187.0,57.92,45.55
2016,10,22,16,15,405.0,62.0,1.3,16.0,146.0,47.03,35.85
2016,10,22,16,30,350.0,51.0,1.2,15.0,105.0,38.78,28.24
2016,10,22,16,45,266.5,36.5,1.1,14.5,69.0,27.83,17.68
2016,10,22,17,0,183.0,22.0,1.0,14.0,33.0,18.05,0.0
2016,10,22,17,15,91.5,11.0,1.0,13.5,16.5,8.65,0.0
2016,10,22,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,6,45,178.5,14.0,0.85,10.5,30.0,144.44,0.0
2016,10,23,7,0,357.0,28.0,0.8,11.0,60.0,370.11,270.51
2016,10,23,7,15,459.0,36.5,0.9,11.5,104.0,477.65,382.94
2016,10,23,7,30,561.0,45.0,1.0,12.0,148.0,592.22,476.89
2016,10,23,7,45,620.0,51.5,1.15,12.5,195.5,670.55,539.04
2016,10,23,8,0,679.0,58.0,1.3,13.0,243.0,742.38,593.55
2016,10,23,8,15,528.5,89.5,1.3,13.0,249.5,662.59,534.63
2016,10,23,8,30,378.0,121.0,1.3,13.0,256.0,558.17,455.67
2016,10,23,8,45,430.5,128.0,1.3,13.5,299.5,622.39,504.32
2016,10,23,9,0,483.0,135.0,1.3,14.0,343.0,686.27,548.95
2016,10,23,9,15,542.5,133.0,1.35,14.0,385.5,744.71,589.94
2016,10,23,9,30,602.0,131.0,1.4,14.0,428.0,813.66,637.63
2016,10,23,9,45,740.0,106.0,1.45,14.5,495.0,920.89,709.25
2016,10,23,10,0,878.0,81.0,1.5,15.0,562.0,1003.82,761.77
2016,10,23,10,15,801.0,104.5,1.55,15.0,559.0,958.12,729.63
2016,10,23,10,30,724.0,128.0,1.6,15.0,556.0,903.81,693.05
2016,10,23,10,45,712.5,137.5,1.7,15.5,569.5,887.79,681.89
2016,10,23,11,0,701.0,147.0,1.8,16.0,583.0,868.59,668.08
2016,10,23,11,15,698.5,151.5,1.85,16.0,591.5,849.34,655.01
2016,10,23,11,30,696.0,156.0,1.9,16.0,600.0,827.1,639.89
2016,10,23,11,45,682.5,162.0,2.0,16.0,598.5,794.01,617.58
2016,10,23,12,0,669.0,168.0,2.1,16.0,597.0,758.87,592.9
2016,10,23,12,15,599.5,190.0,2.15,16.0,572.5,692.68,543.72
2016,10,23,12,30,530.0,212.0,2.2,16.0,548.0,623.61,491.96
2016,10,23,12,45,582.0,189.5,2.25,16.5,551.5,607.95,480.16
2016,10,23,13,0,634.0,167.0,2.3,17.0,555.0,593.3,467.89
2016,10,23,13,15,651.0,154.5,2.35,17.0,541.5,553.5,436.7
2016,10,23,13,30,668.0,142.0,2.4,17.0,528.0,510.5,402.17
2016,10,23,13,45,597.5,155.5,2.45,17.0,488.5,444.58,348.89
2016,10,23,14,0,527.0,169.0,2.5,17.0,449.0,379.88,296.03
2016,10,23,14,15,545.5,152.0,2.5,17.0,425.5,335.16,256.93
2016,10,23,14,30,564.0,135.0,2.5,17.0,402.0,292.34,218.02
2016,10,23,14,45,555.0,124.0,2.5,17.0,368.0,240.44,172.24
2016,10,23,15,0,546.0,113.0,2.5,17.0,334.0,189.49,128.33
2016,10,23,15,15,516.5,105.5,2.35,16.5,296.5,136.81,87.65
2016,10,23,15,30,487.0,98.0,2.2,16.0,259.0,91.35,60.65
2016,10,23,15,45,455.5,86.5,2.1,15.5,218.5,64.18,51.46
2016,10,23,16,0,424.0,75.0,2.0,15.0,178.0,56.16,44.34
2016,10,23,16,15,373.5,62.0,1.75,14.5,138.0,46.75,35.79
2016,10,23,16,30,323.0,49.0,1.5,14.0,98.0,37.19,26.9
2016,10,23,16,45,233.0,35.0,1.25,13.5,63.5,26.58,16.49
2016,10,23,17,0,143.0,21.0,1.0,13.0,29.0,15.97,0.0
2016,10,23,17,15,71.5,10.5,1.0,13.0,14.5,8.26,0.0
2016,10,23,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,11.5,2.4,13.5,11.5,9.05,0.0
2016,10,24,7,0,0.0,23.0,2.6,14.0,23.0,18.31,7.65
2016,10,24,7,15,0.0,42.0,2.7,14.0,42.0,39.74,27.3
2016,10,24,7,30,0.0,61.0,2.8,14.0,61.0,58.93,44.19
2016,10,24,7,45,8.0,79.5,2.9,14.0,82.0,83.48,65.84
2016,10,24,8,0,16.0,98.0,3.0,14.0,103.0,108.01,87.27
2016,10,24,8,15,23.0,115.5,3.05,14.0,123.5,130.4,106.55
2016,10,24,8,30,30.0,133.0,3.1,14.0,144.0,170.96,140.7
2016,10,24,8,45,113.0,156.0,3.2,14.5,203.0,299.52,249.29
2016,10,24,9,0,196.0,179.0,3.3,15.0,262.0,409.02,338.63
2016,10,24,9,15,226.5,193.0,3.3,15.0,297.5,453.55,373.39
2016,10,24,9,30,257.0,207.0,3.3,15.0,333.0,521.54,425.63
2016,10,24,9,45,150.0,215.0,3.35,15.0,290.0,393.42,321.21
2016,10,24,10,0,43.0,223.0,3.4,15.0,247.0,265.99,215.39
2016,10,24,10,15,21.5,145.5,3.45,15.0,157.5,153.47,123.27
2016,10,24,10,30,0.0,68.0,3.5,15.0,68.0,52.26,38.33
2016,10,24,10,45,15.5,156.5,3.6,15.5,166.0,142.07,113.35
2016,10,24,11,0,31.0,245.0,3.7,16.0,264.0,261.26,209.73
2016,10,24,11,15,26.0,241.0,3.75,16.0,257.0,228.4,182.78
2016,10,24,11,30,21.0,237.0,3.8,16.0,250.0,217.63,173.87
2016,10,24,11,45,10.5,188.0,3.9,16.0,194.5,161.64,128.22
2016,10,24,12,0,0.0,139.0,4.0,16.0,139.0,109.64,85.41
2016,10,24,12,15,0.0,111.5,4.0,16.0,111.5,86.68,66.56
2016,10,24,12,30,0.0,84.0,4.0,16.0,84.0,64.7,48.41
2016,10,24,12,45,0.0,72.5,4.05,16.0,72.5,55.78,41.03
2016,10,24,13,0,0.0,61.0,4.1,16.0,61.0,46.87,33.65
2016,10,24,13,15,0.0,36.0,4.1,16.0,36.0,27.58,17.55
2016,10,24,13,30,0.0,11.0,4.1,16.0,11.0,8.4,1.43
2016,10,24,13,45,22.0,113.5,4.1,16.0,125.0,101.84,79.73
2016,10,24,14,0,44.0,216.0,4.1,16.0,239.0,192.3,153.78
2016,10,24,14,15,22.0,112.5,4.0,16.0,124.0,96.96,75.39
2016,10,24,14,30,0.0,9.0,3.9,16.0,9.0,6.86,0.16
2016,10,24,14,45,0.0,60.0,3.8,16.0,60.0,45.98,33.41
2016,10,24,15,0,0.0,111.0,3.7,16.0,111.0,83.98,65.53
2016,10,24,15,15,0.0,97.5,3.5,15.5,97.5,73.47,56.88
2016,10,24,15,30,0.0,84.0,3.3,15.0,84.0,63.12,48.29
2016,10,24,15,45,0.0,70.5,3.15,15.0,70.5,53.09,41.76
2016,10,24,16,0,0.0,57.0,3.0,15.0,57.0,43.21,32.85
2016,10,24,16,15,0.0,43.5,2.95,14.5,43.5,33.24,23.82
2016,10,24,16,30,0.0,30.0,2.9,14.0,30.0,22.9,14.37
2016,10,24,16,45,0.0,19.0,2.85,14.0,19.0,14.47,6.22
2016,10,24,17,0,0.0,8.0,2.8,14.0,8.0,6.07,0.0
2016,10,24,17,15,0.0,4.0,2.85,14.0,4.0,3.15,0.0
2016,10,24,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.0,2.25,14.0,3.0,2.36,0.0
2016,10,25,7,0,0.0,6.0,2.3,14.0,6.0,4.54,0.0
2016,10,25,7,15,0.0,12.0,2.4,14.0,12.0,9.1,1.88
2016,10,25,7,30,0.0,18.0,2.5,14.0,18.0,13.68,5.95
2016,10,25,7,45,0.0,24.0,2.65,14.5,24.0,18.26,9.97
2016,10,25,8,0,0.0,30.0,2.8,15.0,30.0,22.86,13.95
2016,10,25,8,15,0.0,36.5,2.8,15.0,36.5,27.85,18.26
2016,10,25,8,30,0.0,43.0,2.8,15.0,43.0,32.85,22.52
2016,10,25,8,45,0.0,43.5,2.85,15.5,43.5,33.24,22.76
2016,10,25,9,0,0.0,44.0,2.9,16.0,44.0,33.64,22.99
2016,10,25,9,15,0.0,50.0,2.95,16.0,50.0,38.27,26.84
2016,10,25,9,30,0.0,56.0,3.0,16.0,56.0,42.92,30.68
2016,10,25,9,45,0.0,54.0,3.05,16.0,54.0,41.39,29.33
2016,10,25,10,0,0.0,52.0,3.1,16.0,52.0,39.87,27.98
2016,10,25,10,15,0.0,70.5,3.2,16.0,70.5,54.17,39.91
2016,10,25,10,30,0.0,89.0,3.3,16.0,89.0,68.53,51.8
2016,10,25,10,45,0.0,109.5,3.45,16.5,109.5,85.62,65.77
2016,10,25,11,0,0.0,130.0,3.6,17.0,130.0,103.05,79.9
2016,10,25,11,15,0.0,99.5,3.6,17.0,99.5,77.04,58.42
2016,10,25,11,30,0.0,69.0,3.6,17.0,69.0,53.08,38.59
2016,10,25,11,45,0.0,69.5,3.6,17.0,69.5,53.47,38.92
2016,10,25,12,0,0.0,70.0,3.6,17.0,70.0,53.85,39.23
2016,10,25,12,15,0.0,57.5,3.55,17.0,57.5,44.19,31.22
2016,10,25,12,30,0.0,45.0,3.5,17.0,45.0,34.54,23.21
2016,10,25,12,45,0.0,83.5,3.5,17.0,83.5,64.3,47.96
2016,10,25,13,0,0.0,122.0,3.5,17.0,122.0,94.92,73.28
2016,10,25,13,15,0.0,117.5,3.45,17.0,117.5,91.17,70.25
2016,10,25,13,30,0.0,113.0,3.4,17.0,113.0,87.46,67.29
2016,10,25,13,45,0.0,118.0,3.35,17.0,118.0,91.27,70.56
2016,10,25,14,0,0.0,123.0,3.3,17.0,123.0,94.97,73.75
2016,10,25,14,15,30.0,158.0,3.15,17.0,172.0,135.86,107.14
2016,10,25,14,30,60.0,193.0,3.0,17.0,221.0,167.79,132.32
2016,10,25,14,45,57.5,176.5,2.95,17.0,201.5,147.87,115.74
2016,10,25,15,0,55.0,160.0,2.9,17.0,182.0,128.6,99.85
2016,10,25,15,15,50.5,142.0,2.7,17.0,160.5,108.75,83.84
2016,10,25,15,30,46.0,124.0,2.5,17.0,139.0,89.89,69.26
2016,10,25,15,45,38.5,105.5,2.35,17.0,116.5,74.4,60.09
2016,10,25,16,0,31.0,87.0,2.2,17.0,94.0,61.98,49.01
2016,10,25,16,15,19.0,68.0,1.95,16.5,72.0,49.01,37.36
2016,10,25,16,30,7.0,49.0,1.7,16.0,50.0,35.98,25.46
2016,10,25,16,45,3.5,31.0,1.5,16.0,31.5,23.09,12.86
2016,10,25,17,0,0.0,13.0,1.3,16.0,13.0,9.91,0.0
2016,10,25,17,15,0.0,6.5,1.25,15.5,6.5,5.11,0.0
2016,10,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,45,153.5,12.5,0.9,13.5,25.0,124.59,0.0
2016,10,26,7,0,307.0,25.0,0.9,14.0,50.0,321.43,208.95
2016,10,26,7,15,414.0,34.0,1.0,14.0,91.5,437.63,346.96
2016,10,26,7,30,521.0,43.0,1.1,14.0,133.0,555.14,445.31
2016,10,26,7,45,585.0,49.0,1.25,14.5,179.0,635.66,509.77
2016,10,26,8,0,649.0,55.0,1.4,15.0,225.0,710.27,566.87
2016,10,26,8,15,689.5,59.5,1.55,15.0,270.0,769.84,611.68
2016,10,26,8,30,730.0,64.0,1.7,15.0,315.0,828.13,654.1
2016,10,26,8,45,759.0,67.0,1.85,15.5,357.0,871.35,683.46
2016,10,26,9,0,788.0,70.0,2.0,16.0,399.0,912.04,710.44
2016,10,26,9,15,807.5,72.5,2.15,16.5,436.0,939.58,727.86
2016,10,26,9,30,827.0,75.0,2.3,17.0,473.0,963.79,742.9
2016,10,26,9,45,845.5,75.0,2.45,17.5,505.5,980.02,752.42
2016,10,26,10,0,864.0,75.0,2.6,18.0,538.0,980.34,751.17
2016,10,26,10,15,873.5,76.5,2.7,18.0,562.5,982.02,752.04
2016,10,26,10,30,883.0,78.0,2.8,18.0,587.0,979.82,750.39
2016,10,26,10,45,887.0,79.5,2.9,18.5,604.5,968.34,741.12
2016,10,26,11,0,891.0,81.0,3.0,19.0,622.0,953.06,729.47
2016,10,26,11,15,894.0,81.5,3.05,19.0,632.0,931.9,714.89
2016,10,26,11,30,897.0,82.0,3.1,19.0,642.0,907.14,697.91
2016,10,26,11,45,895.5,83.0,3.15,19.0,644.5,875.52,676.19
2016,10,26,12,0,894.0,84.0,3.2,19.0,647.0,840.76,652.22
2016,10,26,12,15,893.0,84.0,3.2,19.0,642.0,802.29,625.23
2016,10,26,12,30,892.0,84.0,3.2,19.0,637.0,760.99,596.08
2016,10,26,12,45,883.5,85.5,3.25,19.5,623.5,713.35,560.34
2016,10,26,13,0,875.0,87.0,3.3,20.0,610.0,663.87,521.24
2016,10,26,13,15,869.0,85.5,3.3,19.5,590.5,611.33,480.73
2016,10,26,13,30,863.0,84.0,3.3,19.0,571.0,557.31,437.73
2016,10,26,13,45,849.5,83.5,3.3,19.0,543.5,501.21,390.85
2016,10,26,14,0,836.0,83.0,3.3,19.0,516.0,442.08,340.28
2016,10,26,14,15,820.5,81.0,3.2,18.5,482.5,380.95,287.23
2016,10,26,14,30,805.0,79.0,3.1,18.0,449.0,320.51,233.52
2016,10,26,14,45,780.5,76.5,3.05,18.0,409.5,258.43,178.19
2016,10,26,15,0,756.0,74.0,3.0,18.0,370.0,198.73,126.57
2016,10,26,15,15,723.5,70.0,2.85,17.5,327.0,139.56,81.07
2016,10,26,15,30,691.0,66.0,2.7,17.0,284.0,80.31,46.4
2016,10,26,15,45,640.5,61.0,2.55,17.0,238.0,50.23,38.86
2016,10,26,16,0,590.0,56.0,2.4,17.0,192.0,46.21,35.17
2016,10,26,16,15,511.5,48.5,2.0,16.5,146.5,40.04,29.49
2016,10,26,16,30,433.0,41.0,1.6,16.0,101.0,33.95,23.65
2016,10,26,16,45,216.5,33.0,1.25,15.5,63.0,25.03,14.04
2016,10,26,17,0,0.0,25.0,0.9,15.0,25.0,17.72,0.0
2016,10,26,17,15,0.0,12.5,0.85,14.5,12.5,9.83,0.0
2016,10,26,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,8.0,12.5,1.1,13.5,13.5,15.82,0.0
2016,10,27,7,0,16.0,25.0,1.2,14.0,27.0,42.66,21.63
2016,10,27,7,15,47.0,43.5,1.4,14.0,51.0,109.11,85.11
2016,10,27,7,30,78.0,62.0,1.6,14.0,75.0,158.77,129.76
2016,10,27,7,45,90.5,81.5,1.85,14.5,101.0,194.45,160.98
2016,10,27,8,0,103.0,101.0,2.1,15.0,127.0,229.79,191.11
2016,10,27,8,15,112.0,119.5,2.15,15.0,153.5,260.01,216.38
2016,10,27,8,30,121.0,138.0,2.2,15.0,180.0,290.0,240.86
2016,10,27,8,45,63.5,140.5,2.25,15.5,163.0,209.85,172.67
2016,10,27,9,0,6.0,143.0,2.3,16.0,146.0,132.86,106.25
2016,10,27,9,15,25.0,168.0,2.3,16.0,180.5,176.36,142.87
2016,10,27,9,30,44.0,193.0,2.3,16.0,215.0,242.52,196.93
2016,10,27,9,45,41.0,203.5,2.3,16.0,225.0,247.22,199.89
2016,10,27,10,0,38.0,214.0,2.3,16.0,235.0,251.97,203.1
2016,10,27,10,15,38.0,223.5,2.25,16.0,245.0,258.5,207.86
2016,10,27,10,30,38.0,233.0,2.2,16.0,255.0,264.96,212.56
2016,10,27,10,45,45.5,245.5,2.2,16.5,273.0,282.01,225.59
2016,10,27,11,0,53.0,258.0,2.2,17.0,291.0,298.45,237.97
2016,10,27,11,15,28.0,220.5,2.25,17.0,238.0,229.54,182.51
2016,10,27,11,30,3.0,183.0,2.3,17.0,185.0,152.01,119.48
2016,10,27,11,45,3.5,183.5,2.35,17.0,186.0,152.04,119.65
2016,10,27,12,0,4.0,184.0,2.4,17.0,187.0,152.07,119.69
2016,10,27,12,15,2.0,143.0,2.35,16.5,144.5,114.48,89.28
2016,10,27,12,30,0.0,102.0,2.3,16.0,102.0,78.93,60.21
2016,10,27,12,45,0.5,136.0,2.25,16.0,136.0,106.94,83.41
2016,10,27,13,0,1.0,170.0,2.2,16.0,170.0,135.16,106.56
2016,10,27,13,15,0.5,147.0,2.05,16.0,147.0,115.39,90.42
2016,10,27,13,30,0.0,124.0,1.9,16.0,124.0,96.26,74.8
2016,10,27,13,45,0.0,96.0,1.75,16.0,96.0,73.98,56.47
2016,10,27,14,0,0.0,68.0,1.6,16.0,68.0,52.2,38.4
2016,10,27,14,15,10.0,118.5,1.5,16.0,123.5,94.85,73.97
2016,10,27,14,30,20.0,169.0,1.4,16.0,179.0,135.1,106.93
2016,10,27,14,45,10.0,116.5,1.3,16.0,121.5,91.14,70.85
2016,10,27,15,0,0.0,64.0,1.2,16.0,64.0,49.06,36.09
2016,10,27,15,15,0.0,56.5,1.15,16.0,56.5,43.26,31.28
2016,10,27,15,30,0.0,49.0,1.1,16.0,49.0,37.47,26.39
2016,10,27,15,45,0.0,40.5,1.05,16.0,40.5,30.93,21.96
2016,10,27,16,0,0.0,32.0,1.0,16.0,32.0,24.4,16.06
2016,10,27,16,15,0.0,24.0,0.85,15.5,24.0,18.27,10.49
2016,10,27,16,30,0.0,16.0,0.7,15.0,16.0,12.15,4.89
2016,10,27,16,45,0.0,9.5,0.6,15.0,9.5,7.2,0.0
2016,10,27,17,0,0.0,3.0,0.5,15.0,3.0,2.36,0.0
2016,10,27,17,15,0.0,1.5,0.45,15.0,1.5,1.18,0.0
2016,10,27,17,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,8.0,0.45,14.0,8.0,6.29,0.0
2016,10,28,7,0,0.0,16.0,0.4,14.0,16.0,12.19,1.4
2016,10,28,7,15,0.0,31.5,0.4,14.0,31.5,26.03,15.72
2016,10,28,7,30,0.0,47.0,0.4,14.0,47.0,41.1,29.09
2016,10,28,7,45,0.0,64.5,0.4,14.5,64.5,58.11,43.83
2016,10,28,8,0,0.0,82.0,0.4,15.0,82.0,74.52,57.83
2016,10,28,8,15,1.5,99.0,0.5,15.0,99.5,91.38,72.16
2016,10,28,8,30,3.0,116.0,0.6,15.0,117.0,108.14,86.2
2016,10,28,8,45,126.5,141.0,0.7,15.5,192.5,294.44,242.49
2016,10,28,9,0,250.0,166.0,0.8,16.0,268.0,470.54,380.08
2016,10,28,9,15,125.0,108.0,1.0,16.0,159.0,243.59,199.74
2016,10,28,9,30,0.0,50.0,1.2,16.0,50.0,38.28,26.67
2016,10,28,9,45,0.0,70.0,1.4,16.0,70.0,53.74,39.77
2016,10,28,10,0,0.0,90.0,1.6,16.0,90.0,69.48,52.82
2016,10,28,10,15,2.0,135.0,1.75,16.0,136.5,111.27,87.42
2016,10,28,10,30,4.0,180.0,1.9,16.0,183.0,154.97,123.05
2016,10,28,10,45,2.0,146.5,2.1,16.5,148.0,120.37,94.33
2016,10,28,11,0,0.0,113.0,2.3,17.0,113.0,88.54,67.96
2016,10,28,11,15,0.0,115.0,2.4,17.0,115.0,90.09,69.22
2016,10,28,11,30,0.0,117.0,2.5,17.0,117.0,91.63,70.45
2016,10,28,11,45,0.0,80.5,2.7,17.0,80.5,61.97,45.98
2016,10,28,12,0,0.0,44.0,2.9,17.0,44.0,33.76,22.57
2016,10,28,12,15,5.0,125.0,2.95,17.0,128.5,101.8,79.06
2016,10,28,12,30,10.0,206.0,3.0,17.0,213.0,174.27,138.12
2016,10,28,12,45,28.5,226.5,3.05,17.0,244.5,215.91,172.01
2016,10,28,13,0,47.0,247.0,3.1,17.0,276.0,243.22,194.12
2016,10,28,13,15,23.5,205.5,3.1,17.0,220.0,177.75,141.14
2016,10,28,13,30,0.0,164.0,3.1,17.0,164.0,128.63,101.11
2016,10,28,13,45,0.0,115.5,3.15,17.0,115.5,89.35,69.0
2016,10,28,14,0,0.0,67.0,3.2,17.0,67.0,51.42,37.59
2016,10,28,14,15,0.0,48.5,3.15,17.0,48.5,37.13,25.7
2016,10,28,14,30,0.0,30.0,3.1,17.0,30.0,22.91,13.75
2016,10,28,14,45,0.0,24.0,3.05,17.0,24.0,18.3,9.89
2016,10,28,15,0,0.0,18.0,3.0,17.0,18.0,13.7,6.01
2016,10,28,15,15,0.0,16.0,2.8,16.5,16.0,12.17,4.74
2016,10,28,15,30,0.0,14.0,2.6,16.0,14.0,10.64,3.46
2016,10,28,15,45,0.0,11.5,2.4,15.5,11.5,8.73,2.16
2016,10,28,16,0,0.0,9.0,2.2,15.0,9.0,6.82,0.43
2016,10,28,16,15,0.0,6.5,1.85,14.5,6.5,4.92,0.0
2016,10,28,16,30,0.0,4.0,1.5,14.0,4.0,3.02,0.0
2016,10,28,16,45,0.0,2.5,1.2,13.5,2.5,1.89,0.0
2016,10,28,17,0,0.0,1.0,0.9,13.0,1.0,0.79,0.0
2016,10,28,17,15,0.0,0.5,0.85,13.0,0.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,6,45,97.0,12.5,0.9,13.5,19.0,82.33,0.0
2016,10,29,7,0,194.0,25.0,1.0,14.0,38.0,225.41,110.56
2016,10,29,7,15,306.0,36.5,1.2,14.0,77.0,350.61,277.81
2016,10,29,7,30,418.0,48.0,1.4,14.0,116.0,471.69,382.54
2016,10,29,7,45,494.0,55.0,1.6,14.5,160.5,561.96,456.5
2016,10,29,8,0,570.0,62.0,1.8,15.0,205.0,654.33,528.86
2016,10,29,8,15,616.0,67.5,1.9,15.0,248.5,717.79,577.17
2016,10,29,8,30,662.0,73.0,2.0,15.0,292.0,780.62,623.44
2016,10,29,8,45,337.5,109.5,2.1,15.5,222.0,506.99,415.19
2016,10,29,9,0,13.0,146.0,2.2,16.0,152.0,144.38,115.56
2016,10,29,9,15,6.5,112.5,2.3,16.0,115.5,98.83,77.98
2016,10,29,9,30,0.0,79.0,2.4,16.0,79.0,60.7,45.66
2016,10,29,9,45,166.5,146.0,2.55,16.5,233.0,349.25,287.44
2016,10,29,10,0,333.0,213.0,2.7,17.0,387.0,595.64,478.65
2016,10,29,10,15,307.0,229.0,2.85,17.0,395.5,581.37,464.92
2016,10,29,10,30,281.0,245.0,3.0,17.0,404.0,565.8,451.96
2016,10,29,10,45,237.5,259.5,3.2,17.5,396.5,507.66,405.99
2016,10,29,11,0,194.0,274.0,3.4,18.0,389.0,473.3,377.66
2016,10,29,11,15,115.5,262.0,3.45,18.0,331.0,377.42,301.26
2016,10,29,11,30,37.0,250.0,3.5,18.0,273.0,266.36,211.68
2016,10,29,11,45,33.0,246.5,3.55,18.0,267.0,254.9,202.66
2016,10,29,12,0,29.0,243.0,3.6,18.0,261.0,243.96,193.8
2016,10,29,12,15,29.0,241.0,3.55,18.0,259.0,238.12,189.13
2016,10,29,12,30,29.0,239.0,3.5,18.0,257.0,232.34,184.51
2016,10,29,12,45,28.5,234.0,3.45,18.0,251.5,223.37,177.35
2016,10,29,13,0,28.0,229.0,3.4,18.0,246.0,203.3,161.32
2016,10,29,13,15,58.0,237.0,3.35,18.0,270.0,235.74,187.77
2016,10,29,13,30,88.0,245.0,3.3,18.0,294.0,253.15,201.65
2016,10,29,13,45,88.5,233.0,3.25,18.0,280.0,234.9,186.71
2016,10,29,14,0,89.0,221.0,3.2,18.0,266.0,216.75,171.77
2016,10,29,14,15,88.5,205.5,3.1,18.0,248.0,195.49,154.14
2016,10,29,14,30,88.0,190.0,3.0,18.0,230.0,174.59,136.65
2016,10,29,14,45,44.0,157.0,2.9,18.0,177.0,130.8,101.89
2016,10,29,15,0,0.0,124.0,2.8,18.0,124.0,93.25,72.7
2016,10,29,15,15,0.0,109.0,2.6,17.5,109.0,81.29,62.99
2016,10,29,15,30,0.0,94.0,2.4,17.0,94.0,69.53,53.28
2016,10,29,15,45,0.0,78.0,2.2,17.0,78.0,57.68,45.38
2016,10,29,16,0,0.0,62.0,2.0,17.0,62.0,46.22,35.1
2016,10,29,16,15,0.0,46.5,1.7,16.0,46.5,34.99,25.02
2016,10,29,16,30,0.0,31.0,1.4,15.0,31.0,23.64,14.66
2016,10,29,16,45,0.0,18.5,1.15,14.5,18.5,14.11,4.37
2016,10,29,17,0,0.0,6.0,0.9,14.0,6.0,4.72,0.0
2016,10,29,17,15,0.0,3.0,0.85,14.0,3.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
