Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,3.5,2.6,14.0,3.5,2.75,0.0
2016,10,30,7,0,0.0,7.0,2.8,14.0,7.0,5.3,0.0
2016,10,30,7,15,0.0,15.5,2.85,14.0,15.5,11.78,3.88
2016,10,30,7,30,0.0,24.0,2.9,14.0,24.0,18.28,9.74
2016,10,30,7,45,0.0,33.5,3.0,14.5,33.5,25.56,16.12
2016,10,30,8,0,0.0,43.0,3.1,15.0,43.0,32.86,22.46
2016,10,30,8,15,0.0,53.0,3.2,15.0,53.0,40.57,29.11
2016,10,30,8,30,0.0,63.0,3.3,15.0,63.0,48.29,35.7
2016,10,30,8,45,0.0,71.5,3.45,15.0,71.5,55.08,41.42
2016,10,30,9,0,0.0,80.0,3.6,15.0,80.0,62.22,47.39
2016,10,30,9,15,0.0,78.0,3.7,15.0,78.0,59.91,45.33
2016,10,30,9,30,0.0,76.0,3.8,15.0,76.0,58.37,43.92
2016,10,30,9,45,0.5,119.0,3.95,15.5,119.5,96.8,75.97
2016,10,30,10,0,1.0,162.0,4.1,16.0,163.0,138.07,109.83
2016,10,30,10,15,0.5,125.5,4.25,16.0,126.0,101.27,79.18
2016,10,30,10,30,0.0,89.0,4.4,16.0,89.0,68.51,51.85
2016,10,30,10,45,0.0,50.5,4.55,16.0,50.5,38.74,26.92
2016,10,30,11,0,0.0,12.0,4.7,16.0,12.0,9.17,2.07
2016,10,30,11,15,395.5,68.0,4.8,16.0,307.5,466.1,386.28
2016,10,30,11,30,791.0,124.0,4.9,16.0,603.0,867.69,692.65
2016,10,30,11,45,794.5,123.0,5.0,16.5,606.5,840.32,669.19
2016,10,30,12,0,798.0,122.0,5.1,17.0,610.0,809.76,646.04
2016,10,30,12,15,795.5,122.0,5.05,17.0,604.5,772.41,618.3
2016,10,30,12,30,793.0,122.0,5.0,17.0,599.0,732.58,587.87
2016,10,30,12,45,786.0,121.5,5.0,17.0,586.0,689.97,554.23
2016,10,30,13,0,779.0,121.0,5.0,17.0,573.0,641.98,515.91
2016,10,30,13,15,769.5,119.0,4.9,17.0,552.5,589.6,473.12
2016,10,30,13,30,760.0,117.0,4.8,17.0,532.0,536.37,428.71
2016,10,30,13,45,746.0,114.5,4.75,17.0,505.0,479.89,380.82
2016,10,30,14,0,732.0,112.0,4.7,17.0,478.0,423.58,331.89
2016,10,30,14,15,712.0,108.5,4.55,16.5,444.5,364.66,280.29
2016,10,30,14,30,692.0,105.0,4.4,16.0,411.0,307.2,229.0
2016,10,30,14,45,675.0,98.0,4.25,16.0,374.5,249.29,176.8
2016,10,30,15,0,658.0,91.0,4.1,16.0,338.0,193.12,127.59
2016,10,30,15,15,618.5,86.0,3.85,15.5,295.5,137.96,84.86
2016,10,30,15,30,579.0,81.0,3.6,15.0,253.0,87.79,55.34
2016,10,30,15,45,541.5,71.0,3.4,15.0,211.0,57.01,45.13
2016,10,30,16,0,504.0,61.0,3.2,15.0,169.0,49.56,38.31
2016,10,30,16,15,415.0,51.5,3.0,14.5,126.0,42.0,31.27
2016,10,30,16,30,326.0,42.0,2.8,14.0,83.0,34.49,23.91
2016,10,30,16,45,163.0,29.0,2.6,14.0,49.5,21.9,8.99
2016,10,30,17,0,0.0,16.0,2.4,14.0,16.0,12.59,0.0
2016,10,30,17,15,0.0,8.0,2.35,14.0,8.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,8.5,1.05,12.0,8.5,6.69,0.0
2016,10,31,7,0,0.0,17.0,1.1,12.0,17.0,12.98,0.0
2016,10,31,7,15,6.5,35.5,1.2,12.5,36.5,40.88,27.63
2016,10,31,7,30,13.0,54.0,1.3,13.0,56.0,65.94,50.33
2016,10,31,7,45,24.0,73.0,1.45,13.5,78.0,107.56,86.49
2016,10,31,8,0,35.0,92.0,1.6,14.0,100.0,138.28,113.13
2016,10,31,8,15,42.0,110.5,1.7,14.0,122.5,164.34,135.45
2016,10,31,8,30,49.0,129.0,1.8,14.0,145.0,190.34,157.31
2016,10,31,8,45,56.0,145.5,1.9,14.0,166.0,213.25,176.28
2016,10,31,9,0,63.0,162.0,2.0,14.0,187.0,236.23,195.02
2016,10,31,9,15,48.0,171.0,2.05,14.0,191.5,226.71,186.11
2016,10,31,9,30,33.0,180.0,2.1,14.0,196.0,217.49,177.53
2016,10,31,9,45,32.0,191.0,2.15,14.5,207.0,225.14,183.01
2016,10,31,10,0,31.0,202.0,2.2,15.0,218.0,232.82,188.44
2016,10,31,10,15,124.0,225.5,2.25,15.0,294.0,372.13,302.52
2016,10,31,10,30,217.0,249.0,2.3,15.0,370.0,485.38,391.96
2016,10,31,10,45,131.0,246.5,2.4,15.0,320.5,390.51,314.96
2016,10,31,11,0,45.0,244.0,2.5,15.0,271.0,277.34,222.98
2016,10,31,11,15,59.0,256.0,2.55,15.0,291.5,298.89,240.78
2016,10,31,11,30,73.0,268.0,2.6,15.0,312.0,319.26,257.08
2016,10,31,11,45,72.5,269.5,2.7,15.5,313.5,314.38,252.55
2016,10,31,12,0,72.0,271.0,2.8,16.0,315.0,309.43,248.09
2016,10,31,12,15,42.5,240.5,2.85,16.0,266.5,248.99,199.32
2016,10,31,12,30,13.0,210.0,2.9,16.0,218.0,180.61,143.69
2016,10,31,12,45,19.0,216.0,2.95,16.0,227.0,188.53,150.46
2016,10,31,13,0,25.0,222.0,3.0,16.0,236.0,195.7,156.42
2016,10,31,13,15,24.0,214.5,3.05,16.0,227.5,186.25,148.79
2016,10,31,13,30,23.0,207.0,3.1,16.0,219.0,176.99,141.34
2016,10,31,13,45,11.5,118.0,3.15,16.0,124.0,96.94,75.62
2016,10,31,14,0,0.0,29.0,3.2,16.0,29.0,22.16,13.12
2016,10,31,14,15,0.0,27.0,3.2,15.5,27.0,20.61,11.89
2016,10,31,14,30,0.0,25.0,3.2,15.0,25.0,19.07,10.65
2016,10,31,14,45,0.0,49.5,3.2,15.0,49.5,37.87,26.72
2016,10,31,15,0,0.0,74.0,3.2,15.0,74.0,56.72,42.81
2016,10,31,15,15,0.0,64.5,3.1,15.0,64.5,49.45,36.68
2016,10,31,15,30,0.0,55.0,3.0,15.0,55.0,42.11,30.43
2016,10,31,15,45,0.0,45.0,2.9,15.0,45.0,34.4,25.08
2016,10,31,16,0,0.0,35.0,2.8,15.0,35.0,26.71,18.09
2016,10,31,16,15,0.0,26.0,2.7,14.5,26.0,19.81,11.78
2016,10,31,16,30,0.0,17.0,2.6,14.0,17.0,12.92,5.4
2016,10,31,16,45,0.0,10.0,2.55,14.0,10.0,7.59,0.0
2016,10,31,17,0,0.0,3.0,2.5,14.0,3.0,2.36,0.0
2016,10,31,17,15,0.0,1.5,2.55,14.0,1.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,45,93.0,11.0,0.9,11.5,16.5,78.11,0.0
2016,11,1,7,0,186.0,22.0,0.9,12.0,33.0,208.66,29.47
2016,11,1,7,15,312.0,33.5,1.0,12.0,72.0,352.29,274.55
2016,11,1,7,30,438.0,45.0,1.1,12.0,111.0,484.95,392.15
2016,11,1,7,45,516.0,52.0,1.25,12.5,155.5,577.27,468.08
2016,11,1,8,0,594.0,59.0,1.4,13.0,200.0,671.77,542.04
2016,11,1,8,15,642.0,64.0,1.45,13.0,244.5,736.77,591.18
2016,11,1,8,30,690.0,69.0,1.5,13.0,289.0,801.12,638.01
2016,11,1,8,45,723.5,72.5,1.55,13.5,331.0,840.42,664.17
2016,11,1,9,0,757.0,76.0,1.6,14.0,373.0,885.77,693.95
2016,11,1,9,15,779.5,79.0,1.55,14.5,410.5,916.67,711.56
2016,11,1,9,30,802.0,82.0,1.5,15.0,448.0,944.29,726.62
2016,11,1,9,45,818.0,84.0,1.45,15.5,479.5,960.59,733.77
2016,11,1,10,0,834.0,86.0,1.4,16.0,511.0,973.16,738.5
2016,11,1,10,15,845.0,87.5,1.3,16.0,536.0,976.26,737.54
2016,11,1,10,30,856.0,89.0,1.2,16.0,561.0,975.45,734.19
2016,11,1,10,45,646.0,154.5,1.1,16.0,517.5,838.37,639.73
2016,11,1,11,0,436.0,220.0,1.0,16.0,474.0,684.65,529.14
2016,11,1,11,15,431.0,226.0,0.9,16.0,480.5,670.31,518.77
2016,11,1,11,30,426.0,232.0,0.8,16.0,487.0,654.09,505.5
2016,11,1,11,45,249.0,249.5,0.75,16.5,399.0,482.78,376.75
2016,11,1,12,0,72.0,267.0,0.7,17.0,311.0,305.73,239.72
2016,11,1,12,15,71.0,265.0,0.65,17.0,308.0,296.71,233.7
2016,11,1,12,30,70.0,263.0,0.6,17.0,305.0,287.74,226.58
2016,11,1,12,45,137.0,261.5,0.55,17.0,340.5,340.14,267.8
2016,11,1,13,0,204.0,260.0,0.5,17.0,376.0,370.52,290.81
2016,11,1,13,15,201.0,251.5,0.45,17.0,363.0,345.76,270.96
2016,11,1,13,30,198.0,243.0,0.4,17.0,350.0,321.09,251.42
2016,11,1,13,45,510.0,163.5,0.4,17.0,418.5,404.27,313.2
2016,11,1,14,0,822.0,84.0,0.4,17.0,487.0,436.9,330.53
2016,11,1,14,15,803.5,81.5,0.4,17.0,453.0,375.42,278.11
2016,11,1,14,30,785.0,79.0,0.4,17.0,419.0,315.03,226.15
2016,11,1,14,45,757.0,76.5,0.4,17.0,379.5,253.73,173.3
2016,11,1,15,0,729.0,74.0,0.4,17.0,340.0,195.27,124.0
2016,11,1,15,15,692.0,69.5,0.4,16.5,297.5,133.84,77.23
2016,11,1,15,30,655.0,65.0,0.4,16.0,255.0,79.84,46.13
2016,11,1,15,45,601.5,59.0,0.4,16.0,210.5,48.47,37.41
2016,11,1,16,0,548.0,53.0,0.4,16.0,166.0,43.7,33.01
2016,11,1,16,15,459.0,44.5,0.5,15.5,122.5,36.7,26.48
2016,11,1,16,30,370.0,36.0,0.6,15.0,79.0,29.78,19.6
2016,11,1,16,45,223.5,23.5,0.7,14.5,45.5,19.31,4.95
2016,11,1,17,0,77.0,11.0,0.8,14.0,12.0,8.65,0.0
2016,11,1,17,15,38.5,5.5,0.8,13.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,6,45,111.5,10.0,0.7,10.0,16.0,91.11,0.0
2016,11,2,7,0,223.0,20.0,0.7,10.0,32.0,234.29,0.0
2016,11,2,7,15,347.0,30.5,0.85,10.5,71.0,378.38,291.9
2016,11,2,7,30,471.0,41.0,1.0,11.0,110.0,508.83,410.19
2016,11,2,7,45,543.0,48.0,1.2,11.5,154.5,596.02,482.89
2016,11,2,8,0,615.0,55.0,1.4,12.0,199.0,685.39,553.69
2016,11,2,8,15,661.0,60.0,1.4,12.5,243.5,748.71,600.23
2016,11,2,8,30,707.0,65.0,1.4,13.0,288.0,803.77,638.63
2016,11,2,8,45,739.0,68.5,1.4,13.5,329.5,850.15,669.25
2016,11,2,9,0,771.0,72.0,1.4,14.0,371.0,894.05,697.08
2016,11,2,9,15,793.0,74.5,1.4,14.5,408.0,923.83,714.42
2016,11,2,9,30,815.0,77.0,1.4,15.0,445.0,950.32,729.31
2016,11,2,9,45,837.5,77.0,1.45,15.5,478.0,970.49,740.57
2016,11,2,10,0,860.0,77.0,1.5,16.0,511.0,986.86,749.33
2016,11,2,10,15,870.0,78.0,1.5,16.0,536.0,976.23,740.81
2016,11,2,10,30,880.0,79.0,1.5,16.0,561.0,973.85,738.32
2016,11,2,10,45,885.5,80.5,1.5,16.5,578.5,963.86,729.45
2016,11,2,11,0,891.0,82.0,1.5,17.0,596.0,950.08,718.33
2016,11,2,11,15,894.5,82.5,1.45,17.0,606.0,929.49,703.47
2016,11,2,11,30,898.0,83.0,1.4,17.0,616.0,905.29,686.4
2016,11,2,11,45,897.5,83.5,1.4,17.5,618.0,874.13,664.2
2016,11,2,12,0,897.0,84.0,1.4,18.0,620.0,839.81,639.95
2016,11,2,12,15,895.0,84.0,1.3,18.0,614.5,800.73,612.42
2016,11,2,12,30,893.0,84.0,1.2,18.0,609.0,758.92,582.98
2016,11,2,12,45,889.5,82.5,1.2,18.0,596.0,711.94,549.97
2016,11,2,13,0,886.0,81.0,1.2,18.0,583.0,662.79,513.42
2016,11,2,13,15,878.0,80.0,1.1,18.0,562.5,609.52,471.94
2016,11,2,13,30,870.0,79.0,1.0,18.0,542.0,554.95,428.43
2016,11,2,13,45,857.5,77.5,0.95,18.5,514.5,498.59,381.93
2016,11,2,14,0,845.0,76.0,0.9,19.0,487.0,439.1,331.86
2016,11,2,14,15,828.0,74.0,0.8,18.5,453.5,377.53,279.83
2016,11,2,14,30,811.0,72.0,0.7,18.0,420.0,316.8,227.19
2016,11,2,14,45,785.5,69.0,0.65,18.0,380.5,254.27,172.74
2016,11,2,15,0,760.0,66.0,0.6,18.0,341.0,194.24,121.72
2016,11,2,15,15,725.0,62.5,0.55,17.5,298.5,135.48,76.98
2016,11,2,15,30,690.0,59.0,0.5,17.0,256.0,80.97,45.88
2016,11,2,15,45,635.5,53.5,0.5,17.0,211.0,44.65,33.88
2016,11,2,16,0,581.0,48.0,0.5,17.0,166.0,40.08,29.66
2016,11,2,16,15,495.5,40.5,0.6,16.0,122.0,33.74,23.8
2016,11,2,16,30,410.0,33.0,0.7,15.0,78.0,27.5,17.54
2016,11,2,16,45,205.0,16.5,0.8,14.5,39.0,13.4,0.58
2016,11,2,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,14.5,1.15,10.0,14.5,11.41,0.0
2016,11,3,7,0,0.0,29.0,1.2,10.0,29.0,44.24,0.0
2016,11,3,7,15,236.0,34.0,1.4,10.5,67.5,291.08,224.8
2016,11,3,7,30,472.0,39.0,1.6,11.0,106.0,507.09,411.78
2016,11,3,7,45,544.0,46.0,1.8,12.0,150.5,593.96,483.84
2016,11,3,8,0,616.0,53.0,2.0,13.0,195.0,683.18,554.28
2016,11,3,8,15,662.5,58.0,2.05,13.5,239.5,746.86,602.32
2016,11,3,8,30,709.0,63.0,2.1,14.0,284.0,802.68,642.49
2016,11,3,8,45,741.0,66.5,2.15,14.5,325.5,848.98,674.2
2016,11,3,9,0,773.0,70.0,2.2,15.0,367.0,892.83,703.18
2016,11,3,9,15,795.0,72.5,2.2,15.5,404.0,922.58,721.01
2016,11,3,9,30,817.0,75.0,2.2,16.0,441.0,949.05,736.33
2016,11,3,9,45,834.5,76.5,2.2,16.5,473.0,966.16,745.02
2016,11,3,10,0,852.0,78.0,2.2,17.0,505.0,979.53,751.24
2016,11,3,10,15,757.5,105.0,2.1,17.5,498.0,916.44,704.28
2016,11,3,10,30,663.0,132.0,2.0,18.0,491.0,843.86,651.44
2016,11,3,10,45,775.5,107.0,1.95,18.5,540.5,900.91,689.05
2016,11,3,11,0,888.0,82.0,1.9,19.0,590.0,946.68,716.92
2016,11,3,11,15,891.5,82.5,1.8,19.0,600.5,926.19,700.87
2016,11,3,11,30,895.0,83.0,1.7,19.0,611.0,902.11,683.31
2016,11,3,11,45,895.5,83.5,1.65,19.5,613.0,871.95,661.1
2016,11,3,12,0,896.0,84.0,1.6,20.0,615.0,838.57,636.88
2016,11,3,12,15,894.0,83.5,1.55,20.0,609.5,799.03,609.68
2016,11,3,12,30,892.0,83.0,1.5,20.0,604.0,756.8,580.55
2016,11,3,12,45,886.0,82.5,1.45,20.0,590.5,709.27,546.58
2016,11,3,13,0,880.0,82.0,1.4,20.0,577.0,659.78,509.3
2016,11,3,13,15,872.0,81.0,1.3,20.0,556.5,606.86,468.22
2016,11,3,13,30,864.0,80.0,1.2,20.0,536.0,555.59,427.2
2016,11,3,13,45,850.5,79.0,1.2,20.0,508.5,496.75,380.04
2016,11,3,14,0,837.0,78.0,1.2,20.0,481.0,437.76,331.22
2016,11,3,14,15,785.5,77.0,1.1,20.0,434.5,365.08,270.83
2016,11,3,14,30,734.0,76.0,1.0,20.0,388.0,297.42,213.61
2016,11,3,14,45,689.0,76.5,0.95,20.0,348.0,235.69,160.99
2016,11,3,15,0,644.0,77.0,0.9,20.0,308.0,180.61,115.19
2016,11,3,15,15,599.5,75.0,0.8,19.5,269.0,128.66,76.13
2016,11,3,15,30,555.0,73.0,0.7,19.0,230.0,82.14,49.59
2016,11,3,15,45,504.0,65.5,0.65,19.0,188.5,52.61,40.49
2016,11,3,16,0,453.0,58.0,0.6,19.0,147.0,47.0,35.35
2016,11,3,16,15,383.0,46.5,0.6,18.5,107.5,37.95,27.08
2016,11,3,16,30,313.0,35.0,0.6,18.0,68.0,28.78,18.18
2016,11,3,16,45,156.5,17.5,0.65,17.5,34.0,14.13,0.0
2016,11,3,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,45,95.5,9.0,1.15,11.0,13.5,78.32,0.0
2016,11,4,7,0,191.0,18.0,1.2,11.0,27.0,203.12,0.0
2016,11,4,7,15,320.5,29.0,1.4,11.5,65.0,354.86,266.8
2016,11,4,7,30,450.0,40.0,1.6,12.0,103.0,489.07,395.03
2016,11,4,7,45,526.0,47.5,1.85,13.0,147.0,579.69,471.12
2016,11,4,8,0,602.0,55.0,2.1,14.0,191.0,672.8,544.91
2016,11,4,8,15,650.5,60.0,2.05,14.5,235.5,738.11,593.62
2016,11,4,8,30,699.0,65.0,2.0,15.0,280.0,802.86,639.47
2016,11,4,8,45,731.0,69.0,2.0,15.5,321.5,841.66,665.15
2016,11,4,9,0,763.0,73.0,2.0,16.0,363.0,886.08,694.01
2016,11,4,9,15,785.5,76.0,1.9,16.5,400.5,916.95,711.39
2016,11,4,9,30,808.0,79.0,1.8,17.0,438.0,944.54,726.07
2016,11,4,9,45,824.0,81.5,1.7,17.5,469.5,961.46,733.15
2016,11,4,10,0,840.0,84.0,1.6,18.0,501.0,974.66,737.69
2016,11,4,10,15,851.0,85.5,1.5,18.0,526.0,977.74,736.9
2016,11,4,10,30,862.0,87.0,1.4,18.0,551.0,976.92,733.71
2016,11,4,10,45,869.5,88.0,1.3,18.5,569.0,968.13,724.06
2016,11,4,11,0,877.0,89.0,1.2,19.0,587.0,955.45,712.14
2016,11,4,11,15,881.0,89.5,1.1,19.0,597.0,935.07,696.72
2016,11,4,11,30,885.0,90.0,1.0,19.0,607.0,911.03,679.13
2016,11,4,11,45,886.0,90.0,0.9,19.5,609.5,870.81,649.76
2016,11,4,12,0,887.0,90.0,0.8,20.0,612.0,837.51,625.31
2016,11,4,12,15,885.0,90.0,0.7,20.0,607.0,806.66,603.65
2016,11,4,12,30,883.0,90.0,0.6,20.0,602.0,764.38,574.28
2016,11,4,12,45,880.5,88.0,0.55,20.5,589.0,717.04,539.95
2016,11,4,13,0,878.0,86.0,0.5,21.0,576.0,667.47,502.83
2016,11,4,13,15,870.0,85.0,0.4,21.0,555.5,613.66,462.17
2016,11,4,13,30,862.0,84.0,0.3,21.0,535.0,558.57,419.59
2016,11,4,13,45,849.5,82.0,0.25,21.0,507.5,499.3,373.33
2016,11,4,14,0,837.0,80.0,0.2,21.0,480.0,439.82,325.42
2016,11,4,14,15,819.5,77.5,0.15,21.0,446.5,378.11,274.45
2016,11,4,14,30,802.0,75.0,0.1,21.0,413.0,317.35,222.98
2016,11,4,14,45,777.0,72.0,0.1,21.0,374.0,255.55,170.66
2016,11,4,15,0,752.0,69.0,0.1,21.0,335.0,196.2,121.4
2016,11,4,15,15,715.0,64.5,0.1,20.5,292.0,136.93,77.17
2016,11,4,15,30,678.0,60.0,0.1,20.0,249.0,78.55,43.05
2016,11,4,15,45,622.5,54.5,0.15,20.0,204.0,45.32,33.98
2016,11,4,16,0,567.0,49.0,0.2,20.0,159.0,40.79,29.85
2016,11,4,16,15,476.0,40.5,0.25,19.5,115.5,33.67,23.29
2016,11,4,16,30,385.0,32.0,0.3,19.0,72.0,26.62,16.17
2016,11,4,16,45,192.5,16.0,0.35,18.5,36.0,13.0,0.0
2016,11,4,17,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,6,45,91.5,8.5,0.7,12.0,12.0,74.91,0.0
2016,11,5,7,0,183.0,17.0,0.7,12.0,24.0,193.91,0.0
2016,11,5,7,15,309.0,28.0,0.75,12.5,61.0,344.36,251.21
2016,11,5,7,30,435.0,39.0,0.8,13.0,98.0,474.79,377.91
2016,11,5,7,45,505.5,47.0,0.9,13.5,140.5,560.52,449.35
2016,11,5,8,0,576.0,55.0,1.0,14.0,183.0,648.59,518.36
2016,11,5,8,15,546.5,70.5,0.95,14.0,213.0,653.46,522.73
2016,11,5,8,30,517.0,86.0,0.9,14.0,243.0,653.95,523.22
2016,11,5,8,45,554.0,90.0,0.85,14.5,280.0,702.98,557.12
2016,11,5,9,0,591.0,94.0,0.8,15.0,317.0,750.08,587.64
2016,11,5,9,15,597.5,103.5,0.75,15.5,348.0,771.27,599.01
2016,11,5,9,30,604.0,113.0,0.7,16.0,379.0,789.58,608.37
2016,11,5,9,45,589.5,126.5,0.7,16.5,401.0,788.31,604.97
2016,11,5,10,0,575.0,140.0,0.7,17.0,423.0,783.74,599.66
2016,11,5,10,15,491.0,172.0,0.75,17.0,422.0,720.52,555.14
2016,11,5,10,30,407.0,204.0,0.8,17.0,421.0,664.41,513.88
2016,11,5,10,45,630.0,145.0,0.85,17.5,494.0,811.12,618.78
2016,11,5,11,0,853.0,86.0,0.9,18.0,567.0,928.67,694.35
2016,11,5,11,15,856.0,86.5,1.0,18.0,576.5,908.07,680.36
2016,11,5,11,30,859.0,87.0,1.1,18.0,586.0,883.96,665.94
2016,11,5,11,45,713.5,133.0,1.2,18.5,548.5,785.83,599.7
2016,11,5,12,0,568.0,179.0,1.3,19.0,511.0,675.59,521.67
2016,11,5,12,15,471.5,206.0,1.4,19.0,480.0,600.38,467.03
2016,11,5,12,30,375.0,233.0,1.5,19.0,449.0,514.32,402.99
2016,11,5,12,45,432.5,213.5,1.6,19.0,457.0,527.11,413.58
2016,11,5,13,0,490.0,194.0,1.7,19.0,465.0,518.81,407.48
2016,11,5,13,15,457.0,193.5,1.75,18.5,439.0,467.86,368.53
2016,11,5,13,30,424.0,193.0,1.8,18.0,413.0,419.11,330.67
2016,11,5,13,45,418.0,184.0,1.85,18.0,391.5,378.65,297.82
2016,11,5,14,0,412.0,175.0,1.9,18.0,370.0,338.3,264.18
2016,11,5,14,15,410.0,160.5,1.9,17.5,343.0,295.19,227.88
2016,11,5,14,30,408.0,146.0,1.9,17.0,316.0,252.2,190.8
2016,11,5,14,45,282.5,145.0,1.95,17.0,257.5,186.24,138.85
2016,11,5,15,0,157.0,144.0,2.0,17.0,199.0,138.28,103.47
2016,11,5,15,15,147.0,126.5,1.85,16.5,173.0,110.55,81.38
2016,11,5,15,30,137.0,109.0,1.7,16.0,147.0,84.51,62.51
2016,11,5,15,45,122.0,90.5,1.6,16.0,120.0,64.29,51.22
2016,11,5,16,0,107.0,72.0,1.5,16.0,93.0,51.83,39.93
2016,11,5,16,15,83.0,53.5,1.35,15.5,67.0,39.06,28.27
2016,11,5,16,30,59.0,35.0,1.2,15.0,41.0,26.07,15.79
2016,11,5,16,45,29.5,17.5,1.1,15.0,20.5,13.46,0.0
2016,11,5,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,0.6,13.0,6.0,4.72,0.0
2016,11,6,7,0,0.0,12.0,0.6,13.0,12.0,9.44,0.0
2016,11,6,7,15,17.5,29.0,0.75,13.0,31.5,51.59,32.73
2016,11,6,7,30,35.0,46.0,0.9,13.0,51.0,87.43,68.12
2016,11,6,7,45,48.0,64.5,1.05,13.5,74.0,120.93,97.96
2016,11,6,8,0,61.0,83.0,1.2,14.0,97.0,153.79,126.64
2016,11,6,8,15,70.0,101.5,1.25,14.0,120.5,182.76,151.54
2016,11,6,8,30,79.0,120.0,1.3,14.0,144.0,211.53,175.75
2016,11,6,8,45,84.5,137.0,1.4,14.5,166.0,234.38,194.18
2016,11,6,9,0,90.0,154.0,1.5,15.0,188.0,257.06,212.1
2016,11,6,9,15,92.0,170.0,1.55,15.0,207.5,274.54,225.75
2016,11,6,9,30,94.0,186.0,1.6,15.0,227.0,291.72,239.01
2016,11,6,9,45,81.5,197.0,1.7,15.0,234.5,287.23,234.42
2016,11,6,10,0,69.0,208.0,1.8,15.0,242.0,282.77,229.96
2016,11,6,10,15,262.5,199.0,1.85,15.0,337.0,502.7,407.8
2016,11,6,10,30,456.0,190.0,1.9,15.0,432.0,696.57,554.67
2016,11,6,10,45,460.0,196.5,1.95,15.5,447.0,695.65,550.59
2016,11,6,11,0,464.0,203.0,2.0,16.0,462.0,692.32,546.63
2016,11,6,11,15,354.0,231.0,2.05,16.0,431.0,585.16,465.1
2016,11,6,11,30,244.0,259.0,2.1,16.0,400.0,483.83,386.59
2016,11,6,11,45,296.0,250.5,2.2,16.5,422.0,525.6,419.04
2016,11,6,12,0,348.0,242.0,2.3,17.0,444.0,542.9,432.07
2016,11,6,12,15,359.0,237.0,2.3,17.0,444.0,527.33,419.97
2016,11,6,12,30,370.0,232.0,2.3,17.0,444.0,509.91,406.51
2016,11,6,12,45,414.5,215.5,2.35,17.5,448.0,516.71,410.94
2016,11,6,13,0,459.0,199.0,2.4,18.0,452.0,503.74,400.07
2016,11,6,13,15,481.5,185.5,2.35,17.5,442.0,475.28,377.89
2016,11,6,13,30,504.0,172.0,2.3,17.0,432.0,443.68,352.52
2016,11,6,13,45,363.0,187.0,2.25,17.0,369.0,345.87,274.36
2016,11,6,14,0,222.0,202.0,2.2,17.0,306.0,266.22,210.6
2016,11,6,14,15,266.0,181.0,2.05,16.5,297.5,253.64,198.68
2016,11,6,14,30,310.0,160.0,1.9,16.0,289.0,228.83,175.59
2016,11,6,14,45,298.5,147.0,1.75,16.0,261.0,191.95,143.47
2016,11,6,15,0,287.0,134.0,1.6,16.0,233.0,156.57,113.26
2016,11,6,15,15,274.5,117.5,1.35,15.5,202.5,120.16,84.18
2016,11,6,15,30,262.0,101.0,1.1,15.0,172.0,85.75,60.47
2016,11,6,15,45,241.0,84.0,0.9,15.0,140.5,60.77,48.3
2016,11,6,16,0,220.0,67.0,0.7,15.0,109.0,49.13,37.7
2016,11,6,16,15,180.5,50.5,0.65,14.5,78.5,37.42,26.93
2016,11,6,16,30,141.0,34.0,0.6,14.0,48.0,25.46,15.16
2016,11,6,16,45,70.5,17.0,0.6,14.0,24.0,13.0,0.0
2016,11,6,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,7.0,0.7,12.5,7.0,0.0,0.0
2016,11,7,7,0,0.0,14.0,0.7,13.0,14.0,11.02,0.0
2016,11,7,7,15,64.5,29.5,0.8,13.5,38.0,106.5,71.08
2016,11,7,7,30,129.0,45.0,0.9,14.0,62.0,199.76,160.78
2016,11,7,7,45,155.5,62.5,1.0,14.5,91.0,248.04,203.86
2016,11,7,8,0,182.0,80.0,1.1,15.0,120.0,296.62,245.39
2016,11,7,8,15,198.5,97.5,1.05,15.0,149.5,336.08,278.08
2016,11,7,8,30,215.0,115.0,1.0,15.0,179.0,375.16,309.3
2016,11,7,8,45,225.5,131.0,1.0,15.5,206.5,405.54,332.21
2016,11,7,9,0,236.0,147.0,1.0,16.0,234.0,435.12,353.83
2016,11,7,9,15,309.0,152.5,1.0,16.5,278.5,511.3,412.08
2016,11,7,9,30,382.0,158.0,1.0,17.0,323.0,611.78,485.11
2016,11,7,9,45,343.0,178.0,1.0,17.5,334.0,570.0,450.88
2016,11,7,10,0,304.0,198.0,1.0,18.0,345.0,550.41,433.84
2016,11,7,10,15,348.0,200.5,1.0,18.5,377.0,589.22,461.71
2016,11,7,10,30,392.0,203.0,1.0,19.0,409.0,625.87,486.91
2016,11,7,10,45,471.5,188.0,1.0,19.5,444.0,697.11,536.56
2016,11,7,11,0,551.0,173.0,1.0,20.0,479.0,740.48,565.81
2016,11,7,11,15,668.0,140.0,1.0,20.0,517.5,803.24,608.13
2016,11,7,11,30,785.0,107.0,1.0,20.0,556.0,840.7,632.3
2016,11,7,11,45,652.5,150.0,1.0,20.0,524.0,751.4,570.99
2016,11,7,12,0,520.0,193.0,1.0,20.0,492.0,650.92,499.04
2016,11,7,12,15,514.0,193.0,1.0,20.0,486.5,620.54,477.83
2016,11,7,12,30,508.0,193.0,1.0,20.0,481.0,588.84,454.61
2016,11,7,12,45,541.5,177.0,1.05,20.5,478.0,567.69,438.91
2016,11,7,13,0,575.0,161.0,1.1,21.0,475.0,542.23,419.4
2016,11,7,13,15,543.5,164.5,1.1,20.5,452.5,492.62,382.07
2016,11,7,13,30,512.0,168.0,1.1,20.0,430.0,444.62,345.25
2016,11,7,13,45,395.0,180.5,1.15,20.0,376.0,365.21,283.6
2016,11,7,14,0,278.0,193.0,1.2,20.0,322.0,289.94,224.89
2016,11,7,14,15,270.0,179.0,1.15,20.0,297.5,253.8,195.08
2016,11,7,14,30,262.0,165.0,1.1,20.0,273.0,218.68,165.5
2016,11,7,14,45,252.5,150.5,1.05,20.0,246.0,183.92,136.12
2016,11,7,15,0,243.0,136.0,1.0,20.0,219.0,150.53,108.28
2016,11,7,15,15,230.5,119.5,0.9,19.5,190.0,116.81,81.84
2016,11,7,15,30,218.0,103.0,0.8,19.0,161.0,85.08,59.93
2016,11,7,15,45,196.5,85.5,0.7,18.5,130.5,61.22,47.96
2016,11,7,16,0,175.0,68.0,0.6,18.0,100.0,49.35,37.38
2016,11,7,16,15,137.5,50.5,0.65,17.5,71.5,37.1,26.23
2016,11,7,16,30,100.0,33.0,0.7,17.0,43.0,24.62,14.0
2016,11,7,16,45,50.0,16.5,0.75,17.0,21.5,12.57,0.0
2016,11,7,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,8.5,0.8,12.5,8.5,0.0,0.0
2016,11,8,7,0,0.0,17.0,0.8,13.0,17.0,13.38,0.0
2016,11,8,7,15,186.5,27.5,0.9,13.5,51.0,236.03,155.13
2016,11,8,7,30,373.0,38.0,1.0,14.0,85.0,419.52,333.39
2016,11,8,7,45,453.0,46.5,1.15,14.5,126.5,512.25,412.12
2016,11,8,8,0,533.0,55.0,1.3,15.0,168.0,608.01,488.57
2016,11,8,8,15,584.5,61.0,1.3,15.5,210.5,675.81,539.64
2016,11,8,8,30,636.0,67.0,1.3,16.0,253.0,743.36,588.07
2016,11,8,8,45,631.0,75.0,1.3,16.5,282.0,757.77,596.56
2016,11,8,9,0,626.0,83.0,1.3,17.0,311.0,769.22,602.82
2016,11,8,9,15,622.5,94.0,1.2,17.5,340.5,783.0,609.15
2016,11,8,9,30,619.0,105.0,1.1,18.0,370.0,793.55,612.82
2016,11,8,9,45,602.0,119.0,1.05,18.5,392.0,790.83,607.87
2016,11,8,10,0,585.0,133.0,1.0,19.0,414.0,784.67,600.79
2016,11,8,10,15,714.0,107.0,0.95,19.0,467.5,873.55,659.49
2016,11,8,10,30,843.0,81.0,0.9,19.0,521.0,948.29,705.76
2016,11,8,10,45,841.5,85.5,0.85,19.5,536.5,935.85,693.44
2016,11,8,11,0,840.0,90.0,0.8,20.0,552.0,919.81,680.27
2016,11,8,11,15,844.5,90.5,0.8,20.0,562.5,900.98,667.73
2016,11,8,11,30,849.0,91.0,0.8,20.0,573.0,878.6,653.01
2016,11,8,11,45,842.0,94.0,0.8,20.5,574.0,845.85,630.32
2016,11,8,12,0,835.0,97.0,0.8,21.0,575.0,810.37,605.95
2016,11,8,12,15,833.5,97.0,0.8,21.0,570.0,773.36,581.65
2016,11,8,12,30,832.0,97.0,0.8,21.0,565.0,733.74,555.4
2016,11,8,12,45,843.0,90.5,0.85,21.5,555.5,693.41,526.53
2016,11,8,13,0,854.0,84.0,0.9,22.0,546.0,649.77,494.37
2016,11,8,13,15,846.0,82.5,0.9,22.0,526.5,597.02,454.98
2016,11,8,13,30,838.0,81.0,0.9,22.0,507.0,543.07,413.53
2016,11,8,13,45,816.5,82.0,0.95,22.0,479.0,484.15,367.36
2016,11,8,14,0,795.0,83.0,1.0,22.0,451.0,425.9,320.1
2016,11,8,14,15,776.5,80.5,0.9,21.5,418.0,366.53,270.43
2016,11,8,14,30,758.0,78.0,0.8,21.0,385.0,308.26,220.45
2016,11,8,14,45,727.0,75.0,0.75,21.0,347.0,247.92,168.62
2016,11,8,15,0,696.0,72.0,0.7,21.0,309.0,188.16,118.55
2016,11,8,15,15,656.5,67.5,0.5,20.5,267.5,131.78,75.63
2016,11,8,15,30,617.0,63.0,0.3,20.0,226.0,80.22,45.12
2016,11,8,15,45,557.5,56.5,0.15,20.0,183.0,46.35,34.79
2016,11,8,16,0,498.0,50.0,0.0,20.0,140.0,41.18,30.08
2016,11,8,16,15,404.5,40.0,0.2,19.0,99.5,32.98,22.53
2016,11,8,16,30,311.0,30.0,0.4,18.0,59.0,24.8,13.79
2016,11,8,16,45,155.5,15.0,0.65,17.5,29.5,12.18,0.0
2016,11,8,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
