Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,45,59.5,6.0,1.1,12.5,8.0,0.0,0.0
2016,11,9,7,0,119.0,12.0,1.1,13.0,16.0,102.24,0.0
2016,11,9,7,15,248.5,24.5,1.3,13.5,49.5,281.7,174.21
2016,11,9,7,30,378.0,37.0,1.5,14.0,83.0,422.4,335.59
2016,11,9,7,45,457.0,46.0,1.75,14.5,124.5,514.79,416.37
2016,11,9,8,0,536.0,55.0,2.0,15.0,166.0,610.27,494.17
2016,11,9,8,15,587.5,61.0,2.0,15.0,208.5,678.15,547.47
2016,11,9,8,30,639.0,67.0,2.0,15.0,251.0,745.73,598.22
2016,11,9,8,45,673.0,72.0,2.05,15.5,291.0,794.04,632.21
2016,11,9,9,0,707.0,77.0,2.1,16.0,331.0,840.41,663.7
2016,11,9,9,15,686.0,84.5,2.15,16.5,352.5,833.17,656.29
2016,11,9,9,30,665.0,92.0,2.2,17.0,374.0,822.5,646.83
2016,11,9,9,45,663.0,101.0,2.25,17.5,399.5,829.49,649.95
2016,11,9,10,0,661.0,110.0,2.3,18.0,425.0,833.18,650.58
2016,11,9,10,15,748.5,98.0,2.25,18.5,471.5,895.44,691.43
2016,11,9,10,30,836.0,86.0,2.2,19.0,518.0,947.23,723.55
2016,11,9,10,45,842.0,87.5,2.2,19.5,535.5,938.25,714.68
2016,11,9,11,0,848.0,89.0,2.2,20.0,553.0,925.56,704.11
2016,11,9,11,15,852.0,89.5,2.15,20.0,563.0,906.15,689.99
2016,11,9,11,30,856.0,90.0,2.1,20.0,573.0,883.19,673.66
2016,11,9,11,45,856.5,90.5,2.1,20.5,575.0,853.8,652.24
2016,11,9,12,0,857.0,91.0,2.1,21.0,577.0,821.27,628.77
2016,11,9,12,15,854.5,90.5,2.05,21.0,572.0,782.28,601.59
2016,11,9,12,30,852.0,90.0,2.0,21.0,567.0,740.72,572.54
2016,11,9,12,45,853.0,87.0,1.95,21.5,555.0,696.48,538.96
2016,11,9,13,0,854.0,84.0,1.9,22.0,543.0,649.8,502.55
2016,11,9,13,15,845.0,83.0,1.85,22.0,523.0,597.06,461.78
2016,11,9,13,30,836.0,82.0,1.8,22.0,503.0,543.2,419.1
2016,11,9,13,45,821.5,80.0,1.8,22.0,476.0,484.85,372.01
2016,11,9,14,0,807.0,78.0,1.8,22.0,449.0,426.55,323.5
2016,11,9,14,15,788.5,76.0,1.7,22.0,416.0,367.13,272.55
2016,11,9,14,30,770.0,74.0,1.6,22.0,383.0,308.77,221.47
2016,11,9,14,45,743.0,70.5,1.5,22.0,345.5,248.36,168.87
2016,11,9,15,0,716.0,67.0,1.4,22.0,308.0,190.66,119.84
2016,11,9,15,15,677.5,62.5,1.25,21.5,266.5,130.79,73.88
2016,11,9,15,30,639.0,58.0,1.1,21.0,225.0,78.1,42.47
2016,11,9,15,45,580.5,52.0,0.95,20.5,182.0,43.08,31.87
2016,11,9,16,0,522.0,46.0,0.8,20.0,139.0,38.18,27.4
2016,11,9,16,15,426.5,37.0,0.8,19.5,98.0,30.67,20.42
2016,11,9,16,30,331.0,28.0,0.8,19.0,57.0,23.22,12.14
2016,11,9,16,45,165.5,14.0,0.85,18.5,28.5,11.38,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,6.5,1.1,13.5,6.5,0.0,0.0
2016,11,10,7,0,0.0,13.0,1.1,14.0,13.0,10.23,0.0
2016,11,10,7,15,146.5,25.5,1.25,14.0,43.0,196.26,110.42
2016,11,10,7,30,293.0,38.0,1.4,14.0,73.0,350.17,278.95
2016,11,10,7,45,357.0,50.0,1.55,14.5,110.5,429.85,349.97
2016,11,10,8,0,421.0,62.0,1.7,15.0,148.0,512.37,418.27
2016,11,10,8,15,464.0,71.5,1.7,15.5,186.5,574.37,467.17
2016,11,10,8,30,507.0,81.0,1.7,16.0,225.0,636.0,513.55
2016,11,10,8,45,548.0,84.5,1.75,16.5,261.5,688.01,551.22
2016,11,10,9,0,589.0,88.0,1.8,17.0,298.0,738.16,586.3
2016,11,10,9,15,294.5,77.0,1.75,17.5,182.0,418.65,342.47
2016,11,10,9,30,0.0,66.0,1.7,18.0,66.0,50.61,36.73
2016,11,10,9,45,168.0,126.5,1.65,18.5,205.5,328.66,269.29
2016,11,10,10,0,336.0,187.0,1.6,19.0,345.0,568.85,453.11
2016,11,10,10,15,585.0,134.5,1.55,19.0,427.5,777.9,604.42
2016,11,10,10,30,834.0,82.0,1.5,19.0,510.0,939.64,711.57
2016,11,10,10,45,840.5,83.5,1.45,19.5,527.5,931.28,701.07
2016,11,10,11,0,847.0,85.0,1.4,20.0,545.0,919.22,690.42
2016,11,10,11,15,850.5,85.5,1.3,20.5,554.5,899.49,674.19
2016,11,10,11,30,854.0,86.0,1.2,21.0,564.0,876.28,655.93
2016,11,10,11,45,853.0,87.0,1.1,21.5,566.0,846.42,633.44
2016,11,10,12,0,852.0,88.0,1.0,22.0,568.0,813.52,609.13
2016,11,10,12,15,849.5,87.5,0.85,22.0,562.5,774.87,581.48
2016,11,10,12,30,847.0,87.0,0.7,22.0,557.0,733.66,552.12
2016,11,10,12,45,842.5,85.5,0.6,22.5,544.5,687.62,517.76
2016,11,10,13,0,838.0,84.0,0.5,23.0,532.0,639.64,481.06
2016,11,10,13,15,829.0,83.0,0.45,23.0,512.0,587.78,442.43
2016,11,10,13,30,820.0,82.0,0.4,23.0,492.0,534.85,401.96
2016,11,10,13,45,806.5,80.0,0.4,23.0,465.5,477.95,357.85
2016,11,10,14,0,793.0,78.0,0.4,23.0,439.0,421.01,312.19
2016,11,10,14,15,774.0,75.5,0.4,23.0,406.5,361.83,263.45
2016,11,10,14,30,755.0,73.0,0.4,23.0,374.0,303.81,214.37
2016,11,10,14,45,728.0,69.5,0.4,23.0,337.0,244.41,163.99
2016,11,10,15,0,701.0,66.0,0.4,23.0,300.0,187.72,116.78
2016,11,10,15,15,662.0,62.0,0.4,22.5,259.0,129.26,72.58
2016,11,10,15,30,623.0,58.0,0.4,22.0,218.0,77.96,42.25
2016,11,10,15,45,563.5,51.5,0.45,21.5,175.5,42.56,31.27
2016,11,10,16,0,504.0,45.0,0.5,21.0,133.0,37.28,26.48
2016,11,10,16,15,408.5,36.0,0.55,20.5,93.5,29.77,19.53
2016,11,10,16,30,313.0,27.0,0.6,20.0,54.0,22.34,11.05
2016,11,10,16,45,156.5,13.5,0.65,19.5,27.0,10.62,0.0
2016,11,10,17,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,5.0,0.7,13.0,5.0,0.0,0.0
2016,11,11,7,0,0.0,10.0,0.7,13.0,10.0,7.87,0.0
2016,11,11,7,15,107.5,24.5,0.8,13.5,37.0,160.99,79.15
2016,11,11,7,30,215.0,39.0,0.9,14.0,64.0,285.54,225.95
2016,11,11,7,45,267.5,53.5,1.05,14.5,98.0,354.39,288.85
2016,11,11,8,0,320.0,68.0,1.2,15.0,132.0,425.88,349.19
2016,11,11,8,15,354.0,81.5,1.1,15.5,168.0,480.2,392.24
2016,11,11,8,30,388.0,95.0,1.0,16.0,204.0,534.6,433.17
2016,11,11,8,45,423.5,102.0,0.95,16.5,237.5,581.16,466.66
2016,11,11,9,0,459.0,109.0,0.9,17.0,271.0,627.11,498.38
2016,11,11,9,15,309.0,143.0,0.8,17.0,257.5,499.28,399.56
2016,11,11,9,30,159.0,177.0,0.7,17.0,244.0,369.92,296.85
2016,11,11,9,45,251.5,180.5,0.65,17.5,294.5,483.34,384.66
2016,11,11,10,0,344.0,184.0,0.6,18.0,345.0,573.14,449.6
2016,11,11,10,15,335.0,196.5,0.65,18.0,360.0,572.33,447.17
2016,11,11,10,30,326.0,209.0,0.7,18.0,375.0,569.98,444.73
2016,11,11,10,45,300.5,221.5,0.8,18.5,378.5,550.43,429.18
2016,11,11,11,0,275.0,234.0,0.9,19.0,382.0,530.17,413.21
2016,11,11,11,15,207.0,244.5,0.95,19.0,357.0,447.53,350.87
2016,11,11,11,30,139.0,255.0,1.0,19.0,332.0,389.26,305.71
2016,11,11,11,45,86.5,240.5,1.1,19.0,288.5,300.58,237.28
2016,11,11,12,0,34.0,226.0,1.2,19.0,245.0,236.16,186.05
2016,11,11,12,15,25.5,214.0,1.25,19.0,228.5,198.25,156.23
2016,11,11,12,30,17.0,202.0,1.3,19.0,212.0,178.74,140.65
2016,11,11,12,45,15.5,197.5,1.4,19.0,206.0,171.97,135.35
2016,11,11,13,0,14.0,193.0,1.5,19.0,200.0,165.45,130.21
2016,11,11,13,15,98.0,208.5,1.55,19.0,257.0,237.39,188.86
2016,11,11,13,30,182.0,224.0,1.6,19.0,314.0,299.22,237.31
2016,11,11,13,45,186.5,209.5,1.65,19.0,297.5,274.23,216.67
2016,11,11,14,0,191.0,195.0,1.7,19.0,281.0,248.92,195.71
2016,11,11,14,15,107.5,172.5,1.65,18.5,220.5,184.55,144.68
2016,11,11,14,30,24.0,150.0,1.6,18.0,160.0,123.02,96.37
2016,11,11,14,45,20.5,136.0,1.55,18.0,144.0,108.73,84.75
2016,11,11,15,0,17.0,122.0,1.5,18.0,128.0,95.03,73.51
2016,11,11,15,15,12.0,106.5,1.3,17.5,110.5,80.67,61.92
2016,11,11,15,30,7.0,91.0,1.1,17.0,93.0,67.13,50.93
2016,11,11,15,45,3.5,74.0,0.95,17.0,75.0,53.91,41.81
2016,11,11,16,0,0.0,57.0,0.8,17.0,57.0,41.87,30.9
2016,11,11,16,15,0.0,39.5,0.75,16.5,39.5,29.42,19.53
2016,11,11,16,30,0.0,22.0,0.7,16.0,22.0,16.79,6.79
2016,11,11,16,45,0.0,11.0,0.7,16.0,11.0,8.65,0.0
2016,11,11,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.0,0.7,13.5,6.0,0.0,0.0
2016,11,12,7,0,0.0,12.0,0.7,14.0,12.0,9.44,0.0
2016,11,12,7,15,192.0,22.0,0.75,14.0,43.0,225.54,93.73
2016,11,12,7,30,384.0,32.0,0.8,14.0,74.0,421.35,327.11
2016,11,12,7,45,470.0,39.5,0.9,14.5,115.0,517.03,411.58
2016,11,12,8,0,556.0,47.0,1.0,15.0,156.0,616.55,490.83
2016,11,12,8,15,608.5,52.0,0.95,15.5,198.0,683.7,540.9
2016,11,12,8,30,661.0,57.0,0.9,16.0,240.0,743.26,582.8
2016,11,12,8,45,699.0,60.0,0.85,16.5,280.0,793.68,616.06
2016,11,12,9,0,737.0,63.0,0.8,17.0,320.0,841.99,646.29
2016,11,12,9,15,623.0,94.0,0.7,17.0,327.0,781.34,601.46
2016,11,12,9,30,509.0,125.0,0.6,17.0,334.0,696.45,540.56
2016,11,12,9,45,382.0,160.0,0.55,17.5,324.0,610.24,475.86
2016,11,12,10,0,255.0,195.0,0.5,18.0,314.0,499.65,391.32
2016,11,12,10,15,227.0,209.5,0.5,18.0,319.5,460.22,362.21
2016,11,12,10,30,199.0,224.0,0.5,18.0,325.0,443.31,348.43
2016,11,12,10,45,351.5,202.5,0.5,18.5,388.0,576.26,448.15
2016,11,12,11,0,504.0,181.0,0.5,19.0,451.0,704.95,538.09
2016,11,12,11,15,686.5,129.0,0.55,19.0,504.0,806.4,606.91
2016,11,12,11,30,869.0,77.0,0.6,19.0,557.0,868.13,647.0
2016,11,12,11,45,869.5,77.5,0.7,19.5,559.5,839.47,627.59
2016,11,12,12,0,870.0,78.0,0.8,20.0,562.0,807.72,607.25
2016,11,12,12,15,868.0,77.5,0.85,20.0,557.0,769.93,582.95
2016,11,12,12,30,866.0,77.0,0.9,20.0,552.0,729.55,556.62
2016,11,12,12,45,853.5,79.0,1.0,20.0,538.0,682.25,524.68
2016,11,12,13,0,841.0,81.0,1.1,20.0,524.0,638.57,492.92
2016,11,12,13,15,832.0,80.0,1.1,20.0,504.5,586.81,453.54
2016,11,12,13,30,823.0,79.0,1.1,20.0,485.0,533.96,412.2
2016,11,12,13,45,809.0,77.5,1.1,20.0,458.5,477.37,366.74
2016,11,12,14,0,795.0,76.0,1.1,20.0,432.0,420.78,319.79
2016,11,12,14,15,776.0,73.5,1.05,19.5,400.0,361.67,269.92
2016,11,12,14,30,757.0,71.0,1.0,19.0,368.0,303.72,219.69
2016,11,12,14,45,729.5,68.0,1.0,19.0,330.5,244.67,168.11
2016,11,12,15,0,702.0,65.0,1.0,19.0,293.0,188.36,119.88
2016,11,12,15,15,661.5,60.5,0.95,18.5,252.5,129.42,74.07
2016,11,12,15,30,621.0,56.0,0.9,18.0,212.0,77.76,42.37
2016,11,12,15,45,558.5,50.0,0.85,18.0,170.0,41.39,30.69
2016,11,12,16,0,496.0,44.0,0.8,18.0,128.0,36.47,26.07
2016,11,12,16,15,394.5,35.0,0.8,17.5,89.0,28.93,18.96
2016,11,12,16,30,293.0,26.0,0.8,17.0,50.0,21.49,9.73
2016,11,12,16,45,146.5,13.0,0.85,16.5,25.0,10.23,0.0
2016,11,12,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,7,15,178.5,16.5,0.95,13.0,35.5,205.39,63.23
2016,11,13,7,30,357.0,33.0,1.1,13.0,71.0,399.05,310.54
2016,11,13,7,45,443.0,41.0,1.3,13.5,111.0,494.86,398.18
2016,11,13,8,0,529.0,49.0,1.5,14.0,151.0,594.36,479.67
2016,11,13,8,15,583.0,55.0,1.4,14.5,193.0,663.84,532.73
2016,11,13,8,30,637.0,61.0,1.3,15.0,235.0,733.36,582.75
2016,11,13,8,45,673.5,65.0,1.2,15.5,274.5,782.4,615.37
2016,11,13,9,0,710.0,69.0,1.1,16.0,314.0,822.43,640.12
2016,11,13,9,15,615.0,95.0,1.0,16.0,323.5,774.07,603.56
2016,11,13,9,30,520.0,121.0,0.9,16.0,333.0,701.92,550.78
2016,11,13,9,45,658.5,100.0,0.85,16.5,389.5,821.71,632.92
2016,11,13,10,0,797.0,79.0,0.8,17.0,446.0,919.59,694.05
2016,11,13,10,15,810.0,81.0,0.75,17.0,471.0,925.94,694.68
2016,11,13,10,30,823.0,83.0,0.7,17.0,496.0,928.54,694.32
2016,11,13,10,45,833.5,83.5,0.7,17.5,514.0,923.06,688.58
2016,11,13,11,0,844.0,84.0,0.7,18.0,532.0,913.78,680.66
2016,11,13,11,15,849.0,84.5,0.6,18.0,542.5,895.69,666.43
2016,11,13,11,30,854.0,85.0,0.5,18.0,553.0,874.06,650.18
2016,11,13,11,45,858.5,84.0,0.45,18.5,556.5,846.72,630.17
2016,11,13,12,0,863.0,83.0,0.4,19.0,560.0,816.05,608.18
2016,11,13,12,15,861.5,82.5,0.35,19.0,555.0,778.09,582.56
2016,11,13,12,30,860.0,82.0,0.3,19.0,550.0,737.47,555.17
2016,11,13,12,45,859.5,80.0,0.25,19.5,538.5,693.39,523.19
2016,11,13,13,0,859.0,78.0,0.2,20.0,527.0,646.98,488.29
2016,11,13,13,15,850.5,76.5,0.25,20.0,507.5,594.23,450.16
2016,11,13,13,30,842.0,75.0,0.3,20.0,488.0,540.34,409.87
2016,11,13,13,45,830.5,73.0,0.35,20.0,461.5,483.6,365.92
2016,11,13,14,0,819.0,71.0,0.4,20.0,435.0,426.55,320.0
2016,11,13,14,15,800.5,68.5,0.45,20.0,402.5,366.41,270.12
2016,11,13,14,30,782.0,66.0,0.5,20.0,370.0,307.34,219.6
2016,11,13,14,45,756.0,63.0,0.55,20.0,333.0,247.3,167.86
2016,11,13,15,0,730.0,60.0,0.6,20.0,296.0,189.78,119.03
2016,11,13,15,15,691.5,56.0,0.6,19.5,255.0,132.69,74.97
2016,11,13,15,30,653.0,52.0,0.6,19.0,214.0,80.23,43.02
2016,11,13,15,45,593.5,46.5,0.6,18.5,171.5,42.28,31.38
2016,11,13,16,0,534.0,41.0,0.6,18.0,129.0,34.35,24.21
2016,11,13,16,15,434.0,32.5,0.65,17.5,89.5,27.11,17.36
2016,11,13,16,30,334.0,24.0,0.7,17.0,50.0,19.96,8.16
2016,11,13,16,45,167.0,12.0,0.8,16.5,25.0,9.44,0.0
2016,11,13,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,7,15,199.5,15.0,1.05,12.5,35.5,218.02,36.91
2016,11,14,7,30,399.0,30.0,1.1,13.0,71.0,431.28,331.33
2016,11,14,7,45,486.0,37.5,1.15,13.5,112.5,527.72,421.11
2016,11,14,8,0,573.0,45.0,1.2,14.0,154.0,628.25,501.97
2016,11,14,8,15,626.5,50.5,1.15,14.5,196.5,688.71,548.03
2016,11,14,8,30,680.0,56.0,1.1,15.0,239.0,758.62,598.2
2016,11,14,8,45,419.0,98.0,1.1,15.5,216.5,571.0,459.71
2016,11,14,9,0,158.0,140.0,1.1,16.0,194.0,330.63,270.0
2016,11,14,9,15,130.0,155.5,1.0,16.5,203.0,319.27,260.31
2016,11,14,9,30,102.0,171.0,0.9,17.0,212.0,285.36,231.52
2016,11,14,9,45,126.0,185.5,0.85,17.5,240.0,344.16,277.17
2016,11,14,10,0,150.0,200.0,0.8,18.0,268.0,380.63,304.15
2016,11,14,10,15,164.5,210.5,0.75,18.0,289.0,401.42,319.21
2016,11,14,10,30,179.0,221.0,0.7,18.0,310.0,421.27,333.49
2016,11,14,10,45,235.0,223.0,0.65,18.5,344.0,468.74,368.77
2016,11,14,11,0,291.0,225.0,0.6,19.0,378.0,535.42,416.31
2016,11,14,11,15,581.5,153.5,0.65,19.0,467.5,736.72,563.81
2016,11,14,11,30,872.0,82.0,0.7,19.0,557.0,876.15,655.58
2016,11,14,11,45,872.0,82.5,0.75,19.5,559.5,847.0,633.71
2016,11,14,12,0,872.0,83.0,0.8,20.0,562.0,823.21,617.88
2016,11,14,12,15,870.0,83.0,0.85,20.0,556.5,785.18,593.44
2016,11,14,12,30,868.0,83.0,0.9,20.0,551.0,744.48,567.04
2016,11,14,12,45,862.5,82.0,0.95,20.0,538.5,697.78,534.87
2016,11,14,13,0,857.0,81.0,1.0,20.0,526.0,649.15,499.62
2016,11,14,13,15,848.0,79.5,1.05,20.0,506.0,596.23,460.1
2016,11,14,13,30,839.0,78.0,1.1,20.0,486.0,542.2,418.39
2016,11,14,13,45,824.0,77.0,1.2,20.0,459.5,484.94,373.0
2016,11,14,14,0,809.0,76.0,1.3,20.0,433.0,427.72,325.88
2016,11,14,14,15,789.5,73.5,1.3,19.5,400.5,367.75,275.3
2016,11,14,14,30,770.0,71.0,1.3,19.0,368.0,308.96,224.29
2016,11,14,14,45,741.0,68.0,1.35,19.0,330.0,248.85,171.67
2016,11,14,15,0,712.0,65.0,1.4,19.0,292.0,191.65,122.49
2016,11,14,15,15,671.5,60.5,1.25,18.5,251.0,132.19,75.88
2016,11,14,15,30,631.0,56.0,1.1,18.0,210.0,79.93,43.33
2016,11,14,15,45,569.5,49.5,1.0,17.5,168.0,41.13,30.49
2016,11,14,16,0,508.0,43.0,0.9,17.0,126.0,35.79,25.53
2016,11,14,16,15,405.0,34.0,0.9,16.5,87.0,28.22,18.31
2016,11,14,16,30,302.0,25.0,0.9,16.0,48.0,20.73,8.16
2016,11,14,16,45,151.0,12.5,0.95,15.5,24.0,9.83,0.0
2016,11,14,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,15,7,15,183.5,14.5,1.3,14.0,32.5,202.5,0.0
2016,11,15,7,30,367.0,29.0,1.5,14.0,65.0,402.81,306.96
2016,11,15,7,45,451.5,36.5,1.75,14.5,104.0,495.74,397.71
2016,11,15,8,0,536.0,44.0,2.0,15.0,143.0,592.88,478.57
2016,11,15,8,15,590.0,49.0,2.1,15.0,184.0,660.6,533.63
2016,11,15,8,30,644.0,54.0,2.2,15.0,225.0,721.23,581.11
2016,11,15,8,45,322.0,70.5,2.35,15.5,156.0,436.74,362.17
2016,11,15,9,0,0.0,87.0,2.5,16.0,87.0,71.75,55.04
2016,11,15,9,15,2.0,113.0,2.55,16.0,114.0,99.55,78.78
2016,11,15,9,30,4.0,139.0,2.6,16.0,141.0,127.68,102.16
2016,11,15,9,45,22.0,160.5,2.7,16.5,170.5,166.5,134.65
2016,11,15,10,0,40.0,182.0,2.8,17.0,200.0,226.55,183.74
2016,11,15,10,15,20.0,137.5,2.85,17.0,146.5,134.45,107.43
2016,11,15,10,30,0.0,93.0,2.9,17.0,93.0,72.35,55.07
2016,11,15,10,45,0.0,113.0,2.95,17.0,113.0,89.86,69.6
2016,11,15,11,0,0.0,133.0,3.0,17.0,133.0,107.64,84.21
2016,11,15,11,15,22.5,179.0,3.05,17.0,191.0,171.01,136.99
2016,11,15,11,30,45.0,225.0,3.1,17.0,249.0,254.75,205.05
2016,11,15,11,45,34.5,217.5,3.15,17.0,236.0,233.09,186.99
2016,11,15,12,0,24.0,210.0,3.2,17.0,223.0,196.56,157.21
2016,11,15,12,15,53.0,223.5,3.25,17.0,252.5,246.12,198.04
2016,11,15,12,30,82.0,237.0,3.3,17.0,282.0,276.74,223.06
2016,11,15,12,45,68.0,227.0,3.35,17.0,263.5,250.57,201.62
2016,11,15,13,0,54.0,217.0,3.4,17.0,245.0,226.06,181.63
2016,11,15,13,15,90.0,215.5,3.35,16.5,260.0,240.87,194.39
2016,11,15,13,30,126.0,214.0,3.3,16.0,275.0,261.68,211.44
2016,11,15,13,45,138.5,202.0,3.3,16.0,265.5,246.06,198.22
2016,11,15,14,0,151.0,190.0,3.3,16.0,256.0,229.2,183.69
2016,11,15,14,15,75.5,135.5,3.15,15.5,168.5,137.1,108.52
2016,11,15,14,30,0.0,81.0,3.0,15.0,81.0,62.23,47.39
2016,11,15,14,45,0.0,72.5,2.95,15.0,72.5,55.61,41.89
2016,11,15,15,0,0.0,64.0,2.9,15.0,64.0,49.06,36.36
2016,11,15,15,15,0.0,55.0,2.7,14.5,55.0,42.12,30.49
2016,11,15,15,30,0.0,46.0,2.5,14.0,46.0,35.18,24.54
2016,11,15,15,45,0.0,36.5,2.35,14.0,36.5,27.87,19.18
2016,11,15,16,0,0.0,27.0,2.2,14.0,27.0,20.58,12.47
2016,11,15,16,15,0.0,18.5,2.05,13.5,18.5,14.07,6.4
2016,11,15,16,30,0.0,10.0,1.9,13.0,10.0,7.59,0.0
2016,11,15,16,45,0.0,5.0,1.8,13.0,5.0,3.93,0.0
2016,11,15,17,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,7,15,187.5,15.5,1.4,9.5,33.5,205.87,0.0
2016,11,16,7,30,375.0,31.0,1.6,10.0,67.0,411.06,313.58
2016,11,16,7,45,469.5,39.0,1.8,10.5,108.5,514.37,417.19
2016,11,16,8,0,564.0,47.0,2.0,11.0,150.0,621.89,507.16
2016,11,16,8,15,620.0,52.5,2.1,11.5,192.5,693.15,564.6
2016,11,16,8,30,676.0,58.0,2.2,12.0,235.0,764.38,619.31
2016,11,16,8,45,713.5,62.0,2.35,12.5,275.5,807.13,651.1
2016,11,16,9,0,751.0,66.0,2.5,13.0,316.0,856.55,686.66
2016,11,16,9,15,776.0,68.5,2.55,13.0,352.5,889.15,709.47
2016,11,16,9,30,801.0,71.0,2.6,13.0,389.0,918.61,729.68
2016,11,16,9,45,817.0,73.5,2.65,13.0,419.5,935.77,740.87
2016,11,16,10,0,833.0,76.0,2.7,13.0,450.0,949.32,749.57
2016,11,16,10,15,844.5,78.0,2.65,13.0,474.5,954.06,751.19
2016,11,16,10,30,856.0,80.0,2.6,13.0,499.0,954.98,750.3
2016,11,16,10,45,850.0,85.0,2.6,13.5,514.0,939.15,736.91
2016,11,16,11,0,844.0,90.0,2.6,14.0,529.0,919.85,721.42
2016,11,16,11,15,848.5,91.0,2.55,14.0,539.0,902.02,708.05
2016,11,16,11,30,853.0,92.0,2.5,14.0,549.0,880.66,692.3
2016,11,16,11,45,838.0,97.5,2.5,14.0,549.0,844.39,666.44
2016,11,16,12,0,823.0,103.0,2.5,14.0,549.0,805.74,638.92
2016,11,16,12,15,821.0,102.5,2.45,14.0,544.0,768.8,612.17
2016,11,16,12,30,819.0,102.0,2.4,14.0,539.0,729.32,583.32
2016,11,16,12,45,827.0,96.5,2.35,14.0,529.0,689.24,552.3
2016,11,16,13,0,835.0,91.0,2.3,14.0,519.0,646.16,518.3
2016,11,16,13,15,825.5,89.5,2.3,14.0,499.0,593.98,476.63
2016,11,16,13,30,816.0,88.0,2.3,14.0,479.0,540.79,433.05
2016,11,16,13,45,787.0,90.0,2.3,14.0,450.0,480.77,382.92
2016,11,16,14,0,758.0,92.0,2.3,14.0,421.0,422.14,332.61
2016,11,16,14,15,736.5,88.5,2.25,14.0,389.0,362.72,280.33
2016,11,16,14,30,715.0,85.0,2.2,14.0,357.0,304.83,228.33
2016,11,16,14,45,677.0,82.5,2.15,14.0,318.5,245.54,175.51
2016,11,16,15,0,639.0,80.0,2.1,14.0,280.0,190.27,127.3
2016,11,16,15,15,594.0,74.0,1.9,13.5,239.5,135.59,83.63
2016,11,16,15,30,549.0,68.0,1.7,13.0,199.0,86.49,51.67
2016,11,16,15,45,484.5,59.0,1.5,12.5,158.0,48.02,37.22
2016,11,16,16,0,420.0,50.0,1.3,12.0,117.0,40.99,30.6
2016,11,16,16,15,317.0,38.0,1.25,11.5,79.0,31.2,21.13
2016,11,16,16,30,214.0,26.0,1.2,11.0,41.0,21.39,7.42
2016,11,16,16,45,107.0,13.0,1.15,11.0,20.5,10.23,0.0
2016,11,16,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,7,15,206.0,13.5,1.3,6.5,32.5,215.84,0.0
2016,11,17,7,30,412.0,27.0,1.5,7.0,65.0,438.07,331.02
2016,11,17,7,45,502.5,34.5,1.7,8.0,106.0,525.81,428.16
2016,11,17,8,0,593.0,42.0,1.9,9.0,147.0,630.76,516.43
2016,11,17,8,15,647.5,46.5,1.95,9.5,190.0,701.2,573.38
2016,11,17,8,30,702.0,51.0,2.0,10.0,233.0,770.91,626.89
2016,11,17,8,45,738.5,54.5,2.05,10.5,273.5,820.88,663.37
2016,11,17,9,0,775.0,58.0,2.1,11.0,314.0,868.72,696.88
2016,11,17,9,15,799.5,60.5,2.05,11.5,350.5,900.81,716.94
2016,11,17,9,30,824.0,63.0,2.0,12.0,387.0,929.81,734.23
2016,11,17,9,45,842.0,65.0,1.95,12.5,418.0,948.29,743.74
2016,11,17,10,0,860.0,67.0,1.9,13.0,449.0,951.67,742.69
2016,11,17,10,15,871.5,68.0,1.8,13.5,474.0,955.07,741.23
2016,11,17,10,30,883.0,69.0,1.7,14.0,499.0,954.75,737.27
2016,11,17,10,45,890.0,70.0,1.65,14.5,516.5,946.35,728.63
2016,11,17,11,0,897.0,71.0,1.6,15.0,534.0,934.21,717.73
2016,11,17,11,15,901.0,71.5,1.55,15.0,544.5,914.96,703.52
2016,11,17,11,30,905.0,72.0,1.5,15.0,555.0,892.15,687.1
2016,11,17,11,45,904.0,73.0,1.45,15.0,557.5,862.21,665.89
2016,11,17,12,0,903.0,74.0,1.4,15.0,560.0,829.14,642.64
2016,11,17,12,15,901.0,74.0,1.35,15.0,555.0,791.17,615.95
2016,11,17,12,30,899.0,74.0,1.3,15.0,550.0,750.48,587.29
2016,11,17,12,45,891.5,74.0,1.3,15.5,537.0,703.49,552.77
2016,11,17,13,0,884.0,74.0,1.3,16.0,524.0,654.65,514.75
2016,11,17,13,15,875.0,72.5,1.25,15.5,504.0,601.72,474.24
2016,11,17,13,30,866.0,71.0,1.2,15.0,484.0,547.63,431.54
2016,11,17,13,45,849.5,70.5,1.15,15.0,457.0,492.24,385.63
2016,11,17,14,0,833.0,70.0,1.1,15.0,430.0,433.87,336.1
2016,11,17,14,15,813.5,67.5,1.0,15.0,397.0,372.87,283.01
2016,11,17,14,30,794.0,65.0,0.9,15.0,364.0,313.0,229.74
2016,11,17,14,45,764.0,62.5,0.8,15.0,326.0,251.94,175.49
2016,11,17,15,0,734.0,60.0,0.7,15.0,288.0,193.83,124.84
2016,11,17,15,15,692.5,56.0,0.6,14.5,247.0,136.23,79.1
2016,11,17,15,30,651.0,52.0,0.5,14.0,206.0,83.61,45.52
2016,11,17,15,45,587.0,46.0,0.4,14.0,163.5,38.58,28.65
2016,11,17,16,0,523.0,40.0,0.3,14.0,121.0,33.52,23.85
2016,11,17,16,15,417.5,31.0,0.25,13.5,82.0,25.86,16.39
2016,11,17,16,30,312.0,22.0,0.2,13.0,43.0,18.28,4.75
2016,11,17,16,45,156.0,11.0,0.2,13.0,21.5,8.65,0.0
2016,11,17,17,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,7,15,178.0,14.0,1.4,7.0,29.5,192.48,0.0
2016,11,18,7,30,356.0,28.0,1.6,7.0,59.0,391.65,291.33
2016,11,18,7,45,448.5,37.0,1.85,7.5,99.5,492.69,403.16
2016,11,18,8,0,541.0,46.0,2.1,8.0,140.0,598.72,494.41
2016,11,18,8,15,599.5,52.0,2.05,8.5,182.5,672.34,554.15
2016,11,18,8,30,658.0,58.0,2.0,9.0,225.0,746.14,610.77
2016,11,18,8,45,697.0,62.5,1.95,9.5,265.5,790.16,642.43
2016,11,18,9,0,736.0,67.0,1.9,10.0,306.0,841.51,678.03
2016,11,18,9,15,761.5,70.0,1.9,10.5,342.5,875.25,700.0
2016,11,18,9,30,787.0,73.0,1.9,11.0,379.0,905.88,719.24
2016,11,18,9,45,810.5,74.0,1.9,12.0,411.0,928.62,731.17
2016,11,18,10,0,834.0,75.0,1.9,13.0,443.0,947.72,740.37
2016,11,18,10,15,845.5,76.5,1.95,13.5,467.5,951.92,741.2
2016,11,18,10,30,857.0,78.0,2.0,14.0,492.0,952.33,739.68
2016,11,18,10,45,863.5,79.0,2.15,14.5,509.0,943.49,733.07
2016,11,18,11,0,870.0,80.0,2.3,15.0,526.0,930.92,723.97
2016,11,18,11,15,873.5,81.0,2.4,15.0,536.0,911.9,711.26
2016,11,18,11,30,877.0,82.0,2.5,15.0,546.0,889.34,696.12
2016,11,18,11,45,877.0,82.0,2.65,15.5,548.5,859.13,674.66
2016,11,18,12,0,877.0,82.0,2.8,16.0,551.0,825.81,650.89
2016,11,18,12,15,874.5,82.0,2.85,16.0,546.0,787.58,623.96
2016,11,18,12,30,872.0,82.0,2.9,16.0,541.0,746.71,594.92
2016,11,18,12,45,869.0,80.5,3.0,16.0,529.0,701.38,561.4
2016,11,18,13,0,866.0,79.0,3.1,16.0,517.0,653.9,524.48
2016,11,18,13,15,857.0,77.5,3.1,16.0,497.5,600.93,481.96
2016,11,18,13,30,848.0,76.0,3.1,16.0,478.0,546.84,437.42
2016,11,18,13,45,835.0,74.5,3.15,16.0,452.0,489.93,389.48
2016,11,18,14,0,822.0,73.0,3.2,16.0,426.0,432.84,339.93
2016,11,18,14,15,802.5,70.5,3.1,16.0,393.5,372.46,286.3
2016,11,18,14,30,783.0,68.0,3.0,16.0,361.0,313.23,232.62
2016,11,18,14,45,756.5,64.5,2.95,16.0,324.0,252.78,177.96
2016,11,18,15,0,730.0,61.0,2.9,16.0,287.0,194.89,126.65
2016,11,18,15,15,688.0,57.0,2.55,15.5,245.5,137.48,80.45
2016,11,18,15,30,646.0,53.0,2.2,15.0,204.0,85.11,46.54
2016,11,18,15,45,582.0,46.5,1.9,14.5,162.0,38.94,28.86
2016,11,18,16,0,518.0,40.0,1.6,14.0,120.0,33.5,23.73
2016,11,18,16,15,407.0,31.5,1.5,13.5,81.0,26.24,16.56
2016,11,18,16,30,296.0,23.0,1.4,13.0,42.0,19.11,4.36
2016,11,18,16,45,148.0,11.5,1.3,12.5,21.0,9.05,0.0
2016,11,18,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
