Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,2.95,13.0,1.0,0.79,0.0
2016,11,19,7,30,0.0,2.0,3.0,13.0,2.0,1.51,0.0
2016,11,19,7,45,0.0,4.5,3.05,13.0,4.5,3.4,0.0
2016,11,19,8,0,0.0,7.0,3.1,13.0,7.0,5.3,0.0
2016,11,19,8,15,0.0,9.0,3.15,13.0,9.0,6.82,0.2
2016,11,19,8,30,0.0,11.0,3.2,13.0,11.0,8.35,1.55
2016,11,19,8,45,0.0,13.5,3.3,13.5,13.5,10.25,3.2
2016,11,19,9,0,0.0,16.0,3.4,14.0,16.0,12.16,4.84
2016,11,19,9,15,0.0,18.0,3.4,14.0,18.0,13.7,6.15
2016,11,19,9,30,0.0,20.0,3.4,14.0,20.0,15.23,7.45
2016,11,19,9,45,0.0,14.0,3.45,14.0,14.0,10.66,3.5
2016,11,19,10,0,0.0,8.0,3.5,14.0,8.0,6.09,0.0
2016,11,19,10,15,0.0,32.0,3.5,14.0,32.0,24.44,15.27
2016,11,19,10,30,0.0,56.0,3.5,14.0,56.0,42.91,30.96
2016,11,19,10,45,0.0,39.0,3.55,14.5,39.0,29.83,19.75
2016,11,19,11,0,0.0,22.0,3.6,15.0,22.0,16.8,8.63
2016,11,19,11,15,0.0,42.0,3.7,15.0,42.0,32.15,21.63
2016,11,19,11,30,0.0,62.0,3.8,15.0,62.0,47.57,34.63
2016,11,19,11,45,0.0,99.5,3.9,15.0,99.5,77.39,59.65
2016,11,19,12,0,0.0,137.0,4.0,15.0,137.0,109.82,86.68
2016,11,19,12,15,0.0,105.5,4.0,15.0,105.5,82.31,63.73
2016,11,19,12,30,0.0,74.0,4.0,15.0,74.0,56.85,42.43
2016,11,19,12,45,0.0,64.0,4.0,15.5,64.0,49.11,35.87
2016,11,19,13,0,0.0,54.0,4.0,16.0,54.0,41.38,29.33
2016,11,19,13,15,40.5,128.5,3.9,16.0,147.5,131.54,105.38
2016,11,19,13,30,81.0,203.0,3.8,16.0,241.0,218.8,177.05
2016,11,19,13,45,47.0,179.0,3.75,16.0,200.5,173.78,139.66
2016,11,19,14,0,13.0,155.0,3.7,16.0,160.0,127.96,101.89
2016,11,19,14,15,6.5,98.5,3.55,15.5,101.0,78.52,60.89
2016,11,19,14,30,0.0,42.0,3.4,15.0,42.0,32.09,21.82
2016,11,19,14,45,0.0,38.0,3.25,15.0,38.0,29.01,19.23
2016,11,19,15,0,0.0,34.0,3.1,15.0,34.0,25.93,16.61
2016,11,19,15,15,0.0,29.0,2.8,14.5,29.0,22.09,13.34
2016,11,19,15,30,0.0,24.0,2.5,14.0,24.0,18.26,10.03
2016,11,19,15,45,0.0,19.0,2.2,14.0,19.0,14.44,7.2
2016,11,19,16,0,0.0,14.0,1.9,14.0,14.0,10.62,3.68
2016,11,19,16,15,0.0,9.0,1.75,13.5,9.0,6.82,0.1
2016,11,19,16,30,0.0,4.0,1.6,13.0,4.0,3.02,0.0
2016,11,19,16,45,0.0,2.0,1.5,13.0,2.0,1.57,0.0
2016,11,19,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,7,15,65.0,14.5,0.8,12.0,20.0,63.63,0.0
2016,11,20,7,30,130.0,29.0,0.8,12.0,40.0,198.21,135.8
2016,11,20,7,45,181.5,44.5,0.85,12.5,70.0,268.51,216.4
2016,11,20,8,0,233.0,60.0,0.9,13.0,100.0,337.24,276.98
2016,11,20,8,15,265.5,75.0,0.95,13.0,132.0,389.62,321.82
2016,11,20,8,30,298.0,90.0,1.0,13.0,164.0,442.33,365.3
2016,11,20,8,45,317.0,104.0,1.1,13.0,194.5,458.63,379.64
2016,11,20,9,0,336.0,118.0,1.2,13.0,225.0,495.5,408.93
2016,11,20,9,15,359.0,126.5,1.2,13.0,253.5,550.67,450.39
2016,11,20,9,30,382.0,135.0,1.2,13.0,282.0,582.25,473.47
2016,11,20,9,45,218.5,157.0,1.3,13.5,242.5,422.26,345.67
2016,11,20,10,0,55.0,179.0,1.4,14.0,203.0,240.81,196.35
2016,11,20,10,15,111.0,194.5,1.45,14.0,246.5,331.66,271.62
2016,11,20,10,30,167.0,210.0,1.5,14.0,290.0,398.95,325.42
2016,11,20,10,45,107.0,210.0,1.6,14.0,262.0,312.94,255.27
2016,11,20,11,0,47.0,210.0,1.7,14.0,234.0,251.04,203.73
2016,11,20,11,15,28.5,196.5,1.65,14.0,211.0,213.91,173.08
2016,11,20,11,30,10.0,183.0,1.6,14.0,188.0,163.34,131.15
2016,11,20,11,45,11.0,185.5,1.6,14.0,191.0,165.13,132.73
2016,11,20,12,0,12.0,188.0,1.6,14.0,194.0,166.91,134.17
2016,11,20,12,15,6.0,156.5,1.5,14.0,159.5,131.67,105.0
2016,11,20,12,30,0.0,125.0,1.4,14.0,125.0,98.86,77.71
2016,11,20,12,45,0.0,141.5,1.35,14.0,141.5,112.93,89.51
2016,11,20,13,0,0.0,158.0,1.3,14.0,158.0,127.03,101.23
2016,11,20,13,15,48.0,181.0,1.25,14.0,203.5,184.76,149.49
2016,11,20,13,30,96.0,204.0,1.2,14.0,249.0,228.22,184.73
2016,11,20,13,45,213.5,184.0,1.2,14.5,276.5,267.98,215.79
2016,11,20,14,0,331.0,164.0,1.2,15.0,304.0,292.99,232.81
2016,11,20,14,15,541.5,117.5,1.15,15.0,326.0,314.51,243.64
2016,11,20,14,30,752.0,71.0,1.1,15.0,348.0,308.14,228.28
2016,11,20,14,45,728.0,66.5,1.05,15.0,312.0,249.31,175.48
2016,11,20,15,0,704.0,62.0,1.0,15.0,276.0,192.81,125.79
2016,11,20,15,15,660.5,57.5,0.9,14.5,235.5,133.91,78.5
2016,11,20,15,30,617.0,53.0,0.8,14.0,195.0,82.28,44.51
2016,11,20,15,45,550.0,46.5,0.7,14.0,153.5,38.7,28.7
2016,11,20,16,0,483.0,40.0,0.6,14.0,112.0,33.31,23.55
2016,11,20,16,15,369.0,31.0,0.65,13.5,75.0,25.68,15.96
2016,11,20,16,30,255.0,22.0,0.7,13.0,38.0,18.18,2.1
2016,11,20,16,45,127.5,11.0,0.75,12.5,19.0,8.65,0.0
2016,11,20,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,7,15,183.0,12.0,1.35,9.5,26.5,156.26,0.0
2016,11,21,7,30,366.0,24.0,1.4,10.0,53.0,388.21,257.19
2016,11,21,7,45,465.0,31.5,1.5,10.5,92.5,487.28,389.53
2016,11,21,8,0,564.0,39.0,1.6,11.0,132.0,598.21,484.24
2016,11,21,8,15,622.5,44.0,1.6,11.0,173.5,671.95,544.65
2016,11,21,8,30,681.0,49.0,1.6,11.0,215.0,745.37,601.78
2016,11,21,8,45,718.0,53.0,1.65,11.5,255.0,796.12,639.06
2016,11,21,9,0,755.0,57.0,1.7,12.0,295.0,844.87,673.38
2016,11,21,9,15,781.0,59.5,1.65,12.0,331.0,878.36,695.7
2016,11,21,9,30,807.0,62.0,1.6,12.0,367.0,908.86,715.32
2016,11,21,9,45,808.0,68.5,1.6,12.5,395.0,916.96,718.24
2016,11,21,10,0,809.0,75.0,1.6,13.0,423.0,921.37,718.81
2016,11,21,10,15,822.5,76.5,1.55,13.5,448.0,927.91,720.21
2016,11,21,10,30,836.0,78.0,1.5,14.0,473.0,930.72,719.06
2016,11,21,10,45,847.5,78.5,1.5,14.5,491.5,926.53,714.0
2016,11,21,11,0,859.0,79.0,1.5,15.0,510.0,918.51,706.58
2016,11,21,11,15,864.0,79.5,1.45,15.0,520.5,900.76,693.31
2016,11,21,11,30,869.0,80.0,1.4,15.0,531.0,879.45,677.86
2016,11,21,11,45,872.5,79.5,1.4,15.0,534.5,852.16,659.08
2016,11,21,12,0,876.0,79.0,1.4,15.0,538.0,813.23,632.25
2016,11,21,12,15,874.5,78.5,1.4,15.0,533.5,776.34,606.81
2016,11,21,12,30,873.0,78.0,1.4,15.0,529.0,736.81,579.3
2016,11,21,12,45,867.5,77.5,1.4,15.5,517.0,698.0,550.11
2016,11,21,13,0,862.0,77.0,1.4,16.0,505.0,650.44,512.87
2016,11,21,13,15,853.0,76.0,1.35,16.0,486.0,598.53,472.15
2016,11,21,13,30,844.0,75.0,1.3,16.0,467.0,545.47,429.48
2016,11,21,13,45,829.5,73.5,1.3,16.0,441.0,488.33,382.73
2016,11,21,14,0,815.0,72.0,1.3,16.0,415.0,431.17,334.46
2016,11,21,14,15,795.0,69.5,1.25,15.5,383.0,371.24,283.03
2016,11,21,14,30,775.0,67.0,1.2,15.0,351.0,312.51,231.22
2016,11,21,14,45,745.0,64.0,1.15,15.0,314.0,252.28,177.54
2016,11,21,15,0,715.0,61.0,1.1,15.0,277.0,195.01,127.27
2016,11,21,15,15,672.0,56.5,1.0,14.5,236.5,138.01,81.39
2016,11,21,15,30,629.0,52.0,0.9,14.0,196.0,83.28,44.64
2016,11,21,15,45,559.0,46.0,0.8,14.0,154.0,38.39,28.4
2016,11,21,16,0,489.0,40.0,0.7,14.0,112.0,33.36,23.56
2016,11,21,16,15,372.5,31.0,0.75,13.5,74.5,25.72,15.9
2016,11,21,16,30,256.0,22.0,0.8,13.0,37.0,18.21,1.13
2016,11,21,16,45,128.0,11.0,0.85,12.5,18.5,8.65,0.0
2016,11,21,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,7,15,84.0,13.5,0.2,9.0,20.0,77.91,0.0
2016,11,22,7,30,168.0,27.0,0.2,9.0,40.0,222.88,139.48
2016,11,22,7,45,233.0,41.0,0.2,9.5,71.5,308.14,247.04
2016,11,22,8,0,298.0,55.0,0.2,10.0,103.0,388.04,316.77
2016,11,22,8,15,336.5,68.0,0.25,10.0,137.0,444.75,364.47
2016,11,22,8,30,375.0,81.0,0.3,10.0,171.0,502.06,410.79
2016,11,22,8,45,398.0,93.0,0.4,10.5,203.5,543.02,442.69
2016,11,22,9,0,421.0,105.0,0.5,11.0,236.0,582.94,472.85
2016,11,22,9,15,451.5,110.0,0.65,11.0,266.0,619.46,501.12
2016,11,22,9,30,482.0,115.0,0.8,11.0,296.0,654.58,527.89
2016,11,22,9,45,502.0,122.5,0.95,11.5,324.5,680.79,546.78
2016,11,22,10,0,522.0,130.0,1.1,12.0,353.0,704.68,563.82
2016,11,22,10,15,504.5,142.5,1.15,12.0,368.5,695.69,556.7
2016,11,22,10,30,487.0,155.0,1.2,12.0,384.0,684.34,547.97
2016,11,22,10,45,483.5,163.0,1.3,12.5,397.5,678.85,542.95
2016,11,22,11,0,480.0,171.0,1.4,13.0,411.0,671.13,536.23
2016,11,22,11,15,445.5,183.5,1.4,13.0,409.5,638.24,510.46
2016,11,22,11,30,411.0,196.0,1.4,13.0,408.0,604.58,484.29
2016,11,22,11,45,455.5,186.5,1.45,13.0,423.0,614.49,492.75
2016,11,22,12,0,500.0,177.0,1.5,13.0,438.0,619.91,497.31
2016,11,22,12,15,488.5,178.0,1.5,13.0,431.0,588.24,472.71
2016,11,22,12,30,477.0,179.0,1.5,13.0,424.0,555.74,447.55
2016,11,22,12,45,385.0,193.0,1.55,13.0,388.0,464.98,376.8
2016,11,22,13,0,293.0,207.0,1.6,13.0,352.0,397.97,323.24
2016,11,22,13,15,302.0,197.0,1.6,13.0,341.5,374.34,304.31
2016,11,22,13,30,311.0,187.0,1.6,13.0,331.0,349.48,283.65
2016,11,22,13,45,253.0,182.5,1.6,13.0,295.0,295.97,239.56
2016,11,22,14,0,195.0,178.0,1.6,13.0,259.0,240.38,193.77
2016,11,22,14,15,156.0,165.0,1.55,13.0,227.0,199.98,160.1
2016,11,22,14,30,117.0,152.0,1.5,13.0,195.0,164.3,130.43
2016,11,22,14,45,108.0,137.5,1.45,13.0,174.0,139.84,109.46
2016,11,22,15,0,99.0,123.0,1.4,13.0,153.0,116.74,89.74
2016,11,22,15,15,89.5,106.0,1.25,12.5,130.0,93.15,70.18
2016,11,22,15,30,80.0,89.0,1.1,12.0,107.0,71.22,52.78
2016,11,22,15,45,67.0,71.0,0.95,12.0,84.0,50.82,39.67
2016,11,22,16,0,54.0,53.0,0.8,12.0,61.0,38.58,28.3
2016,11,22,16,15,27.0,36.0,0.8,11.5,40.0,26.69,16.77
2016,11,22,16,30,0.0,19.0,0.8,11.0,19.0,14.38,0.0
2016,11,22,16,45,0.0,9.5,0.85,11.0,9.5,7.47,0.0
2016,11,22,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,7,15,76.5,15.5,1.0,9.5,21.0,73.39,0.0
2016,11,23,7,30,153.0,31.0,1.0,10.0,42.0,216.79,125.63
2016,11,23,7,45,267.5,43.0,1.0,10.5,78.5,342.33,274.73
2016,11,23,8,0,382.0,55.0,1.0,11.0,115.0,463.4,377.99
2016,11,23,8,15,452.5,63.5,1.15,11.0,155.5,546.03,446.74
2016,11,23,8,30,523.0,72.0,1.3,11.0,196.0,632.23,515.78
2016,11,23,8,45,571.5,77.5,1.45,11.5,235.0,694.12,563.17
2016,11,23,9,0,620.0,83.0,1.6,12.0,274.0,754.33,607.82
2016,11,23,9,15,652.0,87.5,1.65,12.0,310.0,795.24,637.27
2016,11,23,9,30,684.0,92.0,1.7,12.0,346.0,833.5,664.27
2016,11,23,9,45,714.5,93.0,1.8,12.5,378.0,862.94,683.83
2016,11,23,10,0,745.0,94.0,1.9,13.0,410.0,889.0,700.8
2016,11,23,10,15,760.0,96.0,1.9,13.0,434.5,897.69,705.62
2016,11,23,10,30,775.0,98.0,1.9,13.0,459.0,902.84,708.21
2016,11,23,10,45,788.5,98.5,1.95,13.0,477.5,894.0,701.69
2016,11,23,11,0,802.0,99.0,2.0,13.0,496.0,889.09,698.2
2016,11,23,11,15,807.5,100.0,1.95,13.0,507.0,873.66,686.32
2016,11,23,11,30,813.0,101.0,1.9,13.0,518.0,854.76,672.23
2016,11,23,11,45,572.0,157.0,1.9,13.5,451.5,681.02,544.61
2016,11,23,12,0,331.0,213.0,1.9,14.0,385.0,503.52,406.37
2016,11,23,12,15,574.0,156.0,1.9,14.0,450.5,631.49,508.48
2016,11,23,12,30,817.0,99.0,1.9,14.0,516.0,726.3,579.98
2016,11,23,12,45,812.5,97.0,1.95,14.0,504.0,682.02,545.35
2016,11,23,13,0,808.0,95.0,2.0,14.0,492.0,635.85,509.75
2016,11,23,13,15,630.0,127.0,2.0,14.0,429.0,520.98,419.44
2016,11,23,13,30,452.0,159.0,2.0,14.0,366.0,411.12,331.91
2016,11,23,13,45,327.0,167.5,2.05,14.0,313.0,318.48,257.17
2016,11,23,14,0,202.0,176.0,2.1,14.0,260.0,242.06,194.8
2016,11,23,14,15,101.0,137.5,2.0,13.5,179.5,156.12,124.79
2016,11,23,14,30,0.0,99.0,1.9,13.0,99.0,76.44,59.88
2016,11,23,14,45,0.0,88.5,1.8,13.0,88.5,67.98,52.82
2016,11,23,15,0,0.0,78.0,1.7,13.0,78.0,59.63,45.7
2016,11,23,15,15,284.0,69.5,1.5,12.5,133.0,95.11,63.29
2016,11,23,15,30,568.0,61.0,1.3,12.0,188.0,88.62,51.02
2016,11,23,15,45,498.5,53.0,1.1,12.0,147.5,43.54,33.17
2016,11,23,16,0,429.0,45.0,0.9,12.0,107.0,37.15,27.02
2016,11,23,16,15,309.0,34.0,0.9,11.0,70.5,28.02,17.82
2016,11,23,16,30,189.0,23.0,0.9,10.0,34.0,17.55,0.0
2016,11,23,16,45,94.5,11.5,0.95,9.5,17.0,9.05,0.0
2016,11,23,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,7,15,99.5,14.0,0.85,6.0,20.5,90.49,0.0
2016,11,24,7,30,199.0,28.0,0.9,6.0,41.0,247.85,132.34
2016,11,24,7,45,312.0,39.5,1.0,6.5,79.0,371.68,300.12
2016,11,24,8,0,425.0,51.0,1.1,7.0,117.0,495.0,407.85
2016,11,24,8,15,494.5,59.0,1.05,7.5,158.0,579.77,476.97
2016,11,24,8,30,564.0,67.0,1.0,8.0,199.0,664.84,542.6
2016,11,24,8,45,616.5,71.5,0.95,8.5,239.5,729.52,589.69
2016,11,24,9,0,669.0,76.0,0.9,9.0,280.0,792.6,633.37
2016,11,24,9,15,700.0,80.0,0.85,9.5,316.5,832.1,658.4
2016,11,24,9,30,731.0,84.0,0.8,10.0,353.0,868.87,680.79
2016,11,24,9,45,753.0,86.5,0.8,10.5,384.0,891.78,693.9
2016,11,24,10,0,775.0,89.0,0.8,11.0,415.0,911.35,704.65
2016,11,24,10,15,789.5,91.5,0.75,11.5,440.0,912.52,701.86
2016,11,24,10,30,804.0,94.0,0.7,12.0,465.0,918.06,702.35
2016,11,24,10,45,817.0,94.0,0.7,12.5,484.0,915.51,698.47
2016,11,24,11,0,830.0,94.0,0.7,13.0,503.0,909.09,692.26
2016,11,24,11,15,835.5,95.0,0.65,13.0,513.5,893.15,680.14
2016,11,24,11,30,841.0,96.0,0.6,13.0,524.0,873.66,665.91
2016,11,24,11,45,848.0,94.0,0.55,13.0,528.5,848.6,648.1
2016,11,24,12,0,855.0,92.0,0.5,13.0,533.0,820.06,628.09
2016,11,24,12,15,853.0,92.0,0.5,13.0,528.5,783.41,603.47
2016,11,24,12,30,851.0,92.0,0.5,13.0,524.0,744.13,576.97
2016,11,24,12,45,845.5,91.0,0.55,13.5,512.0,698.93,544.39
2016,11,24,13,0,840.0,90.0,0.6,14.0,500.0,651.82,509.17
2016,11,24,13,15,623.5,128.5,0.65,14.0,426.5,519.12,409.58
2016,11,24,13,30,407.0,167.0,0.7,14.0,353.0,394.73,314.13
2016,11,24,13,45,479.5,142.5,0.8,14.0,349.5,380.56,302.7
2016,11,24,14,0,552.0,118.0,0.9,14.0,346.0,363.44,286.3
2016,11,24,14,15,560.5,106.0,0.9,13.5,322.0,319.56,248.13
2016,11,24,14,30,569.0,94.0,0.9,13.0,298.0,274.11,207.56
2016,11,24,14,45,523.0,93.5,0.95,13.0,266.0,223.19,163.2
2016,11,24,15,0,477.0,93.0,1.0,13.0,234.0,173.53,120.77
2016,11,24,15,15,530.5,76.0,0.9,12.5,211.5,136.48,86.83
2016,11,24,15,30,584.0,59.0,0.8,12.0,189.0,89.15,50.51
2016,11,24,15,45,508.5,52.0,0.75,11.5,147.5,42.83,32.6
2016,11,24,16,0,433.0,45.0,0.7,11.0,106.0,37.2,27.16
2016,11,24,16,15,314.0,33.5,0.75,10.5,69.5,27.64,17.46
2016,11,24,16,30,195.0,22.0,0.8,10.0,33.0,18.12,0.0
2016,11,24,16,45,97.5,11.0,0.85,10.0,16.5,8.65,0.0
2016,11,24,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,15,25.5,12.0,0.8,8.0,14.0,29.78,0.0
2016,11,25,7,30,51.0,24.0,0.8,8.0,28.0,84.85,35.79
2016,11,25,7,45,102.0,40.5,0.8,8.5,54.0,176.69,140.87
2016,11,25,8,0,153.0,57.0,0.8,9.0,80.0,244.04,202.81
2016,11,25,8,15,181.5,73.5,0.8,9.0,109.5,292.44,245.61
2016,11,25,8,30,210.0,90.0,0.8,9.0,139.0,341.15,287.24
2016,11,25,8,45,227.5,105.5,0.85,9.5,167.0,377.74,317.19
2016,11,25,9,0,245.0,121.0,0.9,10.0,195.0,413.83,345.81
2016,11,25,9,15,269.0,130.5,0.95,10.0,221.0,446.51,371.95
2016,11,25,9,30,293.0,140.0,1.0,10.0,247.0,478.81,397.27
2016,11,25,9,45,272.0,156.0,1.05,10.5,262.0,475.16,392.22
2016,11,25,10,0,251.0,172.0,1.1,11.0,277.0,469.99,386.27
2016,11,25,10,15,146.0,179.0,1.15,11.0,241.0,347.72,287.05
2016,11,25,10,30,41.0,186.0,1.2,11.0,205.0,228.2,187.26
2016,11,25,10,45,212.5,187.0,1.3,11.5,290.5,407.25,336.88
2016,11,25,11,0,384.0,188.0,1.4,12.0,376.0,580.23,471.72
2016,11,25,11,15,371.5,195.5,1.4,12.0,380.5,564.64,457.25
2016,11,25,11,30,359.0,203.0,1.4,12.0,385.0,548.05,443.82
2016,11,25,11,45,208.5,210.5,1.45,12.0,316.5,395.01,322.61
2016,11,25,12,0,58.0,218.0,1.5,12.0,248.0,253.37,206.41
2016,11,25,12,15,29.0,188.0,1.5,12.0,203.0,193.87,157.72
2016,11,25,12,30,0.0,158.0,1.5,12.0,158.0,128.56,103.09
2016,11,25,12,45,38.5,184.0,1.5,12.5,203.0,190.37,155.19
2016,11,25,13,0,77.0,210.0,1.5,13.0,248.0,237.84,193.97
2016,11,25,13,15,38.5,175.0,1.5,13.0,194.0,174.79,141.67
2016,11,25,13,30,0.0,140.0,1.5,13.0,140.0,111.23,88.69
2016,11,25,13,45,65.0,158.5,1.5,13.0,185.0,165.46,134.29
2016,11,25,14,0,130.0,177.0,1.5,13.0,230.0,212.84,172.34
2016,11,25,14,15,74.0,155.0,1.45,12.5,185.0,155.46,125.02
2016,11,25,14,30,18.0,133.0,1.4,12.0,140.0,109.33,87.51
2016,11,25,14,45,14.0,120.0,1.4,12.0,125.0,96.1,76.44
2016,11,25,15,0,10.0,107.0,1.4,12.0,110.0,83.5,65.81
2016,11,25,15,15,5.0,92.0,1.25,12.0,93.5,69.93,54.36
2016,11,25,15,30,0.0,77.0,1.1,12.0,77.0,57.21,43.53
2016,11,25,15,45,0.0,60.0,0.95,12.0,60.0,44.12,33.69
2016,11,25,16,0,0.0,43.0,0.8,12.0,43.0,32.04,22.5
2016,11,25,16,15,0.0,28.0,0.8,11.5,28.0,21.16,11.92
2016,11,25,16,30,0.0,13.0,0.8,11.0,13.0,9.9,0.0
2016,11,25,16,45,0.0,6.5,0.8,11.0,6.5,5.11,0.0
2016,11,25,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,1.55,10.0,6.0,4.72,0.0
2016,11,26,7,30,0.0,12.0,1.6,10.0,12.0,9.12,0.0
2016,11,26,7,45,0.0,25.0,1.65,10.0,25.0,19.09,9.87
2016,11,26,8,0,0.0,38.0,1.7,10.0,38.0,31.12,20.81
2016,11,26,8,15,0.0,52.5,1.75,10.0,52.5,45.32,33.41
2016,11,26,8,30,0.0,67.0,1.8,10.0,67.0,59.06,45.55
2016,11,26,8,45,0.0,81.0,1.9,10.5,81.0,71.9,56.69
2016,11,26,9,0,0.0,95.0,2.0,11.0,95.0,84.62,67.55
2016,11,26,9,15,0.0,108.0,2.05,11.0,108.0,96.07,77.32
2016,11,26,9,30,0.0,121.0,2.1,11.0,121.0,107.55,87.01
2016,11,26,9,45,25.0,145.0,2.2,11.0,155.5,156.5,129.5
2016,11,26,10,0,50.0,169.0,2.3,11.0,190.0,226.31,188.48
2016,11,26,10,15,70.5,183.5,2.4,11.0,215.0,259.73,216.38
2016,11,26,10,30,91.0,198.0,2.5,11.0,240.0,292.42,243.49
2016,11,26,10,45,60.0,194.5,2.6,11.0,223.0,252.41,209.15
2016,11,26,11,0,29.0,191.0,2.7,11.0,206.0,214.44,176.52
2016,11,26,11,15,244.5,185.5,2.75,11.0,309.0,438.69,365.6
2016,11,26,11,30,460.0,180.0,2.8,11.0,412.0,631.06,518.67
2016,11,26,11,45,240.0,186.5,2.85,11.0,308.0,413.78,342.8
2016,11,26,12,0,20.0,193.0,2.9,11.0,204.0,179.72,146.66
2016,11,26,12,15,164.0,201.5,2.95,11.0,284.5,329.21,274.09
2016,11,26,12,30,308.0,210.0,3.0,11.0,365.0,449.72,372.57
2016,11,26,12,45,154.0,152.5,3.05,11.5,230.0,251.98,209.27
2016,11,26,13,0,0.0,95.0,3.1,12.0,95.0,73.61,57.19
2016,11,26,13,15,58.0,146.5,2.95,12.0,173.0,159.52,130.76
2016,11,26,13,30,116.0,198.0,2.8,12.0,251.0,245.95,202.27
2016,11,26,13,45,58.0,147.5,2.7,12.0,174.0,152.28,123.86
2016,11,26,14,0,0.0,97.0,2.6,12.0,97.0,75.19,58.93
2016,11,26,14,15,186.5,111.0,2.5,11.5,177.5,172.04,138.44
2016,11,26,14,30,373.0,125.0,2.4,11.0,258.0,235.79,185.16
2016,11,26,14,45,325.5,121.0,2.3,11.0,228.5,187.97,143.36
2016,11,26,15,0,278.0,117.0,2.2,11.0,199.0,151.63,112.43
2016,11,26,15,15,250.0,102.5,2.15,11.0,168.0,115.31,82.19
2016,11,26,15,30,222.0,88.0,2.1,11.0,137.0,82.67,57.5
2016,11,26,15,45,175.0,72.0,2.05,11.0,105.5,52.57,41.28
2016,11,26,16,0,128.0,56.0,2.0,11.0,74.0,40.59,30.03
2016,11,26,16,15,72.0,38.0,2.05,10.5,47.5,27.92,17.46
2016,11,26,16,30,16.0,20.0,2.1,10.0,21.0,15.1,0.0
2016,11,26,16,45,8.0,10.0,2.15,10.0,10.5,7.87,0.0
2016,11,26,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,7,15,102.0,12.0,1.35,8.5,18.0,90.54,0.0
2016,11,27,7,30,204.0,24.0,1.5,9.0,36.0,236.14,61.17
2016,11,27,7,45,332.5,33.5,1.65,9.5,73.0,383.65,301.49
2016,11,27,8,0,461.0,43.0,1.8,10.0,110.0,517.9,422.28
2016,11,27,8,15,531.5,50.0,1.9,10.0,150.5,601.77,493.59
2016,11,27,8,30,602.0,57.0,2.0,10.0,191.0,686.5,562.34
2016,11,27,8,45,653.5,60.5,2.1,10.5,231.5,748.57,610.21
2016,11,27,9,0,705.0,64.0,2.2,11.0,272.0,809.27,655.19
2016,11,27,9,15,635.5,79.0,2.2,11.0,284.5,766.27,622.78
2016,11,27,9,30,566.0,94.0,2.2,11.0,297.0,718.24,586.76
2016,11,27,9,45,559.0,105.5,2.2,11.5,320.5,723.56,589.41
2016,11,27,10,0,552.0,117.0,2.2,12.0,344.0,725.9,589.23
2016,11,27,10,15,695.0,97.0,2.1,12.0,400.0,834.64,667.52
2016,11,27,10,30,838.0,77.0,2.0,12.0,456.0,929.13,731.8
2016,11,27,10,45,847.5,78.0,1.95,12.5,474.0,924.18,724.48
2016,11,27,11,0,857.0,79.0,1.9,13.0,492.0,915.49,715.86
2016,11,27,11,15,861.5,79.5,1.75,13.0,503.0,897.91,701.35
2016,11,27,11,30,866.0,80.0,1.6,13.0,514.0,876.82,684.6
2016,11,27,11,45,864.5,81.0,1.5,13.5,516.5,847.82,661.85
2016,11,27,12,0,863.0,82.0,1.4,14.0,519.0,815.81,637.23
2016,11,27,12,15,700.5,120.0,1.3,14.0,473.0,701.62,554.9
2016,11,27,12,30,538.0,158.0,1.2,14.0,427.0,581.03,463.42
2016,11,27,12,45,452.0,173.0,1.2,14.0,395.5,508.77,408.13
2016,11,27,13,0,366.0,188.0,1.2,14.0,364.0,428.22,345.24
2016,11,27,13,15,316.5,187.5,1.15,14.0,336.0,376.3,303.79
2016,11,27,13,30,267.0,187.0,1.1,14.0,308.0,328.49,264.96
2016,11,27,13,45,299.5,171.5,1.05,14.0,299.5,311.16,250.15
2016,11,27,14,0,332.0,156.0,1.0,14.0,291.0,290.34,231.53
2016,11,27,14,15,271.5,149.5,1.0,13.5,254.5,238.88,189.18
2016,11,27,14,30,211.0,143.0,1.0,13.0,218.0,194.09,152.4
2016,11,27,14,45,194.0,130.5,1.0,13.0,194.0,158.14,121.61
2016,11,27,15,0,177.0,118.0,1.0,13.0,170.0,129.89,97.4
2016,11,27,15,15,162.5,102.0,0.95,12.5,144.0,101.56,73.88
2016,11,27,15,30,148.0,86.0,0.9,12.0,118.0,75.39,53.59
2016,11,27,15,45,126.0,68.5,0.85,11.5,91.5,50.39,39.27
2016,11,27,16,0,104.0,51.0,0.8,11.0,65.0,37.22,27.09
2016,11,27,16,15,52.0,35.5,0.8,10.5,42.5,26.25,16.03
2016,11,27,16,30,0.0,20.0,0.8,10.0,20.0,14.93,0.0
2016,11,27,16,45,0.0,10.0,0.85,10.0,10.0,7.87,0.0
2016,11,27,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,7,15,76.0,12.0,1.5,10.0,16.5,69.77,0.0
2016,11,28,7,30,152.0,24.0,1.7,10.0,33.0,195.13,22.83
2016,11,28,7,45,271.0,36.0,1.95,10.5,68.0,335.25,261.61
2016,11,28,8,0,390.0,48.0,2.2,11.0,103.0,457.86,375.0
2016,11,28,8,15,465.5,56.0,2.3,11.0,143.0,547.17,451.45
2016,11,28,8,30,541.0,64.0,2.4,11.0,183.0,637.07,525.1
2016,11,28,8,45,600.0,67.5,2.5,11.0,223.5,706.3,580.19
2016,11,28,9,0,659.0,71.0,2.6,11.0,264.0,774.03,632.3
2016,11,28,9,15,634.5,78.0,2.6,11.0,283.0,763.49,623.88
2016,11,28,9,30,610.0,85.0,2.6,11.0,302.0,749.79,613.21
2016,11,28,9,45,496.5,116.5,2.65,11.5,303.5,666.62,548.69
2016,11,28,10,0,383.0,148.0,2.7,12.0,305.0,590.65,487.55
2016,11,28,10,15,529.0,136.5,2.7,12.0,367.0,711.49,581.81
2016,11,28,10,30,675.0,125.0,2.7,12.0,429.0,837.44,673.73
2016,11,28,10,45,658.0,122.5,2.75,12.5,428.0,805.73,647.7
2016,11,28,11,0,641.0,120.0,2.8,13.0,427.0,771.54,621.29
2016,11,28,11,15,601.0,135.0,2.75,13.0,428.5,733.73,592.73
2016,11,28,11,30,561.0,150.0,2.7,13.0,430.0,686.29,556.75
2016,11,28,11,45,660.0,133.5,2.65,13.5,465.0,740.04,595.94
2016,11,28,12,0,759.0,117.0,2.6,14.0,500.0,776.15,620.63
2016,11,28,12,15,756.5,117.0,2.55,14.0,496.0,742.06,594.99
2016,11,28,12,30,754.0,117.0,2.5,14.0,492.0,705.63,567.17
2016,11,28,12,45,712.0,114.0,2.45,14.0,462.0,636.7,513.99
2016,11,28,13,0,670.0,111.0,2.4,14.0,432.0,569.52,461.4
2016,11,28,13,15,690.5,111.5,2.35,14.0,431.0,545.24,440.94
2016,11,28,13,30,711.0,112.0,2.3,14.0,430.0,517.09,416.41
2016,11,28,13,45,706.5,105.5,2.25,14.0,406.5,466.3,373.52
2016,11,28,14,0,702.0,99.0,2.2,14.0,383.0,414.77,328.97
2016,11,28,14,15,677.0,95.5,2.1,14.0,352.0,357.7,278.96
2016,11,28,14,30,652.0,92.0,2.0,14.0,321.0,302.57,229.7
2016,11,28,14,45,636.0,83.5,1.9,14.0,287.5,247.69,180.05
2016,11,28,15,0,620.0,75.0,1.8,14.0,254.0,194.36,132.23
2016,11,28,15,15,569.5,69.5,1.55,13.5,215.0,140.52,88.16
2016,11,28,15,30,519.0,64.0,1.3,13.0,176.0,92.8,54.58
2016,11,28,15,45,465.0,54.0,1.1,12.5,138.0,47.74,36.73
2016,11,28,16,0,411.0,44.0,0.9,12.0,100.0,36.32,26.16
2016,11,28,16,15,287.0,33.0,0.95,11.5,65.0,27.18,16.62
2016,11,28,16,30,163.0,22.0,1.0,11.0,30.0,16.73,0.0
2016,11,28,16,45,81.5,11.0,1.1,10.5,15.0,8.65,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,7,15,175.5,9.0,1.65,6.5,18.0,146.19,0.0
2016,11,29,7,30,351.0,18.0,1.8,7.0,36.0,340.05,0.0
2016,11,29,7,45,463.0,25.0,2.0,8.0,74.0,474.19,364.28
2016,11,29,8,0,575.0,32.0,2.2,9.0,112.0,594.18,481.64
2016,11,29,8,15,638.0,37.0,2.3,9.0,153.0,671.29,549.09
2016,11,29,8,30,701.0,42.0,2.4,9.0,194.0,748.65,612.77
2016,11,29,8,45,739.5,45.5,2.5,9.5,234.0,800.26,653.12
2016,11,29,9,0,778.0,49.0,2.6,10.0,274.0,850.03,690.28
2016,11,29,9,15,804.0,51.0,2.6,10.5,310.0,872.36,705.08
2016,11,29,9,30,830.0,53.0,2.6,11.0,346.0,902.23,724.81
