Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,9,45,846.5,55.5,2.6,11.5,376.5,920.56,735.56
2016,11,29,10,0,863.0,58.0,2.6,12.0,407.0,935.49,743.73
2016,11,29,10,15,875.5,59.5,2.5,12.0,432.0,941.51,745.9
2016,11,29,10,30,888.0,61.0,2.4,12.0,457.0,943.84,745.55
2016,11,29,10,45,893.5,62.5,2.3,12.5,475.0,935.78,736.6
2016,11,29,11,0,899.0,64.0,2.2,13.0,493.0,924.06,725.35
2016,11,29,11,15,903.5,64.5,2.1,13.0,504.0,906.47,711.5
2016,11,29,11,30,908.0,65.0,2.0,13.0,515.0,885.32,695.35
2016,11,29,11,45,907.0,66.0,1.95,13.5,518.5,856.66,673.31
2016,11,29,12,0,906.0,67.0,1.9,14.0,522.0,824.89,649.27
2016,11,29,12,15,904.5,67.0,1.85,14.0,518.0,788.56,623.21
2016,11,29,12,30,903.0,67.0,1.8,14.0,514.0,749.48,595.13
2016,11,29,12,45,890.0,69.0,1.75,14.0,501.5,702.18,560.7
2016,11,29,13,0,877.0,71.0,1.7,14.0,489.0,653.39,522.53
2016,11,29,13,15,868.0,70.0,1.65,14.0,470.5,602.5,481.99
2016,11,29,13,30,859.0,69.0,1.6,14.0,452.0,553.84,441.97
2016,11,29,13,45,845.5,67.5,1.6,14.0,427.0,497.2,394.97
2016,11,29,14,0,832.0,66.0,1.6,14.0,402.0,440.35,346.35
2016,11,29,14,15,812.5,64.0,1.5,14.0,370.5,380.79,293.92
2016,11,29,14,30,793.0,62.0,1.4,14.0,339.0,322.26,241.2
2016,11,29,14,45,763.5,59.0,1.3,14.0,302.5,261.48,186.45
2016,11,29,15,0,734.0,56.0,1.2,14.0,266.0,203.51,134.76
2016,11,29,15,15,691.0,52.0,1.05,13.5,226.5,145.85,87.02
2016,11,29,15,30,648.0,48.0,0.9,13.0,187.0,93.21,49.92
2016,11,29,15,45,579.5,42.0,0.8,12.5,146.0,43.74,33.19
2016,11,29,16,0,511.0,36.0,0.7,12.0,105.0,30.31,20.91
2016,11,29,16,15,391.0,27.0,0.65,11.5,68.5,22.55,12.78
2016,11,29,16,30,271.0,18.0,0.6,11.0,32.0,14.92,0.0
2016,11,29,16,45,135.5,9.0,0.6,11.0,16.0,7.08,0.0
2016,11,29,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,7,15,89.5,10.0,0.65,9.0,14.5,78.7,0.0
2016,11,30,7,30,179.0,20.0,0.6,9.0,29.0,206.6,0.0
2016,11,30,7,45,299.5,31.0,0.6,9.5,63.5,351.71,265.26
2016,11,30,8,0,420.0,42.0,0.6,10.0,98.0,478.43,383.6
2016,11,30,8,15,494.0,49.0,0.7,10.0,138.0,564.53,455.86
2016,11,30,8,30,568.0,56.0,0.8,10.0,178.0,651.66,525.39
2016,11,30,8,45,621.5,60.0,0.95,10.5,217.5,715.79,574.84
2016,11,30,9,0,675.0,64.0,1.1,11.0,257.0,778.75,621.7
2016,11,30,9,15,349.5,98.5,1.15,11.0,199.0,503.67,415.44
2016,11,30,9,30,24.0,133.0,1.2,11.0,141.0,147.47,120.62
2016,11,30,9,45,100.5,152.0,1.3,11.0,191.5,281.76,235.86
2016,11,30,10,0,177.0,171.0,1.4,11.0,242.0,376.5,313.85
2016,11,30,10,15,175.5,182.5,1.4,11.0,256.5,383.57,318.11
2016,11,30,10,30,174.0,194.0,1.4,11.0,271.0,389.95,322.4
2016,11,30,10,45,94.0,184.0,1.4,11.5,226.0,273.11,225.57
2016,11,30,11,0,14.0,174.0,1.4,12.0,181.0,164.18,133.27
2016,11,30,11,15,14.5,178.0,1.4,12.0,185.5,166.66,135.53
2016,11,30,11,30,15.0,182.0,1.4,12.0,190.0,169.22,137.55
2016,11,30,11,45,431.5,134.0,1.45,12.0,349.5,538.35,442.9
2016,11,30,12,0,848.0,86.0,1.5,12.0,509.0,809.38,642.58
2016,11,30,12,15,846.0,85.5,1.55,12.0,505.5,773.17,613.99
2016,11,30,12,30,844.0,85.0,1.6,12.0,502.0,734.38,586.93
2016,11,30,12,45,837.5,84.5,1.65,12.5,490.5,690.08,553.39
2016,11,30,13,0,831.0,84.0,1.7,13.0,479.0,643.94,516.97
2016,11,30,13,15,505.5,138.5,1.7,13.0,376.0,455.81,369.53
2016,11,30,13,30,180.0,193.0,1.7,13.0,273.0,277.73,225.95
2016,11,30,13,45,174.0,184.0,1.75,13.0,257.5,253.46,206.27
2016,11,30,14,0,168.0,175.0,1.8,13.0,242.0,229.78,186.1
2016,11,30,14,15,455.5,123.5,1.75,12.5,286.5,295.48,234.56
2016,11,30,14,30,743.0,72.0,1.7,12.0,331.0,316.76,240.91
2016,11,30,14,45,711.0,68.5,1.7,12.0,295.0,256.34,186.07
2016,11,30,15,0,679.0,65.0,1.7,12.0,259.0,199.96,135.57
2016,11,30,15,15,631.5,60.0,1.5,11.5,219.5,143.53,88.53
2016,11,30,15,30,584.0,55.0,1.3,11.0,180.0,92.73,52.02
2016,11,30,15,45,508.5,48.5,1.1,11.0,140.0,46.04,29.67
2016,11,30,16,0,433.0,42.0,0.9,11.0,100.0,34.81,24.92
2016,11,30,16,15,216.5,35.5,0.85,10.5,64.5,26.83,16.26
2016,11,30,16,30,0.0,29.0,0.8,10.0,29.0,20.4,0.0
2016,11,30,16,45,0.0,14.5,0.8,10.0,14.5,11.41,0.0
2016,11,30,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,153.5,8.5,1.5,6.5,16.0,128.0,0.0
2016,12,1,7,30,307.0,17.0,1.7,7.0,32.0,298.85,0.0
2016,12,1,7,45,430.5,25.0,1.9,7.5,69.0,444.63,333.35
2016,12,1,8,0,554.0,33.0,2.1,8.0,106.0,574.79,466.38
2016,12,1,8,15,621.5,38.5,2.35,8.5,147.5,656.56,538.25
2016,12,1,8,30,689.0,44.0,2.6,9.0,189.0,738.6,605.93
2016,12,1,8,45,731.5,47.5,2.9,9.5,229.5,794.08,650.91
2016,12,1,9,0,774.0,51.0,3.2,10.0,270.0,847.72,692.7
2016,12,1,9,15,802.0,53.5,3.3,10.0,306.5,883.64,719.88
2016,12,1,9,30,830.0,56.0,3.4,10.0,343.0,916.65,744.21
2016,12,1,9,45,842.5,60.0,3.55,10.5,374.0,933.44,755.11
2016,12,1,10,0,855.0,64.0,3.7,11.0,405.0,946.67,763.29
2016,12,1,10,15,868.5,65.5,3.7,11.5,430.5,942.65,757.85
2016,12,1,10,30,882.0,67.0,3.7,12.0,456.0,946.0,757.97
2016,12,1,10,45,890.5,68.0,3.75,12.5,474.5,940.19,751.8
2016,12,1,11,0,899.0,69.0,3.8,13.0,493.0,930.66,743.17
2016,12,1,11,15,903.5,69.5,3.8,13.0,504.5,913.14,729.97
2016,12,1,11,30,908.0,70.0,3.8,13.0,516.0,892.08,714.36
2016,12,1,11,45,910.0,70.0,3.8,13.5,520.0,864.78,693.02
2016,12,1,12,0,912.0,70.0,3.8,14.0,524.0,834.23,669.43
2016,12,1,12,15,910.0,70.0,3.8,14.0,520.0,797.43,642.49
2016,12,1,12,30,908.0,70.0,3.8,14.0,516.0,757.9,613.43
2016,12,1,12,45,899.0,70.5,3.8,14.0,503.5,711.54,578.89
2016,12,1,13,0,890.0,71.0,3.8,14.0,491.0,663.39,540.27
2016,12,1,13,15,880.5,70.0,3.75,14.0,472.5,611.77,497.95
2016,12,1,13,30,871.0,69.0,3.7,14.0,454.0,562.42,456.27
2016,12,1,13,45,854.0,68.0,3.7,14.0,428.0,504.1,406.57
2016,12,1,14,0,837.0,67.0,3.7,14.0,402.0,445.88,355.62
2016,12,1,14,15,816.0,65.0,3.55,13.5,370.5,385.55,302.08
2016,12,1,14,30,795.0,63.0,3.4,13.0,339.0,326.4,248.28
2016,12,1,14,45,764.0,60.0,3.25,13.0,302.0,265.13,192.08
2016,12,1,15,0,733.0,57.0,3.1,13.0,265.0,206.83,139.2
2016,12,1,15,15,688.5,53.0,2.85,12.5,225.5,148.96,90.44
2016,12,1,15,30,644.0,49.0,2.6,12.0,186.0,96.29,52.38
2016,12,1,15,45,570.5,43.0,2.35,11.5,144.5,43.9,26.48
2016,12,1,16,0,497.0,37.0,2.1,11.0,103.0,31.05,21.59
2016,12,1,16,15,248.5,34.0,2.05,10.5,67.0,25.88,15.4
2016,12,1,16,30,0.0,31.0,2.0,10.0,31.0,21.5,0.0
2016,12,1,16,45,0.0,15.5,2.0,9.5,15.5,12.2,0.0
2016,12,1,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,7,15,148.0,8.0,2.4,6.5,14.5,123.08,0.0
2016,12,2,7,30,296.0,16.0,2.6,7.0,29.0,287.59,0.0
2016,12,2,7,45,416.5,24.5,2.85,7.5,65.5,431.58,319.81
2016,12,2,8,0,537.0,33.0,3.1,8.0,102.0,558.85,456.54
2016,12,2,8,15,605.0,38.5,3.2,8.5,143.0,640.79,529.36
2016,12,2,8,30,673.0,44.0,3.3,9.0,184.0,722.98,597.4
2016,12,2,8,45,715.5,47.5,3.45,9.5,224.0,778.25,641.91
2016,12,2,9,0,758.0,51.0,3.6,10.0,264.0,831.73,683.08
2016,12,2,9,15,674.5,68.0,3.7,10.5,276.0,786.81,648.33
2016,12,2,9,30,591.0,85.0,3.8,11.0,288.0,729.66,603.92
2016,12,2,9,45,714.5,74.5,3.9,11.5,342.0,834.33,682.56
2016,12,2,10,0,838.0,64.0,4.0,12.0,396.0,929.77,750.93
2016,12,2,10,15,851.5,65.5,3.95,12.0,421.5,937.01,754.18
2016,12,2,10,30,865.0,67.0,3.9,12.0,447.0,929.61,747.47
2016,12,2,10,45,874.0,68.0,3.9,12.5,465.5,924.6,741.67
2016,12,2,11,0,883.0,69.0,3.9,13.0,484.0,915.95,733.33
2016,12,2,11,15,888.0,69.5,3.85,13.0,495.0,899.34,720.44
2016,12,2,11,30,893.0,70.0,3.8,13.0,506.0,879.22,705.19
2016,12,2,11,45,894.5,70.0,3.8,13.0,510.0,852.06,685.15
2016,12,2,12,0,896.0,70.0,3.8,13.0,514.0,821.73,662.84
2016,12,2,12,15,894.0,70.0,3.8,13.0,510.0,785.61,636.23
2016,12,2,12,30,892.0,70.0,3.8,13.0,506.0,746.83,607.52
2016,12,2,12,45,879.5,71.5,3.8,13.5,493.5,699.97,571.24
2016,12,2,13,0,867.0,73.0,3.8,14.0,481.0,656.87,535.19
2016,12,2,13,15,857.5,72.0,3.75,14.0,462.5,605.54,493.12
2016,12,2,13,30,848.0,71.0,3.7,14.0,444.0,553.06,449.14
2016,12,2,13,45,480.5,120.5,3.65,14.0,329.5,366.35,297.9
2016,12,2,14,0,113.0,170.0,3.6,14.0,215.0,201.94,163.59
2016,12,2,14,15,108.5,157.5,3.4,13.5,198.0,179.58,144.89
2016,12,2,14,30,104.0,145.0,3.2,13.0,181.0,157.95,126.31
2016,12,2,14,45,99.5,130.0,3.0,13.0,161.5,135.0,106.26
2016,12,2,15,0,95.0,115.0,2.8,13.0,142.0,112.94,87.01
2016,12,2,15,15,359.0,82.0,2.4,12.5,161.5,121.53,82.1
2016,12,2,15,30,623.0,49.0,2.0,12.0,181.0,95.84,52.5
2016,12,2,15,45,551.0,43.0,1.7,11.5,140.5,44.71,26.57
2016,12,2,16,0,479.0,37.0,1.4,11.0,100.0,30.95,21.51
2016,12,2,16,15,357.0,27.5,1.35,10.5,64.5,22.85,12.9
2016,12,2,16,30,235.0,18.0,1.3,10.0,29.0,14.85,0.0
2016,12,2,16,45,117.5,9.0,1.3,10.0,14.5,7.08,0.0
2016,12,2,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,7,15,112.5,8.0,1.0,8.0,12.5,94.93,0.0
2016,12,3,7,30,225.0,16.0,1.0,8.0,25.0,196.82,0.0
2016,12,3,7,45,349.5,25.0,1.0,8.5,59.5,385.8,276.5
2016,12,3,8,0,474.0,34.0,1.0,9.0,94.0,515.56,412.62
2016,12,3,8,15,545.0,40.0,1.15,9.5,133.5,587.16,475.79
2016,12,3,8,30,616.0,46.0,1.3,10.0,173.0,671.73,544.26
2016,12,3,8,45,666.0,49.5,1.5,10.5,212.5,733.45,593.11
2016,12,3,9,0,716.0,53.0,1.7,11.0,252.0,793.61,638.98
2016,12,3,9,15,645.0,70.0,1.75,11.5,267.0,760.66,613.92
2016,12,3,9,30,574.0,87.0,1.8,12.0,282.0,715.22,579.74
2016,12,3,9,45,688.0,77.0,1.9,12.5,332.5,811.74,650.32
2016,12,3,10,0,802.0,67.0,2.0,13.0,383.0,898.55,710.42
2016,12,3,10,15,816.5,68.5,2.0,13.0,407.5,907.08,714.54
2016,12,3,10,30,831.0,70.0,2.0,13.0,432.0,911.99,717.01
2016,12,3,10,45,837.5,72.0,2.0,13.5,450.0,906.3,710.84
2016,12,3,11,0,844.0,74.0,2.0,14.0,468.0,897.02,702.4
2016,12,3,11,15,850.0,74.5,2.0,14.0,479.5,881.78,691.25
2016,12,3,11,30,856.0,75.0,2.0,14.0,491.0,863.03,677.79
2016,12,3,11,45,853.5,76.5,2.0,14.5,494.5,834.87,656.55
2016,12,3,12,0,851.0,78.0,2.0,15.0,498.0,803.77,633.37
2016,12,3,12,15,849.5,78.0,2.0,15.0,494.5,768.9,608.66
2016,12,3,12,30,848.0,78.0,2.0,15.0,491.0,731.39,581.93
2016,12,3,12,45,845.0,77.0,2.0,15.5,481.0,689.24,549.91
2016,12,3,13,0,842.0,76.0,2.0,16.0,471.0,644.95,514.57
2016,12,3,13,15,833.5,74.5,1.95,16.0,453.0,594.89,474.77
2016,12,3,13,30,825.0,73.0,1.9,16.0,435.0,543.66,433.09
2016,12,3,13,45,805.5,73.0,1.85,16.0,410.0,487.56,386.5
2016,12,3,14,0,786.0,73.0,1.8,16.0,385.0,431.86,338.98
2016,12,3,14,15,765.0,70.5,1.65,16.0,354.5,373.86,288.23
2016,12,3,14,30,744.0,68.0,1.5,16.0,324.0,317.12,237.5
2016,12,3,14,45,707.5,65.5,1.35,16.0,288.0,257.76,184.69
2016,12,3,15,0,671.0,63.0,1.2,16.0,252.0,200.42,134.25
2016,12,3,15,15,625.0,58.0,1.1,15.0,213.5,144.66,88.39
2016,12,3,15,30,579.0,53.0,1.0,14.0,175.0,94.3,52.08
2016,12,3,15,45,503.0,46.5,0.9,13.5,135.5,47.63,28.61
2016,12,3,16,0,427.0,40.0,0.8,13.0,96.0,33.14,23.21
2016,12,3,16,15,307.5,29.5,0.85,12.5,62.0,24.34,13.94
2016,12,3,16,30,188.0,19.0,0.9,12.0,28.0,15.62,0.0
2016,12,3,16,45,94.0,9.5,1.0,12.0,14.0,7.47,0.0
2016,12,3,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,12.0,0.75,8.0,12.0,9.44,0.0
2016,12,4,7,30,0.0,24.0,0.7,8.0,24.0,18.88,0.0
2016,12,4,7,45,229.5,29.5,0.7,8.5,58.0,286.56,201.96
2016,12,4,8,0,459.0,35.0,0.7,9.0,92.0,503.18,401.29
2016,12,4,8,15,532.5,41.5,0.7,9.5,131.5,587.68,471.83
2016,12,4,8,30,606.0,48.0,0.7,10.0,171.0,673.81,538.98
2016,12,4,8,45,649.5,53.0,0.7,10.5,210.0,721.37,574.58
2016,12,4,9,0,693.0,58.0,0.7,11.0,249.0,777.27,614.42
2016,12,4,9,15,723.5,61.5,0.65,11.0,284.5,816.73,641.01
2016,12,4,9,30,754.0,65.0,0.6,11.0,320.0,853.44,664.76
2016,12,4,9,45,565.5,103.5,0.55,11.5,304.5,724.98,571.47
2016,12,4,10,0,377.0,142.0,0.5,12.0,289.0,577.53,462.15
2016,12,4,10,15,447.0,138.0,0.45,12.0,324.0,634.11,505.77
2016,12,4,10,30,517.0,134.0,0.4,12.0,359.0,687.6,542.56
2016,12,4,10,45,517.0,141.0,0.35,12.0,374.0,685.03,538.56
2016,12,4,11,0,517.0,148.0,0.3,12.0,389.0,680.11,533.83
2016,12,4,11,15,676.5,115.0,0.25,12.0,438.0,780.53,603.16
2016,12,4,11,30,836.0,82.0,0.2,12.0,487.0,854.51,650.65
2016,12,4,11,45,706.0,112.5,0.2,12.5,456.5,757.9,582.25
2016,12,4,12,0,576.0,143.0,0.2,13.0,426.0,649.02,505.59
2016,12,4,12,15,523.5,155.5,0.35,13.0,411.5,596.85,469.91
2016,12,4,12,30,471.0,168.0,0.5,13.0,397.0,545.97,433.36
2016,12,4,12,45,477.5,162.5,0.7,13.5,390.0,519.96,415.05
2016,12,4,13,0,484.0,157.0,0.9,14.0,383.0,492.13,394.2
2016,12,4,13,15,375.0,169.5,1.0,14.0,340.5,397.47,320.39
2016,12,4,13,30,266.0,182.0,1.1,14.0,298.0,327.18,264.27
2016,12,4,13,45,324.5,162.5,1.2,14.0,296.5,319.38,257.62
2016,12,4,14,0,383.0,143.0,1.3,14.0,295.0,314.79,251.86
2016,12,4,14,15,356.0,138.5,1.2,13.5,271.0,265.89,210.53
2016,12,4,14,30,329.0,134.0,1.1,13.0,247.0,228.83,178.5
2016,12,4,14,45,470.0,103.0,1.05,13.0,245.5,222.63,166.01
2016,12,4,15,0,611.0,72.0,1.0,13.0,244.0,197.1,135.55
2016,12,4,15,15,562.0,66.0,0.95,12.5,206.0,143.43,90.97
2016,12,4,15,30,513.0,60.0,0.9,12.0,168.0,95.63,55.92
2016,12,4,15,45,454.5,51.0,0.85,12.0,131.0,51.23,31.76
2016,12,4,16,0,396.0,42.0,0.8,12.0,94.0,34.63,24.61
2016,12,4,16,15,198.0,34.5,0.85,11.5,60.5,26.03,15.34
2016,12,4,16,30,0.0,27.0,0.9,11.0,27.0,19.17,0.0
2016,12,4,16,45,0.0,13.5,1.0,11.0,13.5,10.62,0.0
2016,12,4,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,1.55,7.0,7.5,5.9,0.0
2016,12,5,7,30,0.0,15.0,1.6,7.0,15.0,11.8,0.0
2016,12,5,7,45,61.0,30.0,1.65,7.5,37.0,108.48,72.07
2016,12,5,8,0,122.0,45.0,1.7,8.0,59.0,200.77,164.63
2016,12,5,8,15,145.5,61.5,1.75,8.0,85.5,244.4,205.7
2016,12,5,8,30,169.0,78.0,1.8,8.0,112.0,288.01,244.84
2016,12,5,8,45,185.5,93.5,1.85,8.5,138.5,323.2,275.21
2016,12,5,9,0,202.0,109.0,1.9,9.0,165.0,358.06,304.3
2016,12,5,9,15,220.0,121.0,1.9,9.0,189.0,388.33,329.43
2016,12,5,9,30,238.0,133.0,1.9,9.0,213.0,418.19,353.63
2016,12,5,9,45,271.5,142.0,1.9,9.0,241.5,458.01,385.82
2016,12,5,10,0,305.0,151.0,1.9,9.0,270.0,496.9,416.61
2016,12,5,10,15,390.0,147.0,1.85,9.0,308.5,590.19,489.97
2016,12,5,10,30,475.0,143.0,1.8,9.0,347.0,658.7,542.35
2016,12,5,10,45,355.0,171.0,1.8,9.5,327.5,546.35,451.33
2016,12,5,11,0,235.0,199.0,1.8,10.0,308.0,459.95,379.79
2016,12,5,11,15,234.5,204.5,1.7,10.0,315.5,435.5,360.56
2016,12,5,11,30,234.0,210.0,1.6,10.0,323.0,431.41,356.59
2016,12,5,11,45,293.0,202.5,1.55,10.0,345.0,480.62,395.77
2016,12,5,12,0,352.0,195.0,1.5,10.0,367.0,505.79,415.55
2016,12,5,12,15,303.0,201.5,1.45,10.0,349.0,458.0,376.34
2016,12,5,12,30,254.0,208.0,1.4,10.0,331.0,412.63,339.33
2016,12,5,12,45,257.0,203.0,1.35,10.0,325.0,394.04,324.38
2016,12,5,13,0,260.0,198.0,1.3,10.0,319.0,374.69,308.44
2016,12,5,13,15,255.0,190.5,1.2,10.0,305.5,347.24,285.61
2016,12,5,13,30,250.0,183.0,1.1,10.0,292.0,319.96,262.68
2016,12,5,13,45,228.5,174.0,1.0,10.0,269.5,283.24,231.81
2016,12,5,14,0,207.0,165.0,0.9,10.0,247.0,240.19,195.61
2016,12,5,14,15,195.0,155.0,0.8,10.0,227.5,211.98,171.17
2016,12,5,14,30,183.0,145.0,0.7,10.0,208.0,185.08,147.56
2016,12,5,14,45,179.5,129.5,0.65,10.0,185.5,157.26,122.91
2016,12,5,15,0,176.0,114.0,0.6,10.0,163.0,130.16,98.85
2016,12,5,15,15,161.5,98.0,0.6,9.5,138.0,101.79,74.83
2016,12,5,15,30,147.0,82.0,0.6,9.0,113.0,75.58,53.81
2016,12,5,15,45,131.0,65.0,0.65,9.0,88.0,50.99,36.23
2016,12,5,16,0,115.0,48.0,0.7,9.0,63.0,35.24,25.47
2016,12,5,16,15,57.5,33.0,0.75,8.5,40.5,24.56,14.36
2016,12,5,16,30,0.0,18.0,0.8,8.0,18.0,13.52,0.0
2016,12,5,16,45,0.0,9.0,0.85,8.0,9.0,7.08,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,9.0,1.05,4.5,9.0,7.08,0.0
2016,12,6,7,30,0.0,18.0,1.1,5.0,18.0,14.16,0.0
2016,12,6,7,45,149.0,29.0,1.2,6.0,46.5,214.56,142.01
2016,12,6,8,0,298.0,40.0,1.3,7.0,75.0,365.76,299.21
2016,12,6,8,15,348.5,51.5,1.4,7.5,108.5,430.17,358.49
2016,12,6,8,30,399.0,63.0,1.5,8.0,142.0,496.43,415.12
2016,12,6,8,45,432.5,73.0,1.65,8.5,175.0,545.11,455.74
2016,12,6,9,0,466.0,83.0,1.8,9.0,208.0,593.32,494.46
2016,12,6,9,15,501.5,87.0,1.9,9.0,239.0,641.72,532.65
2016,12,6,9,30,537.0,91.0,2.0,9.0,270.0,682.91,564.36
2016,12,6,9,45,671.5,81.0,2.1,9.5,326.0,800.35,651.4
2016,12,6,10,0,806.0,71.0,2.2,10.0,382.0,906.79,726.68
2016,12,6,10,15,821.0,72.5,2.2,10.0,407.5,916.1,731.25
2016,12,6,10,30,836.0,74.0,2.2,10.0,433.0,921.73,734.27
2016,12,6,10,45,524.5,137.0,2.2,10.5,366.0,687.52,560.44
2016,12,6,11,0,213.0,200.0,2.2,11.0,299.0,420.26,347.31
2016,12,6,11,15,538.0,140.0,2.2,11.0,396.5,674.75,553.18
2016,12,6,11,30,863.0,80.0,2.2,11.0,494.0,876.38,699.36
2016,12,6,11,45,577.0,142.5,2.2,11.0,420.5,673.24,547.44
2016,12,6,12,0,291.0,205.0,2.2,11.0,347.0,468.16,384.77
2016,12,6,12,15,164.0,200.0,2.2,11.0,280.0,331.68,274.45
2016,12,6,12,30,37.0,195.0,2.2,11.0,213.0,207.45,170.15
2016,12,6,12,45,18.5,129.0,2.25,11.0,138.0,115.96,93.82
2016,12,6,13,0,0.0,63.0,2.3,11.0,63.0,48.31,35.98
2016,12,6,13,15,0.0,69.0,2.3,11.0,69.0,52.94,40.05
2016,12,6,13,30,0.0,75.0,2.3,11.0,75.0,57.59,44.07
2016,12,6,13,45,0.0,100.5,2.35,11.0,100.5,78.34,61.91
2016,12,6,14,0,0.0,126.0,2.4,11.0,126.0,99.58,80.09
2016,12,6,14,15,0.0,116.0,2.3,11.0,116.0,90.97,72.83
2016,12,6,14,30,0.0,106.0,2.2,11.0,106.0,82.53,65.69
2016,12,6,14,45,361.0,82.0,2.15,11.0,183.0,176.82,134.1
2016,12,6,15,0,722.0,58.0,2.1,11.0,260.0,212.33,145.82
2016,12,6,15,15,677.0,53.5,1.85,10.5,221.0,154.46,96.08
2016,12,6,15,30,632.0,49.0,1.6,10.0,182.0,101.81,56.52
2016,12,6,15,45,562.5,43.0,1.35,9.5,142.0,49.9,28.08
2016,12,6,16,0,493.0,37.0,1.1,9.0,102.0,31.04,21.76
2016,12,6,16,15,367.5,28.0,1.05,8.5,66.0,23.32,13.32
2016,12,6,16,30,242.0,19.0,1.0,8.0,30.0,15.74,0.0
2016,12,6,16,45,121.0,9.5,1.0,8.0,15.0,7.47,0.0
2016,12,6,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,6.0,1.4,5.0,6.0,0.0,0.0
2016,12,7,7,30,0.0,12.0,1.4,5.0,12.0,9.44,0.0
2016,12,7,7,45,58.5,26.5,1.45,5.0,33.5,97.28,59.34
2016,12,7,8,0,117.0,41.0,1.5,5.0,55.0,188.92,155.54
2016,12,7,8,15,135.0,58.0,1.6,5.0,79.5,229.29,194.55
2016,12,7,8,30,153.0,75.0,1.7,5.0,104.0,268.9,230.72
2016,12,7,8,45,166.5,90.0,1.8,5.5,129.0,300.31,258.43
2016,12,7,9,0,180.0,105.0,1.9,6.0,154.0,331.42,284.97
2016,12,7,9,15,188.0,119.5,1.85,6.5,176.5,355.92,304.81
2016,12,7,9,30,196.0,134.0,1.8,7.0,199.0,358.36,306.35
2016,12,7,9,45,131.0,146.5,1.8,7.5,191.5,306.97,260.8
2016,12,7,10,0,66.0,159.0,1.8,8.0,184.0,234.28,197.43
2016,12,7,10,15,39.5,158.0,1.7,8.0,173.0,201.11,168.47
2016,12,7,10,30,13.0,157.0,1.6,8.0,162.0,151.79,125.59
2016,12,7,10,45,20.5,168.0,1.5,8.5,177.0,168.21,139.45
2016,12,7,11,0,28.0,179.0,1.4,9.0,192.0,203.29,168.44
2016,12,7,11,15,94.5,196.0,1.4,9.0,241.0,279.95,233.71
2016,12,7,11,30,161.0,213.0,1.4,9.0,290.0,372.19,309.24
2016,12,7,11,45,89.5,197.5,1.45,9.0,240.5,265.98,220.84
2016,12,7,12,0,18.0,182.0,1.5,9.0,191.0,169.51,139.18
2016,12,7,12,15,9.0,109.0,1.55,9.0,113.5,92.91,74.66
2016,12,7,12,30,0.0,36.0,1.6,9.0,36.0,27.52,18.28
2016,12,7,12,45,0.0,69.0,1.7,9.0,69.0,52.95,40.34
2016,12,7,13,0,0.0,102.0,1.8,9.0,102.0,79.67,63.33
2016,12,7,13,15,7.5,131.5,1.85,8.5,135.0,109.48,89.13
2016,12,7,13,30,15.0,161.0,1.9,8.0,168.0,139.12,114.63
2016,12,7,13,45,7.5,145.0,1.95,8.0,148.5,120.01,98.3
2016,12,7,14,0,0.0,129.0,2.0,8.0,129.0,102.17,83.16
2016,12,7,14,15,0.0,119.0,2.0,8.0,119.0,93.51,75.84
2016,12,7,14,30,0.0,109.0,2.0,8.0,109.0,85.0,68.58
2016,12,7,14,45,0.0,97.0,2.0,8.0,97.0,75.04,60.0
2016,12,7,15,0,0.0,85.0,2.0,8.0,85.0,65.25,51.49
2016,12,7,15,15,0.0,72.0,1.9,7.5,72.0,54.89,42.46
2016,12,7,15,30,0.0,59.0,1.8,7.0,59.0,44.72,33.48
2016,12,7,15,45,0.0,45.5,1.75,7.0,45.5,34.43,24.23
2016,12,7,16,0,0.0,32.0,1.7,7.0,32.0,24.44,16.09
2016,12,7,16,15,0.0,20.5,1.7,6.5,20.5,15.63,7.16
2016,12,7,16,30,0.0,9.0,1.7,6.0,9.0,6.83,0.0
2016,12,7,16,45,0.0,4.5,1.7,6.0,4.5,3.54,0.0
2016,12,7,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,1.1,10.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,1.1,10.0,6.0,4.72,0.0
2016,12,8,7,45,0.0,16.5,1.1,10.5,16.5,12.58,1.96
2016,12,8,8,0,0.0,27.0,1.1,11.0,27.0,20.63,11.34
2016,12,8,8,15,0.0,40.0,1.15,11.0,40.0,32.95,22.38
2016,12,8,8,30,0.0,53.0,1.2,11.0,53.0,45.27,33.29
2016,12,8,8,45,0.0,66.5,1.25,11.5,66.5,57.92,44.33
2016,12,8,9,0,0.0,80.0,1.3,12.0,80.0,70.38,55.06
2016,12,8,9,15,0.0,92.0,1.3,12.0,92.0,80.91,64.11
2016,12,8,9,30,0.0,104.0,1.3,12.0,104.0,91.47,73.07
2016,12,8,9,45,0.0,114.5,1.35,12.0,114.5,100.33,80.51
2016,12,8,10,0,0.0,125.0,1.4,12.0,125.0,109.28,87.96
2016,12,8,10,15,0.0,134.0,1.4,12.0,134.5,116.65,94.03
2016,12,8,10,30,0.0,143.0,1.4,12.0,144.0,124.13,100.16
2016,12,8,10,45,0.0,140.5,1.45,12.5,141.0,119.54,96.0
2016,12,8,11,0,0.0,138.0,1.5,13.0,138.0,115.57,92.42
2016,12,8,11,15,0.0,129.0,1.5,13.0,129.0,105.75,84.14
2016,12,8,11,30,0.0,120.0,1.5,13.0,120.0,96.66,76.48
2016,12,8,11,45,0.0,121.0,1.55,13.0,121.0,97.16,76.89
2016,12,8,12,0,0.0,122.0,1.6,13.0,122.0,97.73,77.36
2016,12,8,12,15,28.0,162.0,1.55,13.0,175.5,168.87,137.5
2016,12,8,12,30,56.0,202.0,1.5,13.0,229.0,229.68,187.65
2016,12,8,12,45,28.0,177.0,1.5,13.0,190.5,179.26,145.49
2016,12,8,13,0,0.0,152.0,1.5,13.0,152.0,123.59,98.92
2016,12,8,13,15,0.0,148.5,1.45,13.0,149.0,120.07,96.2
2016,12,8,13,30,0.0,145.0,1.4,13.0,146.0,116.64,93.43
2016,12,8,13,45,0.0,120.0,1.4,13.0,120.5,94.76,75.19
2016,12,8,14,0,0.0,95.0,1.4,13.0,95.0,73.82,57.62
2016,12,8,14,15,0.0,87.5,1.35,13.0,87.5,67.71,52.52
2016,12,8,14,30,0.0,80.0,1.3,13.0,80.0,61.68,47.44
2016,12,8,14,45,0.0,71.0,1.3,13.0,71.0,54.55,41.38
2016,12,8,15,0,0.0,62.0,1.3,13.0,62.0,47.52,35.34
2016,12,8,15,15,0.0,52.5,1.25,13.0,52.5,40.21,29.0
2016,12,8,15,30,0.0,43.0,1.2,13.0,43.0,32.88,22.58
2016,12,8,15,45,0.0,33.5,1.15,13.0,33.5,25.58,16.12
2016,12,8,16,0,0.0,24.0,1.1,13.0,24.0,18.29,10.3
2016,12,8,16,15,0.0,15.5,1.1,12.5,15.5,11.79,3.82
2016,12,8,16,30,0.0,7.0,1.1,12.0,7.0,5.31,0.0
2016,12,8,16,45,0.0,3.5,1.1,12.0,3.5,2.75,0.0
2016,12,8,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,7,15,77.0,6.0,0.75,11.0,8.0,0.0,0.0
2016,12,9,7,30,154.0,12.0,0.8,11.0,16.0,134.37,0.0
2016,12,9,7,45,297.0,21.5,0.9,11.5,48.0,324.54,176.69
2016,12,9,8,0,440.0,31.0,1.0,12.0,80.0,479.39,374.3
2016,12,9,8,15,516.5,37.0,1.15,12.0,118.0,554.17,444.24
2016,12,9,8,30,593.0,43.0,1.3,12.0,156.0,643.01,517.55
2016,12,9,8,45,642.0,47.0,1.5,12.5,194.5,704.07,566.47
2016,12,9,9,0,691.0,51.0,1.7,13.0,233.0,763.77,612.45
2016,12,9,9,15,451.0,91.0,1.8,13.0,216.5,590.6,483.79
2016,12,9,9,30,211.0,131.0,1.9,13.0,200.0,390.36,324.42
2016,12,9,9,45,210.5,144.0,2.05,13.5,219.0,402.88,334.79
2016,12,9,10,0,210.0,157.0,2.2,14.0,238.0,392.62,325.98
2016,12,9,10,15,112.5,157.0,2.25,14.0,200.5,291.66,241.39
2016,12,9,10,30,15.0,157.0,2.3,14.0,163.0,154.2,124.94
2016,12,9,10,45,411.5,116.0,2.4,14.0,302.5,555.61,459.8
2016,12,9,11,0,808.0,75.0,2.5,14.0,442.0,866.14,689.27
2016,12,9,11,15,517.5,141.0,2.5,14.0,378.5,658.49,533.03
2016,12,9,11,30,227.0,207.0,2.5,14.0,315.0,423.41,346.39
2016,12,9,11,45,140.0,204.5,2.55,14.0,271.5,336.14,275.69
2016,12,9,12,0,53.0,202.0,2.6,14.0,228.0,236.53,192.89
2016,12,9,12,15,62.5,204.0,2.55,14.0,234.5,241.77,197.58
2016,12,9,12,30,72.0,206.0,2.5,14.0,241.0,246.23,201.29
2016,12,9,12,45,143.0,203.0,2.5,14.0,270.0,301.69,247.57
2016,12,9,13,0,214.0,200.0,2.5,14.0,299.0,335.24,275.16
2016,12,9,13,15,278.0,184.0,2.4,14.0,307.0,356.87,292.25
2016,12,9,13,30,342.0,168.0,2.3,14.0,315.0,358.56,292.78
2016,12,9,13,45,394.5,149.0,2.25,14.0,310.0,355.85,288.89
2016,12,9,14,0,447.0,130.0,2.2,14.0,305.0,335.79,270.16
2016,12,9,14,15,434.5,121.5,2.0,14.0,281.0,293.54,232.92
2016,12,9,14,30,422.0,113.0,1.8,14.0,257.0,252.29,196.03
2016,12,9,14,45,411.5,101.5,1.65,14.0,229.5,210.18,158.13
2016,12,9,15,0,401.0,90.0,1.5,14.0,202.0,169.25,121.34
2016,12,9,15,15,374.5,79.0,1.35,13.5,171.0,127.5,85.89
2016,12,9,15,30,348.0,68.0,1.2,13.0,140.0,89.08,55.96
2016,12,9,15,45,309.5,55.0,1.05,13.0,109.0,52.18,32.53
2016,12,9,16,0,271.0,42.0,0.9,13.0,78.0,31.88,22.1
2016,12,9,16,15,135.5,32.5,0.85,12.5,50.5,24.36,13.93
2016,12,9,16,30,0.0,23.0,0.8,12.0,23.0,16.77,0.0
2016,12,9,16,45,0.0,11.5,0.8,12.0,11.5,9.05,0.0
2016,12,9,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
