Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.0,13.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.0,13.0,2.0,1.57,0.0
2016,12,10,7,45,0.0,7.0,3.05,13.0,7.0,5.3,0.0
2016,12,10,8,0,0.0,12.0,3.1,13.0,12.0,9.1,1.72
2016,12,10,8,15,0.0,18.0,3.05,13.0,18.0,13.68,5.87
2016,12,10,8,30,0.0,24.0,3.0,13.0,24.0,18.27,9.95
2016,12,10,8,45,0.0,30.5,3.0,13.0,30.5,23.24,14.35
2016,12,10,9,0,0.0,37.0,3.0,13.0,37.0,28.23,18.72
2016,12,10,9,15,0.0,43.0,2.95,13.0,43.0,32.85,22.73
2016,12,10,9,30,0.0,49.0,2.9,13.0,49.0,37.47,26.71
2016,12,10,9,45,0.0,54.0,2.9,13.5,54.0,41.33,29.94
2016,12,10,10,0,0.0,59.0,2.9,14.0,59.0,45.19,33.14
2016,12,10,10,15,0.0,32.5,2.95,14.0,32.5,24.8,15.65
2016,12,10,10,30,0.0,6.0,3.0,14.0,6.0,4.56,0.0
2016,12,10,10,45,0.0,20.5,3.05,14.0,20.5,15.63,7.76
2016,12,10,11,0,0.0,35.0,3.1,14.0,35.0,26.74,17.25
2016,12,10,11,15,0.0,28.5,3.05,14.0,28.5,21.76,12.97
2016,12,10,11,30,0.0,22.0,3.0,14.0,22.0,16.79,8.71
2016,12,10,11,45,0.0,46.5,2.95,14.0,46.5,35.59,24.75
2016,12,10,12,0,0.0,71.0,2.9,14.0,71.0,54.5,40.78
2016,12,10,12,15,0.0,60.5,2.8,14.0,60.5,46.39,33.9
2016,12,10,12,30,0.0,50.0,2.7,14.0,50.0,38.29,27.03
2016,12,10,12,45,0.0,79.0,2.65,14.0,79.0,60.7,46.07
2016,12,10,13,0,0.0,108.0,2.6,14.0,108.0,84.84,66.46
2016,12,10,13,15,4.0,131.0,2.5,13.5,133.0,107.08,85.42
2016,12,10,13,30,8.0,154.0,2.4,13.0,158.0,129.24,104.26
2016,12,10,13,45,4.0,131.5,2.3,13.0,133.5,106.72,85.35
2016,12,10,14,0,0.0,109.0,2.2,13.0,109.0,85.45,67.49
2016,12,10,14,15,0.0,100.5,2.1,13.0,100.5,78.33,61.55
2016,12,10,14,30,0.0,92.0,2.0,13.0,92.0,71.32,55.65
2016,12,10,14,45,0.0,82.0,1.9,13.0,82.0,63.23,48.78
2016,12,10,15,0,0.0,72.0,1.8,13.0,72.0,55.26,41.95
2016,12,10,15,15,0.0,61.0,1.6,12.5,61.0,46.64,34.57
2016,12,10,15,30,0.0,50.0,1.4,12.0,50.0,38.17,27.2
2016,12,10,15,45,0.0,39.0,1.25,12.0,39.0,29.83,19.81
2016,12,10,16,0,0.0,28.0,1.1,12.0,28.0,21.37,13.06
2016,12,10,16,15,0.0,18.0,1.05,12.0,18.0,13.71,5.41
2016,12,10,16,30,0.0,8.0,1.0,12.0,8.0,6.07,0.0
2016,12,10,16,45,0.0,4.0,0.95,12.0,4.0,3.15,0.0
2016,12,10,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.0,0.95,6.0,5.0,0.0,0.0
2016,12,11,7,30,0.0,10.0,0.9,6.0,10.0,7.87,0.0
2016,12,11,7,45,76.5,24.0,0.85,6.0,32.0,120.61,53.42
2016,12,11,8,0,153.0,38.0,0.8,6.0,54.0,216.7,175.05
2016,12,11,8,15,181.0,53.5,0.75,6.5,81.0,263.89,221.14
2016,12,11,8,30,209.0,69.0,0.7,7.0,108.0,311.2,262.85
2016,12,11,8,45,227.0,83.5,0.7,7.5,134.5,347.4,293.72
2016,12,11,9,0,245.0,98.0,0.7,8.0,161.0,383.24,323.08
2016,12,11,9,15,254.0,112.0,0.75,8.0,186.0,408.99,344.03
2016,12,11,9,30,263.0,126.0,0.8,8.0,211.0,433.74,363.68
2016,12,11,9,45,269.5,137.5,0.9,8.5,232.0,451.25,376.86
2016,12,11,10,0,276.0,149.0,1.0,9.0,253.0,467.65,388.92
2016,12,11,10,15,407.0,136.5,1.0,9.0,301.5,594.35,488.7
2016,12,11,10,30,538.0,124.0,1.0,9.0,350.0,695.93,563.68
2016,12,11,10,45,505.5,138.0,1.05,9.5,358.0,671.95,543.6
2016,12,11,11,0,473.0,152.0,1.1,10.0,366.0,646.1,522.94
2016,12,11,11,15,398.5,171.5,1.1,10.0,355.0,587.07,476.52
2016,12,11,11,30,324.0,191.0,1.1,10.0,344.0,509.79,416.31
2016,12,11,11,45,341.5,190.0,1.1,10.5,353.0,509.77,416.14
2016,12,11,12,0,359.0,189.0,1.1,11.0,362.0,507.66,413.59
2016,12,11,12,15,281.5,199.0,1.1,11.0,334.5,441.55,360.46
2016,12,11,12,30,204.0,209.0,1.1,11.0,307.0,363.64,298.04
2016,12,11,12,45,162.5,206.0,1.15,11.0,282.5,319.39,262.34
2016,12,11,13,0,121.0,203.0,1.2,11.0,258.0,278.45,228.7
2016,12,11,13,15,124.0,195.5,1.2,11.0,250.0,263.58,216.63
2016,12,11,13,30,127.0,188.0,1.2,11.0,242.0,248.47,204.04
2016,12,11,13,45,73.5,167.5,1.25,11.0,198.5,182.32,149.12
2016,12,11,14,0,20.0,147.0,1.3,11.0,155.0,126.95,102.88
2016,12,11,14,15,17.0,136.5,1.1,10.5,143.0,115.18,93.2
2016,12,11,14,30,14.0,126.0,0.9,10.0,131.0,103.9,83.78
2016,12,11,14,45,10.5,113.5,0.75,10.0,117.0,91.34,73.08
2016,12,11,15,0,7.0,101.0,0.6,10.0,103.0,79.35,62.86
2016,12,11,15,15,3.5,86.5,0.6,9.5,87.5,66.43,51.9
2016,12,11,15,30,0.0,72.0,0.6,9.0,72.0,54.17,41.37
2016,12,11,15,45,0.0,56.0,0.65,9.0,56.0,41.7,30.29
2016,12,11,16,0,0.0,40.0,0.7,9.0,40.0,29.9,20.79
2016,12,11,16,15,0.0,26.0,0.75,8.5,26.0,19.7,10.49
2016,12,11,16,30,0.0,12.0,0.8,8.0,12.0,9.13,0.0
2016,12,11,16,45,0.0,6.0,0.85,8.0,6.0,4.72,0.0
2016,12,11,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.5,1.15,5.5,6.5,0.0,0.0
2016,12,12,7,30,0.0,13.0,1.3,6.0,13.0,10.23,0.0
2016,12,12,7,45,208.0,22.0,1.45,6.5,43.5,244.73,98.78
2016,12,12,8,0,416.0,31.0,1.6,7.0,74.0,457.35,362.64
2016,12,12,8,15,498.5,37.5,1.65,7.0,112.5,548.02,449.28
2016,12,12,8,30,581.0,44.0,1.7,7.0,151.0,641.24,527.81
2016,12,12,8,45,628.0,49.5,1.8,7.5,189.5,692.26,569.86
2016,12,12,9,0,675.0,55.0,1.9,8.0,228.0,752.1,616.6
2016,12,12,9,15,708.5,58.5,1.85,8.0,263.5,794.78,648.35
2016,12,12,9,30,742.0,62.0,1.8,8.0,299.0,834.88,677.03
2016,12,12,9,45,757.5,66.0,1.8,8.5,329.5,855.29,689.79
2016,12,12,10,0,773.0,70.0,1.8,9.0,360.0,872.48,700.02
2016,12,12,10,15,789.0,72.0,1.75,9.0,385.5,884.21,706.82
2016,12,12,10,30,805.0,74.0,1.7,9.0,411.0,892.4,711.06
2016,12,12,10,45,698.5,98.5,1.65,9.5,400.5,816.42,653.82
2016,12,12,11,0,592.0,123.0,1.6,10.0,390.0,731.46,590.34
2016,12,12,11,15,542.5,140.0,1.6,10.0,389.5,680.96,553.23
2016,12,12,11,30,493.0,157.0,1.6,10.0,389.0,639.82,521.31
2016,12,12,11,45,521.5,152.0,1.6,10.0,399.5,640.1,521.84
2016,12,12,12,0,550.0,147.0,1.6,10.0,410.0,636.88,519.24
2016,12,12,12,15,536.5,149.5,1.55,10.0,405.0,605.41,494.11
2016,12,12,12,30,523.0,152.0,1.5,10.0,400.0,573.0,468.32
2016,12,12,12,45,482.5,157.0,1.5,10.0,382.5,523.48,429.02
2016,12,12,13,0,442.0,162.0,1.5,10.0,365.0,475.62,390.61
2016,12,12,13,15,434.0,157.0,1.45,10.0,350.0,440.03,361.57
2016,12,12,13,30,426.0,152.0,1.4,10.0,335.0,404.24,331.74
2016,12,12,13,45,432.0,141.5,1.35,10.0,318.5,370.4,302.96
2016,12,12,14,0,438.0,131.0,1.3,10.0,302.0,335.37,272.4
2016,12,12,14,15,417.5,125.5,1.15,10.0,278.5,293.12,235.22
2016,12,12,14,30,397.0,120.0,1.0,10.0,255.0,252.63,199.09
2016,12,12,14,45,384.0,108.5,0.9,10.0,227.5,211.15,161.79
2016,12,12,15,0,371.0,97.0,0.8,10.0,200.0,171.14,125.78
2016,12,12,15,15,476.5,74.5,0.75,9.5,187.0,146.44,98.51
2016,12,12,15,30,582.0,52.0,0.7,9.0,174.0,105.25,60.35
2016,12,12,15,45,514.5,45.0,0.65,9.0,135.5,57.23,31.67
2016,12,12,16,0,447.0,38.0,0.6,9.0,97.0,31.59,22.29
2016,12,12,16,15,327.5,28.5,0.65,8.5,63.0,23.56,13.7
2016,12,12,16,30,208.0,19.0,0.7,8.0,29.0,15.64,0.0
2016,12,12,16,45,104.0,9.5,0.75,8.0,14.5,7.47,0.0
2016,12,12,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,45,47.0,18.0,1.05,7.5,23.0,80.01,23.37
2016,12,13,8,0,94.0,36.0,1.2,8.0,46.0,162.16,127.86
2016,12,13,8,15,122.0,52.0,1.2,8.0,70.5,209.18,174.06
2016,12,13,8,30,150.0,68.0,1.2,8.0,95.0,256.18,216.42
2016,12,13,8,45,164.5,84.0,1.3,8.5,120.5,290.64,246.5
2016,12,13,9,0,179.0,100.0,1.4,9.0,146.0,324.57,275.2
2016,12,13,9,15,189.5,114.5,1.35,9.0,169.5,351.63,297.53
2016,12,13,9,30,200.0,129.0,1.3,9.0,193.0,377.97,318.67
2016,12,13,9,45,207.5,141.5,1.3,9.5,213.5,397.56,333.43
2016,12,13,10,0,215.0,154.0,1.3,10.0,234.0,416.25,347.17
2016,12,13,10,15,140.5,164.0,1.25,10.0,218.0,329.73,275.02
2016,12,13,10,30,66.0,174.0,1.2,10.0,202.0,244.72,203.23
2016,12,13,10,45,107.0,186.0,1.2,10.5,233.0,313.97,260.53
2016,12,13,11,0,148.0,198.0,1.2,11.0,264.0,360.6,297.76
2016,12,13,11,15,188.5,201.0,1.15,11.0,287.5,393.0,323.69
2016,12,13,11,30,229.0,204.0,1.1,11.0,311.0,423.14,347.52
2016,12,13,11,45,362.5,181.5,1.1,11.0,354.0,518.52,423.64
2016,12,13,12,0,496.0,159.0,1.1,11.0,397.0,606.66,491.04
2016,12,13,12,15,390.0,179.0,1.05,11.0,365.5,522.81,423.74
2016,12,13,12,30,284.0,199.0,1.0,11.0,334.0,429.2,349.82
2016,12,13,12,45,142.0,150.0,1.0,11.0,217.5,246.17,202.96
2016,12,13,13,0,0.0,101.0,1.0,11.0,101.0,78.92,61.84
2016,12,13,13,15,0.0,111.5,1.0,11.0,111.5,87.82,69.77
2016,12,13,13,30,0.0,122.0,1.0,11.0,122.0,96.76,77.4
2016,12,13,13,45,0.0,107.5,1.0,11.0,107.5,84.32,66.92
2016,12,13,14,0,0.0,93.0,1.0,11.0,93.0,72.24,56.73
2016,12,13,14,15,0.0,85.5,1.0,11.0,85.5,66.14,51.6
2016,12,13,14,30,0.0,78.0,1.0,11.0,78.0,60.12,46.49
2016,12,13,14,45,0.0,69.5,1.0,11.0,69.5,53.4,40.73
2016,12,13,15,0,0.0,61.0,1.0,11.0,61.0,46.76,34.99
2016,12,13,15,15,0.0,51.5,0.9,10.5,51.5,39.43,28.66
2016,12,13,15,30,0.0,42.0,0.8,10.0,42.0,32.11,22.24
2016,12,13,15,45,0.0,32.5,0.7,10.0,32.5,24.81,15.72
2016,12,13,16,0,0.0,23.0,0.6,10.0,23.0,17.52,9.84
2016,12,13,16,15,0.0,14.5,0.6,10.0,14.5,11.02,3.4
2016,12,13,16,30,0.0,6.0,0.6,10.0,6.0,4.54,0.0
2016,12,13,16,45,0.0,3.0,0.65,10.0,3.0,2.36,0.0
2016,12,13,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,6.5,1.9,12.5,6.5,4.92,0.0
2016,12,14,8,0,0.0,13.0,2.0,13.0,13.0,9.87,2.19
2016,12,14,8,15,0.0,20.0,2.1,13.0,20.0,15.21,7.12
2016,12,14,8,30,0.0,27.0,2.2,13.0,27.0,20.57,11.89
2016,12,14,8,45,0.0,34.5,2.3,13.0,34.5,26.32,16.97
2016,12,14,9,0,0.0,42.0,2.4,13.0,42.0,32.09,22.03
2016,12,14,9,15,0.0,49.0,2.4,13.0,49.0,37.48,26.72
2016,12,14,9,30,0.0,56.0,2.4,13.0,56.0,42.88,31.37
2016,12,14,9,45,0.0,62.0,2.45,13.0,62.0,47.51,35.32
2016,12,14,10,0,0.0,68.0,2.5,13.0,68.0,52.16,39.26
2016,12,14,10,15,0.0,91.0,2.55,13.0,91.0,72.69,56.72
2016,12,14,10,30,0.0,114.0,2.6,13.0,114.0,94.43,75.06
2016,12,14,10,45,0.0,120.0,2.65,13.5,120.0,99.26,78.87
2016,12,14,11,0,0.0,126.0,2.7,14.0,126.0,104.16,82.73
2016,12,14,11,15,0.0,138.0,2.7,14.0,138.0,115.03,91.75
2016,12,14,11,30,0.0,150.0,2.7,14.0,150.0,125.92,100.75
2016,12,14,11,45,20.5,172.5,2.75,14.0,182.5,164.84,133.82
2016,12,14,12,0,41.0,195.0,2.8,14.0,215.0,219.97,179.66
2016,12,14,12,15,49.0,197.5,2.8,14.0,221.0,225.2,183.94
2016,12,14,12,30,57.0,200.0,2.8,14.0,227.0,229.8,187.8
2016,12,14,12,45,46.5,192.0,2.8,14.0,213.5,209.29,170.66
2016,12,14,13,0,36.0,184.0,2.8,14.0,200.0,190.1,154.65
2016,12,14,13,15,30.0,174.5,2.75,14.0,188.0,173.47,140.83
2016,12,14,13,30,24.0,165.0,2.7,14.0,176.0,148.51,120.05
2016,12,14,13,45,12.0,125.5,2.7,14.0,131.0,105.79,84.32
2016,12,14,14,0,0.0,86.0,2.7,14.0,86.0,66.52,51.22
2016,12,14,14,15,0.0,79.5,2.65,14.0,79.5,61.3,46.87
2016,12,14,14,30,0.0,73.0,2.6,14.0,73.0,56.14,42.53
2016,12,14,14,45,0.0,65.0,2.6,14.0,65.0,49.87,37.2
2016,12,14,15,0,0.0,57.0,2.6,14.0,57.0,43.67,31.88
2016,12,14,15,15,0.0,48.0,2.6,13.5,48.0,36.72,25.93
2016,12,14,15,30,0.0,39.0,2.6,13.0,39.0,29.79,19.91
2016,12,14,15,45,0.0,30.5,2.6,13.0,30.5,23.26,14.14
2016,12,14,16,0,0.0,22.0,2.6,13.0,22.0,16.75,8.96
2016,12,14,16,15,0.0,14.0,2.55,13.0,14.0,10.64,2.98
2016,12,14,16,30,0.0,6.0,2.5,13.0,6.0,4.54,0.0
2016,12,14,16,45,0.0,3.0,2.45,13.0,3.0,2.36,0.0
2016,12,14,17,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,0.5,3.3,13.0,0.5,0.38,0.0
2016,12,15,8,0,0.0,1.0,3.2,13.0,1.0,0.75,0.0
2016,12,15,8,15,0.0,2.0,3.1,13.0,2.0,1.51,0.0
2016,12,15,8,30,0.0,3.0,3.0,13.0,3.0,2.27,0.0
2016,12,15,8,45,0.0,4.5,2.9,13.0,4.5,3.41,0.0
2016,12,15,9,0,0.0,6.0,2.8,13.0,6.0,4.55,0.0
2016,12,15,9,15,0.0,7.0,2.8,13.0,7.0,5.31,0.0
2016,12,15,9,30,0.0,8.0,2.8,13.0,8.0,6.07,0.0
2016,12,15,9,45,0.0,8.5,2.85,13.0,8.5,6.46,0.0
2016,12,15,10,0,0.0,9.0,2.9,13.0,9.0,6.84,0.26
2016,12,15,10,15,0.0,36.0,2.85,13.0,36.0,27.49,18.06
2016,12,15,10,30,0.0,63.0,2.8,13.0,63.0,48.29,35.86
2016,12,15,10,45,0.0,39.0,2.75,13.5,39.0,29.8,19.94
2016,12,15,11,0,0.0,15.0,2.7,14.0,15.0,11.43,4.15
2016,12,15,11,15,0.0,28.0,2.65,14.0,28.0,21.38,12.66
2016,12,15,11,30,0.0,41.0,2.6,14.0,41.0,31.36,21.16
2016,12,15,11,45,0.0,41.5,2.6,14.0,41.5,31.74,21.48
2016,12,15,12,0,0.0,42.0,2.6,14.0,42.0,32.13,21.8
2016,12,15,12,15,0.0,41.0,2.55,14.0,41.0,31.36,21.15
2016,12,15,12,30,0.0,40.0,2.5,14.0,40.0,30.59,20.5
2016,12,15,12,45,0.0,47.0,2.45,14.0,47.0,35.97,25.09
2016,12,15,13,0,0.0,54.0,2.4,14.0,54.0,41.36,29.7
2016,12,15,13,15,0.0,67.5,2.35,14.0,67.5,51.78,38.59
2016,12,15,13,30,0.0,81.0,2.3,14.0,81.0,62.33,47.58
2016,12,15,13,45,0.0,67.0,2.3,14.0,67.0,51.38,38.33
2016,12,15,14,0,0.0,53.0,2.3,14.0,53.0,40.56,29.16
2016,12,15,14,15,0.0,49.0,2.2,13.5,49.0,37.47,26.62
2016,12,15,14,30,0.0,45.0,2.1,13.0,45.0,34.39,24.06
2016,12,15,14,45,0.0,40.0,2.05,13.0,40.0,30.54,20.76
2016,12,15,15,0,0.0,35.0,2.0,13.0,35.0,26.7,17.43
2016,12,15,15,15,0.0,30.0,1.9,13.0,30.0,22.86,14.09
2016,12,15,15,30,0.0,25.0,1.8,13.0,25.0,19.03,10.71
2016,12,15,15,45,0.0,19.5,1.7,13.0,19.5,14.82,6.98
2016,12,15,16,0,0.0,14.0,1.6,13.0,14.0,10.63,3.64
2016,12,15,16,15,0.0,9.0,1.5,12.5,9.0,6.82,0.0
2016,12,15,16,30,0.0,4.0,1.4,12.0,4.0,3.02,0.0
2016,12,15,16,45,0.0,2.0,1.35,12.0,2.0,1.57,0.0
2016,12,15,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,16,7,45,216.0,15.0,2.35,6.5,35.5,236.91,22.15
2016,12,16,8,0,432.0,30.0,2.5,7.0,71.0,468.49,364.94
2016,12,16,8,15,520.0,37.0,2.55,7.0,111.0,564.94,463.99
2016,12,16,8,30,608.0,44.0,2.6,7.0,151.0,653.23,540.72
2016,12,16,8,45,661.0,48.5,2.7,7.5,191.0,719.86,595.87
2016,12,16,9,0,714.0,53.0,2.8,8.0,231.0,784.95,647.2
2016,12,16,9,15,748.5,56.5,2.8,8.0,268.0,829.26,681.32
2016,12,16,9,30,783.0,60.0,2.8,8.0,305.0,870.91,712.26
2016,12,16,9,45,809.0,62.0,2.85,8.5,338.0,899.37,731.63
2016,12,16,10,0,835.0,64.0,2.9,9.0,371.0,924.45,748.1
2016,12,16,10,15,851.0,65.5,2.9,9.0,398.0,935.61,755.12
2016,12,16,10,30,867.0,67.0,2.9,9.0,425.0,943.05,759.52
2016,12,16,10,45,877.5,68.5,2.9,9.5,445.0,941.46,756.08
2016,12,16,11,0,888.0,70.0,2.9,10.0,465.0,925.7,742.6
2016,12,16,11,15,894.5,71.0,2.9,10.0,478.5,912.51,732.59
2016,12,16,11,30,901.0,72.0,2.9,10.0,492.0,895.72,720.06
2016,12,16,11,45,904.5,72.0,2.9,10.0,498.0,871.52,702.26
2016,12,16,12,0,908.0,72.0,2.9,10.0,504.0,843.99,682.13
2016,12,16,12,15,907.0,72.0,2.9,10.0,502.0,809.66,656.99
2016,12,16,12,30,906.0,72.0,2.9,10.0,500.0,772.51,629.69
2016,12,16,12,45,901.0,71.5,2.9,10.5,490.0,729.27,596.57
2016,12,16,13,0,896.0,71.0,2.9,11.0,480.0,683.87,559.98
2016,12,16,13,15,887.5,70.0,2.85,10.5,463.0,633.81,520.15
2016,12,16,13,30,879.0,69.0,2.8,10.0,446.0,586.25,481.02
2016,12,16,13,45,866.0,67.5,2.8,10.0,422.0,529.95,433.21
2016,12,16,14,0,853.0,66.0,2.8,10.0,398.0,473.23,383.68
2016,12,16,14,15,833.5,63.5,2.65,10.0,368.0,412.71,329.46
2016,12,16,14,30,814.0,61.0,2.5,10.0,338.0,353.08,274.75
2016,12,16,14,45,786.5,58.0,2.45,10.0,303.0,291.81,218.21
2016,12,16,15,0,759.0,55.0,2.4,10.0,268.0,232.94,163.71
2016,12,16,15,15,716.5,51.0,2.15,9.5,228.5,173.26,111.1
2016,12,16,15,30,674.0,47.0,1.9,9.0,189.0,118.36,67.1
2016,12,16,15,45,608.5,41.5,1.65,8.5,148.5,66.07,34.79
2016,12,16,16,0,543.0,36.0,1.4,8.0,108.0,33.12,23.76
2016,12,16,16,15,271.5,35.0,1.4,7.5,71.0,26.71,16.64
2016,12,16,16,30,0.0,34.0,1.4,7.0,34.0,23.39,0.0
2016,12,16,16,45,0.0,17.0,1.4,7.0,17.0,13.38,0.0
2016,12,16,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,7,45,242.5,14.0,1.3,3.5,37.0,250.82,0.05
2016,12,17,8,0,485.0,28.0,1.4,4.0,74.0,497.31,384.52
2016,12,17,8,15,570.0,34.5,1.55,4.5,114.5,594.4,485.47
2016,12,17,8,30,655.0,41.0,1.7,5.0,155.0,692.75,568.91
2016,12,17,8,45,706.0,45.5,1.85,5.5,196.0,757.88,622.62
2016,12,17,9,0,757.0,50.0,2.0,6.0,237.0,821.55,672.74
2016,12,17,9,15,789.5,53.0,2.05,6.5,274.5,863.65,703.83
2016,12,17,9,30,822.0,56.0,2.1,7.0,312.0,902.99,731.68
2016,12,17,9,45,842.0,59.0,2.15,7.5,345.0,927.15,747.62
2016,12,17,10,0,862.0,62.0,2.2,8.0,378.0,947.87,760.74
2016,12,17,10,15,877.0,63.5,2.15,8.0,405.0,958.04,766.33
2016,12,17,10,30,892.0,65.0,2.1,8.0,432.0,953.66,761.6
2016,12,17,10,45,900.5,66.5,2.05,8.5,452.0,950.16,756.35
2016,12,17,11,0,909.0,68.0,2.0,9.0,472.0,942.94,748.57
2016,12,17,11,15,914.5,69.0,1.95,9.0,485.0,928.59,737.28
2016,12,17,11,30,920.0,70.0,1.9,9.0,498.0,910.61,723.62
2016,12,17,11,45,921.0,70.5,1.85,9.5,503.5,884.54,703.1
2016,12,17,12,0,922.0,71.0,1.8,10.0,509.0,855.2,680.47
2016,12,17,12,15,921.0,71.0,1.75,10.0,507.0,820.52,655.32
2016,12,17,12,30,920.0,71.0,1.7,10.0,505.0,782.96,628.08
2016,12,17,12,45,910.5,72.0,1.65,10.0,494.5,737.82,595.17
2016,12,17,13,0,901.0,73.0,1.6,10.0,484.0,690.78,559.0
2016,12,17,13,15,892.5,72.0,1.5,10.0,467.0,645.28,522.0
2016,12,17,13,30,884.0,71.0,1.4,10.0,450.0,592.75,478.92
2016,12,17,13,45,869.5,69.5,1.35,10.0,426.0,535.42,431.4
2016,12,17,14,0,855.0,68.0,1.3,10.0,402.0,477.8,382.28
2016,12,17,14,15,835.5,66.0,1.2,9.5,371.5,417.64,330.13
2016,12,17,14,30,816.0,64.0,1.1,9.0,341.0,358.32,277.17
2016,12,17,14,45,786.0,61.0,1.0,9.0,305.5,296.12,220.63
2016,12,17,15,0,756.0,58.0,0.9,9.0,270.0,236.59,166.27
2016,12,17,15,15,712.5,53.5,0.85,8.5,230.5,176.35,113.74
2016,12,17,15,30,669.0,49.0,0.8,8.0,191.0,121.03,69.49
2016,12,17,15,45,600.0,43.5,0.75,7.5,150.0,68.73,36.88
2016,12,17,16,0,531.0,38.0,0.7,7.0,109.0,32.05,22.95
2016,12,17,16,15,265.5,36.5,0.7,6.5,72.0,27.77,17.72
2016,12,17,16,30,0.0,35.0,0.7,6.0,35.0,24.0,0.0
2016,12,17,16,45,0.0,17.5,0.75,6.0,17.5,13.77,0.0
2016,12,17,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,7,45,247.0,13.5,2.45,2.5,36.5,252.97,0.0
2016,12,18,8,0,494.0,27.0,2.6,3.0,73.0,504.14,391.91
2016,12,18,8,15,580.0,33.0,2.7,3.5,113.5,601.46,497.6
2016,12,18,8,30,666.0,39.0,2.8,4.0,154.0,700.12,583.08
2016,12,18,8,45,717.0,43.5,2.95,4.5,195.5,765.21,637.93
2016,12,18,9,0,768.0,48.0,3.1,5.0,237.0,828.98,689.09
2016,12,18,9,15,801.5,51.0,3.1,5.5,275.0,872.14,721.43
2016,12,18,9,30,835.0,54.0,3.1,6.0,313.0,912.58,750.35
2016,12,18,9,45,853.5,57.0,3.15,6.5,346.0,935.43,765.63
2016,12,18,10,0,872.0,60.0,3.2,7.0,379.0,944.11,770.13
2016,12,18,10,15,887.5,61.5,3.15,7.0,406.5,954.69,776.54
2016,12,18,10,30,903.0,63.0,3.1,7.0,434.0,961.64,780.19
2016,12,18,10,45,914.0,64.0,3.1,7.5,455.0,959.85,776.54
2016,12,18,11,0,925.0,65.0,3.1,8.0,476.0,954.24,770.32
2016,12,18,11,15,930.5,66.0,3.05,8.0,489.0,939.76,758.8
2016,12,18,11,30,936.0,67.0,3.0,8.0,502.0,921.59,744.82
2016,12,18,11,45,938.0,67.0,3.0,8.5,508.0,895.49,724.25
2016,12,18,12,0,940.0,67.0,3.0,9.0,514.0,866.02,701.39
2016,12,18,12,15,939.0,67.0,3.0,9.0,511.5,830.92,675.68
2016,12,18,12,30,938.0,67.0,3.0,9.0,509.0,792.87,647.72
2016,12,18,12,45,933.5,66.5,3.0,9.0,499.5,748.98,615.18
2016,12,18,13,0,929.0,66.0,3.0,9.0,490.0,702.78,579.35
2016,12,18,13,15,921.0,65.0,2.9,9.0,473.0,651.75,537.37
2016,12,18,13,30,913.0,64.0,2.8,9.0,456.0,599.2,493.21
2016,12,18,13,45,900.5,62.5,2.75,9.5,432.0,542.47,443.98
2016,12,18,14,0,888.0,61.0,2.7,10.0,408.0,485.19,393.09
2016,12,18,14,15,869.0,59.5,2.5,9.5,377.5,424.93,339.53
2016,12,18,14,30,850.0,58.0,2.3,9.0,347.0,366.06,285.7
2016,12,18,14,45,822.5,55.0,2.15,9.0,311.5,302.76,227.1
2016,12,18,15,0,795.0,52.0,2.0,9.0,276.0,241.79,170.46
2016,12,18,15,15,754.0,48.5,1.75,8.5,236.5,180.62,116.11
2016,12,18,15,30,713.0,45.0,1.5,8.0,197.0,123.97,70.11
2016,12,18,15,45,648.0,40.0,1.25,7.5,155.5,69.53,35.7
2016,12,18,16,0,583.0,35.0,1.0,7.0,114.0,32.45,23.32
2016,12,18,16,15,467.0,27.0,1.0,6.5,76.0,24.83,15.33
2016,12,18,16,30,351.0,19.0,1.0,6.0,38.0,17.35,0.0
2016,12,18,16,45,175.5,9.5,1.05,6.0,19.0,7.47,0.0
2016,12,18,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,7,45,212.0,14.0,1.1,3.5,33.0,228.97,0.0
2016,12,19,8,0,424.0,28.0,1.1,4.0,66.0,458.39,349.85
2016,12,19,8,15,511.0,34.5,1.2,4.5,105.0,540.76,441.63
2016,12,19,8,30,598.0,41.0,1.3,5.0,144.0,639.76,525.58
2016,12,19,8,45,649.5,46.0,1.4,5.5,183.0,705.07,579.1
2016,12,19,9,0,701.0,51.0,1.5,6.0,222.0,769.19,629.27
2016,12,19,9,15,735.0,54.5,1.5,6.5,259.0,813.03,661.17
2016,12,19,9,30,769.0,58.0,1.5,7.0,296.0,854.33,689.92
2016,12,19,9,45,781.0,62.5,1.5,7.5,326.5,872.81,701.21
2016,12,19,10,0,793.0,67.0,1.5,8.0,357.0,888.02,709.97
2016,12,19,10,15,809.5,69.0,1.5,8.5,383.5,900.88,716.84
2016,12,19,10,30,826.0,71.0,1.5,9.0,410.0,910.17,721.09
2016,12,19,10,45,836.5,72.5,1.5,9.5,429.5,909.42,718.34
2016,12,19,11,0,847.0,74.0,1.5,10.0,449.0,904.99,713.23
2016,12,19,11,15,853.5,75.0,1.45,10.0,462.0,892.59,703.28
2016,12,19,11,30,860.0,76.0,1.4,10.0,475.0,876.62,691.05
2016,12,19,11,45,861.0,77.0,1.4,10.5,480.5,852.41,672.64
2016,12,19,12,0,862.0,78.0,1.4,11.0,486.0,825.02,652.16
2016,12,19,12,15,735.0,102.5,1.3,11.0,450.0,724.76,579.11
2016,12,19,12,30,608.0,127.0,1.2,11.0,414.0,624.08,503.35
2016,12,19,12,45,730.0,101.5,1.2,11.0,439.0,654.78,527.85
2016,12,19,13,0,852.0,76.0,1.2,11.0,464.0,669.92,538.54
2016,12,19,13,15,842.5,74.5,1.15,11.0,447.5,619.99,498.54
2016,12,19,13,30,833.0,73.0,1.1,11.0,431.0,568.87,457.36
2016,12,19,13,45,819.0,71.5,1.1,11.0,408.0,514.44,412.87
2016,12,19,14,0,805.0,70.0,1.1,11.0,385.0,459.76,366.78
2016,12,19,14,15,784.5,67.5,1.0,11.0,355.5,401.44,316.01
2016,12,19,14,30,764.0,65.0,0.9,11.0,326.0,344.16,264.88
2016,12,19,14,45,735.0,62.0,0.8,11.0,292.0,285.21,211.77
2016,12,19,15,0,706.0,59.0,0.7,11.0,258.0,228.86,160.72
2016,12,19,15,15,662.5,55.0,0.7,10.5,220.5,171.92,111.48
2016,12,19,15,30,619.0,51.0,0.7,10.0,183.0,117.85,68.18
2016,12,19,15,45,548.0,45.0,0.75,9.5,143.5,67.36,35.95
2016,12,19,16,0,477.0,39.0,0.8,9.0,104.0,32.53,23.21
2016,12,19,16,15,362.0,29.5,0.8,9.0,69.0,24.47,14.93
2016,12,19,16,30,247.0,20.0,0.8,9.0,34.0,16.5,0.0
2016,12,19,16,45,123.5,10.0,0.8,9.0,17.0,7.87,0.0
2016,12,19,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
