Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,7,45,188.0,13.5,1.05,6.5,30.5,207.23,0.0
2016,12,20,8,0,376.0,27.0,1.0,7.0,61.0,415.65,312.62
2016,12,20,8,15,464.5,34.0,1.1,7.5,98.0,510.16,413.03
2016,12,20,8,30,553.0,41.0,1.2,8.0,135.0,598.34,488.04
2016,12,20,8,45,609.0,45.5,1.3,9.0,173.5,666.49,542.54
2016,12,20,9,0,665.0,50.0,1.4,10.0,212.0,733.66,593.54
2016,12,20,9,15,700.5,53.5,1.35,10.0,247.5,778.55,626.52
2016,12,20,9,30,736.0,57.0,1.3,10.0,283.0,821.11,656.53
2016,12,20,9,45,765.0,58.0,1.3,10.5,315.5,851.25,676.08
2016,12,20,10,0,794.0,59.0,1.3,11.0,348.0,878.24,692.91
2016,12,20,10,15,810.0,61.0,1.3,11.5,374.0,890.74,699.26
2016,12,20,10,30,826.0,63.0,1.3,12.0,400.0,899.73,703.25
2016,12,20,10,45,837.0,64.0,1.35,12.5,420.0,888.29,693.86
2016,12,20,11,0,848.0,65.0,1.4,13.0,440.0,884.17,689.9
2016,12,20,11,15,855.0,66.0,1.4,13.0,453.5,872.83,681.47
2016,12,20,11,30,862.0,67.0,1.4,13.0,467.0,858.01,670.82
2016,12,20,11,45,864.0,67.5,1.4,13.5,472.5,834.8,653.21
2016,12,20,12,0,866.0,68.0,1.4,14.0,478.0,808.45,633.58
2016,12,20,12,15,865.5,68.0,1.4,14.0,477.0,776.46,611.17
2016,12,20,12,30,865.0,68.0,1.4,14.0,476.0,741.73,586.75
2016,12,20,12,45,852.5,70.0,1.4,14.0,466.0,698.19,555.79
2016,12,20,13,0,840.0,72.0,1.4,14.0,456.0,658.76,525.98
2016,12,20,13,15,831.5,71.0,1.4,14.0,440.0,610.72,488.53
2016,12,20,13,30,823.0,70.0,1.4,14.0,424.0,561.38,449.16
2016,12,20,13,45,809.5,69.0,1.4,14.0,401.5,508.38,405.8
2016,12,20,14,0,796.0,68.0,1.4,14.0,379.0,455.05,360.88
2016,12,20,14,15,776.5,65.5,1.25,13.5,350.5,397.7,311.56
2016,12,20,14,30,757.0,63.0,1.1,13.0,322.0,341.29,261.71
2016,12,20,14,45,728.5,60.0,0.95,13.0,288.5,282.92,209.17
2016,12,20,15,0,700.0,57.0,0.8,13.0,255.0,227.1,158.69
2016,12,20,15,15,657.5,53.0,0.75,12.5,218.0,170.68,109.98
2016,12,20,15,30,615.0,49.0,0.7,12.0,181.0,119.04,68.73
2016,12,20,15,45,550.0,43.0,0.7,11.5,142.5,67.05,34.91
2016,12,20,16,0,485.0,37.0,0.7,11.0,104.0,30.94,21.63
2016,12,20,16,15,373.5,28.5,0.75,10.5,69.0,23.67,14.24
2016,12,20,16,30,262.0,20.0,0.8,10.0,34.0,16.52,0.0
2016,12,20,16,45,131.0,10.0,0.85,10.0,17.0,7.87,0.0
2016,12,20,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,7,45,200.5,13.0,2.15,8.5,30.5,215.87,0.0
2016,12,21,8,0,401.0,26.0,2.3,9.0,61.0,421.85,315.55
2016,12,21,8,15,490.5,33.0,2.35,9.0,99.0,520.45,423.62
2016,12,21,8,30,580.0,40.0,2.4,9.0,137.0,621.49,510.68
2016,12,21,8,45,635.5,44.5,2.5,9.5,176.5,689.59,566.99
2016,12,21,9,0,691.0,49.0,2.6,10.0,216.0,756.68,619.9
2016,12,21,9,15,726.5,52.0,2.75,10.5,252.5,801.23,654.06
2016,12,21,9,30,762.0,55.0,2.9,11.0,289.0,843.37,685.22
2016,12,21,9,45,788.0,57.0,3.05,11.5,321.5,872.14,705.6
2016,12,21,10,0,814.0,59.0,3.2,12.0,354.0,897.74,723.22
2016,12,21,10,15,831.0,61.0,3.2,12.0,381.5,911.23,732.01
2016,12,21,10,30,848.0,63.0,3.2,12.0,409.0,910.28,730.35
2016,12,21,10,45,861.0,63.5,3.2,12.5,430.0,910.7,728.49
2016,12,21,11,0,874.0,64.0,3.2,13.0,451.0,907.49,724.09
2016,12,21,11,15,881.5,65.0,3.15,13.0,464.5,896.23,715.01
2016,12,21,11,30,889.0,66.0,3.1,13.0,478.0,881.36,703.53
2016,12,21,11,45,893.5,66.0,3.1,13.5,485.0,859.04,685.85
2016,12,21,12,0,898.0,66.0,3.1,14.0,492.0,833.35,665.9
2016,12,21,12,15,898.5,66.0,3.1,14.0,491.0,801.2,642.53
2016,12,21,12,30,899.0,66.0,3.1,14.0,490.0,766.12,616.97
2016,12,21,12,45,890.0,67.5,3.1,14.5,481.0,723.25,584.39
2016,12,21,13,0,881.0,69.0,3.1,15.0,472.0,678.44,549.03
2016,12,21,13,15,873.5,68.0,3.05,15.0,456.0,630.08,510.1
2016,12,21,13,30,866.0,67.0,3.0,15.0,440.0,580.24,469.09
2016,12,21,13,45,853.0,66.0,2.95,15.0,417.0,529.43,426.18
2016,12,21,14,0,840.0,65.0,2.9,15.0,394.0,474.16,378.65
2016,12,21,14,15,821.5,63.0,2.7,14.5,365.0,415.38,327.46
2016,12,21,14,30,803.0,61.0,2.5,14.0,336.0,357.34,275.53
2016,12,21,14,45,775.0,58.0,2.4,14.0,301.5,296.49,220.24
2016,12,21,15,0,747.0,55.0,2.3,14.0,267.0,238.05,166.87
2016,12,21,15,15,705.5,51.5,2.1,13.0,229.0,179.42,115.71
2016,12,21,15,30,664.0,48.0,1.9,12.0,191.0,125.37,72.08
2016,12,21,15,45,598.5,42.5,1.7,11.5,151.0,73.05,38.11
2016,12,21,16,0,533.0,37.0,1.5,11.0,111.0,33.91,24.24
2016,12,21,16,15,420.0,28.5,1.5,10.5,74.5,23.86,14.45
2016,12,21,16,30,307.0,20.0,1.5,10.0,38.0,16.63,0.78
2016,12,21,16,45,153.5,10.0,1.55,10.0,19.0,7.87,0.0
2016,12,21,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,7,45,200.0,13.5,1.0,7.5,31.0,215.77,0.0
2016,12,22,8,0,400.0,27.0,1.0,8.0,62.0,435.75,320.78
2016,12,22,8,15,492.0,34.5,1.1,8.5,101.0,534.67,429.05
2016,12,22,8,30,584.0,42.0,1.2,9.0,140.0,626.51,506.8
2016,12,22,8,45,638.5,47.0,1.3,9.5,179.5,694.87,562.13
2016,12,22,9,0,693.0,52.0,1.4,10.0,219.0,762.01,613.9
2016,12,22,9,15,729.5,55.5,1.35,10.5,256.5,808.54,646.69
2016,12,22,9,30,766.0,59.0,1.3,11.0,294.0,852.56,676.18
2016,12,22,9,45,791.0,61.5,1.3,11.5,327.0,881.29,694.4
2016,12,22,10,0,816.0,64.0,1.3,12.0,360.0,906.76,709.92
2016,12,22,10,15,833.0,66.0,1.25,12.0,387.0,920.34,717.39
2016,12,22,10,30,850.0,68.0,1.2,12.0,414.0,930.28,722.35
2016,12,22,10,45,862.5,69.0,1.2,12.5,435.5,930.83,720.46
2016,12,22,11,0,875.0,70.0,1.2,13.0,457.0,927.59,716.19
2016,12,22,11,15,882.0,71.0,1.2,13.0,470.5,905.38,700.44
2016,12,22,11,30,889.0,72.0,1.2,13.0,484.0,890.01,689.71
2016,12,22,11,45,892.0,72.5,1.2,13.5,490.5,866.99,672.47
2016,12,22,12,0,895.0,73.0,1.2,14.0,497.0,840.68,653.13
2016,12,22,12,15,894.0,73.0,1.2,14.0,495.5,807.36,630.17
2016,12,22,12,30,893.0,73.0,1.2,14.0,494.0,771.24,605.19
2016,12,22,12,45,890.0,72.0,1.2,14.0,485.5,729.85,576.29
2016,12,22,13,0,887.0,71.0,1.2,14.0,477.0,686.16,544.3
2016,12,22,13,15,878.0,70.0,1.1,14.0,460.5,641.49,508.73
2016,12,22,13,30,869.0,69.0,1.0,14.0,444.0,589.73,467.25
2016,12,22,13,45,854.5,67.5,0.95,14.0,420.5,533.42,421.78
2016,12,22,14,0,840.0,66.0,0.9,14.0,397.0,476.82,374.76
2016,12,22,14,15,820.0,64.0,0.8,13.5,367.5,417.4,324.55
2016,12,22,14,30,800.0,62.0,0.7,13.0,338.0,358.88,273.58
2016,12,22,14,45,769.0,59.5,0.65,13.0,303.0,297.72,219.4
2016,12,22,15,0,738.0,57.0,0.6,13.0,268.0,239.3,167.15
2016,12,22,15,15,696.0,53.0,0.65,12.0,229.5,180.54,116.76
2016,12,22,15,30,654.0,49.0,0.7,11.0,191.0,126.47,73.35
2016,12,22,15,45,589.0,43.0,0.8,10.5,151.0,74.21,39.09
2016,12,22,16,0,524.0,37.0,0.9,10.0,111.0,33.85,24.33
2016,12,22,16,15,412.5,29.0,0.9,9.5,74.5,24.23,14.94
2016,12,22,16,30,301.0,21.0,0.9,9.0,38.0,17.45,2.04
2016,12,22,16,45,150.5,10.5,0.95,9.0,19.0,8.26,0.0
2016,12,22,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,7,45,144.0,15.0,2.4,8.0,27.5,171.15,0.0
2016,12,23,8,0,288.0,30.0,2.4,8.0,55.0,341.71,254.3
2016,12,23,8,15,382.5,38.5,2.35,8.0,91.0,442.21,363.63
2016,12,23,8,30,477.0,47.0,2.3,8.0,127.0,546.56,454.01
2016,12,23,8,45,535.5,53.5,2.25,8.0,164.5,617.41,513.45
2016,12,23,9,0,594.0,60.0,2.2,8.0,202.0,688.06,570.12
2016,12,23,9,15,634.0,64.0,2.2,8.0,238.0,736.8,608.12
2016,12,23,9,30,674.0,68.0,2.2,8.0,274.0,783.62,643.4
2016,12,23,9,45,337.0,55.0,2.25,8.5,158.0,437.5,371.42
2016,12,23,10,0,0.0,42.0,2.3,9.0,42.0,32.09,22.26
2016,12,23,10,15,0.0,30.5,2.15,9.0,30.5,23.27,14.73
2016,12,23,10,30,0.0,19.0,2.0,9.0,19.0,14.47,7.02
2016,12,23,10,45,0.0,51.5,1.95,9.5,51.5,39.42,28.69
2016,12,23,11,0,0.0,84.0,1.9,10.0,84.0,65.0,50.62
2016,12,23,11,15,0.0,113.5,1.9,10.0,113.5,91.6,73.29
2016,12,23,11,30,0.0,143.0,1.9,10.0,143.0,119.34,96.72
2016,12,23,11,45,0.0,101.0,1.95,10.0,101.0,79.45,62.77
2016,12,23,12,0,0.0,59.0,2.0,10.0,59.0,45.23,33.48
2016,12,23,12,15,0.0,40.5,2.2,10.0,40.5,30.98,21.2
2016,12,23,12,30,0.0,22.0,2.4,10.0,22.0,16.79,8.92
2016,12,23,12,45,176.0,101.5,2.6,10.0,182.0,235.65,199.62
2016,12,23,13,0,352.0,181.0,2.8,10.0,342.0,428.47,357.98
2016,12,23,13,15,366.5,171.5,2.9,10.0,334.5,407.55,339.6
2016,12,23,13,30,381.0,162.0,3.0,10.0,327.0,397.2,330.17
2016,12,23,13,45,306.0,163.0,3.2,10.0,291.0,323.19,268.33
2016,12,23,14,0,231.0,164.0,3.4,10.0,255.0,268.6,222.08
2016,12,23,14,15,473.5,121.0,3.35,9.5,290.0,322.66,263.52
2016,12,23,14,30,716.0,78.0,3.3,9.0,325.0,345.09,273.92
2016,12,23,14,45,681.0,75.0,3.25,9.0,291.0,286.23,219.6
2016,12,23,15,0,646.0,72.0,3.2,9.0,257.0,230.69,168.39
2016,12,23,15,15,599.5,66.5,3.0,8.5,219.5,174.47,118.58
2016,12,23,15,30,553.0,61.0,2.8,8.0,182.0,123.61,76.57
2016,12,23,15,45,484.5,53.5,2.6,8.0,144.0,75.31,43.5
2016,12,23,16,0,416.0,46.0,2.4,8.0,106.0,37.85,28.1
2016,12,23,16,15,301.0,35.5,2.25,8.0,71.0,29.17,19.3
2016,12,23,16,30,186.0,25.0,2.1,8.0,36.0,19.03,3.68
2016,12,23,16,45,93.0,12.5,2.0,8.0,18.0,9.83,0.0
2016,12,23,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,7,45,208.5,12.5,1.25,4.5,30.5,214.99,0.0
2016,12,24,8,0,417.0,25.0,1.3,5.0,61.0,433.46,318.81
2016,12,24,8,15,508.5,32.0,1.4,5.5,99.5,534.28,434.44
2016,12,24,8,30,600.0,39.0,1.5,6.0,138.0,637.5,522.62
2016,12,24,8,45,656.5,43.0,1.6,6.5,178.0,706.38,579.28
2016,12,24,9,0,713.0,47.0,1.7,7.0,218.0,774.21,632.46
2016,12,24,9,15,748.0,50.5,1.8,7.0,255.0,819.4,667.81
2016,12,24,9,30,783.0,54.0,1.9,7.0,292.0,862.19,700.28
2016,12,24,9,45,806.5,56.0,2.0,7.5,325.0,888.93,718.89
2016,12,24,10,0,830.0,58.0,2.1,8.0,358.0,912.45,734.78
2016,12,24,10,15,846.5,60.0,2.15,8.0,385.5,914.83,735.96
2016,12,24,10,30,863.0,62.0,2.2,8.0,413.0,924.53,742.58
2016,12,24,10,45,874.0,63.0,2.25,8.5,433.5,923.95,740.41
2016,12,24,11,0,885.0,64.0,2.3,9.0,454.0,919.73,735.81
2016,12,24,11,15,891.5,65.0,2.3,9.0,468.0,907.67,726.56
2016,12,24,11,30,898.0,66.0,2.3,9.0,482.0,892.02,714.92
2016,12,24,11,45,902.5,66.0,2.35,9.0,489.0,869.77,699.11
2016,12,24,12,0,907.0,66.0,2.4,9.0,496.0,844.12,680.88
2016,12,24,12,15,907.0,66.0,2.4,9.0,495.0,811.55,657.17
2016,12,24,12,30,907.0,66.0,2.4,9.0,494.0,776.05,631.26
2016,12,24,12,45,896.5,67.5,2.4,9.5,485.0,731.99,597.72
2016,12,24,13,0,886.0,69.0,2.4,10.0,476.0,686.09,561.69
2016,12,24,13,15,878.5,68.5,2.35,10.0,460.5,638.24,522.94
2016,12,24,13,30,871.0,68.0,2.3,10.0,445.0,592.94,485.11
2016,12,24,13,45,861.5,66.0,2.3,10.0,422.5,538.71,439.59
2016,12,24,14,0,852.0,64.0,2.3,10.0,400.0,483.69,392.07
2016,12,24,14,15,834.0,62.0,2.15,9.5,371.5,424.52,340.11
2016,12,24,14,30,816.0,60.0,2.0,9.0,343.0,365.98,287.23
2016,12,24,14,45,792.0,57.0,1.85,9.0,309.0,305.54,231.36
2016,12,24,15,0,768.0,54.0,1.7,9.0,275.0,247.02,176.86
2016,12,24,15,15,728.5,50.5,1.5,8.5,236.5,187.31,123.44
2016,12,24,15,30,689.0,47.0,1.3,8.0,198.0,131.92,77.32
2016,12,24,15,45,629.5,41.5,1.15,7.5,158.0,78.06,40.75
2016,12,24,16,0,570.0,36.0,1.0,7.0,118.0,33.24,24.16
2016,12,24,16,15,460.0,28.5,1.05,6.5,80.5,26.11,16.93
2016,12,24,16,30,350.0,21.0,1.1,6.0,43.0,19.13,4.68
2016,12,24,16,45,175.0,10.5,1.15,6.0,21.5,8.26,0.0
2016,12,24,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,45,206.5,12.5,1.35,3.5,30.0,212.73,0.0
2016,12,25,8,0,413.0,25.0,1.5,4.0,60.0,428.98,315.06
2016,12,25,8,15,505.0,32.0,1.55,4.0,98.5,530.8,434.56
2016,12,25,8,30,597.0,39.0,1.6,4.0,137.0,634.45,524.6
2016,12,25,8,45,651.0,43.5,1.7,4.5,176.5,701.66,580.61
2016,12,25,9,0,705.0,48.0,1.8,5.0,216.0,767.83,633.16
2016,12,25,9,15,740.5,51.5,1.8,5.5,253.5,813.55,667.11
2016,12,25,9,30,776.0,55.0,1.8,6.0,291.0,856.89,697.86
2016,12,25,9,45,789.5,60.0,1.85,6.5,322.5,878.21,712.04
2016,12,25,10,0,803.0,65.0,1.9,7.0,354.0,896.24,723.55
2016,12,25,10,15,820.0,66.5,1.9,7.0,381.0,909.56,732.14
2016,12,25,10,30,837.0,68.0,1.9,7.0,408.0,919.29,738.1
2016,12,25,10,45,699.0,98.5,1.95,7.5,392.5,822.09,665.96
2016,12,25,11,0,561.0,129.0,2.0,8.0,377.0,705.6,578.86
2016,12,25,11,15,538.0,139.5,2.05,8.0,382.5,682.82,562.52
2016,12,25,11,30,515.0,150.0,2.1,8.0,388.0,658.35,543.45
2016,12,25,11,45,361.0,179.5,2.15,8.5,348.0,520.69,432.73
2016,12,25,12,0,207.0,209.0,2.2,9.0,308.0,393.62,327.88
2016,12,25,12,15,202.5,209.0,2.25,9.0,305.5,379.19,316.55
2016,12,25,12,30,198.0,209.0,2.3,9.0,303.0,364.62,304.42
2016,12,25,12,45,348.5,180.0,2.35,9.0,342.0,445.29,372.07
2016,12,25,13,0,499.0,151.0,2.4,9.0,381.0,513.59,427.19
2016,12,25,13,15,672.0,111.5,2.4,9.0,409.5,562.71,465.73
2016,12,25,13,30,845.0,72.0,2.4,9.0,438.0,583.8,480.74
2016,12,25,13,45,831.0,70.5,2.45,9.0,415.5,528.97,434.24
2016,12,25,14,0,817.0,69.0,2.5,9.0,393.0,473.84,386.61
2016,12,25,14,15,798.0,67.0,2.45,8.5,364.5,416.03,335.82
2016,12,25,14,30,779.0,65.0,2.4,8.0,336.0,359.01,284.22
2016,12,25,14,45,750.0,62.0,2.35,8.0,302.0,299.02,228.83
2016,12,25,15,0,721.0,59.0,2.3,8.0,268.0,241.57,175.35
2016,12,25,15,15,680.0,55.0,2.05,7.5,230.0,183.76,123.38
2016,12,25,15,30,639.0,51.0,1.8,7.0,192.0,130.51,78.7
2016,12,25,15,45,575.0,45.0,1.6,7.0,153.0,76.45,40.93
2016,12,25,16,0,511.0,39.0,1.4,7.0,114.0,32.67,23.67
2016,12,25,16,15,404.0,30.5,1.4,6.5,77.5,25.4,16.38
2016,12,25,16,30,297.0,22.0,1.4,6.0,41.0,18.24,4.95
2016,12,25,16,45,148.5,11.0,1.45,5.5,20.5,8.65,0.0
2016,12,25,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,203.0,12.5,1.9,2.5,29.5,214.07,0.0
2016,12,26,8,0,406.0,25.0,2.1,3.0,59.0,422.03,310.42
2016,12,26,8,15,499.0,32.5,2.2,3.5,98.0,525.48,433.65
2016,12,26,8,30,592.0,40.0,2.3,4.0,137.0,630.55,525.6
2016,12,26,8,45,647.5,45.0,2.45,4.5,177.0,699.94,584.41
2016,12,26,9,0,703.0,50.0,2.6,5.0,217.0,768.33,639.72
2016,12,26,9,15,739.0,53.5,2.55,5.5,254.5,814.75,674.57
2016,12,26,9,30,775.0,57.0,2.5,6.0,292.0,858.71,706.02
2016,12,26,9,45,797.5,60.0,2.5,6.5,325.0,886.13,724.43
2016,12,26,10,0,820.0,63.0,2.5,7.0,358.0,910.32,739.98
2016,12,26,10,15,837.0,65.0,2.45,7.5,386.0,924.35,747.31
2016,12,26,10,30,854.0,67.0,2.4,8.0,414.0,934.74,751.93
2016,12,26,10,45,866.5,68.0,2.4,8.5,435.0,935.72,750.3
2016,12,26,11,0,879.0,69.0,2.4,9.0,456.0,922.42,738.61
2016,12,26,11,15,886.0,69.5,2.35,9.0,470.5,910.36,728.93
2016,12,26,11,30,893.0,70.0,2.3,9.0,485.0,894.73,716.81
2016,12,26,11,45,896.5,70.5,2.25,9.0,491.5,872.5,700.08
2016,12,26,12,0,900.0,71.0,2.2,9.0,498.0,846.91,681.07
2016,12,26,12,15,899.5,71.0,2.15,9.0,497.5,814.23,656.97
2016,12,26,12,30,899.0,71.0,2.1,9.0,497.0,778.67,630.78
2016,12,26,12,45,894.5,70.5,2.05,9.5,488.5,736.89,598.82
2016,12,26,13,0,890.0,70.0,2.0,10.0,480.0,692.88,564.31
2016,12,26,13,15,882.5,69.0,1.95,10.0,464.0,644.36,525.41
2016,12,26,13,30,875.0,68.0,1.9,10.0,448.0,594.3,484.41
2016,12,26,13,45,862.5,66.5,1.9,10.0,425.5,543.04,441.52
2016,12,26,14,0,850.0,65.0,1.9,10.0,403.0,487.08,393.71
2016,12,26,14,15,831.5,63.0,1.75,10.0,374.0,427.79,341.39
2016,12,26,14,30,813.0,61.0,1.6,10.0,345.0,369.17,288.37
2016,12,26,14,45,787.0,58.0,1.45,10.0,311.0,308.21,232.64
2016,12,26,15,0,761.0,55.0,1.3,10.0,277.0,249.38,178.41
2016,12,26,15,15,722.0,51.5,1.15,9.0,238.5,190.03,125.8
2016,12,26,15,30,683.0,48.0,1.0,8.0,200.0,134.92,79.94
2016,12,26,15,45,621.0,42.5,0.9,7.5,160.0,80.99,42.78
2016,12,26,16,0,559.0,37.0,0.8,7.0,120.0,34.67,25.5
2016,12,26,16,15,454.0,29.5,0.85,6.5,82.5,26.96,17.84
2016,12,26,16,30,349.0,22.0,0.9,6.0,45.0,20.02,6.75
2016,12,26,16,45,174.5,11.0,0.95,6.0,22.5,8.65,0.0
2016,12,26,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,7,45,175.5,13.0,1.1,4.5,27.5,154.63,0.0
2016,12,27,8,0,351.0,26.0,1.1,5.0,55.0,389.09,281.26
2016,12,27,8,15,445.5,34.0,1.15,5.5,93.0,491.64,399.89
2016,12,27,8,30,540.0,42.0,1.2,6.0,131.0,596.41,489.15
2016,12,27,8,45,599.5,47.5,1.25,7.0,170.0,667.75,546.3
2016,12,27,9,0,659.0,53.0,1.3,8.0,209.0,730.26,593.91
2016,12,27,9,15,696.5,56.5,1.25,8.0,246.0,777.94,629.31
2016,12,27,9,30,734.0,60.0,1.2,8.0,283.0,823.22,661.44
2016,12,27,9,45,760.5,63.0,1.15,8.5,316.0,854.51,681.12
2016,12,27,10,0,787.0,66.0,1.1,9.0,349.0,882.67,697.97
2016,12,27,10,15,704.5,83.5,1.15,9.5,351.5,827.99,657.71
2016,12,27,10,30,622.0,101.0,1.2,10.0,354.0,763.26,610.7
2016,12,27,10,45,635.0,103.5,1.25,10.5,373.0,768.75,614.28
2016,12,27,11,0,648.0,106.0,1.3,11.0,392.0,771.14,614.77
2016,12,27,11,15,549.5,134.5,1.2,11.0,382.5,688.46,552.83
2016,12,27,11,30,451.0,163.0,1.1,11.0,373.0,617.56,498.05
2016,12,27,11,45,428.0,171.0,1.0,11.5,372.0,590.19,475.41
2016,12,27,12,0,405.0,179.0,0.9,12.0,371.0,562.07,451.8
2016,12,27,12,15,632.0,128.0,0.8,12.0,428.0,678.84,540.72
2016,12,27,12,30,859.0,77.0,0.7,12.0,485.0,764.08,599.13
2016,12,27,12,45,628.0,125.0,0.65,12.0,420.5,615.58,488.36
2016,12,27,13,0,397.0,173.0,0.6,12.0,356.0,468.21,375.58
2016,12,27,13,15,344.5,175.5,0.6,12.0,330.5,400.49,323.87
2016,12,27,13,30,292.0,178.0,0.6,12.0,305.0,351.79,284.97
2016,12,27,13,45,421.0,146.0,0.65,12.0,319.0,382.28,308.8
2016,12,27,14,0,550.0,114.0,0.7,12.0,333.0,392.95,314.63
2016,12,27,14,15,519.5,113.5,0.65,12.0,309.0,339.37,269.07
2016,12,27,14,30,489.0,113.0,0.6,12.0,285.0,294.01,229.78
2016,12,27,14,45,470.0,104.0,0.6,12.0,256.0,247.44,188.91
2016,12,27,15,0,451.0,95.0,0.6,12.0,227.0,202.8,149.26
2016,12,27,15,15,419.0,85.5,0.6,11.5,195.0,157.33,110.11
2016,12,27,15,30,387.0,76.0,0.6,11.0,163.0,115.65,75.86
2016,12,27,15,45,347.5,63.5,0.65,10.5,130.0,75.1,46.47
2016,12,27,16,0,308.0,51.0,0.7,10.0,97.0,39.63,29.6
2016,12,27,16,15,232.5,38.0,0.7,9.5,66.5,28.76,19.22
2016,12,27,16,30,157.0,25.0,0.7,9.0,36.0,18.98,6.62
2016,12,27,16,45,78.5,12.5,0.75,9.0,18.0,9.83,0.0
2016,12,27,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,28,7,45,210.0,12.0,1.85,5.5,29.0,182.07,0.0
2016,12,28,8,0,420.0,24.0,2.0,6.0,58.0,432.2,310.27
2016,12,28,8,15,510.5,30.5,2.1,6.5,96.0,533.4,434.22
2016,12,28,8,30,601.0,37.0,2.2,7.0,134.0,635.12,522.74
2016,12,28,8,45,656.5,41.0,2.35,7.5,174.0,703.02,579.79
2016,12,28,9,0,712.0,45.0,2.5,8.0,214.0,770.07,633.46
2016,12,28,9,15,747.0,48.0,2.55,8.5,251.0,814.83,667.37
2016,12,28,9,30,782.0,51.0,2.6,9.0,288.0,857.27,698.18
2016,12,28,9,45,807.5,52.5,2.7,9.5,321.0,874.78,710.01
2016,12,28,10,0,833.0,54.0,2.8,10.0,354.0,899.75,727.03
2016,12,28,10,15,849.0,56.0,2.75,10.5,381.5,913.05,733.89
2016,12,28,10,30,865.0,58.0,2.7,11.0,409.0,922.86,738.19
2016,12,28,10,45,876.0,58.5,2.7,11.5,430.0,922.12,735.35
2016,12,28,11,0,887.0,59.0,2.7,12.0,451.0,917.76,730.11
2016,12,28,11,15,894.0,60.0,2.6,12.0,465.5,906.71,720.71
2016,12,28,11,30,901.0,61.0,2.5,12.0,480.0,892.02,708.9
2016,12,28,11,45,904.0,61.0,2.45,12.5,487.0,868.93,690.4
2016,12,28,12,0,907.0,61.0,2.4,13.0,494.0,842.5,669.72
2016,12,28,12,15,907.0,61.0,2.35,13.0,493.5,810.41,646.29
2016,12,28,12,30,907.0,61.0,2.3,13.0,493.0,775.36,620.74
2016,12,28,12,45,900.5,62.0,2.25,13.5,485.0,734.0,589.38
2016,12,28,13,0,894.0,63.0,2.2,14.0,477.0,690.46,556.01
2016,12,28,13,15,887.0,62.5,2.15,14.0,462.0,642.91,518.24
2016,12,28,13,30,880.0,62.0,2.1,14.0,447.0,593.73,478.33
2016,12,28,13,45,868.5,61.0,2.1,14.0,425.0,540.18,434.21
2016,12,28,14,0,857.0,60.0,2.1,14.0,403.0,485.93,388.2
2016,12,28,14,15,840.0,58.0,1.9,13.5,374.5,427.83,337.89
2016,12,28,14,30,823.0,56.0,1.7,13.0,346.0,371.11,287.29
2016,12,28,14,45,798.5,53.5,1.55,13.0,312.5,310.6,232.37
2016,12,28,15,0,774.0,51.0,1.4,13.0,279.0,252.01,178.67
2016,12,28,15,15,737.0,48.0,1.25,12.5,241.5,192.69,126.08
2016,12,28,15,30,700.0,45.0,1.1,12.0,204.0,137.32,79.95
2016,12,28,15,45,642.0,40.0,1.0,11.5,164.0,82.86,42.27
2016,12,28,16,0,584.0,35.0,0.9,11.0,124.0,35.46,25.81
2016,12,28,16,15,485.0,28.0,0.95,10.5,86.0,25.76,16.61
2016,12,28,16,30,386.0,21.0,1.0,10.0,48.0,19.19,7.28
2016,12,28,16,45,193.0,10.5,1.05,9.5,24.0,8.26,0.0
2016,12,28,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,29,7,45,184.0,13.0,2.55,5.5,28.0,161.36,0.0
2016,12,29,8,0,368.0,26.0,2.7,6.0,56.0,402.27,289.12
2016,12,29,8,15,465.0,34.0,2.75,6.5,94.5,508.39,416.81
2016,12,29,8,30,562.0,42.0,2.8,7.0,133.0,615.94,510.68
2016,12,29,8,45,621.0,47.0,2.85,7.5,173.0,677.02,562.57
2016,12,29,9,0,680.0,52.0,2.9,8.0,213.0,748.77,619.93
2016,12,29,9,15,718.0,56.0,2.9,8.5,251.0,797.91,657.23
2016,12,29,9,30,756.0,60.0,2.9,9.0,289.0,844.68,691.23
2016,12,29,9,45,773.0,64.5,2.9,9.5,321.0,869.02,707.42
2016,12,29,10,0,790.0,69.0,2.9,10.0,353.0,890.14,720.84
2016,12,29,10,15,808.5,71.0,2.85,10.0,381.0,906.13,731.11
2016,12,29,10,30,827.0,73.0,2.8,10.0,409.0,918.5,738.65
2016,12,29,10,45,841.0,74.0,2.8,10.5,431.0,921.56,738.52
2016,12,29,11,0,855.0,75.0,2.8,11.0,453.0,920.82,735.82
2016,12,29,11,15,862.5,76.0,2.75,11.5,468.0,910.27,725.81
2016,12,29,11,30,870.0,77.0,2.7,12.0,483.0,896.04,713.43
2016,12,29,11,45,875.0,77.5,2.7,12.5,490.5,875.38,697.02
2016,12,29,12,0,880.0,78.0,2.7,13.0,498.0,851.25,678.3
2016,12,29,12,15,880.0,77.5,2.65,13.0,497.5,818.51,654.3
2016,12,29,12,30,880.0,77.0,2.6,13.0,497.0,782.84,628.21
2016,12,29,12,45,883.5,74.5,2.6,13.0,490.5,744.6,600.47
2016,12,29,13,0,887.0,72.0,2.6,13.0,484.0,697.59,565.32
2016,12,29,13,15,879.5,71.5,2.5,13.0,468.5,654.96,530.64
2016,12,29,13,30,872.0,71.0,2.4,13.0,453.0,604.81,489.56
2016,12,29,13,45,861.0,69.0,2.35,13.0,431.0,549.8,443.99
2016,12,29,14,0,850.0,67.0,2.3,13.0,409.0,494.11,396.59
2016,12,29,14,15,832.0,65.0,2.15,13.0,380.5,434.96,344.89
2016,12,29,14,30,814.0,63.0,2.0,13.0,352.0,376.4,292.41
2016,12,29,14,45,788.5,60.0,1.85,13.0,318.0,315.38,237.11
2016,12,29,15,0,763.0,57.0,1.7,13.0,284.0,256.42,183.14
2016,12,29,15,15,724.5,53.5,1.5,12.0,245.5,196.76,130.5
2016,12,29,15,30,686.0,50.0,1.3,11.0,207.0,141.28,84.25
2016,12,29,15,45,626.0,44.5,1.1,10.5,166.5,86.9,46.13
2016,12,29,16,0,566.0,39.0,0.9,10.0,126.0,39.88,29.86
2016,12,29,16,15,463.0,31.5,0.9,9.5,88.0,28.77,19.36
2016,12,29,16,30,360.0,24.0,0.9,9.0,50.0,20.05,8.47
2016,12,29,16,45,180.0,12.0,0.95,8.5,25.0,9.44,0.0
2016,12,29,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,45,166.0,13.5,0.8,7.5,26.5,146.85,0.0
2016,12,30,8,0,332.0,27.0,0.7,8.0,53.0,371.88,261.12
2016,12,30,8,15,429.0,35.0,0.8,8.0,90.5,477.73,383.33
2016,12,30,8,30,526.0,43.0,0.9,8.0,128.0,584.54,474.17
2016,12,30,8,45,582.5,49.5,1.05,8.5,167.5,654.54,531.59
2016,12,30,9,0,639.0,56.0,1.2,9.0,207.0,724.44,586.51
2016,12,30,9,15,677.5,60.0,1.3,9.5,244.0,772.71,622.78
2016,12,30,9,30,716.0,64.0,1.4,10.0,281.0,811.2,650.72
2016,12,30,9,45,750.5,65.5,1.55,10.5,315.0,848.77,677.75
2016,12,30,10,0,785.0,67.0,1.7,11.0,349.0,883.13,701.82
2016,12,30,10,15,803.0,69.0,1.8,11.0,377.0,898.74,712.9
2016,12,30,10,30,821.0,71.0,1.9,11.0,405.0,910.79,721.57
2016,12,30,10,45,831.0,73.0,2.0,11.5,426.0,911.52,720.93
2016,12,30,11,0,841.0,75.0,2.1,12.0,447.0,908.6,717.86
2016,12,30,11,15,849.0,76.0,2.1,12.0,461.5,898.87,710.34
2016,12,30,11,30,857.0,77.0,2.1,12.0,476.0,885.5,700.44
2016,12,30,11,45,860.5,77.5,2.15,12.5,483.5,863.98,684.1
2016,12,30,12,0,864.0,78.0,2.2,13.0,491.0,839.11,665.52
2016,12,30,12,15,864.0,78.0,2.2,13.0,491.0,807.58,642.95
2016,12,30,12,30,864.0,78.0,2.2,13.0,491.0,773.14,618.28
2016,12,30,12,45,860.5,77.5,2.2,13.0,483.0,732.83,589.16
2016,12,30,13,0,857.0,77.0,2.2,13.0,475.0,690.21,557.12
2016,12,30,13,15,849.5,76.0,2.2,13.0,460.0,642.38,519.46
2016,12,30,13,30,842.0,75.0,2.2,13.0,445.0,593.04,479.71
2016,12,30,13,45,827.0,74.0,2.25,13.0,423.0,538.37,434.93
2016,12,30,14,0,812.0,73.0,2.3,13.0,401.0,483.42,388.57
2016,12,30,14,15,793.0,70.5,2.25,12.5,372.5,425.25,338.69
2016,12,30,14,30,774.0,68.0,2.2,12.0,344.0,367.87,287.95
2016,12,30,14,45,740.0,66.5,2.15,12.0,309.5,307.69,233.63
2016,12,30,15,0,706.0,65.0,2.1,12.0,275.0,249.36,180.56
2016,12,30,15,15,664.5,60.5,1.85,11.5,237.5,190.99,128.79
2016,12,30,15,30,623.0,56.0,1.6,11.0,200.0,137.23,83.72
2016,12,30,15,45,542.0,51.5,1.4,10.5,159.5,85.28,47.55
2016,12,30,16,0,461.0,47.0,1.2,10.0,119.0,43.22,32.85
2016,12,30,16,15,355.5,37.5,1.15,9.5,82.5,30.86,21.24
2016,12,30,16,30,250.0,28.0,1.1,9.0,46.0,23.07,11.14
2016,12,30,16,45,125.0,14.0,1.1,8.5,23.0,11.02,0.0
2016,12,30,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
